Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.0,3.55,3.5,30.0,12.22,0.0
2016,1,1,8,0,343.0,30.0,3.6,4.0,60.0,25.0,14.63
2016,1,1,8,15,441.0,38.5,3.65,4.5,99.5,31.69,22.67
2016,1,1,8,30,539.0,47.0,3.7,5.0,139.0,71.24,39.02
2016,1,1,8,45,597.0,53.0,3.75,5.5,179.5,119.59,71.91
2016,1,1,9,0,655.0,59.0,3.8,6.0,220.0,174.71,117.49
2016,1,1,9,15,694.0,63.5,3.8,6.0,258.0,230.42,168.35
2016,1,1,9,30,733.0,68.0,3.8,6.0,296.0,290.83,224.68
2016,1,1,9,45,760.5,70.5,3.8,6.5,330.0,347.65,277.82
2016,1,1,10,0,788.0,73.0,3.8,7.0,364.0,406.35,331.55
2016,1,1,10,15,806.0,75.5,3.75,7.0,392.5,462.21,382.29
2016,1,1,10,30,824.0,78.0,3.7,7.0,421.0,518.33,431.86
2016,1,1,10,45,835.5,79.5,3.65,7.5,442.5,569.69,475.46
2016,1,1,11,0,847.0,81.0,3.6,8.0,464.0,620.07,516.95
2016,1,1,11,15,854.5,82.0,3.5,8.0,478.5,666.03,554.62
2016,1,1,11,30,862.0,83.0,3.4,8.0,493.0,710.16,589.96
2016,1,1,11,45,865.0,83.5,3.3,8.5,500.5,748.36,617.39
2016,1,1,12,0,868.0,84.0,3.2,9.0,508.0,783.95,642.26
2016,1,1,12,15,867.5,84.0,3.1,9.0,507.5,813.39,663.44
2016,1,1,12,30,867.0,84.0,3.0,9.0,507.0,839.71,682.23
2016,1,1,12,45,867.0,82.5,2.9,9.5,499.5,861.4,696.3
2016,1,1,13,0,867.0,81.0,2.8,10.0,492.0,879.74,707.9
2016,1,1,13,15,859.0,80.0,2.65,10.0,476.5,888.18,713.19
2016,1,1,13,30,851.0,79.0,2.5,10.0,461.0,892.93,715.94
2016,1,1,13,45,839.5,77.0,2.45,10.0,438.5,889.59,713.82
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,882.61,709.21
2016,1,1,14,15,809.5,72.5,2.35,10.0,387.0,865.05,696.94
2016,1,1,14,30,791.0,70.0,2.3,10.0,358.0,844.11,682.19
2016,1,1,14,45,765.0,67.0,2.25,10.0,324.0,812.56,659.36
2016,1,1,15,0,739.0,64.0,2.2,10.0,290.0,778.19,633.97
2016,1,1,15,15,699.0,60.0,2.15,9.5,251.5,727.72,596.7
2016,1,1,15,30,659.0,56.0,2.1,9.0,213.0,684.11,563.2
2016,1,1,15,45,598.0,50.0,2.05,8.5,172.0,611.6,505.4
2016,1,1,16,0,537.0,44.0,2.0,8.0,131.0,539.79,445.39
2016,1,1,16,15,436.0,35.5,2.05,7.5,92.5,435.08,354.72
2016,1,1,16,30,335.0,27.0,2.1,7.0,54.0,332.6,232.85
2016,1,1,16,45,167.5,13.5,2.15,7.0,27.0,131.35,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.0,15.5,3.7,5.5,19.5,12.37,0.0
2016,1,2,8,0,84.0,31.0,3.8,6.0,39.0,24.16,13.77
2016,1,2,8,15,119.5,47.5,3.8,6.0,65.0,36.36,26.66
2016,1,2,8,30,155.0,64.0,3.8,6.0,91.0,60.06,41.59
2016,1,2,8,45,177.0,80.5,3.85,6.5,118.5,88.71,63.8
2016,1,2,9,0,199.0,97.0,3.9,7.0,146.0,120.41,90.54
2016,1,2,9,15,212.5,111.5,3.85,7.0,171.5,151.31,118.2
2016,1,2,9,30,226.0,126.0,3.8,7.0,197.0,183.96,147.78
2016,1,2,9,45,245.5,136.5,3.8,7.5,221.0,216.66,176.98
2016,1,2,10,0,265.0,147.0,3.8,8.0,245.0,251.41,207.7
2016,1,2,10,15,239.5,162.0,3.85,8.5,255.5,271.76,226.15
2016,1,2,10,30,214.0,177.0,3.9,9.0,266.0,280.66,234.34
2016,1,2,10,45,301.0,173.5,4.0,9.5,306.0,348.85,291.96
2016,1,2,11,0,388.0,170.0,4.1,10.0,346.0,427.19,357.12
2016,1,2,11,15,316.0,188.0,4.2,10.0,334.5,408.22,341.68
2016,1,2,11,30,244.0,206.0,4.3,10.0,323.0,394.51,329.98
2016,1,2,11,45,193.0,213.0,4.4,10.5,306.0,363.94,304.14
2016,1,2,12,0,142.0,220.0,4.5,11.0,289.0,342.72,285.44
2016,1,2,12,15,110.0,216.5,4.55,11.0,270.5,305.27,254.35
2016,1,2,12,30,78.0,213.0,4.6,11.0,252.0,280.36,233.17
2016,1,2,12,45,74.0,209.0,4.65,11.5,245.5,276.87,230.05
2016,1,2,13,0,70.0,205.0,4.7,12.0,239.0,273.14,226.68
2016,1,2,13,15,35.0,164.0,4.7,12.0,181.0,195.8,161.67
2016,1,2,13,30,0.0,123.0,4.7,12.0,123.0,108.03,86.69
2016,1,2,13,45,14.5,142.5,4.7,12.0,148.5,143.1,117.19
2016,1,2,14,0,29.0,162.0,4.7,12.0,174.0,198.33,164.33
2016,1,2,14,15,14.5,127.0,4.6,12.0,133.0,129.99,106.33
2016,1,2,14,30,0.0,92.0,4.5,12.0,92.0,80.15,63.4
2016,1,2,14,45,0.0,83.0,4.4,12.0,83.0,71.95,56.48
2016,1,2,15,0,0.0,74.0,4.3,12.0,74.0,63.79,49.49
2016,1,2,15,15,0.0,64.0,4.05,11.5,64.0,54.56,41.61
2016,1,2,15,30,0.0,54.0,3.8,11.0,54.0,45.32,33.61
2016,1,2,15,45,0.0,43.5,3.55,11.0,43.5,35.98,25.37
2016,1,2,16,0,0.0,33.0,3.3,11.0,33.0,27.26,17.61
2016,1,2,16,15,0.0,23.0,3.35,10.5,23.0,18.97,10.19
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,10.7,2.13
2016,1,2,16,45,0.0,6.5,3.45,10.0,6.5,5.55,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,4.2,8.5,8.5,6.99,0.0
2016,1,3,8,0,0.0,17.0,4.1,9.0,17.0,14.01,5.48
2016,1,3,8,15,0.0,28.0,4.0,9.0,28.0,23.12,14.7
2016,1,3,8,30,0.0,39.0,3.9,9.0,39.0,32.26,22.11
2016,1,3,8,45,0.0,51.0,3.8,9.5,51.0,42.08,30.84
2016,1,3,9,0,0.0,63.0,3.7,10.0,63.0,52.07,39.61
2016,1,3,9,15,0.0,74.0,3.6,10.0,74.0,61.37,47.77
2016,1,3,9,30,0.0,85.0,3.5,10.0,85.0,70.79,55.94
2016,1,3,9,45,0.0,94.5,3.4,10.5,94.5,79.06,62.91
2016,1,3,10,0,0.0,104.0,3.3,11.0,104.0,87.42,69.88
2016,1,3,10,15,0.0,92.0,3.35,11.0,92.0,76.96,60.82
2016,1,3,10,30,0.0,80.0,3.4,11.0,80.0,66.48,51.77
2016,1,3,10,45,5.5,122.0,3.5,11.0,124.5,106.82,86.21
2016,1,3,11,0,11.0,164.0,3.6,11.0,169.0,149.8,122.49
2016,1,3,11,15,47.0,186.5,3.8,11.0,209.0,206.86,170.92
2016,1,3,11,30,83.0,209.0,4.0,11.0,249.0,259.73,215.53
2016,1,3,11,45,46.5,192.0,4.2,11.0,214.5,219.17,181.16
2016,1,3,12,0,10.0,175.0,4.4,11.0,180.0,163.62,133.84
2016,1,3,12,15,50.0,196.0,4.4,11.0,220.5,233.19,193.33
2016,1,3,12,30,90.0,217.0,4.4,11.0,261.0,294.79,245.43
2016,1,3,12,45,164.0,212.5,4.4,11.5,291.5,374.59,312.49
2016,1,3,13,0,238.0,208.0,4.4,12.0,322.0,459.05,382.01
2016,1,3,13,15,330.5,186.0,4.05,12.0,339.0,522.25,434.46
2016,1,3,13,30,423.0,164.0,3.7,12.0,356.0,606.5,502.29
2016,1,3,13,45,311.5,171.0,3.35,12.0,308.5,501.27,416.79
2016,1,3,14,0,200.0,178.0,3.0,12.0,261.0,395.09,329.58
2016,1,3,14,15,100.0,150.0,2.65,12.0,191.5,269.99,225.39
2016,1,3,14,30,0.0,122.0,2.3,12.0,122.0,113.31,91.29
2016,1,3,14,45,0.0,110.0,2.0,12.0,110.0,102.17,82.17
2016,1,3,15,0,0.0,98.0,1.7,12.0,98.0,91.09,72.78
2016,1,3,15,15,0.0,85.0,1.55,12.0,85.0,78.8,62.27
2016,1,3,15,30,0.0,72.0,1.4,12.0,72.0,66.48,51.62
2016,1,3,15,45,0.0,57.5,1.3,12.0,57.5,52.13,39.1
2016,1,3,16,0,0.0,43.0,1.2,12.0,43.0,37.49,26.27
2016,1,3,16,15,0.0,30.5,1.3,11.5,30.5,25.21,15.41
2016,1,3,16,30,0.0,18.0,1.4,11.0,18.0,14.84,5.37
2016,1,3,16,45,0.0,9.0,1.5,11.0,9.0,7.4,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,174.5,13.5,5.05,11.5,28.5,10.92,0.0
2016,1,4,8,0,349.0,27.0,5.1,12.0,57.0,22.34,11.88
2016,1,4,8,15,442.5,34.5,5.15,12.0,95.0,28.24,18.91
2016,1,4,8,30,536.0,42.0,5.2,12.0,133.0,63.41,32.52
2016,1,4,8,45,595.5,47.0,5.3,12.0,172.5,112.49,64.52
2016,1,4,9,0,655.0,52.0,5.4,12.0,212.0,166.21,107.74
2016,1,4,9,15,367.0,90.0,5.5,12.0,182.5,171.2,127.14
2016,1,4,9,30,79.0,128.0,5.6,12.0,153.0,133.73,106.94
2016,1,4,9,45,80.5,141.5,5.7,12.5,169.5,152.4,123.28
2016,1,4,10,0,82.0,155.0,5.8,13.0,186.0,171.43,139.66
2016,1,4,10,15,48.5,155.0,5.9,13.0,174.0,161.69,132.01
2016,1,4,10,30,15.0,155.0,6.0,13.0,162.0,141.49,114.98
2016,1,4,10,45,7.5,149.5,6.15,13.5,153.0,133.21,107.69
2016,1,4,11,0,0.0,144.0,6.3,14.0,144.0,124.12,99.64
2016,1,4,11,15,0.0,149.0,6.4,14.0,149.0,129.08,103.71
2016,1,4,11,30,0.0,154.0,6.5,14.0,154.0,134.17,107.89
2016,1,4,11,45,16.0,175.5,6.6,14.0,183.5,167.37,136.06
2016,1,4,12,0,32.0,197.0,6.7,14.0,213.0,216.76,177.57
2016,1,4,12,15,69.0,208.5,6.75,14.0,242.5,262.54,216.61
2016,1,4,12,30,106.0,220.0,6.8,14.0,272.0,311.31,257.98
2016,1,4,12,45,53.0,169.0,6.9,14.0,195.0,211.12,173.97
2016,1,4,13,0,0.0,118.0,7.0,14.0,118.0,101.7,80.61
2016,1,4,13,15,0.0,99.0,7.0,14.0,99.0,83.84,65.66
2016,1,4,13,30,0.0,80.0,7.0,14.0,80.0,66.41,50.97
2016,1,4,13,45,0.0,47.5,7.0,14.0,47.5,39.3,27.96
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,12.36,4.95
2016,1,4,14,15,27.5,83.0,6.75,13.5,93.5,102.97,83.76
2016,1,4,14,30,55.0,151.0,6.5,13.0,172.0,216.47,180.93
2016,1,4,14,45,49.5,137.5,6.3,13.0,155.0,197.97,165.21
2016,1,4,15,0,44.0,124.0,6.1,13.0,138.0,179.5,149.51
2016,1,4,15,15,38.0,108.5,5.95,13.0,119.5,157.58,130.68
2016,1,4,15,30,32.0,93.0,5.8,13.0,101.0,135.68,111.62
2016,1,4,15,45,24.0,77.0,5.7,13.0,82.0,111.26,90.09
2016,1,4,16,0,16.0,61.0,5.6,13.0,63.0,86.82,68.33
2016,1,4,16,15,8.0,44.0,5.55,13.0,45.0,51.87,37.66
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,25.89,13.74
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,11.14,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.41,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.82,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.23,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.64,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.46,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.28,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,3.7,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,4.11,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.0,5.5,4.52,0.0
2016,1,5,10,0,0.0,6.0,5.1,12.0,6.0,4.94,0.0
2016,1,5,10,15,86.5,93.5,5.15,12.0,130.0,126.98,103.27
2016,1,5,10,30,173.0,181.0,5.2,12.0,254.0,262.49,217.5
2016,1,5,10,45,96.5,177.0,5.3,12.0,218.5,217.35,179.79
2016,1,5,11,0,20.0,173.0,5.4,12.0,183.0,163.68,133.94
2016,1,5,11,15,10.0,138.5,5.5,12.0,143.5,125.65,101.76
2016,1,5,11,30,0.0,104.0,5.6,12.0,104.0,87.58,69.25
2016,1,5,11,45,0.0,56.0,5.7,12.0,56.0,46.39,34.15
2016,1,5,12,0,0.0,8.0,5.8,12.0,8.0,6.6,0.02
2016,1,5,12,15,46.0,113.5,5.8,12.0,136.5,140.86,116.08
2016,1,5,12,30,92.0,219.0,5.8,12.0,265.0,298.19,248.32
2016,1,5,12,45,46.0,162.0,5.8,12.0,185.0,197.02,163.01
2016,1,5,13,0,0.0,105.0,5.8,12.0,105.0,89.21,70.6
2016,1,5,13,15,0.0,57.0,5.7,12.0,57.0,47.22,34.91
2016,1,5,13,30,0.0,9.0,5.6,12.0,9.0,7.42,0.74
2016,1,5,13,45,0.0,7.5,5.55,12.0,7.5,6.18,0.0
2016,1,5,14,0,0.0,6.0,5.5,12.0,6.0,4.94,0.0
2016,1,5,14,15,0.0,51.5,5.45,12.0,51.5,42.61,31.16
2016,1,5,14,30,0.0,97.0,5.4,12.0,97.0,85.11,67.69
2016,1,5,14,45,0.0,88.0,5.4,12.0,88.0,76.95,60.76
2016,1,5,15,0,0.0,79.0,5.4,12.0,79.0,68.84,53.83
2016,1,5,15,15,291.0,71.5,5.15,11.5,143.5,382.4,329.23
2016,1,5,15,30,582.0,64.0,4.9,11.0,208.0,631.09,532.12
2016,1,5,15,45,516.5,58.0,4.7,11.0,169.0,556.05,467.68
2016,1,5,16,0,451.0,52.0,4.5,11.0,130.0,481.67,403.24
2016,1,5,16,15,353.0,42.5,4.25,11.0,93.0,379.49,313.29
2016,1,5,16,30,255.0,33.0,4.0,11.0,56.0,284.83,214.86
2016,1,5,16,45,127.5,16.5,3.75,11.0,28.0,138.89,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,6.45,12.0,8.0,6.57,0.0
2016,1,6,8,0,0.0,16.0,6.3,12.0,16.0,13.18,4.7
2016,1,6,8,15,0.0,28.5,6.3,12.0,28.5,23.54,14.83
2016,1,6,8,30,0.0,41.0,6.3,12.0,41.0,33.82,23.12
2016,1,6,8,45,0.0,52.5,6.3,12.0,52.5,43.27,31.51
2016,1,6,9,0,0.0,64.0,6.3,12.0,64.0,52.86,39.95
2016,1,6,9,15,0.0,76.5,6.35,12.0,76.5,63.41,49.14
2016,1,6,9,30,0.0,89.0,6.4,12.0,89.0,74.13,58.37
2016,1,6,9,45,0.0,100.0,6.5,12.0,100.0,83.73,66.57
2016,1,6,10,0,0.0,111.0,6.6,12.0,111.0,93.47,74.83
2016,1,6,10,15,12.0,136.5,6.7,12.0,141.5,121.89,98.91
2016,1,6,10,30,24.0,162.0,6.8,12.0,172.0,152.38,124.75
2016,1,6,10,45,113.5,181.0,6.95,12.0,232.5,240.0,199.41
2016,1,6,11,0,203.0,200.0,7.1,12.0,293.0,321.78,268.96
2016,1,6,11,15,112.5,192.5,7.0,12.0,244.5,266.73,222.1
2016,1,6,11,30,22.0,185.0,6.9,12.0,196.0,179.46,147.29
2016,1,6,11,45,119.0,202.5,6.85,12.0,261.5,296.72,247.71
2016,1,6,12,0,216.0,220.0,6.8,12.0,327.0,398.03,333.5
2016,1,6,12,15,189.0,222.0,6.65,12.0,315.5,389.09,325.5
2016,1,6,12,30,162.0,224.0,6.5,12.0,304.0,378.11,315.94
2016,1,6,12,45,191.0,218.5,6.35,12.0,312.0,403.95,338.24
2016,1,6,13,0,220.0,213.0,6.2,12.0,320.0,430.42,360.96
2016,1,6,13,15,132.5,201.0,6.15,12.0,265.0,345.22,288.96
2016,1,6,13,30,45.0,189.0,6.1,12.0,210.0,238.14,197.68
2016,1,6,13,45,74.5,186.0,6.05,12.0,218.5,265.7,222.25
2016,1,6,14,0,104.0,183.0,6.0,12.0,227.0,294.08,247.28
2016,1,6,14,15,192.5,166.0,5.9,12.0,240.5,376.31,318.81
2016,1,6,14,30,281.0,149.0,5.8,12.0,254.0,458.18,388.87
2016,1,6,14,45,256.0,140.0,5.75,12.0,229.0,426.12,362.12
2016,1,6,15,0,231.0,131.0,5.7,12.0,204.0,393.75,335.02
2016,1,6,15,15,214.5,116.0,5.55,11.5,177.5,359.83,307.02
2016,1,6,15,30,198.0,101.0,5.4,11.0,151.0,325.54,277.99
2016,1,6,15,45,166.5,85.0,5.25,11.0,122.0,276.76,235.09
2016,1,6,16,0,135.0,69.0,5.1,11.0,93.0,228.77,192.06
2016,1,6,16,15,96.0,51.5,5.05,10.5,66.5,157.57,129.08
2016,1,6,16,30,57.0,34.0,5.0,10.0,40.0,102.65,75.84
2016,1,6,16,45,28.5,17.0,4.95,10.0,20.0,46.61,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,100.0,17.5,2.15,9.5,26.0,13.62,0.0
2016,1,7,8,0,200.0,35.0,2.2,10.0,52.0,27.04,15.81
2016,1,7,8,15,296.5,46.5,2.3,10.0,88.5,35.76,25.72
2016,1,7,8,30,393.0,58.0,2.4,10.0,125.0,64.92,39.14
2016,1,7,8,45,482.0,62.5,2.5,10.5,166.0,108.61,66.71
2016,1,7,9,0,571.0,67.0,2.6,11.0,207.0,160.51,106.5
2016,1,7,9,15,612.5,71.5,2.6,11.0,244.5,211.9,151.7
2016,1,7,9,30,654.0,76.0,2.6,11.0,282.0,267.63,202.11
2016,1,7,9,45,711.0,73.0,2.6,11.0,319.0,325.46,254.21
2016,1,7,10,0,768.0,70.0,2.6,11.0,356.0,388.63,310.36
2016,1,7,10,15,786.0,72.0,2.55,11.0,384.5,443.18,358.91
2016,1,7,10,30,804.0,74.0,2.5,11.0,413.0,498.05,406.36
2016,1,7,10,45,816.5,75.5,2.5,11.0,435.0,549.35,449.83
2016,1,7,11,0,829.0,77.0,2.5,11.0,457.0,599.86,491.53
2016,1,7,11,15,836.5,78.0,2.5,11.0,472.0,645.51,528.46
2016,1,7,11,30,844.0,79.0,2.5,11.0,487.0,689.4,563.25
2016,1,7,11,45,848.0,79.0,2.5,11.5,495.0,727.61,590.64
2016,1,7,12,0,852.0,79.0,2.5,12.0,503.0,763.34,615.6
2016,1,7,12,15,852.0,79.0,2.55,12.0,503.5,793.26,637.59
2016,1,7,12,30,852.0,79.0,2.6,12.0,504.0,820.14,657.44
2016,1,7,12,45,852.5,77.5,2.7,12.0,497.0,842.46,674.4
2016,1,7,13,0,853.0,76.0,2.8,12.0,490.0,861.52,689.15
2016,1,7,13,15,586.0,131.5,2.85,12.0,412.0,712.68,579.62
2016,1,7,13,30,319.0,187.0,2.9,12.0,334.0,520.95,429.5
2016,1,7,13,45,286.5,182.0,2.95,12.0,309.5,492.18,408.02
2016,1,7,14,0,254.0,177.0,3.0,12.0,285.0,461.86,384.08
2016,1,7,14,15,520.5,121.5,2.9,12.0,324.5,660.95,546.04
2016,1,7,14,30,787.0,66.0,2.8,12.0,364.0,839.21,679.04
2016,1,7,14,45,766.5,63.0,2.75,12.0,331.0,813.19,658.61
2016,1,7,15,0,746.0,60.0,2.7,12.0,298.0,784.32,637.48
2016,1,7,15,15,710.5,56.0,2.5,11.5,260.5,738.2,602.88
2016,1,7,15,30,675.0,52.0,2.3,11.0,223.0,690.26,565.8
2016,1,7,15,45,624.5,47.0,2.1,11.0,183.5,626.93,514.3
2016,1,7,16,0,574.0,42.0,1.9,11.0,144.0,563.29,460.52
2016,1,7,16,15,485.5,35.0,1.85,10.5,104.5,477.19,387.48
2016,1,7,16,30,397.0,28.0,1.8,10.0,65.0,387.32,296.91
2016,1,7,16,45,198.5,14.0,1.75,10.0,32.5,192.8,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,1.4,8.5,9.5,7.82,0.0
2016,1,8,8,0,0.0,19.0,1.5,9.0,19.0,15.67,6.88
2016,1,8,8,15,0.0,32.0,1.6,9.0,32.0,26.42,17.65
2016,1,8,8,30,0.0,45.0,1.7,9.0,45.0,36.89,26.14
2016,1,8,8,45,0.0,58.5,1.8,9.0,58.5,48.01,36.07
2016,1,8,9,0,0.0,72.0,1.9,9.0,72.0,59.33,46.09
2016,1,8,9,15,0.0,85.0,1.85,9.0,85.0,70.43,55.82
2016,1,8,9,30,0.0,98.0,1.8,9.0,98.0,81.71,65.57
2016,1,8,9,45,0.0,108.5,1.75,9.5,108.5,91.01,73.38
2016,1,8,10,0,0.0,119.0,1.7,10.0,119.0,100.43,81.19
2016,1,8,10,15,98.5,150.0,1.65,10.0,192.0,185.82,152.97
2016,1,8,10,30,197.0,181.0,1.6,10.0,265.0,273.5,225.84
2016,1,8,10,45,98.5,162.5,1.6,10.5,204.5,212.35,174.96
2016,1,8,11,0,0.0,144.0,1.6,11.0,144.0,123.86,99.93
2016,1,8,11,15,0.0,134.0,1.65,11.0,134.0,114.79,92.41
2016,1,8,11,30,0.0,124.0,1.7,11.0,124.0,105.71,84.71
2016,1,8,11,45,29.5,168.5,1.75,11.0,183.5,180.42,148.03
2016,1,8,12,0,59.0,213.0,1.8,11.0,243.0,254.42,209.4
2016,1,8,12,15,136.5,217.5,1.85,11.0,286.0,341.23,281.62
2016,1,8,12,30,214.0,222.0,1.9,11.0,329.0,418.02,344.64
2016,1,8,12,45,207.5,221.0,2.0,11.5,324.0,420.39,345.87
2016,1,8,13,0,201.0,220.0,2.1,12.0,319.0,421.91,346.88
2016,1,8,13,15,233.0,208.0,2.1,12.0,319.0,443.04,365.05
2016,1,8,13,30,265.0,196.0,2.1,12.0,319.0,483.33,397.74
2016,1,8,13,45,159.0,186.5,2.15,12.0,259.5,361.62,299.32
2016,1,8,14,0,53.0,177.0,2.2,12.0,200.0,238.11,196.55
2016,1,8,14,15,26.5,149.0,2.2,12.0,160.5,180.92,148.94
2016,1,8,14,30,0.0,121.0,2.2,12.0,121.0,110.98,89.4
2016,1,8,14,45,0.0,109.5,2.25,12.0,109.5,100.37,80.62
2016,1,8,15,0,0.0,98.0,2.3,12.0,98.0,89.8,71.7
2016,1,8,15,15,0.0,85.5,2.15,11.5,85.5,78.07,61.81
2016,1,8,15,30,0.0,73.0,2.0,11.0,73.0,66.32,51.76
2016,1,8,15,45,0.0,59.5,1.9,11.0,59.5,53.27,40.34
2016,1,8,16,0,0.0,46.0,1.8,11.0,46.0,40.03,28.67
2016,1,8,16,15,0.0,33.5,1.85,10.5,33.5,27.75,17.82
2016,1,8,16,30,0.0,21.0,1.9,10.0,21.0,17.33,8.19
2016,1,8,16,45,0.0,10.5,2.0,10.0,10.5,8.64,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,5.6,10.5,12.5,10.31,0.0
2016,1,9,8,0,0.0,25.0,5.7,11.0,25.0,20.52,10.63
2016,1,9,8,15,0.0,42.0,5.7,11.0,42.0,33.69,23.78
2016,1,9,8,30,0.0,59.0,5.7,11.0,59.0,47.3,34.72
2016,1,9,8,45,7.0,75.0,5.7,11.0,77.0,61.54,47.04
2016,1,9,9,0,14.0,91.0,5.7,11.0,95.0,76.92,60.2
2016,1,9,9,15,19.0,106.0,5.55,11.0,112.0,92.11,73.27
2016,1,9,9,30,24.0,121.0,5.4,11.0,129.0,110.79,89.34
2016,1,9,9,45,24.5,132.5,5.25,11.0,141.5,120.24,97.56
2016,1,9,10,0,25.0,144.0,5.1,11.0,154.0,132.53,108.12
2016,1,9,10,15,73.0,164.0,4.85,11.0,195.0,180.46,148.61
2016,1,9,10,30,121.0,184.0,4.6,11.0,236.0,237.63,196.86
2016,1,9,10,45,106.0,192.5,4.4,11.5,240.0,237.3,196.36
2016,1,9,11,0,91.0,201.0,4.2,12.0,244.0,243.63,201.19
2016,1,9,11,15,51.5,189.0,3.9,12.0,213.5,211.05,173.56
2016,1,9,11,30,12.0,177.0,3.6,12.0,183.0,164.24,133.73
2016,1,9,11,45,22.5,189.0,3.3,12.0,200.0,184.89,151.19
2016,1,9,12,0,33.0,201.0,3.0,12.0,217.0,220.71,180.95
2016,1,9,12,15,16.5,180.0,2.75,12.0,188.0,174.14,141.88
2016,1,9,12,30,0.0,159.0,2.5,12.0,159.0,140.58,113.44
2016,1,9,12,45,0.0,135.5,2.25,12.0,135.5,117.93,94.58
2016,1,9,13,0,0.0,112.0,2.0,12.0,112.0,95.67,75.93
2016,1,9,13,15,5.0,139.5,1.8,12.0,142.0,127.7,103.15
2016,1,9,13,30,10.0,167.0,1.6,12.0,172.0,162.6,132.42
2016,1,9,13,45,25.0,170.5,1.4,12.0,181.5,182.5,149.53
2016,1,9,14,0,40.0,174.0,1.2,12.0,191.0,221.67,182.33
2016,1,9,14,15,37.5,162.5,1.05,12.0,178.0,208.71,171.58
2016,1,9,14,30,35.0,151.0,0.9,12.0,165.0,195.72,160.98
2016,1,9,14,45,32.0,138.5,0.75,12.0,150.5,180.9,148.77
2016,1,9,15,0,29.0,126.0,0.6,12.0,136.0,166.18,136.52
2016,1,9,15,15,24.0,111.5,0.55,12.0,119.0,146.8,120.25
2016,1,9,15,30,19.0,97.0,0.5,12.0,102.0,114.16,92.65
2016,1,9,15,45,11.5,80.5,0.45,12.0,83.5,91.19,72.76
2016,1,9,16,0,4.0,64.0,0.4,12.0,65.0,68.27,52.63
2016,1,9,16,15,2.0,47.0,0.45,11.5,47.5,48.74,35.51
2016,1,9,16,30,0.0,30.0,0.5,11.0,30.0,28.06,16.91
2016,1,9,16,45,0.0,15.0,0.6,11.0,15.0,12.37,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,3.4,9.5,28.5,12.62,0.0
2016,1,10,8,0,297.0,31.0,3.6,10.0,57.0,25.75,14.95
2016,1,10,8,15,391.5,40.5,3.7,10.0,95.5,33.2,23.49
2016,1,10,8,30,486.0,50.0,3.8,10.0,134.0,62.12,35.31
2016,1,10,8,45,550.0,56.0,3.9,10.0,174.0,107.34,63.18
2016,1,10,9,0,614.0,62.0,4.0,10.0,214.0,160.22,104.79
2016,1,10,9,15,652.5,66.5,4.0,10.0,252.0,213.37,152.01
2016,1,10,9,30,691.0,71.0,4.0,10.0,290.0,270.49,204.42
2016,1,10,9,45,724.5,72.5,4.0,10.5,325.0,326.66,256.04
2016,1,10,10,0,758.0,74.0,4.0,11.0,360.0,385.83,309.4
2016,1,10,10,15,548.0,119.5,3.85,11.0,334.5,374.93,306.6
2016,1,10,10,30,338.0,165.0,3.7,11.0,309.0,336.61,278.09
2016,1,10,10,45,281.5,183.0,3.6,11.5,307.0,343.76,284.5
2016,1,10,11,0,225.0,201.0,3.5,12.0,305.0,334.53,276.67
2016,1,10,11,15,189.5,210.5,3.3,12.0,300.0,334.5,276.5
2016,1,10,11,30,154.0,220.0,3.1,12.0,295.0,331.25,273.3
2016,1,10,11,45,148.5,223.5,2.95,12.5,297.0,340.3,280.08
2016,1,10,12,0,143.0,227.0,2.8,13.0,299.0,348.68,286.15
2016,1,10,12,15,92.5,217.5,2.75,13.0,264.0,289.84,237.77
2016,1,10,12,30,42.0,208.0,2.7,13.0,229.0,242.11,197.73
2016,1,10,12,45,53.0,209.5,2.65,13.0,236.0,256.92,210.43
2016,1,10,13,0,64.0,211.0,2.6,13.0,243.0,272.5,223.58
2016,1,10,13,15,32.0,165.5,2.55,13.0,181.5,193.07,157.81
2016,1,10,13,30,0.0,120.0,2.5,13.0,120.0,104.3,82.94
2016,1,10,13,45,0.0,111.0,2.5,13.0,111.0,96.02,76.2
2016,1,10,14,0,0.0,102.0,2.5,13.0,102.0,87.75,69.32
2016,1,10,14,15,0.0,82.0,2.45,13.0,82.0,68.73,53.28
2016,1,10,14,30,0.0,62.0,2.4,13.0,62.0,51.36,38.55
2016,1,10,14,45,0.0,56.0,2.4,13.0,56.0,46.35,34.32
2016,1,10,15,0,0.0,50.0,2.4,13.0,50.0,41.35,30.06
2016,1,10,15,15,0.0,44.0,2.3,12.5,44.0,36.36,25.83
2016,1,10,15,30,0.0,38.0,2.2,12.0,38.0,31.38,21.54
2016,1,10,15,45,0.0,31.5,2.15,12.0,31.5,25.98,16.8
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,20.6,12.02
2016,1,10,16,15,0.0,18.0,2.15,11.5,18.0,14.81,6.89
2016,1,10,16,30,0.0,11.0,2.2,11.0,11.0,9.04,1.66
2016,1,10,16,45,0.0,5.5,2.3,11.0,5.5,4.51,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,74.5,15.5,3.1,11.0,22.5,12.04,0.0
2016,1,11,8,0,149.0,31.0,3.1,11.0,45.0,23.86,13.45
2016,1,11,8,15,197.0,46.0,3.15,11.0,74.0,34.99,24.97
2016,1,11,8,30,245.0,61.0,3.2,11.0,103.0,58.09,37.97
2016,1,11,8,45,272.0,75.5,3.25,11.5,134.0,91.82,61.51
2016,1,11,9,0,299.0,90.0,3.3,12.0,165.0,129.06,91.57
2016,1,11,9,15,317.5,103.0,3.25,12.0,194.5,166.54,124.35
2016,1,11,9,30,336.0,116.0,3.2,12.0,224.0,206.23,159.8
2016,1,11,9,45,350.5,127.0,3.15,12.0,250.0,244.85,194.55
2016,1,11,10,0,365.0,138.0,3.1,12.0,276.0,284.86,230.09
2016,1,11,10,15,186.5,145.5,3.0,12.0,216.5,220.48,180.31
2016,1,11,10,30,8.0,153.0,2.9,12.0,157.0,135.4,109.73
2016,1,11,10,45,17.5,167.5,2.85,12.5,176.0,154.91,125.99
2016,1,11,11,0,27.0,182.0,2.8,13.0,195.0,175.72,143.07
2016,1,11,11,15,13.5,154.0,2.75,13.0,160.5,141.99,114.74
2016,1,11,11,30,0.0,126.0,2.7,13.0,126.0,107.42,85.49
2016,1,11,11,45,4.0,151.5,2.65,13.5,153.5,134.46,108.0
2016,1,11,12,0,8.0,177.0,2.6,14.0,181.0,163.01,131.44
2016,1,11,12,15,4.0,165.0,2.55,14.0,167.0,148.83,119.53
2016,1,11,12,30,0.0,153.0,2.5,14.0,153.0,134.38,107.45
2016,1,11,12,45,1.5,159.5,2.45,14.0,160.5,142.85,114.58
2016,1,11,13,0,3.0,166.0,2.4,14.0,168.0,151.81,122.1
2016,1,11,13,15,70.0,188.0,2.35,14.0,221.0,253.57,208.21
2016,1,11,13,30,137.0,210.0,2.3,14.0,274.0,365.2,299.71
2016,1,11,13,45,130.5,200.0,2.25,14.0,259.5,352.27,289.12
2016,1,11,14,0,124.0,190.0,2.2,14.0,245.0,338.72,278.6
2016,1,11,14,15,441.0,131.0,2.1,14.0,305.5,600.85,492.93
2016,1,11,14,30,758.0,72.0,2.0,14.0,366.0,823.5,656.74
2016,1,11,14,45,734.5,69.0,1.95,14.0,334.0,795.14,634.24
2016,1,11,15,0,711.0,66.0,1.9,14.0,302.0,764.0,611.96
2016,1,11,15,15,676.0,62.0,1.75,13.5,265.0,718.81,578.96
2016,1,11,15,30,641.0,58.0,1.6,13.0,228.0,679.24,549.15
