Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,589.0,52.5,1.45,13.0,188.5,615.19,498.52
2016,1,11,16,0,537.0,47.0,1.3,13.0,149.0,551.37,446.27
2016,1,11,16,15,454.0,39.5,1.25,13.0,110.5,460.9,371.54
2016,1,11,16,30,371.0,32.0,1.2,13.0,72.0,374.36,292.32
2016,1,11,16,45,233.0,21.0,1.2,13.0,42.0,235.4,104.9
2016,1,11,17,0,95.0,10.0,1.2,13.0,12.0,74.68,0.0
2016,1,11,17,15,47.5,5.0,1.2,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,170.5,14.5,3.65,9.5,29.5,11.75,0.0
2016,1,12,8,0,341.0,29.0,3.6,10.0,59.0,24.02,13.72
2016,1,12,8,15,433.0,37.0,3.5,10.0,97.5,30.26,20.95
2016,1,12,8,30,525.0,45.0,3.4,10.0,136.0,57.61,31.27
2016,1,12,8,45,583.0,50.5,3.35,10.5,176.5,104.01,59.04
2016,1,12,9,0,641.0,56.0,3.3,11.0,217.0,157.28,100.58
2016,1,12,9,15,678.5,60.0,3.15,11.0,255.0,212.73,149.5
2016,1,12,9,30,716.0,64.0,3.0,11.0,293.0,270.16,201.92
2016,1,12,9,45,511.0,105.5,2.95,11.5,278.0,279.32,219.7
2016,1,12,10,0,306.0,147.0,2.9,12.0,263.0,262.62,212.24
2016,1,12,10,15,430.5,136.0,2.95,12.0,313.0,336.44,274.23
2016,1,12,10,30,555.0,125.0,3.0,12.0,363.0,415.25,340.13
2016,1,12,10,45,469.5,151.5,3.05,12.5,360.5,426.13,349.82
2016,1,12,11,0,384.0,178.0,3.1,13.0,358.0,416.6,342.43
2016,1,12,11,15,422.5,176.5,3.1,13.0,380.0,473.48,388.91
2016,1,12,11,30,461.0,175.0,3.1,13.0,402.0,521.18,427.48
2016,1,12,11,45,467.0,177.0,3.15,13.5,410.5,550.37,450.1
2016,1,12,12,0,473.0,179.0,3.2,14.0,419.0,578.46,471.66
2016,1,12,12,15,454.5,183.5,3.2,14.0,414.5,588.44,479.38
2016,1,12,12,30,436.0,188.0,3.2,14.0,410.0,595.65,484.99
2016,1,12,12,45,396.0,193.5,3.25,14.0,393.5,565.13,461.71
2016,1,12,13,0,356.0,199.0,3.3,14.0,377.0,549.23,449.3
2016,1,12,13,15,207.5,200.0,3.3,14.0,303.0,409.12,336.69
2016,1,12,13,30,59.0,201.0,3.3,14.0,229.0,263.73,215.94
2016,1,12,13,45,29.5,162.0,3.35,14.0,176.0,191.76,156.65
2016,1,12,14,0,0.0,123.0,3.4,14.0,123.0,108.92,86.75
2016,1,12,14,15,0.0,123.5,3.45,14.0,123.5,110.87,88.62
2016,1,12,14,30,0.0,124.0,3.5,14.0,124.0,113.4,90.88
2016,1,12,14,45,0.0,113.0,3.6,14.0,113.0,103.37,82.56
2016,1,12,15,0,0.0,102.0,3.7,14.0,102.0,93.4,74.23
2016,1,12,15,15,0.0,89.5,3.75,13.5,89.5,81.72,64.47
2016,1,12,15,30,0.0,77.0,3.8,13.0,77.0,70.03,54.57
2016,1,12,15,45,0.0,63.5,3.9,13.0,63.5,57.07,43.32
2016,1,12,16,0,0.0,50.0,4.0,13.0,50.0,43.94,31.84
2016,1,12,16,15,0.0,37.0,4.1,13.0,37.0,31.18,20.61
2016,1,12,16,30,0.0,24.0,4.2,13.0,24.0,19.81,10.44
2016,1,12,16,45,0.0,14.0,4.3,13.0,14.0,11.53,0.5
2016,1,12,17,0,0.0,4.0,4.4,13.0,4.0,3.41,0.0
2016,1,12,17,15,0.0,2.0,4.5,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,131.0,17.0,5.6,12.5,29.0,13.27,0.0
2016,1,13,8,0,262.0,34.0,5.8,13.0,58.0,26.43,15.51
2016,1,13,8,15,361.5,44.0,5.9,13.0,96.0,36.1,25.73
2016,1,13,8,30,461.0,54.0,6.0,13.0,134.0,62.06,36.47
2016,1,13,8,45,522.5,60.5,6.15,13.5,174.5,105.79,62.56
2016,1,13,9,0,584.0,67.0,6.3,14.0,215.0,157.0,101.98
2016,1,13,9,15,626.0,72.0,6.4,14.0,253.5,209.71,147.98
2016,1,13,9,30,668.0,77.0,6.5,14.0,292.0,266.91,199.81
2016,1,13,9,45,688.5,82.5,6.65,14.0,325.5,321.48,250.61
2016,1,13,10,0,709.0,88.0,6.8,14.0,359.0,377.49,302.13
2016,1,13,10,15,729.5,91.0,6.9,14.0,388.0,432.18,351.72
2016,1,13,10,30,750.0,94.0,7.0,14.0,417.0,487.65,400.98
2016,1,13,10,45,570.0,136.0,7.1,14.0,389.0,465.95,385.9
2016,1,13,11,0,390.0,178.0,7.2,14.0,361.0,419.8,348.8
2016,1,13,11,15,420.5,178.0,7.2,14.0,381.5,473.34,393.72
2016,1,13,11,30,451.0,178.0,7.2,14.0,402.0,517.05,430.29
2016,1,13,11,45,631.5,138.5,7.25,14.0,457.5,636.42,529.75
2016,1,13,12,0,812.0,99.0,7.3,14.0,513.0,754.63,625.19
2016,1,13,12,15,447.0,162.5,7.25,14.0,390.5,559.45,466.29
2016,1,13,12,30,82.0,226.0,7.2,14.0,268.0,295.29,243.4
2016,1,13,12,45,227.0,212.0,7.2,14.0,326.0,424.65,354.21
2016,1,13,13,0,372.0,198.0,7.2,14.0,384.0,561.93,468.72
2016,1,13,13,15,582.5,146.5,7.15,13.5,428.5,719.72,599.55
2016,1,13,13,30,793.0,95.0,7.1,13.0,473.0,864.37,713.75
2016,1,13,13,45,781.5,93.0,7.05,13.0,452.0,861.78,711.76
2016,1,13,14,0,770.0,91.0,7.0,13.0,431.0,862.21,712.82
2016,1,13,14,15,752.5,88.5,6.7,13.0,403.5,846.93,700.78
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,828.43,686.26
2016,1,13,14,45,718.5,81.0,6.15,13.0,344.5,804.49,667.62
2016,1,13,15,0,702.0,76.0,5.9,13.0,313.0,777.75,646.53
2016,1,13,15,15,665.5,71.5,5.5,12.5,275.0,731.15,609.96
2016,1,13,15,30,629.0,67.0,5.1,12.0,237.0,682.88,571.16
2016,1,13,15,45,589.0,59.5,4.75,12.0,198.0,626.5,523.77
2016,1,13,16,0,549.0,52.0,4.4,12.0,159.0,569.65,474.36
2016,1,13,16,15,462.5,44.5,4.2,11.5,119.0,475.43,394.09
2016,1,13,16,30,376.0,37.0,4.0,11.0,79.0,384.57,310.72
2016,1,13,16,45,233.0,25.0,3.8,11.0,47.0,243.71,141.05
2016,1,13,17,0,90.0,13.0,3.6,11.0,15.0,74.07,0.0
2016,1,13,17,15,45.0,6.5,3.5,10.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,4.5,15.5,2.75,9.5,16.0,12.81,0.0
2016,1,14,8,0,9.0,31.0,2.9,10.0,32.0,24.88,14.61
2016,1,14,8,15,25.5,48.0,3.1,10.0,52.5,37.7,27.53
2016,1,14,8,30,42.0,65.0,3.3,10.0,73.0,52.78,38.69
2016,1,14,8,45,50.0,82.5,3.5,10.5,94.0,71.51,53.92
2016,1,14,9,0,58.0,100.0,3.7,11.0,115.0,91.69,70.88
2016,1,14,9,15,63.0,116.0,3.85,11.0,134.5,111.36,87.95
2016,1,14,9,30,68.0,132.0,4.0,11.0,154.0,131.93,105.89
2016,1,14,9,45,71.0,146.0,4.2,11.5,171.0,150.92,122.29
2016,1,14,10,0,74.0,160.0,4.4,12.0,188.0,170.47,139.0
2016,1,14,10,15,118.5,174.5,4.55,12.0,223.5,216.55,177.83
2016,1,14,10,30,163.0,189.0,4.7,12.0,259.0,261.98,216.24
2016,1,14,10,45,91.0,183.5,4.85,12.0,223.5,218.47,180.23
2016,1,14,11,0,19.0,178.0,5.0,12.0,188.0,166.62,136.15
2016,1,14,11,15,15.0,178.5,5.2,12.0,186.0,165.89,135.48
2016,1,14,11,30,11.0,179.0,5.4,12.0,184.0,164.78,134.42
2016,1,14,11,45,11.0,181.5,5.65,12.0,187.0,168.25,137.31
2016,1,14,12,0,11.0,184.0,5.9,12.0,190.0,171.8,140.28
2016,1,14,12,15,13.5,187.5,6.1,12.0,194.5,178.49,145.99
2016,1,14,12,30,16.0,191.0,6.3,12.0,199.0,185.53,152.02
2016,1,14,12,45,13.5,186.0,6.5,12.5,193.0,179.77,146.94
2016,1,14,13,0,11.0,181.0,6.7,13.0,187.0,173.91,141.81
2016,1,14,13,15,5.5,110.5,6.75,12.5,113.5,99.22,79.16
2016,1,14,13,30,0.0,40.0,6.8,12.0,40.0,33.09,22.77
2016,1,14,13,45,0.0,70.5,6.85,12.0,70.5,58.47,44.57
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,86.44,68.52
2016,1,14,14,15,0.0,96.0,6.75,12.0,96.0,82.14,64.95
2016,1,14,14,30,0.0,91.0,6.6,12.0,91.0,77.9,61.42
2016,1,14,14,45,0.0,82.0,6.5,12.0,82.0,69.69,54.47
2016,1,14,15,0,0.0,73.0,6.4,12.0,73.0,61.48,47.48
2016,1,14,15,15,0.0,64.0,6.3,12.0,64.0,53.28,40.44
2016,1,14,15,30,0.0,55.0,6.2,12.0,55.0,45.54,33.74
2016,1,14,15,45,0.0,45.5,6.15,12.0,45.5,37.63,26.82
2016,1,14,16,0,0.0,36.0,6.1,12.0,36.0,29.73,19.86
2016,1,14,16,15,0.0,26.5,6.1,12.0,26.5,21.85,12.87
2016,1,14,16,30,0.0,17.0,6.1,12.0,17.0,13.99,5.86
2016,1,14,16,45,0.0,10.0,6.2,12.0,10.0,8.22,0.0
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,151.5,16.0,0.4,11.0,30.0,12.99,0.0
2016,1,15,8,0,303.0,32.0,0.4,11.0,60.0,26.53,16.07
2016,1,15,8,15,396.5,41.0,0.55,11.0,98.5,33.5,23.85
2016,1,15,8,30,490.0,50.0,0.7,11.0,137.0,58.08,33.5
2016,1,15,8,45,548.5,56.0,0.9,11.5,177.0,102.78,59.47
2016,1,15,9,0,607.0,62.0,1.1,12.0,217.0,154.53,98.95
2016,1,15,9,15,646.5,66.5,1.3,12.0,255.5,207.53,144.83
2016,1,15,9,30,686.0,71.0,1.5,12.0,294.0,264.68,196.11
2016,1,15,9,45,675.0,77.5,1.7,12.0,317.0,310.61,239.87
2016,1,15,10,0,664.0,84.0,1.9,12.0,340.0,354.43,281.03
2016,1,15,10,15,620.5,103.0,1.95,12.0,356.5,393.71,317.15
2016,1,15,10,30,577.0,122.0,2.0,12.0,373.0,427.1,346.97
2016,1,15,10,45,557.5,135.0,2.15,12.5,388.0,457.14,372.68
2016,1,15,11,0,538.0,148.0,2.3,13.0,403.0,489.56,399.24
2016,1,15,11,15,504.5,162.0,2.25,13.0,407.5,511.0,416.48
2016,1,15,11,30,471.0,176.0,2.2,13.0,412.0,528.31,429.98
2016,1,15,11,45,323.0,204.5,2.2,13.0,368.0,459.24,374.7
2016,1,15,12,0,175.0,233.0,2.2,13.0,324.0,378.16,308.6
2016,1,15,12,15,174.5,234.0,2.15,13.0,324.5,388.24,317.14
2016,1,15,12,30,174.0,235.0,2.1,13.0,325.0,397.86,324.82
2016,1,15,12,45,363.5,196.0,2.05,13.0,381.0,539.96,440.47
2016,1,15,13,0,553.0,157.0,2.0,13.0,437.0,692.49,558.67
2016,1,15,13,15,680.0,121.5,1.9,13.0,456.0,788.03,627.22
2016,1,15,13,30,807.0,86.0,1.8,13.0,475.0,867.71,682.78
2016,1,15,13,45,801.0,82.5,1.75,13.5,455.0,868.58,681.42
2016,1,15,14,0,795.0,79.0,1.7,14.0,435.0,865.93,678.59
2016,1,15,14,15,777.0,77.0,1.6,14.0,407.0,850.57,667.57
2016,1,15,14,30,759.0,75.0,1.5,14.0,379.0,831.87,654.31
2016,1,15,14,45,736.5,71.5,1.45,14.0,346.0,803.98,635.02
2016,1,15,15,0,714.0,68.0,1.4,14.0,313.0,773.26,613.46
2016,1,15,15,15,679.0,64.0,1.3,13.5,276.0,734.62,586.18
2016,1,15,15,30,644.0,60.0,1.2,13.0,239.0,688.31,552.37
2016,1,15,15,45,591.0,55.5,1.1,13.0,199.0,624.57,503.31
2016,1,15,16,0,538.0,51.0,1.0,13.0,159.0,560.92,452.52
2016,1,15,16,15,458.0,43.5,1.0,13.0,120.0,472.18,380.85
2016,1,15,16,30,378.0,36.0,1.0,13.0,81.0,386.79,306.82
2016,1,15,16,45,243.0,24.5,1.05,13.0,49.0,255.7,165.82
2016,1,15,17,0,108.0,13.0,1.1,13.0,17.0,87.04,0.0
2016,1,15,17,15,54.0,6.5,1.15,12.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,12.0,16.5,4.35,13.0,17.5,13.66,0.0
2016,1,16,8,0,24.0,33.0,4.4,13.0,35.0,26.35,15.78
2016,1,16,8,15,47.0,50.5,4.35,13.0,58.0,39.5,28.78
2016,1,16,8,30,70.0,68.0,4.3,13.0,81.0,55.36,39.9
2016,1,16,8,45,86.0,86.0,4.3,13.5,105.5,77.93,57.29
2016,1,16,9,0,102.0,104.0,4.3,14.0,130.0,102.99,77.68
2016,1,16,9,15,111.0,121.0,4.2,14.0,153.5,128.1,99.18
2016,1,16,9,30,120.0,138.0,4.1,14.0,177.0,154.64,122.13
2016,1,16,9,45,123.0,151.5,4.0,14.5,195.5,177.43,141.82
2016,1,16,10,0,126.0,165.0,3.9,15.0,214.0,200.69,161.65
2016,1,16,10,15,75.0,166.5,3.8,15.0,196.5,182.06,147.2
2016,1,16,10,30,24.0,168.0,3.7,15.0,179.0,156.61,126.25
2016,1,16,10,45,12.0,154.0,3.65,15.0,159.5,138.77,111.34
2016,1,16,11,0,0.0,140.0,3.6,15.0,140.0,119.59,95.14
2016,1,16,11,15,0.0,145.0,3.55,15.0,145.0,124.42,99.06
2016,1,16,11,30,0.0,150.0,3.5,15.0,150.0,129.34,103.04
2016,1,16,11,45,19.0,180.5,3.5,15.0,190.5,172.79,139.4
2016,1,16,12,0,38.0,211.0,3.5,15.0,231.0,233.51,189.44
2016,1,16,12,15,36.5,212.0,3.5,15.0,231.5,236.75,191.93
2016,1,16,12,30,35.0,213.0,3.5,15.0,232.0,239.99,194.58
2016,1,16,12,45,35.5,211.0,3.5,15.0,229.5,241.51,195.94
2016,1,16,13,0,36.0,209.0,3.5,15.0,227.0,243.11,197.42
2016,1,16,13,15,35.0,203.0,3.4,15.0,220.5,238.64,193.91
2016,1,16,13,30,34.0,197.0,3.3,15.0,214.0,234.14,190.43
2016,1,16,13,45,33.5,189.0,3.2,15.0,205.0,227.61,185.33
2016,1,16,14,0,33.0,181.0,3.1,15.0,196.0,221.1,180.26
2016,1,16,14,15,31.0,170.0,3.0,15.0,183.5,209.3,170.81
2016,1,16,14,30,29.0,159.0,2.9,15.0,171.0,197.5,161.32
2016,1,16,14,45,26.0,146.0,2.8,15.0,156.0,182.07,148.73
2016,1,16,15,0,23.0,133.0,2.7,15.0,141.0,150.75,122.83
2016,1,16,15,15,18.5,118.5,2.55,15.0,124.5,133.01,107.94
2016,1,16,15,30,14.0,104.0,2.4,15.0,108.0,115.43,92.98
2016,1,16,15,45,7.0,88.0,2.3,15.0,90.0,93.77,74.29
2016,1,16,16,0,0.0,72.0,2.2,15.0,72.0,72.28,55.56
2016,1,16,16,15,0.0,54.5,2.15,14.5,54.5,54.2,39.92
2016,1,16,16,30,0.0,37.0,2.1,14.0,37.0,35.16,23.3
2016,1,16,16,45,0.0,22.5,2.1,14.0,22.5,19.39,7.88
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,6.83,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.41,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.65,14.0,10.0,8.23,0.0
2016,1,17,8,0,0.0,20.0,5.7,14.0,20.0,16.49,7.78
2016,1,17,8,15,0.0,32.5,5.7,14.0,32.5,26.87,17.71
2016,1,17,8,30,0.0,45.0,5.7,14.0,45.0,36.98,25.69
2016,1,17,8,45,0.0,57.5,5.75,14.0,57.5,47.22,34.69
2016,1,17,9,0,0.0,70.0,5.8,14.0,70.0,57.63,43.75
2016,1,17,9,15,0.0,82.5,5.8,14.0,82.5,68.19,52.84
2016,1,17,9,30,0.0,95.0,5.8,14.0,95.0,78.91,61.97
2016,1,17,9,45,0.0,106.0,5.8,14.0,106.0,88.51,70.06
2016,1,17,10,0,0.0,117.0,5.8,14.0,117.0,98.23,78.2
2016,1,17,10,15,0.0,81.5,5.75,14.0,81.5,67.73,52.22
2016,1,17,10,30,0.0,46.0,5.7,14.0,46.0,38.05,26.9
2016,1,17,10,45,0.0,58.5,5.7,14.5,58.5,48.46,35.65
2016,1,17,11,0,0.0,71.0,5.7,15.0,71.0,58.9,44.34
2016,1,17,11,15,0.0,113.0,5.7,15.0,113.0,95.28,74.88
2016,1,17,11,30,0.0,155.0,5.7,15.0,155.0,133.93,107.04
2016,1,17,11,45,0.0,137.5,5.75,15.0,137.5,117.87,93.58
2016,1,17,12,0,0.0,120.0,5.8,15.0,120.0,101.91,80.24
2016,1,17,12,15,0.0,139.0,5.85,15.0,139.0,119.83,95.18
2016,1,17,12,30,0.0,158.0,5.9,15.0,158.0,138.56,110.75
2016,1,17,12,45,5.0,169.5,5.95,15.0,172.0,155.0,124.61
2016,1,17,13,0,10.0,181.0,6.0,15.0,186.0,172.37,139.27
2016,1,17,13,15,5.0,134.5,6.0,15.0,137.0,121.78,97.15
2016,1,17,13,30,0.0,88.0,6.0,15.0,88.0,73.37,56.47
2016,1,17,13,45,0.0,72.5,6.0,15.0,72.5,60.15,45.4
2016,1,17,14,0,0.0,57.0,6.0,15.0,57.0,47.21,34.52
2016,1,17,14,15,0.0,48.0,5.95,14.5,48.0,39.71,28.27
2016,1,17,14,30,0.0,39.0,5.9,14.0,39.0,32.23,21.99
2016,1,17,14,45,0.0,35.5,5.85,14.0,35.5,29.32,19.53
2016,1,17,15,0,0.0,32.0,5.8,14.0,32.0,26.41,17.07
2016,1,17,15,15,0.0,28.5,5.65,14.0,28.5,23.5,14.58
2016,1,17,15,30,0.0,25.0,5.5,14.0,25.0,20.6,12.08
2016,1,17,15,45,0.0,20.5,5.4,14.0,20.5,16.88,8.85
2016,1,17,16,0,0.0,16.0,5.3,14.0,16.0,13.16,5.59
2016,1,17,16,15,0.0,12.0,5.25,14.0,12.0,9.86,2.68
2016,1,17,16,30,0.0,8.0,5.2,14.0,8.0,6.56,0.0
2016,1,17,16,45,0.0,5.0,5.2,14.0,5.0,4.1,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.71,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.85,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,14.0,2.5,11.5,33.5,11.28,0.0
2016,1,18,8,0,402.0,28.0,2.7,12.0,67.0,23.14,13.46
2016,1,18,8,15,490.0,35.5,2.65,12.5,108.0,29.05,19.8
2016,1,18,8,30,578.0,43.0,2.6,13.0,149.0,55.46,30.3
2016,1,18,8,45,635.0,47.5,2.6,13.5,191.0,103.53,56.54
2016,1,18,9,0,692.0,52.0,2.6,14.0,233.0,158.45,97.97
2016,1,18,9,15,726.5,56.0,2.6,14.0,272.0,214.55,146.77
2016,1,18,9,30,761.0,60.0,2.6,14.0,311.0,274.13,200.63
2016,1,18,9,45,778.5,64.0,2.6,14.5,345.0,331.21,252.7
2016,1,18,10,0,796.0,68.0,2.6,15.0,379.0,389.21,304.47
2016,1,18,10,15,551.5,123.0,2.7,15.0,346.5,375.45,300.43
2016,1,18,10,30,307.0,178.0,2.8,15.0,314.0,330.35,267.51
2016,1,18,10,45,310.0,188.0,2.95,15.0,331.5,361.34,293.95
2016,1,18,11,0,313.0,198.0,3.1,15.0,349.0,392.19,319.56
2016,1,18,11,15,309.5,207.0,3.2,15.0,360.0,417.59,340.37
2016,1,18,11,30,306.0,216.0,3.3,15.0,371.0,442.11,360.22
2016,1,18,11,45,183.5,221.5,3.4,15.0,315.0,360.87,294.36
2016,1,18,12,0,61.0,227.0,3.5,15.0,259.0,268.21,217.6
2016,1,18,12,15,61.5,227.0,3.5,15.0,259.5,273.02,221.84
2016,1,18,12,30,62.0,227.0,3.5,15.0,260.0,277.84,225.85
2016,1,18,12,45,61.5,224.5,3.5,15.0,257.0,278.9,226.85
2016,1,18,13,0,61.0,222.0,3.5,15.0,254.0,279.91,227.86
2016,1,18,13,15,169.5,216.0,3.5,15.0,300.5,393.15,322.36
2016,1,18,13,30,278.0,210.0,3.5,15.0,347.0,511.06,417.88
2016,1,18,13,45,170.0,201.5,3.5,15.0,284.5,388.05,318.49
2016,1,18,14,0,62.0,193.0,3.5,15.0,222.0,262.78,215.04
2016,1,18,14,15,31.0,165.5,3.4,15.0,180.0,202.39,165.14
2016,1,18,14,30,0.0,138.0,3.3,15.0,138.0,127.51,102.08
2016,1,18,14,45,0.0,115.5,3.25,15.0,115.5,104.61,83.17
2016,1,18,15,0,0.0,93.0,3.2,15.0,93.0,81.89,64.16
2016,1,18,15,15,0.0,82.5,2.95,14.5,82.5,72.29,56.21
2016,1,18,15,30,0.0,72.0,2.7,14.0,72.0,62.71,48.16
2016,1,18,15,45,0.0,60.0,2.45,14.0,60.0,51.43,38.45
2016,1,18,16,0,0.0,48.0,2.2,14.0,48.0,40.09,28.6
2016,1,18,16,15,0.0,36.5,2.2,14.0,36.5,30.17,19.89
2016,1,18,16,30,0.0,25.0,2.2,14.0,25.0,20.63,11.46
2016,1,18,16,45,0.0,15.5,2.2,14.0,15.5,12.76,3.82
2016,1,18,17,0,0.0,6.0,2.2,14.0,6.0,4.92,0.0
2016,1,18,17,15,0.0,3.0,2.2,13.5,3.0,2.56,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,8.7,14.0,10.5,8.64,0.0
2016,1,19,8,0,0.0,21.0,8.8,14.0,21.0,17.32,8.59
2016,1,19,8,15,0.0,34.0,8.95,14.0,34.0,28.1,18.81
2016,1,19,8,30,0.0,47.0,9.1,14.0,47.0,38.53,27.01
2016,1,19,8,45,0.0,60.5,9.25,14.5,60.5,49.58,36.63
2016,1,19,9,0,0.0,74.0,9.4,15.0,74.0,60.82,46.29
2016,1,19,9,15,0.0,87.5,9.25,15.0,87.5,72.25,56.09
2016,1,19,9,30,0.0,101.0,9.1,15.0,101.0,83.86,65.95
2016,1,19,9,45,94.0,134.0,9.0,15.0,171.0,151.36,120.93
2016,1,19,10,0,188.0,167.0,8.9,15.0,241.0,225.92,182.82
2016,1,19,10,15,94.0,140.5,8.6,15.0,177.5,172.14,139.6
2016,1,19,10,30,0.0,114.0,8.3,15.0,114.0,95.86,75.64
2016,1,19,10,45,0.0,119.5,8.05,15.0,119.5,100.82,79.72
2016,1,19,11,0,0.0,125.0,7.8,15.0,125.0,105.84,83.82
2016,1,19,11,15,177.0,166.0,7.65,15.0,256.5,277.5,229.91
2016,1,19,11,30,354.0,207.0,7.5,15.0,388.0,465.43,385.76
2016,1,19,11,45,316.5,218.0,7.4,15.0,382.0,468.13,387.29
2016,1,19,12,0,279.0,229.0,7.3,15.0,376.0,467.35,386.12
2016,1,19,12,15,375.0,209.5,7.05,15.0,407.5,536.14,443.75
2016,1,19,12,30,471.0,190.0,6.8,15.0,439.0,627.01,517.58
2016,1,19,12,45,382.0,206.0,6.55,15.0,406.5,567.27,468.51
2016,1,19,13,0,293.0,222.0,6.3,15.0,374.0,520.57,429.32
2016,1,19,13,15,173.5,215.5,6.3,15.0,305.0,395.82,327.11
2016,1,19,13,30,54.0,209.0,6.3,15.0,236.0,266.02,218.1
2016,1,19,13,45,257.5,184.0,6.35,15.0,304.0,466.61,388.58
2016,1,19,14,0,461.0,159.0,6.4,15.0,372.0,652.43,541.68
2016,1,19,14,15,356.5,165.5,6.35,15.0,324.0,546.2,455.56
2016,1,19,14,30,252.0,172.0,6.3,15.0,276.0,461.26,385.25
2016,1,19,14,45,297.0,151.5,6.25,15.0,265.0,478.73,401.81
2016,1,19,15,0,342.0,131.0,6.2,15.0,254.0,493.69,415.92
2016,1,19,15,15,309.0,123.0,5.95,14.5,225.0,453.0,382.8
2016,1,19,15,30,276.0,115.0,5.7,14.0,196.0,412.64,349.39
2016,1,19,15,45,256.5,99.0,5.5,14.0,165.0,372.26,315.16
2016,1,19,16,0,237.0,83.0,5.3,14.0,134.0,331.67,279.83
2016,1,19,16,15,198.5,66.5,4.9,13.5,103.0,274.74,229.81
2016,1,19,16,30,160.0,50.0,4.5,13.0,72.0,219.19,179.48
2016,1,19,16,45,80.0,34.5,4.15,13.0,45.5,136.62,99.61
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,19.71,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,8.11,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,17.0,1.45,11.0,28.5,13.23,0.0
2016,1,20,8,0,227.0,34.0,1.6,11.0,57.0,26.3,16.38
2016,1,20,8,15,277.5,48.5,1.75,11.0,90.5,37.08,27.07
2016,1,20,8,30,328.0,63.0,1.9,11.0,124.0,58.04,38.08
2016,1,20,8,45,364.5,74.5,2.05,11.5,158.0,95.22,61.19
2016,1,20,9,0,401.0,86.0,2.2,12.0,192.0,136.96,93.56
2016,1,20,9,15,427.0,95.5,2.25,12.0,224.0,179.18,130.03
2016,1,20,9,30,453.0,105.0,2.3,12.0,256.0,224.33,170.34
2016,1,20,9,45,481.5,112.5,2.4,12.5,289.0,271.26,212.02
2016,1,20,10,0,510.0,120.0,2.5,13.0,322.0,320.94,255.53
2016,1,20,10,15,397.5,152.0,2.45,13.0,317.0,332.95,269.14
2016,1,20,10,30,285.0,184.0,2.4,13.0,312.0,324.44,264.27
2016,1,20,10,45,327.5,187.0,2.35,13.5,341.0,369.35,301.18
2016,1,20,11,0,370.0,190.0,2.3,14.0,370.0,417.71,340.07
2016,1,20,11,15,453.0,177.5,2.15,14.0,405.5,492.14,399.37
2016,1,20,11,30,536.0,165.0,2.0,14.0,441.0,561.1,453.32
2016,1,20,11,45,523.5,172.5,1.95,14.5,445.5,585.85,471.01
2016,1,20,12,0,511.0,180.0,1.9,15.0,450.0,608.08,486.72
2016,1,20,12,15,553.0,166.5,1.75,15.0,460.0,648.8,517.41
2016,1,20,12,30,595.0,153.0,1.6,15.0,470.0,697.16,552.71
2016,1,20,12,45,734.5,114.0,1.45,15.0,500.5,793.69,620.75
2016,1,20,13,0,874.0,75.0,1.3,15.0,531.0,875.53,675.06
2016,1,20,13,15,723.5,111.0,1.25,15.0,482.5,817.35,633.53
2016,1,20,13,30,573.0,147.0,1.2,15.0,434.0,726.04,569.74
2016,1,20,13,45,571.5,141.0,1.15,15.0,417.0,726.94,571.53
2016,1,20,14,0,570.0,135.0,1.1,15.0,400.0,733.56,576.43
2016,1,20,14,15,513.5,137.5,1.1,15.0,365.5,680.18,538.74
2016,1,20,14,30,457.0,140.0,1.1,15.0,331.0,632.83,505.2
2016,1,20,14,45,450.0,128.5,1.1,15.0,304.0,612.34,491.59
2016,1,20,15,0,443.0,117.0,1.1,15.0,277.0,589.77,475.66
2016,1,20,15,15,424.5,106.5,1.1,14.5,246.5,556.17,451.83
2016,1,20,15,30,406.0,96.0,1.1,14.0,216.0,521.29,426.33
2016,1,20,15,45,378.0,84.5,1.1,14.0,182.5,475.79,390.8
2016,1,20,16,0,350.0,73.0,1.1,14.0,149.0,430.15,353.72
2016,1,20,16,15,311.5,59.0,1.05,14.0,115.5,372.44,305.11
2016,1,20,16,30,273.0,45.0,1.0,14.0,82.0,316.01,255.23
2016,1,20,16,45,136.5,34.0,1.0,14.0,52.5,176.27,131.16
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,27.47,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,9.82,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,169.0,16.0,4.35,11.5,33.5,12.88,0.0
2016,1,21,8,0,338.0,32.0,4.4,12.0,67.0,26.35,16.41
2016,1,21,8,15,425.5,40.5,4.3,12.0,106.5,32.91,23.29
2016,1,21,8,30,513.0,49.0,4.2,12.0,146.0,53.68,31.16
2016,1,21,8,45,573.0,54.5,4.15,12.5,187.0,99.4,56.17
2016,1,21,9,0,633.0,60.0,4.1,13.0,228.0,152.39,96.02
2016,1,21,9,15,669.5,64.0,3.95,13.0,267.0,205.96,142.58
2016,1,21,9,30,706.0,68.0,3.8,13.0,306.0,264.79,195.74
2016,1,21,9,45,704.5,74.0,3.7,13.5,333.0,313.5,241.52
2016,1,21,10,0,703.0,80.0,3.6,14.0,360.0,362.61,286.53
2016,1,21,10,15,595.0,114.0,3.65,14.5,363.5,390.14,313.49
2016,1,21,10,30,487.0,148.0,3.7,15.0,367.0,399.7,323.81
2016,1,21,10,45,501.0,154.0,3.8,15.5,389.5,442.79,359.68
2016,1,21,11,0,515.0,160.0,3.9,16.0,412.0,486.2,394.88
2016,1,21,11,15,478.5,175.5,4.0,16.0,415.5,506.52,411.55
2016,1,21,11,30,442.0,191.0,4.1,16.0,419.0,522.49,424.38
2016,1,21,11,45,434.5,197.0,4.2,16.0,425.0,545.94,443.26
2016,1,21,12,0,427.0,203.0,4.3,16.0,431.0,567.46,460.47
2016,1,21,12,15,375.5,214.5,4.3,16.0,415.0,541.94,440.39
2016,1,21,12,30,324.0,226.0,4.3,16.0,399.0,527.62,428.6
2016,1,21,12,45,216.0,231.5,4.35,16.0,346.5,436.19,355.39
2016,1,21,13,0,108.0,237.0,4.4,16.0,294.0,338.22,275.29
2016,1,21,13,15,203.0,224.5,4.4,15.5,328.0,432.91,354.8
2016,1,21,13,30,298.0,212.0,4.4,15.0,362.0,531.53,435.72
2016,1,21,13,45,223.5,210.0,4.45,15.0,320.0,447.71,368.41
2016,1,21,14,0,149.0,208.0,4.5,15.0,278.0,381.78,314.4
2016,1,21,14,15,151.5,195.5,4.55,15.0,263.0,373.19,308.52
2016,1,21,14,30,154.0,183.0,4.6,15.0,248.0,363.96,301.91
2016,1,21,14,45,172.0,167.0,4.7,15.0,234.5,363.63,303.09
2016,1,21,15,0,190.0,151.0,4.8,15.0,221.0,362.19,303.26
2016,1,21,15,15,179.5,136.0,4.8,15.0,196.5,335.0,281.18
2016,1,21,15,30,169.0,121.0,4.8,15.0,172.0,307.46,258.46
2016,1,21,15,45,156.0,104.0,4.85,15.0,145.5,274.31,230.55
2016,1,21,16,0,143.0,87.0,4.9,15.0,119.0,241.0,201.81
2016,1,21,16,15,122.0,69.0,4.9,14.5,92.0,199.2,165.33
2016,1,21,16,30,101.0,51.0,4.9,14.0,65.0,157.41,127.91
2016,1,21,16,45,50.5,35.0,4.95,14.0,42.0,97.56,71.82
2016,1,21,17,0,0.0,19.0,5.0,14.0,19.0,18.26,0.0
2016,1,21,17,15,0.0,9.5,5.05,14.0,9.5,8.11,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
