Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,790.0,52.0,7.4,10.0,286.0,166.33,102.19
2016,2,1,9,15,820.0,54.5,7.3,10.0,329.0,226.92,156.07
2016,2,1,9,30,850.0,57.0,7.2,10.0,372.0,291.58,216.51
2016,2,1,9,45,858.0,63.0,7.1,10.5,408.0,353.06,275.0
2016,2,1,10,0,866.0,69.0,7.0,11.0,444.0,414.61,332.44
2016,2,1,10,15,881.0,71.0,6.85,11.0,476.0,474.24,387.34
2016,2,1,10,30,896.0,73.0,6.7,11.0,508.0,534.07,440.92
2016,2,1,10,45,901.0,76.0,6.6,11.5,532.0,589.0,488.25
2016,2,1,11,0,906.0,79.0,6.5,12.0,556.0,642.29,532.75
2016,2,1,11,15,912.0,80.0,6.4,12.0,574.0,692.24,574.4
2016,2,1,11,30,918.0,81.0,6.3,12.0,592.0,740.15,613.22
2016,2,1,11,45,916.5,83.5,6.2,12.0,601.0,781.9,644.71
2016,2,1,12,0,915.0,86.0,6.1,12.0,610.0,820.64,673.67
2016,2,1,12,15,915.5,86.0,6.0,12.0,612.0,855.03,699.14
2016,2,1,12,30,916.0,86.0,5.9,12.0,614.0,886.2,722.09
2016,2,1,12,45,914.5,85.5,5.8,12.0,608.0,911.71,740.74
2016,2,1,13,0,913.0,85.0,5.7,12.0,602.0,933.65,756.77
2016,2,1,13,15,907.0,84.0,5.7,12.0,588.0,947.23,767.28
2016,2,1,13,30,901.0,83.0,5.7,12.0,574.0,956.96,775.14
2016,2,1,13,45,894.5,80.5,5.7,12.0,553.0,960.48,778.58
2016,2,1,14,0,888.0,78.0,5.7,12.0,532.0,960.14,779.35
2016,2,1,14,15,874.5,76.5,5.65,12.0,503.5,961.22,781.03
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,947.97,772.12
2016,2,1,14,45,844.0,72.0,5.6,12.0,440.5,925.75,756.91
2016,2,1,15,0,827.0,69.0,5.6,12.0,406.0,900.12,739.04
2016,2,1,15,15,800.5,66.5,5.35,11.5,366.5,863.14,712.16
2016,2,1,15,30,774.0,64.0,5.1,11.0,327.0,823.5,682.74
2016,2,1,15,45,736.5,59.5,4.95,11.0,283.5,769.13,640.36
2016,2,1,16,0,699.0,55.0,4.8,11.0,240.0,713.34,595.6
2016,2,1,16,15,640.0,49.5,4.65,10.5,194.5,637.27,533.96
2016,2,1,16,30,581.0,44.0,4.5,10.0,149.0,570.63,477.09
2016,2,1,16,45,485.0,36.0,4.4,10.0,106.0,466.67,385.79
2016,2,1,17,0,389.0,28.0,4.3,10.0,63.0,369.12,281.66
2016,2,1,17,15,194.5,14.0,4.3,9.5,31.5,179.69,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,3.6,9.0,10.0,8.54,0.0
2016,2,2,7,30,0.0,20.0,3.6,9.0,20.0,17.07,0.0
2016,2,2,7,45,166.5,32.5,3.65,9.5,54.5,25.06,14.07
2016,2,2,8,0,333.0,45.0,3.7,10.0,89.0,36.97,26.8
2016,2,2,8,15,416.0,54.5,3.65,10.0,131.5,43.98,33.76
2016,2,2,8,30,499.0,64.0,3.6,10.0,174.0,60.41,40.25
2016,2,2,8,45,562.5,69.0,3.6,10.0,218.5,105.5,63.29
2016,2,2,9,0,626.0,74.0,3.6,10.0,263.0,158.55,102.62
2016,2,2,9,15,663.5,79.0,3.5,10.0,304.0,213.74,150.4
2016,2,2,9,30,701.0,84.0,3.4,10.0,345.0,273.02,204.05
2016,2,2,9,45,739.5,84.0,3.3,10.5,384.5,331.79,257.31
2016,2,2,10,0,778.0,84.0,3.2,11.0,424.0,394.86,313.37
2016,2,2,10,15,796.5,86.5,3.05,11.0,455.5,453.03,364.92
2016,2,2,10,30,815.0,89.0,2.9,11.0,487.0,511.72,415.3
2016,2,2,10,45,601.5,149.0,2.8,11.0,451.0,498.36,406.69
2016,2,2,11,0,388.0,209.0,2.7,11.0,415.0,445.57,364.95
2016,2,2,11,15,629.5,149.5,2.65,11.0,496.0,586.0,478.87
2016,2,2,11,30,871.0,90.0,2.6,11.0,577.0,723.2,586.61
2016,2,2,11,45,882.5,88.0,2.6,11.5,589.0,768.67,618.11
2016,2,2,12,0,894.0,86.0,2.6,12.0,601.0,805.1,642.98
2016,2,2,12,15,895.0,86.0,2.7,12.0,603.5,839.23,667.99
2016,2,2,12,30,896.0,86.0,2.8,12.0,606.0,870.25,690.8
2016,2,2,12,45,901.0,83.0,2.95,12.0,602.0,897.98,711.71
2016,2,2,13,0,906.0,80.0,3.1,12.0,598.0,922.41,730.39
2016,2,2,13,15,901.0,79.5,3.15,12.0,584.5,937.32,741.7
2016,2,2,13,30,896.0,79.0,3.2,12.0,571.0,948.47,750.56
2016,2,2,13,45,888.5,77.5,3.25,12.0,550.5,952.2,754.35
2016,2,2,14,0,881.0,76.0,3.3,12.0,530.0,952.11,755.65
2016,2,2,14,15,867.5,74.5,3.3,12.0,501.5,942.53,749.94
2016,2,2,14,30,854.0,73.0,3.3,12.0,473.0,939.9,749.42
2016,2,2,14,45,706.0,94.5,3.3,12.0,409.5,830.73,671.1
2016,2,2,15,0,558.0,116.0,3.3,12.0,346.0,712.36,584.22
2016,2,2,15,15,660.5,89.5,3.2,11.5,336.0,770.44,630.86
2016,2,2,15,30,763.0,63.0,3.1,11.0,326.0,813.37,664.12
2016,2,2,15,45,722.0,59.5,3.05,11.0,282.5,757.35,621.64
2016,2,2,16,0,681.0,56.0,3.0,11.0,239.0,700.07,577.51
2016,2,2,16,15,623.0,50.5,2.95,10.5,194.0,625.22,518.72
2016,2,2,16,30,565.0,45.0,2.9,10.0,149.0,559.83,464.48
2016,2,2,16,45,464.5,37.0,2.85,10.0,106.5,452.7,372.64
2016,2,2,17,0,364.0,29.0,2.8,10.0,64.0,352.23,272.08
2016,2,2,17,15,182.0,14.5,2.85,9.5,32.0,173.38,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,7.0,9.0,7.68,0.0
2016,2,3,7,30,0.0,18.0,2.9,7.0,18.0,14.51,0.0
2016,2,3,7,45,87.0,33.0,3.05,7.5,45.0,25.6,15.04
2016,2,3,8,0,174.0,48.0,3.2,8.0,72.0,37.0,27.14
2016,2,3,8,15,206.5,65.5,3.2,8.0,104.5,49.7,39.22
2016,2,3,8,30,239.0,83.0,3.2,8.0,137.0,67.13,49.82
2016,2,3,8,45,259.5,100.0,3.25,8.5,169.5,100.95,71.84
2016,2,3,9,0,280.0,117.0,3.3,9.0,202.0,137.71,100.89
2016,2,3,9,15,301.0,129.5,3.3,9.5,232.5,173.8,131.69
2016,2,3,9,30,322.0,142.0,3.3,10.0,263.0,212.42,165.63
2016,2,3,9,45,268.5,165.0,3.3,10.5,272.5,237.7,190.32
2016,2,3,10,0,215.0,188.0,3.3,11.0,282.0,251.65,204.27
2016,2,3,10,15,412.5,160.0,3.2,11.0,357.5,344.25,280.41
2016,2,3,10,30,610.0,132.0,3.1,11.0,433.0,450.46,367.73
2016,2,3,10,45,630.0,134.0,3.05,11.5,458.0,500.44,408.77
2016,2,3,11,0,650.0,136.0,3.0,12.0,483.0,550.93,449.34
2016,2,3,11,15,445.0,195.0,3.0,12.0,436.0,504.01,411.5
2016,2,3,11,30,240.0,254.0,3.0,12.0,389.0,419.38,342.6
2016,2,3,11,45,145.0,251.0,3.0,12.0,333.0,359.39,293.77
2016,2,3,12,0,50.0,248.0,3.0,12.0,277.0,276.37,225.0
2016,2,3,12,15,40.5,241.5,3.0,12.0,265.5,265.79,216.47
2016,2,3,12,30,31.0,235.0,3.0,12.0,254.0,254.33,206.97
2016,2,3,12,45,33.0,235.0,3.05,12.5,254.5,259.45,210.97
2016,2,3,13,0,35.0,235.0,3.1,13.0,255.0,264.77,215.12
2016,2,3,13,15,244.0,220.0,3.1,13.0,355.5,482.08,395.07
2016,2,3,13,30,453.0,205.0,3.1,13.0,456.0,688.81,557.65
2016,2,3,13,45,341.0,217.5,3.15,13.0,402.5,586.44,477.18
2016,2,3,14,0,229.0,230.0,3.2,13.0,349.0,481.27,394.22
2016,2,3,14,15,338.5,198.0,3.15,12.5,363.5,572.32,470.35
2016,2,3,14,30,448.0,166.0,3.1,12.0,378.0,663.05,543.99
2016,2,3,14,45,294.0,172.5,3.1,12.0,307.5,503.8,417.58
2016,2,3,15,0,140.0,179.0,3.1,12.0,237.0,348.91,290.67
2016,2,3,15,15,130.0,163.5,3.05,12.0,213.5,322.56,270.06
2016,2,3,15,30,120.0,148.0,3.0,12.0,190.0,296.03,248.48
2016,2,3,15,45,110.0,129.5,3.0,12.0,164.0,264.85,222.75
2016,2,3,16,0,100.0,111.0,3.0,12.0,138.0,233.53,196.36
2016,2,3,16,15,86.5,91.5,2.95,11.5,112.0,197.46,165.56
2016,2,3,16,30,73.0,72.0,2.9,11.0,86.0,161.35,133.94
2016,2,3,16,45,50.5,53.0,2.9,11.0,61.5,118.92,95.81
2016,2,3,17,0,28.0,34.0,2.9,11.0,37.0,63.37,45.56
2016,2,3,17,15,14.0,17.0,2.9,11.0,18.5,27.21,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,89.5,9.0,3.6,8.0,13.0,7.68,0.0
2016,2,4,7,30,179.0,18.0,3.7,8.0,26.0,14.91,0.0
2016,2,4,7,45,305.5,29.0,3.8,8.5,63.0,23.87,13.88
2016,2,4,8,0,432.0,40.0,3.9,9.0,100.0,32.72,23.31
2016,2,4,8,15,508.0,48.0,3.85,9.0,144.0,38.71,29.24
2016,2,4,8,30,584.0,56.0,3.8,9.0,188.0,55.1,34.99
2016,2,4,8,45,631.5,61.5,3.75,9.5,232.0,104.68,60.03
2016,2,4,9,0,679.0,67.0,3.7,10.0,276.0,160.1,101.54
2016,2,4,9,15,712.0,71.0,3.7,10.0,317.5,216.72,150.96
2016,2,4,9,30,745.0,75.0,3.7,10.0,359.0,278.7,207.45
2016,2,4,9,45,767.0,78.5,3.7,10.5,395.5,337.39,261.51
2016,2,4,10,0,789.0,82.0,3.7,11.0,432.0,397.62,315.92
2016,2,4,10,15,805.5,84.5,3.65,11.0,463.5,455.64,367.8
2016,2,4,10,30,822.0,87.0,3.6,11.0,495.0,513.95,418.46
2016,2,4,10,45,834.0,88.5,3.6,11.5,520.0,568.72,464.19
2016,2,4,11,0,846.0,90.0,3.6,12.0,545.0,622.7,507.87
2016,2,4,11,15,853.5,91.0,3.5,12.0,563.0,672.11,547.45
2016,2,4,11,30,861.0,92.0,3.4,12.0,581.0,719.76,584.67
2016,2,4,11,45,864.5,93.0,3.35,12.5,591.5,762.44,615.0
2016,2,4,12,0,868.0,94.0,3.3,13.0,602.0,802.58,642.68
2016,2,4,12,15,869.0,94.0,3.15,13.0,604.0,836.82,666.38
2016,2,4,12,30,870.0,94.0,3.0,13.0,606.0,867.97,687.65
2016,2,4,12,45,869.0,93.5,2.9,13.5,601.0,893.55,703.84
2016,2,4,13,0,868.0,93.0,2.8,14.0,596.0,915.68,717.52
2016,2,4,13,15,721.5,130.5,2.65,14.0,542.5,850.65,670.36
2016,2,4,13,30,575.0,168.0,2.5,14.0,489.0,761.44,605.93
2016,2,4,13,45,517.5,178.0,2.45,14.0,459.0,729.02,582.63
2016,2,4,14,0,460.0,188.0,2.4,14.0,429.0,693.11,555.61
2016,2,4,14,15,562.5,149.5,2.3,14.0,429.0,750.81,600.64
2016,2,4,14,30,665.0,111.0,2.2,14.0,429.0,815.41,647.45
2016,2,4,14,45,586.5,120.0,2.15,14.0,386.0,749.81,599.88
2016,2,4,15,0,508.0,129.0,2.1,14.0,343.0,674.34,545.29
2016,2,4,15,15,480.5,123.0,2.05,13.5,310.0,637.13,519.54
2016,2,4,15,30,453.0,117.0,2.0,13.0,277.0,598.73,491.92
2016,2,4,15,45,434.0,103.5,2.0,13.0,241.0,557.2,460.46
2016,2,4,16,0,415.0,90.0,2.0,13.0,205.0,514.6,427.13
2016,2,4,16,15,471.5,70.5,2.0,12.5,178.5,531.32,439.92
2016,2,4,16,30,528.0,51.0,2.0,12.0,152.0,539.24,443.35
2016,2,4,16,45,438.5,42.0,2.05,12.0,110.0,439.94,359.59
2016,2,4,17,0,349.0,33.0,2.1,12.0,68.0,346.14,271.19
2016,2,4,17,15,174.5,16.5,2.2,11.5,34.0,174.62,30.56
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,3.15,7.5,14.0,8.11,0.0
2016,2,5,7,30,183.0,19.0,3.2,8.0,28.0,15.75,0.0
2016,2,5,7,45,308.0,31.0,3.3,8.5,66.0,25.57,15.56
2016,2,5,8,0,433.0,43.0,3.4,9.0,104.0,35.24,25.6
2016,2,5,8,15,510.0,51.5,3.35,9.0,149.0,41.57,31.85
2016,2,5,8,30,587.0,60.0,3.3,9.0,194.0,58.26,37.78
2016,2,5,8,45,635.5,66.0,3.3,9.5,239.0,108.65,63.29
2016,2,5,9,0,684.0,72.0,3.3,10.0,284.0,165.06,105.48
2016,2,5,9,15,718.0,76.0,3.25,10.5,326.5,222.4,155.05
2016,2,5,9,30,752.0,80.0,3.2,11.0,369.0,283.32,209.98
2016,2,5,9,45,781.5,82.0,3.15,11.5,408.0,345.67,266.44
2016,2,5,10,0,811.0,84.0,3.1,12.0,447.0,408.43,322.28
2016,2,5,10,15,827.5,86.0,2.85,12.5,479.0,467.35,373.33
2016,2,5,10,30,844.0,88.0,2.6,13.0,511.0,526.5,422.55
2016,2,5,10,45,853.5,90.5,2.4,13.5,536.0,582.16,467.21
2016,2,5,11,0,863.0,93.0,2.2,14.0,561.0,636.77,509.16
2016,2,5,11,15,870.0,94.5,2.0,14.0,579.0,687.35,547.39
2016,2,5,11,30,877.0,96.0,1.8,14.0,597.0,736.08,582.81
2016,2,5,11,45,874.0,99.0,1.6,14.0,606.0,776.92,609.87
2016,2,5,12,0,871.0,102.0,1.4,14.0,615.0,814.72,633.63
2016,2,5,12,15,871.5,102.0,1.2,14.0,617.0,848.88,654.12
2016,2,5,12,30,872.0,102.0,1.0,14.0,619.0,879.89,671.74
2016,2,5,12,45,871.5,101.0,0.8,14.5,613.5,905.6,683.87
2016,2,5,13,0,871.0,100.0,0.6,15.0,608.0,927.83,693.12
2016,2,5,13,15,865.0,98.5,0.8,15.0,594.0,940.81,705.91
2016,2,5,13,30,859.0,97.0,1.0,15.0,580.0,949.97,716.31
2016,2,5,13,45,860.0,92.0,1.25,15.0,561.0,957.69,726.59
2016,2,5,14,0,861.0,87.0,1.5,15.0,542.0,961.59,734.08
2016,2,5,14,15,848.5,85.5,1.6,15.0,514.0,953.1,730.91
2016,2,5,14,30,836.0,84.0,1.7,15.0,486.0,940.86,725.33
2016,2,5,14,45,821.0,80.5,1.85,15.0,452.5,920.07,714.43
2016,2,5,15,0,806.0,77.0,2.0,15.0,419.0,895.87,700.89
2016,2,5,15,15,781.0,74.0,1.9,14.5,379.5,859.7,677.14
2016,2,5,15,30,756.0,71.0,1.8,14.0,340.0,820.84,651.05
2016,2,5,15,45,713.5,67.5,1.75,14.0,296.0,763.14,609.82
2016,2,5,16,0,671.0,64.0,1.7,14.0,252.0,712.21,572.34
2016,2,5,16,15,613.5,58.0,1.7,13.5,206.5,637.64,516.68
2016,2,5,16,30,556.0,52.0,1.7,13.0,161.0,564.09,458.96
2016,2,5,16,45,454.5,43.5,1.7,12.5,116.5,454.8,369.9
2016,2,5,17,0,353.0,35.0,1.7,12.0,72.0,351.47,276.89
2016,2,5,17,15,176.5,17.5,1.75,12.0,36.0,179.29,57.28
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,3.55,8.5,15.0,8.11,0.0
2016,2,6,7,30,215.0,19.0,3.7,9.0,30.0,15.72,0.0
2016,2,6,7,45,334.0,30.0,3.85,9.5,68.5,24.67,14.97
2016,2,6,8,0,453.0,41.0,4.0,10.0,107.0,33.49,24.0
2016,2,6,8,15,525.5,48.5,3.9,10.0,151.5,39.05,29.49
2016,2,6,8,30,598.0,56.0,3.8,10.0,196.0,55.04,34.78
2016,2,6,8,45,650.0,60.5,3.7,10.5,241.0,105.18,59.51
2016,2,6,9,0,702.0,65.0,3.6,11.0,286.0,164.44,103.78
2016,2,6,9,15,733.5,68.5,3.5,11.5,327.5,221.39,153.08
2016,2,6,9,30,765.0,72.0,3.4,12.0,369.0,281.61,207.51
2016,2,6,9,45,789.5,74.0,3.35,12.5,406.5,341.03,261.73
2016,2,6,10,0,814.0,76.0,3.3,13.0,444.0,402.2,316.42
2016,2,6,10,15,829.5,78.0,3.1,13.0,475.0,460.74,368.02
2016,2,6,10,30,845.0,80.0,2.9,13.0,506.0,519.39,418.0
2016,2,6,10,45,857.5,80.5,2.75,13.5,531.5,574.63,462.93
2016,2,6,11,0,870.0,81.0,2.6,14.0,557.0,625.46,502.92
2016,2,6,11,15,876.5,82.0,2.5,14.0,574.5,674.47,541.23
2016,2,6,11,30,883.0,83.0,2.4,14.0,592.0,721.57,576.76
2016,2,6,11,45,888.5,82.5,2.35,14.5,602.5,764.14,605.66
2016,2,6,12,0,894.0,82.0,2.3,15.0,613.0,804.23,632.38
2016,2,6,12,15,894.5,82.5,2.4,15.0,615.0,838.7,657.21
2016,2,6,12,30,895.0,83.0,2.5,15.0,617.0,870.04,679.89
2016,2,6,12,45,682.0,150.5,2.6,15.5,555.5,800.75,629.87
2016,2,6,13,0,469.0,218.0,2.7,16.0,494.0,693.92,549.31
2016,2,6,13,15,670.5,150.5,2.7,16.0,535.5,827.97,651.15
2016,2,6,13,30,872.0,83.0,2.7,16.0,577.0,935.79,726.74
2016,2,6,13,45,728.0,119.0,2.75,16.0,521.5,871.8,681.92
2016,2,6,14,0,584.0,155.0,2.8,16.0,466.0,782.96,619.94
2016,2,6,14,15,609.5,138.5,2.8,16.0,448.5,794.15,629.8
2016,2,6,14,30,635.0,122.0,2.8,16.0,431.0,801.72,636.31
2016,2,6,14,45,640.5,111.0,2.8,16.0,404.0,792.89,631.02
2016,2,6,15,0,646.0,100.0,2.8,16.0,377.0,780.74,623.45
2016,2,6,15,15,563.0,105.0,2.65,15.5,330.0,701.89,566.55
2016,2,6,15,30,480.0,110.0,2.5,15.0,283.0,615.27,502.72
2016,2,6,15,45,454.5,99.5,2.35,15.0,247.0,571.01,469.11
2016,2,6,16,0,429.0,89.0,2.2,15.0,211.0,526.08,433.75
2016,2,6,16,15,499.5,68.0,2.15,14.5,186.0,554.08,455.28
2016,2,6,16,30,570.0,47.0,2.1,14.0,161.0,569.5,464.46
2016,2,6,16,45,482.5,39.5,2.05,14.0,118.0,472.17,383.15
2016,2,6,17,0,395.0,32.0,2.0,14.0,75.0,380.19,299.44
2016,2,6,17,15,197.5,16.0,1.95,13.5,37.5,192.96,82.8
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,9.0,3.2,11.0,17.0,7.68,0.0
2016,2,7,7,30,302.0,18.0,3.4,11.0,34.0,16.25,0.0
2016,2,7,7,45,425.0,26.5,3.6,11.5,75.0,23.77,14.27
2016,2,7,8,0,548.0,35.0,3.8,12.0,116.0,31.28,21.9
2016,2,7,8,15,616.0,40.5,3.9,12.0,162.0,35.83,26.4
2016,2,7,8,30,684.0,46.0,4.0,12.0,208.0,51.85,30.75
2016,2,7,8,45,728.5,49.5,4.15,12.5,253.5,105.41,56.17
2016,2,7,9,0,773.0,53.0,4.3,13.0,299.0,164.34,99.81
2016,2,7,9,15,802.0,56.0,4.2,13.5,342.0,224.61,152.05
2016,2,7,9,30,831.0,59.0,4.1,14.0,385.0,289.14,210.39
2016,2,7,9,45,845.5,63.0,4.05,14.5,422.0,350.23,266.47
2016,2,7,10,0,860.0,67.0,4.0,15.0,459.0,411.81,321.84
2016,2,7,10,15,875.0,69.0,3.8,15.0,491.5,471.85,374.83
2016,2,7,10,30,890.0,71.0,3.6,15.0,524.0,531.84,426.04
2016,2,7,10,45,899.5,72.5,3.45,15.5,549.5,587.86,471.74
2016,2,7,11,0,909.0,74.0,3.3,16.0,575.0,642.67,514.82
2016,2,7,11,15,915.5,75.0,3.2,16.0,593.0,693.49,554.62
2016,2,7,11,30,922.0,76.0,3.1,16.0,611.0,742.29,591.12
2016,2,7,11,45,926.0,76.5,3.05,16.5,621.5,786.42,621.18
2016,2,7,12,0,930.0,77.0,3.0,17.0,632.0,827.87,648.91
2016,2,7,12,15,930.5,77.0,2.95,17.0,634.5,863.0,673.09
2016,2,7,12,30,931.0,77.0,2.9,17.0,637.0,894.85,694.89
2016,2,7,12,45,931.5,75.5,2.9,17.5,632.0,921.48,712.04
2016,2,7,13,0,932.0,74.0,2.9,18.0,627.0,944.53,726.74
2016,2,7,13,15,927.0,73.5,2.9,18.0,613.5,960.04,737.72
2016,2,7,13,30,922.0,73.0,2.9,18.0,600.0,971.65,746.22
2016,2,7,13,45,914.0,72.0,2.95,18.0,578.5,975.84,750.27
2016,2,7,14,0,906.0,71.0,3.0,18.0,557.0,976.08,751.83
2016,2,7,14,15,894.0,70.0,2.95,18.0,529.0,968.58,747.4
2016,2,7,14,30,882.0,69.0,2.9,18.0,501.0,957.32,740.55
2016,2,7,14,45,865.5,67.0,2.9,18.0,466.5,936.74,727.73
2016,2,7,15,0,849.0,65.0,2.9,18.0,432.0,912.79,712.55
2016,2,7,15,15,825.5,62.5,2.7,17.5,392.0,888.66,696.84
2016,2,7,15,30,802.0,60.0,2.5,17.0,352.0,851.25,671.28
2016,2,7,15,45,768.5,56.5,2.35,17.0,308.0,800.95,635.0
2016,2,7,16,0,735.0,53.0,2.2,17.0,264.0,749.03,596.53
2016,2,7,16,15,684.0,48.0,2.15,16.5,218.0,678.99,544.75
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,609.33,490.63
2016,2,7,16,45,549.5,36.5,2.05,15.5,127.5,513.32,412.98
2016,2,7,17,0,466.0,30.0,2.0,15.0,83.0,421.32,331.28
2016,2,7,17,15,311.0,20.0,2.0,15.0,47.5,281.21,144.72
2016,2,7,17,30,156.0,10.0,2.0,15.0,12.0,111.33,0.0
2016,2,7,17,45,78.0,5.0,2.0,15.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,10.5,4.5,11.5,17.5,8.96,0.0
2016,2,8,7,30,241.0,21.0,4.6,12.0,35.0,17.42,0.0
2016,2,8,7,45,362.0,31.5,4.75,12.5,75.0,25.9,16.15
2016,2,8,8,0,483.0,42.0,4.9,13.0,115.0,34.3,24.48
2016,2,8,8,15,556.5,49.0,4.8,13.0,161.0,39.47,29.54
2016,2,8,8,30,630.0,56.0,4.7,13.0,207.0,55.55,34.42
2016,2,8,8,45,674.5,61.5,4.6,13.5,252.5,108.04,60.28
2016,2,8,9,0,719.0,67.0,4.5,14.0,298.0,168.85,105.63
2016,2,8,9,15,751.0,70.5,4.35,14.5,341.0,227.16,155.65
2016,2,8,9,30,783.0,74.0,4.2,15.0,384.0,288.8,210.84
2016,2,8,9,45,816.0,73.5,4.05,15.5,424.0,350.01,265.91
2016,2,8,10,0,849.0,73.0,3.9,16.0,464.0,413.83,322.21
2016,2,8,10,15,864.0,75.0,3.8,16.5,496.0,474.25,374.54
2016,2,8,10,30,879.0,77.0,3.7,17.0,528.0,532.92,423.75
2016,2,8,10,45,890.5,78.0,3.6,17.5,554.0,589.18,469.39
2016,2,8,11,0,902.0,79.0,3.5,18.0,580.0,644.42,512.67
2016,2,8,11,15,908.5,80.0,3.4,18.0,598.0,695.08,552.12
2016,2,8,11,30,915.0,81.0,3.3,18.0,616.0,743.73,588.49
2016,2,8,11,45,919.5,81.0,3.2,18.5,626.5,787.56,617.93
2016,2,8,12,0,924.0,81.0,3.1,19.0,637.0,828.74,645.03
2016,2,8,12,15,924.5,81.0,3.0,19.0,639.5,863.8,668.7
2016,2,8,12,30,925.0,81.0,2.9,19.0,642.0,895.59,689.94
2016,2,8,12,45,708.5,148.0,2.8,19.0,575.5,823.12,638.22
2016,2,8,13,0,492.0,215.0,2.7,19.0,509.0,712.51,556.61
2016,2,8,13,15,705.0,146.0,2.65,19.0,557.0,856.83,663.26
2016,2,8,13,30,918.0,77.0,2.6,19.0,605.0,974.24,743.27
2016,2,8,13,45,909.5,76.0,2.55,19.5,583.5,978.0,743.57
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,977.81,742.5
2016,2,8,14,15,889.5,73.5,2.4,20.0,534.0,970.19,737.49
2016,2,8,14,30,878.0,72.0,2.3,20.0,506.0,958.8,730.1
2016,2,8,14,45,860.0,70.5,2.25,20.0,471.0,937.51,716.6
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,923.42,708.1
2016,2,8,15,15,818.5,66.0,2.05,19.5,396.5,888.14,685.1
2016,2,8,15,30,795.0,63.0,1.9,19.0,357.0,850.09,659.91
2016,2,8,15,45,760.0,59.5,1.75,19.0,312.5,798.47,623.26
2016,2,8,16,0,725.0,56.0,1.6,19.0,268.0,745.28,584.52
2016,2,8,16,15,673.5,51.5,1.6,18.5,222.0,675.52,534.53
2016,2,8,16,30,622.0,47.0,1.6,18.0,176.0,605.96,481.98
2016,2,8,16,45,536.5,40.0,1.65,17.5,130.5,516.17,411.02
2016,2,8,17,0,451.0,33.0,1.7,17.0,85.0,423.9,331.61
2016,2,8,17,15,295.5,22.0,1.7,16.5,49.5,275.12,157.69
2016,2,8,17,30,140.0,11.0,1.7,16.0,14.0,101.79,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,3.2,11.0,19.0,8.96,0.0
2016,2,9,7,30,271.0,21.0,3.4,11.0,38.0,17.39,2.01
2016,2,9,7,45,390.5,31.5,3.6,11.5,79.5,25.9,16.4
2016,2,9,8,0,510.0,42.0,3.8,12.0,121.0,34.33,24.69
2016,2,9,8,15,581.5,48.5,3.85,12.5,167.5,39.13,29.33
2016,2,9,8,30,653.0,55.0,3.9,13.0,214.0,55.22,33.85
2016,2,9,8,45,699.5,59.5,3.95,13.5,260.5,111.75,62.42
2016,2,9,9,0,746.0,64.0,4.0,14.0,307.0,170.35,105.6
2016,2,9,9,15,707.0,75.0,3.75,14.5,330.0,219.47,150.87
2016,2,9,9,30,668.0,86.0,3.5,15.0,353.0,266.17,195.69
2016,2,9,9,45,679.0,93.0,3.25,15.5,386.5,320.77,244.9
2016,2,9,10,0,690.0,100.0,3.0,16.0,420.0,375.89,293.35
2016,2,9,10,15,685.5,110.0,2.7,16.0,446.0,427.14,337.77
2016,2,9,10,30,681.0,120.0,2.4,16.0,472.0,476.8,379.17
2016,2,9,10,45,585.5,159.0,2.15,16.5,472.0,500.62,397.86
2016,2,9,11,0,490.0,198.0,1.9,17.0,472.0,508.78,403.08
2016,2,9,11,15,598.5,168.0,1.75,17.5,513.0,586.13,461.94
2016,2,9,11,30,707.0,138.0,1.6,18.0,554.0,665.57,520.22
2016,2,9,11,45,813.5,112.5,1.45,18.5,599.5,749.49,579.04
2016,2,9,12,0,920.0,87.0,1.3,19.0,645.0,833.37,633.01
2016,2,9,12,15,920.0,87.0,1.2,19.0,647.0,868.05,653.9
2016,2,9,12,30,920.0,87.0,1.1,19.0,649.0,899.44,672.84
2016,2,9,12,45,829.0,109.5,1.05,19.0,612.5,882.12,660.26
2016,2,9,13,0,738.0,132.0,1.0,19.0,576.0,853.85,641.13
2016,2,9,13,15,824.0,107.5,1.05,19.0,593.5,917.99,685.34
2016,2,9,13,30,910.0,83.0,1.1,19.0,611.0,975.45,723.52
2016,2,9,13,45,565.0,164.0,1.2,19.0,488.5,760.95,581.2
2016,2,9,14,0,220.0,245.0,1.3,19.0,366.0,489.72,383.08
2016,2,9,14,15,289.5,221.0,1.35,19.0,371.5,553.99,435.64
2016,2,9,14,30,359.0,197.0,1.4,19.0,377.0,595.54,468.86
2016,2,9,14,45,256.5,194.5,1.5,19.0,318.5,496.1,393.89
2016,2,9,15,0,154.0,192.0,1.6,19.0,260.0,376.91,302.26
2016,2,9,15,15,106.0,172.0,1.5,18.5,216.5,308.21,248.81
2016,2,9,15,30,58.0,152.0,1.4,18.0,173.0,221.53,179.29
2016,2,9,15,45,52.0,134.5,1.35,17.5,151.5,197.39,160.43
2016,2,9,16,0,46.0,117.0,1.3,17.0,130.0,173.32,140.96
2016,2,9,16,15,38.5,98.0,1.25,16.5,108.0,145.67,118.02
2016,2,9,16,30,31.0,79.0,1.2,16.0,86.0,117.99,94.53
2016,2,9,16,45,19.5,60.0,1.15,16.0,64.0,86.93,67.48
2016,2,9,17,0,8.0,41.0,1.1,16.0,42.0,47.92,33.67
2016,2,9,17,15,4.0,24.0,1.1,16.0,24.5,25.68,10.95
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,5.97,0.0
2016,2,9,17,45,0.0,3.5,1.15,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,101.5,11.5,2.0,12.0,18.0,9.82,0.0
2016,2,10,7,30,203.0,23.0,2.0,12.0,36.0,18.98,4.42
2016,2,10,7,45,301.0,36.0,2.0,12.5,74.5,29.48,19.52
2016,2,10,8,0,399.0,49.0,2.0,13.0,113.0,39.75,29.41
2016,2,10,8,15,460.5,59.0,2.0,13.0,156.0,47.04,36.36
2016,2,10,8,30,522.0,69.0,2.0,13.0,199.0,63.67,42.64
2016,2,10,8,45,560.5,77.5,2.0,13.5,241.5,111.5,67.56
2016,2,10,9,0,599.0,86.0,2.0,14.0,284.0,164.26,106.76
2016,2,10,9,15,652.5,82.5,1.85,14.0,324.0,214.54,148.63
2016,2,10,9,30,706.0,79.0,1.7,14.0,364.0,270.56,197.68
2016,2,10,9,45,770.5,73.5,1.6,14.5,411.0,335.41,253.7
2016,2,10,10,0,835.0,68.0,1.5,15.0,458.0,404.36,312.2
2016,2,10,10,15,839.0,78.5,1.5,15.0,493.5,467.48,366.09
2016,2,10,10,30,843.0,89.0,1.5,15.0,529.0,529.68,417.39
2016,2,10,10,45,853.5,90.5,1.55,15.5,554.5,585.26,461.6
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,639.83,503.66
2016,2,10,11,15,755.0,125.5,1.65,16.0,561.5,648.75,510.8
2016,2,10,11,30,646.0,159.0,1.7,16.0,543.0,644.0,507.37
2016,2,10,11,45,767.0,127.0,1.8,16.5,590.0,733.94,575.16
2016,2,10,12,0,888.0,95.0,1.9,17.0,637.0,817.94,633.53
2016,2,10,12,15,888.5,95.0,1.9,17.0,639.5,852.1,656.31
2016,2,10,12,30,889.0,95.0,1.9,17.0,642.0,883.1,677.34
2016,2,10,12,45,888.5,94.0,1.95,17.5,636.5,908.79,694.0
2016,2,10,13,0,888.0,93.0,2.0,18.0,631.0,931.01,708.37
2016,2,10,13,15,708.0,144.5,2.0,18.0,567.5,859.84,659.83
2016,2,10,13,30,528.0,196.0,2.0,18.0,504.0,753.15,585.14
2016,2,10,13,45,693.0,143.0,2.0,18.0,533.0,870.61,670.5
2016,2,10,14,0,858.0,90.0,2.0,18.0,562.0,968.84,737.32
2016,2,10,14,15,614.0,143.5,1.95,18.0,473.0,807.85,625.9
2016,2,10,14,30,370.0,197.0,1.9,18.0,384.0,606.32,479.59
2016,2,10,14,45,326.5,189.5,1.9,18.0,346.0,557.26,444.83
2016,2,10,15,0,283.0,182.0,1.9,18.0,308.0,507.51,407.63
2016,2,10,15,15,141.5,111.5,1.8,17.5,174.5,260.72,214.07
2016,2,10,15,30,0.0,41.0,1.7,17.0,41.0,33.88,23.05
2016,2,10,15,45,0.0,36.0,1.6,17.0,36.0,29.72,19.69
2016,2,10,16,0,0.0,31.0,1.5,17.0,31.0,25.57,16.17
2016,2,10,16,15,0.0,25.5,1.5,16.5,25.5,21.01,12.29
2016,2,10,16,30,0.0,20.0,1.5,16.0,20.0,16.46,8.37
2016,2,10,16,45,0.0,15.0,1.55,16.0,15.0,12.33,4.74
2016,2,10,17,0,0.0,10.0,1.6,16.0,10.0,8.21,1.09
2016,2,10,17,15,0.0,5.5,1.6,15.5,5.5,4.51,0.0
2016,2,10,17,30,0.0,1.0,1.6,15.0,1.0,0.85,0.0
2016,2,10,17,45,0.0,0.5,1.6,15.0,0.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,76.0,12.0,1.85,12.5,17.5,10.24,0.0
2016,2,11,7,30,152.0,24.0,1.9,13.0,35.0,18.63,5.55
2016,2,11,7,45,217.0,40.0,1.95,13.5,68.5,30.69,20.6
2016,2,11,8,0,282.0,56.0,2.0,14.0,102.0,42.47,31.72
2016,2,11,8,15,322.0,71.0,1.8,14.0,139.5,53.1,41.6
2016,2,11,8,30,362.0,86.0,1.6,14.0,177.0,70.65,50.29
2016,2,11,8,45,396.0,96.5,1.45,14.0,213.5,109.72,72.31
2016,2,11,9,0,430.0,107.0,1.3,14.0,250.0,153.13,104.83
2016,2,11,9,15,570.0,93.0,1.1,14.0,309.5,206.1,144.55
2016,2,11,9,30,710.0,79.0,0.9,14.0,369.0,271.94,197.65
2016,2,11,9,45,727.0,84.0,0.75,14.5,404.5,330.94,249.07
2016,2,11,10,0,744.0,89.0,0.6,15.0,440.0,388.87,297.99
2016,2,11,10,15,779.5,92.5,0.6,15.0,482.5,454.61,352.13
2016,2,11,10,30,815.0,96.0,0.6,15.0,525.0,522.9,406.43
2016,2,11,10,45,617.5,158.0,0.6,15.5,492.0,518.61,403.95
2016,2,11,11,0,420.0,220.0,0.6,16.0,459.0,486.64,379.61
2016,2,11,11,15,295.5,250.0,0.6,16.0,420.5,447.98,350.66
2016,2,11,11,30,171.0,280.0,0.6,16.0,382.0,395.49,310.01
2016,2,11,11,45,168.0,286.5,0.6,16.5,388.5,411.45,321.94
2016,2,11,12,0,165.0,293.0,0.6,17.0,395.0,426.86,332.71
2016,2,11,12,15,311.0,265.0,0.6,17.0,458.0,544.22,422.15
2016,2,11,12,30,457.0,237.0,0.6,17.0,521.0,671.36,514.31
2016,2,11,12,45,355.5,258.0,0.65,17.5,477.5,604.56,463.93
2016,2,11,13,0,254.0,279.0,0.7,18.0,434.0,549.17,422.6
2016,2,11,13,15,385.0,240.5,0.65,18.0,470.0,637.26,489.59
2016,2,11,13,30,516.0,202.0,0.6,18.0,506.0,749.11,568.84
2016,2,11,13,45,628.0,166.0,0.6,18.0,523.0,834.17,626.8
2016,2,11,14,0,740.0,130.0,0.6,18.0,540.0,910.64,676.85
2016,2,11,14,15,618.0,150.5,0.65,18.0,481.5,820.38,617.91
2016,2,11,14,30,496.0,171.0,0.7,18.0,423.0,719.77,551.74
2016,2,11,14,45,431.0,171.0,0.8,18.0,379.0,657.32,510.38
2016,2,11,15,0,366.0,171.0,0.9,18.0,335.0,572.64,451.34
2016,2,11,15,15,487.0,132.5,0.95,17.5,330.5,659.03,519.65
2016,2,11,15,30,608.0,94.0,1.0,17.0,326.0,726.2,569.44
2016,2,11,15,45,544.0,96.5,1.1,17.0,285.5,658.59,521.86
2016,2,11,16,0,480.0,99.0,1.2,17.0,245.0,586.54,470.56
2016,2,11,16,15,431.5,87.5,1.3,16.5,202.5,518.61,420.8
2016,2,11,16,30,383.0,76.0,1.4,16.0,160.0,452.19,369.37
2016,2,11,16,45,314.5,61.5,1.5,16.0,119.5,367.86,299.81
2016,2,11,17,0,246.0,47.0,1.6,16.0,79.0,288.13,230.52
2016,2,11,17,15,123.0,30.5,1.65,15.5,46.5,153.66,104.77
2016,2,11,17,30,0.0,14.0,1.7,15.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,1.8,14.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
