Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,227.0,16.0,2.95,10.5,42.0,12.89,1.13
2016,2,22,7,30,454.0,32.0,3.0,11.0,84.0,26.44,17.09
2016,2,22,7,45,541.5,39.5,3.1,11.5,131.5,35.1,25.52
2016,2,22,8,0,629.0,47.0,3.2,12.0,179.0,41.38,31.48
2016,2,22,8,15,683.0,52.5,3.15,12.0,228.5,45.67,35.55
2016,2,22,8,30,737.0,58.0,3.1,12.0,278.0,67.16,40.2
2016,2,22,8,45,772.0,61.5,3.05,12.5,326.0,124.65,69.51
2016,2,22,9,0,807.0,65.0,3.0,13.0,374.0,186.38,116.36
2016,2,22,9,15,832.0,68.0,3.0,13.5,419.0,249.36,171.18
2016,2,22,9,30,857.0,71.0,3.0,14.0,464.0,314.72,230.05
2016,2,22,9,45,874.5,73.5,3.0,14.5,503.0,380.21,288.99
2016,2,22,10,0,892.0,76.0,3.0,15.0,542.0,444.55,345.63
2016,2,22,10,15,905.0,78.0,2.95,15.0,575.5,506.76,399.5
2016,2,22,10,30,918.0,80.0,2.9,15.0,609.0,568.61,451.3
2016,2,22,10,45,926.0,81.5,2.9,15.5,635.5,626.41,497.62
2016,2,22,11,0,934.0,83.0,2.9,16.0,662.0,682.72,541.24
2016,2,22,11,15,940.0,84.0,2.9,16.0,680.5,735.43,581.92
2016,2,22,11,30,946.0,85.0,2.9,16.0,699.0,785.96,618.67
2016,2,22,11,45,948.5,86.0,2.95,16.0,710.0,831.37,650.74
2016,2,22,12,0,951.0,87.0,3.0,16.0,721.0,873.87,680.58
2016,2,22,12,15,952.0,87.0,3.05,16.0,723.5,910.89,706.46
2016,2,22,12,30,953.0,87.0,3.1,16.0,726.0,944.5,729.96
2016,2,22,12,45,947.5,89.0,3.2,16.5,719.5,970.98,747.55
2016,2,22,13,0,942.0,91.0,3.3,17.0,713.0,993.52,762.54
2016,2,22,13,15,938.5,90.0,3.35,17.0,699.5,1010.48,774.89
2016,2,22,13,30,935.0,89.0,3.4,17.0,686.0,1023.43,784.7
2016,2,22,13,45,785.0,127.0,3.45,17.0,617.0,945.76,732.07
2016,2,22,14,0,635.0,165.0,3.5,17.0,548.0,857.69,671.69
2016,2,22,14,15,768.5,124.5,3.45,17.0,566.5,948.5,737.56
2016,2,22,14,30,902.0,84.0,3.4,17.0,585.0,1014.86,783.97
2016,2,22,14,45,887.0,82.0,3.4,17.0,549.0,1006.52,779.17
2016,2,22,15,0,872.0,80.0,3.4,17.0,513.0,983.08,764.64
2016,2,22,15,15,851.5,77.5,3.2,16.5,471.5,950.16,743.41
2016,2,22,15,30,831.0,75.0,3.0,16.0,430.0,914.14,719.78
2016,2,22,15,45,800.0,71.5,2.9,16.0,383.0,864.27,685.21
2016,2,22,16,0,769.0,68.0,2.8,16.0,336.0,812.39,648.49
2016,2,22,16,15,725.0,63.5,2.65,15.5,287.0,746.3,600.92
2016,2,22,16,30,681.0,59.0,2.5,15.0,238.0,687.12,556.67
2016,2,22,16,45,611.0,52.5,2.45,14.5,188.0,598.44,487.9
2016,2,22,17,0,541.0,46.0,2.4,14.0,138.0,512.88,417.99
2016,2,22,17,15,423.5,35.5,2.35,13.5,93.0,392.38,315.18
2016,2,22,17,30,306.0,25.0,2.3,13.0,48.0,275.56,171.73
2016,2,22,17,45,153.0,12.5,2.25,13.0,24.0,106.32,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,2,23,7,0,0.0,9.0,2.0,12.0,9.0,7.68,0.0
2016,2,23,7,15,106.5,25.0,2.15,12.0,38.0,19.69,6.4
2016,2,23,7,30,213.0,41.0,2.3,12.0,67.0,31.42,21.42
2016,2,23,7,45,261.5,58.0,2.5,12.5,104.0,43.8,33.14
2016,2,23,8,0,310.0,75.0,2.7,13.0,141.0,55.83,44.23
2016,2,23,8,15,339.0,90.5,2.85,13.0,179.5,66.28,53.81
2016,2,23,8,30,368.0,106.0,3.0,13.0,218.0,86.93,62.75
2016,2,23,8,45,394.5,118.0,3.15,13.0,256.0,127.64,87.21
2016,2,23,9,0,421.0,130.0,3.3,13.0,294.0,171.84,121.42
2016,2,23,9,15,644.0,103.5,3.25,13.5,385.5,235.44,167.15
2016,2,23,9,30,867.0,77.0,3.2,14.0,477.0,323.95,237.4
2016,2,23,9,45,727.0,113.5,3.15,14.5,468.5,362.51,277.93
2016,2,23,10,0,587.0,150.0,3.1,15.0,460.0,385.51,302.77
2016,2,23,10,15,759.5,117.0,2.9,15.0,543.0,476.17,376.51
2016,2,23,10,30,932.0,84.0,2.7,15.0,626.0,581.01,460.09
2016,2,23,10,45,940.5,85.5,2.5,15.5,652.5,639.98,505.87
2016,2,23,11,0,949.0,87.0,2.3,16.0,679.0,697.48,548.79
2016,2,23,11,15,954.5,88.0,2.15,16.0,698.0,750.7,588.17
2016,2,23,11,30,960.0,89.0,2.0,16.0,717.0,801.63,623.22
2016,2,23,11,45,960.5,90.5,1.9,16.5,727.0,846.72,651.72
2016,2,23,12,0,961.0,92.0,1.8,17.0,737.0,888.7,677.52
2016,2,23,12,15,961.0,92.0,1.7,17.0,739.0,925.34,700.52
2016,2,23,12,30,961.0,92.0,1.6,17.0,741.0,958.47,720.9
2016,2,23,12,45,956.0,93.0,1.55,17.5,734.0,984.54,735.79
2016,2,23,13,0,951.0,94.0,1.5,18.0,727.0,1006.65,748.07
2016,2,23,13,15,946.0,93.5,1.45,18.0,712.5,1022.99,758.07
2016,2,23,13,30,941.0,93.0,1.4,18.0,698.0,1035.25,765.58
2016,2,23,13,45,932.0,92.0,1.35,18.0,675.0,1038.88,767.72
2016,2,23,14,0,923.0,91.0,1.3,18.0,652.0,1038.36,767.45
2016,2,23,14,15,911.5,89.5,1.35,18.0,622.0,1030.67,764.62
2016,2,23,14,30,900.0,88.0,1.4,18.0,592.0,1030.5,766.89
2016,2,23,14,45,745.5,113.5,1.45,18.0,513.5,913.64,691.95
2016,2,23,15,0,591.0,139.0,1.5,18.0,435.0,787.52,608.84
2016,2,23,15,15,659.0,109.5,1.5,17.5,414.5,812.11,630.1
2016,2,23,15,30,727.0,80.0,1.5,17.0,394.0,822.53,639.82
2016,2,23,15,45,672.0,84.5,1.5,17.0,350.5,769.34,603.52
2016,2,23,16,0,617.0,89.0,1.5,17.0,307.0,709.47,562.09
2016,2,23,16,15,578.0,81.0,1.5,16.5,262.0,647.81,518.9
2016,2,23,16,30,539.0,73.0,1.5,16.0,217.0,586.08,473.67
2016,2,23,16,45,465.5,64.5,1.55,16.0,171.0,496.38,403.96
2016,2,23,17,0,392.0,56.0,1.6,16.0,125.0,409.97,333.51
2016,2,23,17,15,299.5,42.0,1.65,15.5,84.0,308.84,246.97
2016,2,23,17,30,207.0,28.0,1.7,15.0,43.0,213.63,139.33
2016,2,23,17,45,103.5,14.0,1.75,15.0,21.5,76.68,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.2,11.0,12.0,8.54,0.0
2016,2,24,7,15,214.0,24.5,1.3,11.0,47.0,20.11,8.05
2016,2,24,7,30,352.0,39.0,1.4,11.0,82.0,31.99,22.18
2016,2,24,7,45,445.0,48.0,1.55,11.5,128.5,38.7,28.84
2016,2,24,8,0,538.0,57.0,1.7,12.0,175.0,45.38,35.14
2016,2,24,8,15,594.0,64.0,1.65,12.0,223.5,50.14,39.62
2016,2,24,8,30,650.0,71.0,1.6,12.0,272.0,71.91,44.99
2016,2,24,8,45,692.5,74.5,1.6,12.5,319.5,125.34,72.97
2016,2,24,9,0,735.0,78.0,1.6,13.0,367.0,187.44,120.06
2016,2,24,9,15,761.5,82.0,1.5,13.5,410.5,247.38,171.47
2016,2,24,9,30,788.0,86.0,1.4,14.0,454.0,310.02,226.67
2016,2,24,9,45,625.5,137.5,1.3,14.5,445.0,348.34,265.92
2016,2,24,10,0,463.0,189.0,1.2,15.0,436.0,364.24,283.85
2016,2,24,10,15,659.5,141.5,1.15,15.5,516.5,452.25,352.79
2016,2,24,10,30,856.0,94.0,1.1,16.0,597.0,553.39,430.49
2016,2,24,10,45,865.0,96.0,1.05,16.5,622.5,610.21,473.24
2016,2,24,11,0,874.0,98.0,1.0,17.0,648.0,665.84,513.77
2016,2,24,11,15,880.0,99.0,0.95,17.0,666.0,712.13,547.37
2016,2,24,11,30,886.0,100.0,0.9,17.0,684.0,760.22,580.48
2016,2,24,11,45,888.5,101.0,0.9,17.0,694.0,803.35,608.95
2016,2,24,12,0,891.0,102.0,0.9,17.0,704.0,843.76,635.36
2016,2,24,12,15,891.0,102.0,1.0,17.0,706.0,878.06,659.19
2016,2,24,12,30,891.0,102.0,1.1,17.0,708.0,909.1,680.97
2016,2,24,12,45,669.0,184.0,1.2,17.5,637.0,839.98,634.7
2016,2,24,13,0,447.0,266.0,1.3,18.0,566.0,732.42,557.52
2016,2,24,13,15,664.0,182.0,1.4,18.0,617.5,871.81,660.59
2016,2,24,13,30,881.0,98.0,1.5,18.0,669.0,984.02,735.65
2016,2,24,13,45,873.5,96.5,1.65,18.0,647.0,987.85,739.77
2016,2,24,14,0,866.0,95.0,1.8,18.0,625.0,999.38,750.47
2016,2,24,14,15,854.5,93.5,1.85,18.0,596.0,991.55,747.0
2016,2,24,14,30,843.0,92.0,1.9,18.0,567.0,979.85,741.29
2016,2,24,14,45,826.0,90.0,1.95,18.0,531.5,958.35,729.09
2016,2,24,15,0,809.0,88.0,2.0,18.0,496.0,933.37,714.57
2016,2,24,15,15,787.0,84.5,2.0,17.5,455.5,898.4,693.81
2016,2,24,15,30,765.0,81.0,2.0,17.0,415.0,860.6,670.76
2016,2,24,15,45,734.0,77.5,2.05,17.0,369.5,811.89,638.63
2016,2,24,16,0,703.0,74.0,2.1,17.0,324.0,767.95,609.08
2016,2,24,16,15,659.0,68.5,2.05,16.5,276.5,702.78,563.06
2016,2,24,16,30,615.0,63.0,2.0,16.0,229.0,637.76,515.33
2016,2,24,16,45,548.5,55.5,1.95,15.5,181.0,552.64,449.75
2016,2,24,17,0,482.0,48.0,1.9,15.0,133.0,470.64,383.31
2016,2,24,17,15,375.5,37.0,1.9,14.5,90.5,359.65,289.61
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,255.84,175.93
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,95.25,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,32.0,6.0,0.2,12.5,6.5,0.0,0.0
2016,2,25,7,0,64.0,12.0,0.2,13.0,13.0,10.24,0.0
2016,2,25,7,15,188.0,27.5,0.25,13.0,48.0,21.35,9.87
2016,2,25,7,30,312.0,43.0,0.3,13.0,83.0,33.22,23.24
2016,2,25,7,45,393.5,54.5,0.35,13.0,128.0,43.87,33.34
2016,2,25,8,0,475.0,66.0,0.4,13.0,173.0,52.32,41.25
2016,2,25,8,15,531.5,74.5,0.45,13.5,220.0,57.94,46.36
2016,2,25,8,30,588.0,83.0,0.5,14.0,267.0,79.88,52.12
2016,2,25,8,45,628.5,88.5,0.55,14.5,313.5,130.91,79.32
2016,2,25,9,0,669.0,94.0,0.6,15.0,360.0,187.09,121.14
2016,2,25,9,15,697.0,98.5,0.65,15.0,402.5,244.47,169.6
2016,2,25,9,30,725.0,103.0,0.7,15.0,445.0,304.82,222.11
2016,2,25,9,45,687.0,118.5,0.75,15.5,464.0,354.22,266.81
2016,2,25,10,0,649.0,134.0,0.8,16.0,483.0,398.34,305.61
2016,2,25,10,15,727.5,122.5,0.8,16.5,535.0,467.79,360.82
2016,2,25,10,30,806.0,111.0,0.8,17.0,587.0,544.24,419.61
2016,2,25,10,45,648.0,170.5,0.8,17.5,564.0,555.97,428.38
2016,2,25,11,0,490.0,230.0,0.8,18.0,541.0,544.41,419.1
2016,2,25,11,15,668.0,172.0,0.75,18.0,608.5,647.22,495.71
2016,2,25,11,30,846.0,114.0,0.7,18.0,676.0,752.48,570.78
2016,2,25,11,45,850.0,114.5,0.65,18.5,686.5,795.76,596.45
2016,2,25,12,0,854.0,115.0,0.6,19.0,697.0,836.49,620.61
2016,2,25,12,15,855.0,115.0,0.45,19.0,699.0,871.38,639.81
2016,2,25,12,30,856.0,115.0,0.3,19.0,701.0,903.12,656.64
2016,2,25,12,45,664.0,186.0,0.2,19.0,638.5,838.31,612.76
2016,2,25,13,0,472.0,257.0,0.1,19.0,576.0,746.92,548.98
2016,2,25,13,15,667.5,181.0,0.2,19.0,621.5,874.93,639.64
2016,2,25,13,30,863.0,105.0,0.3,19.0,667.0,987.21,711.05
2016,2,25,13,45,852.0,105.0,0.4,19.5,645.0,989.5,712.26
2016,2,25,14,0,841.0,105.0,0.5,20.0,623.0,987.8,713.1
2016,2,25,14,15,829.5,103.0,0.7,19.5,595.0,979.29,714.8
2016,2,25,14,30,818.0,101.0,0.9,19.0,567.0,966.99,713.9
2016,2,25,14,45,798.0,100.0,1.1,19.0,531.0,943.78,704.17
2016,2,25,15,0,778.0,99.0,1.3,19.0,495.0,917.16,691.7
2016,2,25,15,15,755.5,95.5,1.55,18.5,454.5,888.71,679.26
2016,2,25,15,30,733.0,92.0,1.8,18.0,414.0,851.23,659.56
2016,2,25,15,45,703.0,87.0,2.05,18.0,369.5,802.45,629.46
2016,2,25,16,0,673.0,82.0,2.3,18.0,325.0,752.05,596.74
2016,2,25,16,15,629.0,76.0,2.25,17.5,277.5,686.88,550.62
2016,2,25,16,30,585.0,70.0,2.2,17.0,230.0,621.83,502.76
2016,2,25,16,45,529.0,60.5,2.15,16.5,183.5,543.46,442.27
2016,2,25,17,0,473.0,51.0,2.1,16.0,137.0,467.46,380.56
2016,2,25,17,15,369.0,39.5,2.0,15.5,93.5,357.81,287.99
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,257.16,182.16
2016,2,25,17,45,132.5,14.0,1.85,14.5,25.0,94.88,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,13.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,13.0,11.0,9.39,0.0
2016,2,26,7,15,52.5,29.5,1.4,13.0,36.5,23.41,12.15
2016,2,26,7,30,105.0,48.0,1.5,13.0,62.0,36.69,26.27
2016,2,26,7,45,134.5,68.5,1.65,13.5,94.5,51.35,39.84
2016,2,26,8,0,164.0,89.0,1.8,14.0,127.0,65.57,52.79
2016,2,26,8,15,183.0,109.5,1.85,14.0,160.5,79.29,65.16
2016,2,26,8,30,202.0,130.0,1.9,14.0,194.0,100.15,76.08
2016,2,26,8,45,220.5,147.0,1.95,14.5,227.0,132.69,97.71
2016,2,26,9,0,239.0,164.0,2.0,15.0,260.0,167.88,124.89
2016,2,26,9,15,209.5,186.5,2.0,15.0,277.5,197.87,151.59
2016,2,26,9,30,180.0,209.0,2.0,15.0,295.0,224.4,175.43
2016,2,26,9,45,268.0,214.0,2.05,15.0,353.5,278.57,218.56
2016,2,26,10,0,356.0,219.0,2.1,15.0,412.0,340.86,268.78
2016,2,26,10,15,358.5,233.5,2.05,15.0,437.5,380.6,301.67
2016,2,26,10,30,361.0,248.0,2.0,15.0,463.0,420.32,333.84
2016,2,26,10,45,358.0,260.5,2.0,15.5,481.5,454.91,360.75
2016,2,26,11,0,355.0,273.0,2.0,16.0,500.0,488.66,386.34
2016,2,26,11,15,415.5,262.5,2.0,16.0,535.5,553.79,436.51
2016,2,26,11,30,476.0,252.0,2.0,16.0,571.0,614.2,482.4
2016,2,26,11,45,462.5,262.0,2.05,16.0,575.5,640.0,501.32
2016,2,26,12,0,449.0,272.0,2.1,16.0,580.0,663.25,518.41
2016,2,26,12,15,431.5,279.0,2.15,16.0,575.5,677.62,528.92
2016,2,26,12,30,414.0,286.0,2.2,16.0,571.0,673.41,526.33
2016,2,26,12,45,333.0,302.5,2.3,16.0,530.5,634.26,496.78
2016,2,26,13,0,252.0,319.0,2.4,16.0,490.0,570.67,449.12
2016,2,26,13,15,317.5,297.5,2.45,16.0,508.5,639.47,502.75
2016,2,26,13,30,383.0,276.0,2.5,16.0,527.0,689.1,541.35
2016,2,26,13,45,349.0,274.0,2.65,16.0,497.5,662.61,522.3
2016,2,26,14,0,315.0,272.0,2.8,16.0,468.0,633.91,501.92
2016,2,26,14,15,236.0,267.5,2.85,16.0,411.0,533.56,426.22
2016,2,26,14,30,157.0,263.0,2.9,16.0,354.0,454.1,364.47
2016,2,26,14,45,132.5,245.5,2.95,16.0,319.0,412.29,332.64
2016,2,26,15,0,108.0,228.0,3.0,16.0,284.0,349.15,283.5
2016,2,26,15,15,140.5,209.5,3.05,15.5,276.0,381.72,312.02
2016,2,26,15,30,173.0,191.0,3.1,15.0,268.0,391.64,322.49
2016,2,26,15,45,429.0,133.5,3.15,15.0,297.0,597.02,491.54
2016,2,26,16,0,685.0,76.0,3.2,15.0,326.0,755.18,612.62
2016,2,26,16,15,641.5,70.5,3.1,14.5,279.0,690.79,564.15
2016,2,26,16,30,598.0,65.0,3.0,14.0,232.0,626.56,515.66
2016,2,26,16,45,531.5,58.0,2.9,14.0,184.5,542.5,448.49
2016,2,26,17,0,465.0,51.0,2.8,14.0,137.0,461.48,380.96
2016,2,26,17,15,361.0,40.0,2.55,13.5,94.5,352.64,287.67
2016,2,26,17,30,257.0,29.0,2.3,13.0,52.0,253.06,185.71
2016,2,26,17,45,128.5,14.5,2.05,13.0,26.0,92.83,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,11.5,10.5,8.96,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,17.92,0.0
2016,2,27,7,15,219.0,30.0,2.1,12.0,60.0,23.29,12.74
2016,2,27,7,30,438.0,39.0,2.2,12.0,99.0,31.9,22.29
2016,2,27,7,45,522.5,46.0,2.3,12.5,147.0,37.06,27.39
2016,2,27,8,0,607.0,53.0,2.4,13.0,195.0,42.25,32.27
2016,2,27,8,15,657.5,58.5,2.35,13.0,244.0,46.02,35.79
2016,2,27,8,30,708.0,64.0,2.3,13.0,293.0,74.4,44.68
2016,2,27,8,45,743.0,68.0,2.3,13.5,340.5,130.87,74.88
2016,2,27,9,0,778.0,72.0,2.3,14.0,388.0,191.64,121.36
2016,2,27,9,15,802.5,75.0,2.25,14.0,432.0,253.12,174.92
2016,2,27,9,30,827.0,78.0,2.2,14.0,476.0,316.94,232.3
2016,2,27,9,45,842.5,81.0,2.15,14.5,514.5,379.6,288.18
2016,2,27,10,0,858.0,84.0,2.1,15.0,553.0,442.9,343.02
2016,2,27,10,15,870.5,85.5,2.05,15.0,586.0,503.09,394.32
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,562.59,443.34
2016,2,27,10,45,890.5,89.0,1.95,15.5,644.5,618.98,487.43
2016,2,27,11,0,898.0,91.0,1.9,16.0,670.0,673.91,528.79
2016,2,27,11,15,904.0,92.0,1.9,16.0,688.0,725.12,567.44
2016,2,27,11,30,910.0,93.0,1.9,16.0,706.0,774.23,602.44
2016,2,27,11,45,765.5,150.5,1.95,16.0,671.5,772.77,600.64
2016,2,27,12,0,621.0,208.0,2.0,16.0,637.0,746.83,580.33
2016,2,27,12,15,624.0,206.5,2.05,16.0,639.0,775.8,602.19
2016,2,27,12,30,627.0,205.0,2.1,16.0,641.0,802.39,621.71
2016,2,27,12,45,479.0,255.0,2.2,16.0,586.5,735.27,571.67
2016,2,27,13,0,331.0,305.0,2.3,16.0,532.0,648.68,507.03
2016,2,27,13,15,438.5,262.5,2.35,16.0,556.5,735.99,574.63
2016,2,27,13,30,546.0,220.0,2.4,16.0,581.0,806.87,628.59
2016,2,27,13,45,497.0,230.0,2.45,16.0,550.5,780.16,608.94
2016,2,27,14,0,448.0,240.0,2.5,16.0,520.0,750.05,587.54
2016,2,27,14,15,651.5,167.0,2.5,16.0,553.5,884.92,688.41
2016,2,27,14,30,855.0,94.0,2.5,16.0,587.0,997.04,765.98
2016,2,27,14,45,649.0,140.5,2.5,16.0,501.5,853.2,666.29
2016,2,27,15,0,443.0,187.0,2.5,16.0,416.0,691.82,550.28
2016,2,27,15,15,463.5,166.0,2.5,15.5,388.5,683.14,548.42
2016,2,27,15,30,484.0,145.0,2.5,15.0,361.0,671.05,542.67
2016,2,27,15,45,613.0,108.0,2.5,15.0,353.0,745.63,599.78
2016,2,27,16,0,742.0,71.0,2.5,15.0,345.0,794.61,636.43
2016,2,27,16,15,700.5,66.0,2.45,14.5,296.0,730.46,590.22
2016,2,27,16,30,659.0,61.0,2.4,14.0,247.0,672.67,547.93
2016,2,27,16,45,601.0,54.0,2.35,14.0,198.5,593.24,485.79
2016,2,27,17,0,543.0,47.0,2.3,14.0,150.0,516.25,422.65
2016,2,27,17,15,438.0,38.0,2.4,13.5,104.5,405.87,330.47
2016,2,27,17,30,333.0,29.0,2.5,13.0,59.0,304.38,228.32
2016,2,27,17,45,166.5,14.5,2.6,13.0,29.5,145.66,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.5,2.75,10.5,2.5,2.13,0.0
2016,2,28,7,0,0.0,5.0,2.8,11.0,5.0,4.1,0.0
2016,2,28,7,15,0.0,14.0,2.85,11.5,14.0,11.52,3.7
2016,2,28,7,30,0.0,23.0,2.9,12.0,23.0,18.96,11.02
2016,2,28,7,45,0.0,34.0,3.0,12.5,34.0,28.07,19.43
2016,2,28,8,0,0.0,45.0,3.1,13.0,45.0,37.21,27.78
2016,2,28,8,15,0.0,56.0,3.05,13.0,56.0,46.37,36.1
2016,2,28,8,30,0.0,67.0,3.0,13.0,67.0,55.45,42.15
2016,2,28,8,45,0.0,78.0,2.95,13.5,78.0,64.38,49.62
2016,2,28,9,0,0.0,89.0,2.9,14.0,89.0,73.4,57.05
2016,2,28,9,15,72.5,152.0,2.8,14.0,187.5,140.02,109.97
2016,2,28,9,30,145.0,215.0,2.7,14.0,286.0,218.91,173.05
2016,2,28,9,45,205.0,228.0,2.65,14.5,336.5,264.54,209.27
2016,2,28,10,0,265.0,241.0,2.6,15.0,387.0,321.67,255.02
2016,2,28,10,15,311.0,247.0,2.55,15.0,428.5,370.02,294.27
2016,2,28,10,30,357.0,253.0,2.5,15.0,470.0,423.06,336.89
2016,2,28,10,45,481.5,223.0,2.5,15.0,528.0,502.87,400.4
2016,2,28,11,0,606.0,193.0,2.5,15.0,586.0,590.76,469.21
2016,2,28,11,15,575.0,211.0,2.55,15.0,592.0,616.71,489.07
2016,2,28,11,30,544.0,229.0,2.6,15.0,598.0,643.34,509.15
2016,2,28,11,45,423.0,273.5,2.65,15.5,563.0,620.94,489.77
2016,2,28,12,0,302.0,318.0,2.7,16.0,528.0,575.79,453.35
2016,2,28,12,15,382.5,295.0,2.75,16.0,561.5,637.64,502.08
2016,2,28,12,30,463.0,272.0,2.8,16.0,595.0,719.46,563.78
2016,2,28,12,45,417.5,284.5,2.9,16.0,574.0,709.27,555.57
2016,2,28,13,0,372.0,297.0,3.0,16.0,553.0,678.45,533.21
2016,2,28,13,15,300.0,305.0,3.05,16.0,509.0,630.94,497.28
2016,2,28,13,30,228.0,313.0,3.1,16.0,465.0,558.95,442.85
2016,2,28,13,45,430.5,244.0,3.15,16.0,519.5,730.01,576.7
2016,2,28,14,0,633.0,175.0,3.2,16.0,574.0,870.86,682.33
2016,2,28,14,15,499.0,206.5,3.2,16.0,512.0,768.94,607.24
2016,2,28,14,30,365.0,238.0,3.2,16.0,450.0,652.68,520.24
2016,2,28,14,45,291.5,234.0,3.25,16.0,397.0,577.07,463.53
2016,2,28,15,0,218.0,230.0,3.3,16.0,344.0,479.9,388.86
2016,2,28,15,15,149.5,211.0,3.3,15.5,286.5,391.21,319.44
2016,2,28,15,30,81.0,192.0,3.3,15.0,229.0,284.0,233.04
2016,2,28,15,45,164.0,170.0,3.3,15.0,234.5,355.96,295.11
2016,2,28,16,0,247.0,148.0,3.3,15.0,240.0,422.31,351.09
2016,2,28,16,15,220.5,132.5,3.3,14.5,206.0,375.81,313.87
2016,2,28,16,30,194.0,117.0,3.3,14.0,172.0,330.36,276.89
2016,2,28,16,45,172.0,96.0,3.3,14.0,138.0,281.43,235.61
2016,2,28,17,0,150.0,75.0,3.3,14.0,104.0,233.15,193.65
2016,2,28,17,15,110.5,54.5,3.3,13.5,72.5,173.74,141.14
2016,2,28,17,30,71.0,34.0,3.3,13.0,41.0,102.61,75.66
2016,2,28,17,45,35.5,17.0,3.3,13.0,20.5,47.05,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,90.5,9.0,2.35,10.5,13.0,7.68,0.0
2016,2,29,7,0,181.0,18.0,2.4,11.0,26.0,14.76,0.0
2016,2,29,7,15,313.5,29.5,2.45,11.5,66.5,24.08,14.55
2016,2,29,7,30,446.0,41.0,2.5,12.0,107.0,33.28,23.73
2016,2,29,7,45,533.0,48.0,2.6,12.5,156.5,38.44,28.73
2016,2,29,8,0,620.0,55.0,2.7,13.0,206.0,43.63,33.56
2016,2,29,8,15,669.0,60.5,2.7,13.0,255.5,51.56,40.76
2016,2,29,8,30,718.0,66.0,2.7,13.0,305.0,78.65,46.74
2016,2,29,8,45,750.0,70.0,2.7,13.5,352.5,135.72,78.22
2016,2,29,9,0,782.0,74.0,2.7,14.0,400.0,196.68,125.43
2016,2,29,9,15,805.5,77.5,2.65,14.5,444.0,258.84,179.51
2016,2,29,9,30,829.0,81.0,2.6,15.0,488.0,323.22,236.96
2016,2,29,9,45,839.5,85.5,2.55,15.5,525.5,385.76,292.73
2016,2,29,10,0,850.0,90.0,2.5,16.0,563.0,448.38,346.95
2016,2,29,10,15,862.5,92.0,2.4,16.0,595.5,509.41,398.62
2016,2,29,10,30,875.0,94.0,2.3,16.0,628.0,568.42,446.99
2016,2,29,10,45,886.5,94.0,2.25,16.5,654.5,625.01,491.19
2016,2,29,11,0,898.0,94.0,2.2,17.0,681.0,680.49,532.98
2016,2,29,11,15,904.0,94.5,2.1,17.0,699.0,731.28,570.67
2016,2,29,11,30,910.0,95.0,2.0,17.0,717.0,779.94,604.4
2016,2,29,11,45,918.5,93.5,1.95,17.5,728.5,826.12,634.26
2016,2,29,12,0,927.0,92.0,1.9,18.0,740.0,869.83,661.92
2016,2,29,12,15,928.0,92.0,1.9,18.0,742.5,906.03,685.94
2016,2,29,12,30,929.0,92.0,1.9,18.0,745.0,938.88,707.67
2016,2,29,12,45,720.5,170.0,1.9,18.5,674.0,877.34,664.59
2016,2,29,13,0,512.0,248.0,1.9,19.0,603.0,777.25,592.47
2016,2,29,13,15,716.0,168.5,1.85,19.0,654.0,912.04,688.78
2016,2,29,13,30,920.0,89.0,1.8,19.0,705.0,1017.89,757.48
2016,2,29,13,45,908.5,89.5,1.8,19.0,682.0,1020.16,758.5
2016,2,29,14,0,897.0,90.0,1.8,19.0,659.0,1018.35,758.31
2016,2,29,14,15,886.5,88.5,1.75,19.0,629.5,1011.11,754.07
2016,2,29,14,30,876.0,87.0,1.7,19.0,600.0,999.98,747.49
2016,2,29,14,45,854.0,87.5,1.65,19.0,562.5,987.74,740.36
2016,2,29,15,0,832.0,88.0,1.6,19.0,525.0,960.37,723.31
2016,2,29,15,15,811.0,85.0,1.5,19.0,483.5,926.28,701.18
2016,2,29,15,30,790.0,82.0,1.4,19.0,442.0,889.24,676.96
2016,2,29,15,45,725.5,80.5,1.3,19.0,385.0,810.71,623.91
2016,2,29,16,0,661.0,79.0,1.2,19.0,328.0,738.5,574.44
2016,2,29,16,15,607.0,78.0,1.1,18.5,282.5,671.24,528.03
2016,2,29,16,30,553.0,77.0,1.0,18.0,237.0,604.3,480.04
2016,2,29,16,45,490.5,68.0,0.95,18.0,190.0,521.95,417.95
2016,2,29,17,0,428.0,59.0,0.9,18.0,143.0,442.4,355.29
2016,2,29,17,15,343.5,46.0,0.85,18.0,101.0,346.46,276.12
2016,2,29,17,30,259.0,33.0,0.8,18.0,59.0,257.88,195.23
2016,2,29,17,45,129.5,16.5,0.8,18.0,29.5,124.24,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,12.5,15.0,12.8,0.0
2016,3,1,7,0,0.0,30.0,2.3,13.0,30.0,23.02,0.39
2016,3,1,7,15,235.0,36.0,2.35,13.0,72.0,27.8,17.8
2016,3,1,7,30,470.0,42.0,2.4,13.0,114.0,34.12,24.42
2016,3,1,7,45,551.0,49.5,2.5,13.5,163.5,39.66,29.73
2016,3,1,8,0,632.0,57.0,2.6,14.0,213.0,45.19,34.83
2016,3,1,8,15,679.5,62.0,2.5,14.5,263.0,52.8,41.62
2016,3,1,8,30,727.0,67.0,2.4,15.0,313.0,80.63,47.38
2016,3,1,8,45,637.5,93.0,2.35,15.5,332.0,139.12,84.97
2016,3,1,9,0,548.0,119.0,2.3,16.0,351.0,190.81,129.71
2016,3,1,9,15,541.0,136.5,2.35,16.0,385.0,240.52,173.33
2016,3,1,9,30,534.0,154.0,2.4,16.0,419.0,291.84,219.08
2016,3,1,9,45,668.0,124.5,2.45,16.0,482.5,357.07,272.79
2016,3,1,10,0,802.0,95.0,2.5,16.0,546.0,433.78,336.38
2016,3,1,10,15,856.0,89.0,2.5,16.0,594.5,503.97,394.95
2016,3,1,10,30,910.0,83.0,2.5,16.0,643.0,578.08,455.11
2016,3,1,10,45,920.0,83.5,2.55,16.5,669.5,635.94,500.75
2016,3,1,11,0,930.0,84.0,2.6,17.0,696.0,692.48,544.01
2016,3,1,11,15,936.0,84.5,2.55,17.0,714.5,744.65,583.33
2016,3,1,11,30,942.0,85.0,2.5,17.0,733.0,794.59,618.15
2016,3,1,11,45,947.5,84.5,2.5,17.0,744.0,840.62,649.81
2016,3,1,12,0,953.0,84.0,2.5,17.0,755.0,883.88,679.28
2016,3,1,12,15,953.5,84.0,2.5,17.0,757.0,920.41,703.94
2016,3,1,12,30,954.0,84.0,2.5,17.0,759.0,953.46,726.18
2016,3,1,12,45,952.0,83.5,2.5,17.0,753.0,980.02,744.03
2016,3,1,13,0,950.0,83.0,2.5,17.0,747.0,1002.69,759.37
2016,3,1,13,15,945.0,82.5,2.5,17.0,732.0,1018.5,770.25
2016,3,1,13,30,940.0,82.0,2.5,17.0,717.0,1030.2,778.6
2016,3,1,13,45,933.5,81.0,2.55,17.0,694.0,1035.68,783.55
2016,3,1,14,0,927.0,80.0,2.6,17.0,671.0,1037.01,785.98
2016,3,1,14,15,916.0,78.5,2.6,16.5,641.0,1029.1,783.36
2016,3,1,14,30,905.0,77.0,2.6,16.0,611.0,1017.18,778.25
2016,3,1,14,45,890.5,75.0,2.6,16.0,574.5,997.23,766.37
2016,3,1,15,0,876.0,73.0,2.6,16.0,538.0,973.65,752.09
2016,3,1,15,15,856.0,71.0,2.55,16.0,495.5,941.29,731.25
2016,3,1,15,30,836.0,69.0,2.5,16.0,453.0,916.56,715.67
2016,3,1,15,45,807.0,66.0,2.5,16.0,406.0,868.42,683.66
2016,3,1,16,0,778.0,63.0,2.5,16.0,359.0,818.3,649.68
2016,3,1,16,15,738.5,59.5,2.3,15.5,310.0,756.69,605.99
2016,3,1,16,30,699.0,56.0,2.1,15.0,261.0,694.6,560.51
2016,3,1,16,45,635.5,51.0,1.95,15.0,210.5,611.12,496.19
2016,3,1,17,0,572.0,46.0,1.8,15.0,160.0,536.71,436.17
2016,3,1,17,15,475.0,37.5,1.7,14.5,114.0,431.17,349.58
2016,3,1,17,30,378.0,29.0,1.6,14.0,68.0,333.8,260.19
2016,3,1,17,45,189.0,14.5,1.55,13.5,34.0,163.84,25.05
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,2.05,12.5,8.5,7.26,0.0
2016,3,2,7,0,0.0,17.0,2.2,13.0,17.0,14.03,0.45
2016,3,2,7,15,17.0,36.5,2.3,13.0,39.0,29.23,19.23
2016,3,2,7,30,34.0,56.0,2.4,13.0,61.0,43.92,33.1
2016,3,2,7,45,45.5,77.0,2.5,13.5,86.5,59.28,47.17
2016,3,2,8,0,57.0,98.0,2.6,14.0,112.0,74.36,60.74
2016,3,2,8,15,66.0,118.5,2.5,14.5,138.0,88.83,73.5
2016,3,2,8,30,75.0,139.0,2.4,15.0,164.0,107.16,83.71
2016,3,2,8,45,123.0,160.5,2.3,15.5,209.5,134.47,102.58
2016,3,2,9,0,171.0,182.0,2.2,16.0,255.0,170.9,129.73
2016,3,2,9,15,497.5,131.0,2.2,16.0,374.5,226.45,163.6
2016,3,2,9,30,824.0,80.0,2.2,16.0,494.0,322.93,235.87
2016,3,2,9,45,656.5,139.5,2.25,16.5,485.0,366.55,279.42
2016,3,2,10,0,489.0,199.0,2.3,17.0,476.0,387.07,301.16
2016,3,2,10,15,386.0,238.5,2.35,17.0,464.5,399.75,314.12
2016,3,2,10,30,283.0,278.0,2.4,17.0,453.0,405.89,320.1
2016,3,2,10,45,197.5,295.0,2.5,17.0,420.0,383.62,303.3
2016,3,2,11,0,112.0,312.0,2.6,17.0,387.0,349.77,276.52
2016,3,2,11,15,126.0,323.0,2.7,17.0,409.0,389.55,307.75
2016,3,2,11,30,140.0,334.0,2.8,17.0,431.0,421.45,332.53
2016,3,2,11,45,147.0,339.0,2.95,17.0,442.5,443.08,349.4
2016,3,2,12,0,154.0,344.0,3.1,17.0,454.0,464.91,366.43
2016,3,2,12,15,155.0,345.0,3.2,17.0,456.0,477.54,376.29
2016,3,2,12,30,156.0,346.0,3.3,17.0,458.0,489.66,385.82
2016,3,2,12,45,218.5,336.5,3.4,17.0,491.0,546.66,431.12
2016,3,2,13,0,281.0,327.0,3.5,17.0,524.0,625.23,491.53
2016,3,2,13,15,268.5,328.5,3.5,16.5,514.0,626.17,492.79
2016,3,2,13,30,256.0,330.0,3.5,16.0,504.0,604.7,478.21
2016,3,2,13,45,174.0,313.0,3.5,16.0,430.0,511.51,406.55
2016,3,2,14,0,92.0,296.0,3.5,16.0,356.0,393.88,314.64
2016,3,2,14,15,53.5,254.5,3.45,16.0,289.0,310.71,249.11
2016,3,2,14,30,15.0,213.0,3.4,16.0,222.0,208.64,166.72
2016,3,2,14,45,55.5,225.0,3.4,16.0,255.5,285.26,230.64
2016,3,2,15,0,96.0,237.0,3.4,16.0,289.0,344.74,279.83
2016,3,2,15,15,77.0,215.0,3.35,15.5,254.5,302.52,246.5
2016,3,2,15,30,58.0,193.0,3.3,15.0,220.0,260.38,212.98
2016,3,2,15,45,74.0,176.0,3.3,15.0,207.0,258.07,212.49
2016,3,2,16,0,90.0,159.0,3.3,15.0,194.0,254.81,211.01
2016,3,2,16,15,78.5,139.5,3.15,14.5,167.0,222.64,184.82
2016,3,2,16,30,67.0,120.0,3.0,14.0,140.0,190.88,158.48
2016,3,2,16,45,59.5,98.5,2.95,14.0,114.0,159.71,131.94
2016,3,2,17,0,52.0,77.0,2.9,14.0,88.0,128.37,104.69
2016,3,2,17,15,33.5,56.5,2.8,13.5,62.5,90.31,71.15
2016,3,2,17,30,15.0,36.0,2.7,13.0,37.0,52.11,36.94
2016,3,2,17,45,7.5,18.0,2.6,13.0,18.5,22.61,1.72
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
