Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,2.2,13.5,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,2.2,14.0,15.0,12.36,1.2
2016,3,3,7,15,0.0,33.5,2.3,14.0,33.5,27.29,17.66
2016,3,3,7,30,0.0,52.0,2.4,14.0,52.0,41.67,31.06
2016,3,3,7,45,5.5,72.5,2.5,14.0,74.0,57.31,45.37
2016,3,3,8,0,11.0,93.0,2.6,14.0,96.0,72.79,59.38
2016,3,3,8,15,18.0,112.0,2.5,14.0,118.0,87.14,72.16
2016,3,3,8,30,25.0,131.0,2.4,14.0,140.0,100.37,79.41
2016,3,3,8,45,23.5,147.0,2.3,14.5,156.5,118.53,93.87
2016,3,3,9,0,22.0,163.0,2.2,15.0,173.0,133.84,106.15
2016,3,3,9,15,11.0,125.0,2.1,15.0,130.0,105.07,82.53
2016,3,3,9,30,0.0,87.0,2.0,15.0,87.0,72.28,55.41
2016,3,3,9,45,23.0,163.0,1.95,15.0,176.0,144.04,114.33
2016,3,3,10,0,46.0,239.0,1.9,15.0,265.0,219.57,175.1
2016,3,3,10,15,32.0,234.0,1.9,15.0,252.5,214.22,170.6
2016,3,3,10,30,18.0,229.0,1.9,15.0,240.0,201.73,160.4
2016,3,3,10,45,16.0,231.0,1.95,15.0,241.5,204.35,162.4
2016,3,3,11,0,14.0,233.0,2.0,15.0,243.0,206.64,164.07
2016,3,3,11,15,42.5,275.5,2.2,15.0,305.5,275.82,219.62
2016,3,3,11,30,71.0,318.0,2.4,15.0,368.0,342.39,272.21
2016,3,3,11,45,72.0,321.5,2.6,15.0,373.0,353.06,280.51
2016,3,3,12,0,73.0,325.0,2.8,15.0,378.0,363.66,289.02
2016,3,3,12,15,39.5,265.0,2.7,15.0,294.0,280.02,222.77
2016,3,3,12,30,6.0,205.0,2.6,15.0,210.0,182.3,144.08
2016,3,3,12,45,65.0,272.5,2.55,15.0,319.0,318.49,254.67
2016,3,3,13,0,124.0,340.0,2.5,15.0,428.0,470.94,373.13
2016,3,3,13,15,125.5,332.5,2.4,15.0,419.5,471.6,373.0
2016,3,3,13,30,127.0,325.0,2.3,15.0,411.0,471.59,373.26
2016,3,3,13,45,90.5,303.0,2.25,15.0,363.5,394.9,314.15
2016,3,3,14,0,54.0,281.0,2.2,15.0,316.0,337.53,269.13
2016,3,3,14,15,111.5,279.0,2.1,15.0,347.5,419.41,335.26
2016,3,3,14,30,169.0,277.0,2.0,15.0,379.0,479.72,383.28
2016,3,3,14,45,138.5,259.0,1.95,15.0,339.5,431.19,345.62
2016,3,3,15,0,108.0,241.0,1.9,15.0,300.0,361.06,291.45
2016,3,3,15,15,54.0,175.5,1.9,15.0,205.0,230.19,186.88
2016,3,3,15,30,0.0,110.0,1.9,15.0,110.0,94.69,74.16
2016,3,3,15,45,2.0,122.5,1.9,15.0,123.5,110.76,88.1
2016,3,3,16,0,4.0,135.0,1.9,15.0,137.0,129.3,103.85
2016,3,3,16,15,2.0,117.0,1.75,14.5,118.0,110.7,88.55
2016,3,3,16,30,0.0,99.0,1.6,14.0,99.0,92.14,73.08
2016,3,3,16,45,0.0,80.0,1.5,14.0,80.0,73.96,57.61
2016,3,3,17,0,0.0,61.0,1.4,14.0,61.0,55.45,41.63
2016,3,3,17,15,0.0,43.5,1.3,14.0,43.5,38.35,26.7
2016,3,3,17,30,0.0,26.0,1.2,14.0,26.0,21.48,11.84
2016,3,3,17,45,0.0,13.0,1.2,14.0,13.0,10.71,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.75,13.5,4.5,3.84,0.0
2016,3,4,7,0,0.0,9.0,1.9,14.0,9.0,7.39,0.0
2016,3,4,7,15,0.0,19.5,2.05,14.0,19.5,16.06,8.17
2016,3,4,7,30,0.0,30.0,2.2,14.0,30.0,24.76,16.24
2016,3,4,7,45,0.0,42.0,2.35,14.0,42.0,34.72,25.38
2016,3,4,8,0,0.0,54.0,2.5,14.0,54.0,44.71,34.45
2016,3,4,8,15,0.0,66.5,2.65,14.0,66.5,54.9,43.58
2016,3,4,8,30,0.0,79.0,2.8,14.0,79.0,64.92,50.01
2016,3,4,8,45,0.0,102.0,2.95,14.5,102.0,83.11,65.18
2016,3,4,9,0,0.0,125.0,3.1,15.0,125.0,101.59,80.36
2016,3,4,9,15,0.0,101.5,3.3,15.0,101.5,83.83,65.26
2016,3,4,9,30,0.0,78.0,3.5,15.0,78.0,64.76,49.12
2016,3,4,9,45,4.5,136.5,3.7,15.5,139.0,114.49,90.2
2016,3,4,10,0,9.0,195.0,3.9,16.0,200.0,165.15,131.3
2016,3,4,10,15,4.5,156.5,3.9,16.0,159.0,132.43,104.33
2016,3,4,10,30,0.0,118.0,3.9,16.0,118.0,98.34,76.19
2016,3,4,10,45,0.0,83.5,3.95,16.0,83.5,69.48,52.28
2016,3,4,11,0,0.0,49.0,4.0,16.0,49.0,40.7,28.34
2016,3,4,11,15,0.0,46.0,4.0,16.0,46.0,38.21,26.25
2016,3,4,11,30,0.0,43.0,4.0,16.0,43.0,35.72,24.15
2016,3,4,11,45,0.0,90.0,4.05,16.0,90.0,75.0,56.64
2016,3,4,12,0,0.0,137.0,4.1,16.0,137.0,115.44,89.76
2016,3,4,12,15,0.0,130.5,4.2,16.0,130.5,109.92,85.19
2016,3,4,12,30,0.0,124.0,4.3,16.0,124.0,104.35,80.66
2016,3,4,12,45,13.0,201.0,4.4,16.0,210.5,185.79,147.41
2016,3,4,13,0,26.0,278.0,4.5,16.0,297.0,272.7,217.38
2016,3,4,13,15,26.5,272.5,4.45,15.5,291.0,269.93,215.58
2016,3,4,13,30,27.0,267.0,4.4,15.0,285.0,286.86,229.69
2016,3,4,13,45,152.0,282.0,4.35,15.0,381.0,452.99,365.43
2016,3,4,14,0,277.0,297.0,4.3,15.0,477.0,623.65,499.36
2016,3,4,14,15,233.5,288.0,4.1,15.0,435.5,552.77,444.09
2016,3,4,14,30,190.0,279.0,3.9,15.0,394.0,502.8,405.21
2016,3,4,14,45,123.0,254.5,3.75,15.0,327.0,409.45,331.39
2016,3,4,15,0,56.0,230.0,3.6,15.0,260.0,294.88,239.11
2016,3,4,15,15,28.0,176.5,3.55,15.0,191.5,205.53,166.67
2016,3,4,15,30,0.0,123.0,3.5,15.0,123.0,107.51,85.01
2016,3,4,15,45,0.0,77.0,3.5,15.0,77.0,63.9,48.68
2016,3,4,16,0,0.0,31.0,3.5,15.0,31.0,25.59,16.25
2016,3,4,16,15,0.0,26.5,3.6,15.0,26.5,21.85,13.1
2016,3,4,16,30,0.0,22.0,3.7,15.0,22.0,18.12,9.92
2016,3,4,16,45,0.0,18.0,3.8,15.0,18.0,14.81,7.06
2016,3,4,17,0,0.0,14.0,3.9,15.0,14.0,11.51,4.17
2016,3,4,17,15,0.0,10.0,4.05,15.0,10.0,8.21,1.26
2016,3,4,17,30,0.0,6.0,4.2,15.0,6.0,4.92,0.0
2016,3,4,17,45,0.0,3.0,4.35,15.0,3.0,2.46,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,5.65,14.5,2.0,1.71,0.0
2016,3,5,7,0,0.0,4.0,6.0,15.0,4.0,3.28,0.0
2016,3,5,7,15,0.0,8.0,6.25,15.0,8.0,6.56,0.0
2016,3,5,7,30,0.0,12.0,6.5,15.0,12.0,9.86,3.03
2016,3,5,7,45,0.0,17.0,6.75,15.0,17.0,13.98,6.8
2016,3,5,8,0,0.0,22.0,7.0,15.0,22.0,18.12,10.55
2016,3,5,8,15,0.0,27.0,7.0,15.0,27.0,22.26,14.27
2016,3,5,8,30,0.0,32.0,7.0,15.0,32.0,26.41,16.97
2016,3,5,8,45,0.0,71.5,7.0,15.0,71.5,59.29,44.92
2016,3,5,9,0,0.0,111.0,7.0,15.0,111.0,90.85,71.43
2016,3,5,9,15,0.0,107.0,7.0,15.0,107.0,88.24,69.01
2016,3,5,9,30,0.0,103.0,7.0,15.0,103.0,85.32,66.37
2016,3,5,9,45,0.0,98.5,7.05,15.5,98.5,81.81,63.14
2016,3,5,10,0,0.0,94.0,7.1,16.0,94.0,78.18,59.84
2016,3,5,10,15,0.0,131.5,7.3,16.0,131.5,109.42,85.61
2016,3,5,10,30,0.0,169.0,7.5,16.0,169.0,141.17,111.58
2016,3,5,10,45,0.0,165.0,7.75,16.5,165.0,138.24,108.79
2016,3,5,11,0,0.0,161.0,8.0,17.0,161.0,135.2,105.96
2016,3,5,11,15,33.0,241.0,8.1,17.0,265.0,236.87,189.16
2016,3,5,11,30,66.0,321.0,8.2,17.0,369.0,340.98,273.06
2016,3,5,11,45,61.5,322.5,8.3,17.0,367.0,345.14,276.15
2016,3,5,12,0,57.0,324.0,8.4,17.0,365.0,348.72,278.92
2016,3,5,12,15,162.0,334.5,8.5,17.0,452.0,471.95,379.62
2016,3,5,12,30,267.0,345.0,8.6,17.0,539.0,604.72,485.97
2016,3,5,12,45,137.5,280.0,8.7,17.0,380.0,410.9,331.57
2016,3,5,13,0,8.0,215.0,8.8,17.0,221.0,194.97,154.48
2016,3,5,13,15,7.5,211.0,9.25,16.5,216.5,191.68,152.39
2016,3,5,13,30,7.0,207.0,9.7,16.0,212.0,188.35,150.13
2016,3,5,13,45,3.5,132.0,10.15,16.0,134.5,115.59,90.5
2016,3,5,14,0,0.0,57.0,10.6,16.0,57.0,47.35,33.89
2016,3,5,14,15,0.0,61.0,11.15,16.0,61.0,50.66,36.73
2016,3,5,14,30,0.0,65.0,11.7,16.0,65.0,53.98,39.57
2016,3,5,14,45,0.0,43.0,12.3,16.0,43.0,35.63,24.29
2016,3,5,15,0,0.0,21.0,12.9,16.0,21.0,17.36,8.98
2016,3,5,15,15,0.0,16.0,13.1,15.5,16.0,13.21,5.53
2016,3,5,15,30,0.0,11.0,13.3,15.0,11.0,9.07,2.06
2016,3,5,15,45,0.0,9.5,13.5,15.0,9.5,7.83,1.02
2016,3,5,16,0,0.0,8.0,13.7,15.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,6.5,13.65,15.0,6.5,5.35,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,13.35,15.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,58.0,16.5,4.8,12.0,21.0,14.08,0.0
2016,3,6,7,0,116.0,33.0,4.8,12.0,42.0,25.56,13.5
2016,3,6,7,15,229.5,49.0,4.95,12.0,84.0,37.35,26.89
2016,3,6,7,30,343.0,65.0,5.1,12.0,126.0,49.19,38.14
2016,3,6,7,45,418.5,76.5,5.25,12.5,174.5,57.38,45.81
2016,3,6,8,0,494.0,88.0,5.4,13.0,223.0,65.44,53.12
2016,3,6,8,15,547.0,96.0,5.45,13.0,272.5,73.0,59.9
2016,3,6,8,30,600.0,104.0,5.5,13.0,322.0,103.37,67.87
2016,3,6,8,45,634.0,111.0,5.6,13.5,369.0,156.68,100.1
2016,3,6,9,0,668.0,118.0,5.7,14.0,416.0,214.4,145.68
2016,3,6,9,15,695.0,122.5,5.65,14.0,460.0,272.5,196.65
2016,3,6,9,30,722.0,127.0,5.6,14.0,504.0,333.49,251.56
2016,3,6,9,45,581.5,174.0,5.6,14.0,492.0,367.33,287.48
2016,3,6,10,0,441.0,221.0,5.6,14.0,480.0,386.52,308.4
2016,3,6,10,15,615.5,180.0,5.5,14.0,563.0,473.28,379.86
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,572.57,461.19
2016,3,6,10,45,803.0,140.0,5.35,14.0,672.0,628.15,507.0
2016,3,6,11,0,816.0,141.0,5.3,14.0,698.0,683.23,551.41
2016,3,6,11,15,822.5,142.0,5.35,14.0,716.0,732.75,590.95
2016,3,6,11,30,829.0,143.0,5.4,14.0,734.0,780.39,628.34
2016,3,6,11,45,660.0,208.0,5.45,14.0,682.5,753.87,605.88
2016,3,6,12,0,491.0,273.0,5.5,14.0,631.0,702.85,564.48
2016,3,6,12,15,266.0,292.0,5.65,14.0,486.0,534.61,431.86
2016,3,6,12,30,41.0,311.0,5.8,14.0,341.0,331.18,265.85
2016,3,6,12,45,80.0,329.0,5.95,14.0,387.5,390.77,315.21
2016,3,6,13,0,119.0,347.0,6.1,14.0,434.0,472.56,381.01
2016,3,6,13,15,117.0,341.0,6.25,14.0,425.0,471.47,380.47
2016,3,6,13,30,115.0,335.0,6.4,14.0,416.0,448.83,363.4
2016,3,6,13,45,110.0,322.0,6.55,14.0,397.5,434.76,352.88
2016,3,6,14,0,105.0,309.0,6.7,14.0,379.0,419.99,341.77
2016,3,6,14,15,90.5,291.0,6.8,14.0,349.0,389.04,317.3
2016,3,6,14,30,76.0,273.0,6.9,14.0,319.0,357.47,292.17
2016,3,6,14,45,43.0,231.5,7.05,14.0,257.0,278.46,227.58
2016,3,6,15,0,10.0,190.0,7.2,14.0,195.0,182.62,147.94
2016,3,6,15,15,5.0,171.5,7.3,13.5,174.0,160.38,129.93
2016,3,6,15,30,0.0,153.0,7.4,13.0,153.0,138.22,111.72
2016,3,6,15,45,0.0,125.5,7.5,13.0,125.5,111.38,89.39
2016,3,6,16,0,0.0,98.0,7.6,13.0,98.0,84.72,66.97
2016,3,6,16,15,0.0,84.5,7.65,13.0,84.5,72.45,56.65
2016,3,6,16,30,0.0,71.0,7.7,13.0,71.0,60.16,46.18
2016,3,6,16,45,0.0,57.0,7.8,13.0,57.0,47.31,35.1
2016,3,6,17,0,0.0,43.0,7.9,13.0,43.0,35.55,24.85
2016,3,6,17,15,0.0,31.0,7.95,12.5,31.0,25.59,16.1
2016,3,6,17,30,0.0,19.0,8.0,12.0,19.0,15.65,7.31
2016,3,6,17,45,0.0,9.5,8.1,12.0,9.5,7.8,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,118.0,14.5,4.8,10.0,24.0,12.38,0.0
2016,3,7,7,0,236.0,29.0,5.0,10.0,48.0,23.85,13.12
2016,3,7,7,15,336.5,41.5,5.2,10.0,90.5,33.67,24.01
2016,3,7,7,30,437.0,54.0,5.4,10.0,133.0,43.28,33.23
2016,3,7,7,45,493.0,64.0,5.65,10.0,180.0,50.31,39.93
2016,3,7,8,0,549.0,74.0,5.9,10.0,227.0,57.16,46.28
2016,3,7,8,15,612.0,74.0,5.95,10.0,274.5,56.2,45.43
2016,3,7,8,30,675.0,74.0,6.0,10.0,322.0,84.62,50.15
2016,3,7,8,45,726.0,79.5,6.05,10.5,379.0,147.4,89.25
2016,3,7,9,0,777.0,85.0,6.1,11.0,436.0,212.06,140.7
2016,3,7,9,15,800.0,88.0,6.1,11.0,480.5,273.86,196.43
2016,3,7,9,30,823.0,91.0,6.1,11.0,525.0,337.81,255.68
2016,3,7,9,45,411.5,69.0,6.1,11.0,286.0,217.4,171.25
2016,3,7,10,0,0.0,47.0,6.1,11.0,47.0,38.97,27.63
2016,3,7,10,15,0.0,52.5,6.2,11.0,52.5,43.57,31.52
2016,3,7,10,30,0.0,58.0,6.3,11.0,58.0,48.17,35.36
2016,3,7,10,45,9.5,155.0,6.4,11.5,161.5,135.44,108.63
2016,3,7,11,0,19.0,252.0,6.5,12.0,265.0,226.14,183.22
2016,3,7,11,15,32.0,280.5,6.65,12.0,303.0,272.26,220.95
2016,3,7,11,30,45.0,309.0,6.8,12.0,341.0,313.21,254.37
2016,3,7,11,45,159.5,328.0,6.95,12.0,444.5,441.06,360.22
2016,3,7,12,0,274.0,347.0,7.1,12.0,548.0,581.37,473.9
2016,3,7,12,15,335.5,331.5,7.25,12.0,578.5,635.32,518.13
2016,3,7,12,30,397.0,316.0,7.4,12.0,609.0,691.37,564.09
2016,3,7,12,45,381.0,318.0,7.6,12.0,596.5,695.38,567.54
2016,3,7,13,0,365.0,320.0,7.8,12.0,584.0,696.97,569.27
2016,3,7,13,15,390.0,305.5,7.85,12.0,583.0,718.07,587.32
2016,3,7,13,30,415.0,291.0,7.9,12.0,582.0,737.79,604.33
2016,3,7,13,45,348.0,297.0,7.95,12.5,536.0,687.05,562.67
2016,3,7,14,0,281.0,303.0,8.0,13.0,490.0,633.76,518.89
2016,3,7,14,15,140.5,230.0,8.0,13.0,323.5,389.54,321.85
2016,3,7,14,30,0.0,157.0,8.0,13.0,157.0,136.5,109.04
2016,3,7,14,45,0.0,84.0,8.05,13.0,84.0,69.83,53.5
2016,3,7,15,0,0.0,11.0,8.1,13.0,11.0,9.09,2.09
2016,3,7,15,15,371.5,58.0,8.0,13.0,237.5,462.24,393.0
2016,3,7,15,30,743.0,105.0,7.9,13.0,464.0,881.58,730.33
2016,3,7,15,45,716.5,99.5,7.85,13.0,418.0,834.28,693.71
2016,3,7,16,0,690.0,94.0,7.8,13.0,372.0,785.14,656.76
2016,3,7,16,15,648.0,88.0,7.7,12.5,322.5,720.22,607.44
2016,3,7,16,30,606.0,82.0,7.6,12.0,273.0,655.22,556.64
2016,3,7,16,45,545.5,74.0,7.5,12.0,223.0,573.24,489.1
2016,3,7,17,0,485.0,66.0,7.4,12.0,173.0,493.67,421.29
2016,3,7,17,15,389.5,55.0,7.35,11.5,126.5,388.65,329.6
2016,3,7,17,30,294.0,44.0,7.3,11.0,80.0,291.79,240.97
2016,3,7,17,45,161.5,27.5,7.3,11.0,45.5,170.41,110.36
2016,3,7,18,0,29.0,11.0,7.3,11.0,11.0,26.06,0.0
2016,3,7,18,15,14.5,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.0,15.0,4.0,10.5,27.5,12.25,0.0
2016,3,8,7,0,278.0,30.0,4.0,11.0,55.0,24.71,14.32
2016,3,8,7,15,388.5,41.5,3.95,11.0,100.5,33.73,24.06
2016,3,8,7,30,499.0,53.0,3.9,11.0,146.0,42.61,32.56
2016,3,8,7,45,554.0,62.5,3.9,11.5,195.0,49.34,38.86
2016,3,8,8,0,609.0,72.0,3.9,12.0,244.0,55.89,44.8
2016,3,8,8,15,653.0,78.0,3.8,12.0,294.0,59.48,48.02
2016,3,8,8,30,697.0,84.0,3.7,12.0,344.0,94.16,56.83
2016,3,8,8,45,716.0,91.5,3.65,12.5,390.0,152.41,92.87
2016,3,8,9,0,735.0,99.0,3.6,13.0,436.0,212.99,141.68
2016,3,8,9,15,487.5,165.5,3.5,13.0,398.0,254.32,189.13
2016,3,8,9,30,240.0,232.0,3.4,13.0,360.0,263.86,207.37
2016,3,8,9,45,377.0,217.0,3.3,13.0,434.5,323.95,255.3
2016,3,8,10,0,514.0,202.0,3.2,13.0,509.0,403.51,319.8
2016,3,8,10,15,444.5,237.5,3.15,13.0,513.0,435.29,347.43
2016,3,8,10,30,375.0,273.0,3.1,13.0,517.0,452.86,362.56
2016,3,8,10,45,290.0,302.0,3.05,13.0,495.0,453.44,363.2
2016,3,8,11,0,205.0,331.0,3.0,13.0,473.0,436.15,349.11
2016,3,8,11,15,202.5,340.0,2.9,13.0,483.5,458.17,366.28
2016,3,8,11,30,200.0,349.0,2.8,13.0,494.0,479.58,382.52
2016,3,8,11,45,119.5,330.0,2.75,13.0,417.5,411.03,328.08
2016,3,8,12,0,39.0,311.0,2.7,13.0,341.0,319.82,255.06
2016,3,8,12,15,72.5,333.5,2.7,12.5,388.0,376.25,301.16
2016,3,8,12,30,106.0,356.0,2.7,12.0,435.0,435.85,348.79
2016,3,8,12,45,172.0,353.0,2.75,12.0,479.0,519.51,414.9
2016,3,8,13,0,238.0,350.0,2.8,12.0,523.0,588.58,469.09
2016,3,8,13,15,146.5,330.5,2.9,12.0,437.0,487.69,390.32
2016,3,8,13,30,55.0,311.0,3.0,12.0,351.0,361.35,290.28
2016,3,8,13,45,44.5,291.5,3.2,12.0,323.0,333.31,268.88
2016,3,8,14,0,34.0,272.0,3.4,12.0,295.0,304.55,246.26
2016,3,8,14,15,56.5,275.0,3.3,12.0,311.0,334.62,271.66
2016,3,8,14,30,79.0,278.0,3.2,12.0,327.0,365.31,297.28
2016,3,8,14,45,39.5,222.5,3.15,12.0,247.0,263.35,214.66
2016,3,8,15,0,0.0,167.0,3.1,12.0,167.0,148.41,119.36
2016,3,8,15,15,7.0,171.5,2.8,11.5,175.0,161.79,131.54
2016,3,8,15,30,14.0,176.0,2.5,11.0,183.0,175.99,144.21
2016,3,8,15,45,7.0,150.5,2.25,11.0,154.0,144.24,117.66
2016,3,8,16,0,0.0,125.0,2.0,11.0,125.0,112.73,91.1
2016,3,8,16,15,0.0,108.5,1.65,11.0,108.5,97.54,78.43
2016,3,8,16,30,0.0,92.0,1.3,11.0,92.0,82.29,65.52
2016,3,8,16,45,0.0,75.5,1.0,11.0,75.5,66.95,52.35
2016,3,8,17,0,0.0,59.0,0.7,11.0,59.0,51.44,38.85
2016,3,8,17,15,0.0,43.5,1.05,10.5,43.5,36.84,26.02
2016,3,8,17,30,0.0,28.0,1.4,10.0,28.0,23.12,13.82
2016,3,8,17,45,0.0,16.0,1.75,10.0,16.0,13.18,3.66
2016,3,8,18,0,0.0,4.0,2.1,10.0,4.0,3.41,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,4.35,11.5,1.5,1.23,0.0
2016,3,9,7,0,0.0,3.0,4.4,12.0,3.0,2.46,0.0
2016,3,9,7,15,0.0,6.0,4.4,12.0,6.0,4.92,0.0
2016,3,9,7,30,0.0,9.0,4.4,12.0,9.0,7.39,0.97
2016,3,9,7,45,0.0,12.0,4.4,12.5,12.0,9.86,3.24
2016,3,9,8,0,0.0,15.0,4.4,13.0,15.0,12.34,5.49
2016,3,9,8,15,0.0,18.0,4.3,13.0,18.0,14.82,7.73
2016,3,9,8,30,0.0,21.0,4.2,13.0,21.0,17.31,9.3
2016,3,9,8,45,7.5,95.0,4.1,13.0,98.5,78.9,61.6
2016,3,9,9,0,15.0,169.0,4.0,13.0,176.0,137.7,110.51
2016,3,9,9,15,7.5,162.0,3.9,13.0,165.5,133.29,106.82
2016,3,9,9,30,0.0,155.0,3.8,13.0,155.0,127.07,101.62
2016,3,9,9,45,1.0,167.0,3.75,13.5,168.0,137.9,110.13
2016,3,9,10,0,2.0,179.0,3.7,14.0,181.0,148.96,118.76
2016,3,9,10,15,11.0,211.5,3.7,14.0,219.5,181.23,144.93
2016,3,9,10,30,20.0,244.0,3.7,14.0,258.0,215.19,172.3
2016,3,9,10,45,10.0,205.5,3.7,14.5,212.5,178.59,142.06
2016,3,9,11,0,0.0,167.0,3.7,15.0,167.0,140.23,110.35
2016,3,9,11,15,0.0,155.0,3.7,15.0,155.0,130.28,102.17
2016,3,9,11,30,0.0,143.0,3.7,15.0,143.0,120.21,93.87
2016,3,9,11,45,4.0,182.5,3.75,15.5,185.5,158.01,124.5
2016,3,9,12,0,8.0,222.0,3.8,16.0,228.0,197.16,155.79
2016,3,9,12,15,23.5,268.0,3.8,16.0,286.0,253.86,201.41
2016,3,9,12,30,39.0,314.0,3.8,16.0,344.0,331.39,262.72
2016,3,9,12,45,87.5,335.5,3.85,16.0,401.0,403.46,320.3
2016,3,9,13,0,136.0,357.0,3.9,16.0,458.0,498.37,394.34
2016,3,9,13,15,111.5,344.5,3.9,16.0,426.0,448.36,355.59
2016,3,9,13,30,87.0,332.0,3.9,16.0,394.0,416.1,330.55
2016,3,9,13,45,87.0,321.0,3.9,16.0,381.5,408.9,325.61
2016,3,9,14,0,87.0,310.0,3.9,16.0,369.0,401.25,320.27
2016,3,9,14,15,97.5,298.5,3.9,16.0,362.0,403.26,322.9
2016,3,9,14,30,108.0,287.0,3.9,16.0,355.0,404.91,325.29
2016,3,9,14,45,140.0,271.5,3.9,16.0,353.5,444.59,358.01
2016,3,9,15,0,172.0,256.0,3.9,16.0,352.0,461.06,372.77
2016,3,9,15,15,106.5,227.0,3.85,16.0,285.0,342.07,278.15
2016,3,9,15,30,41.0,198.0,3.8,16.0,218.0,245.82,199.4
2016,3,9,15,45,63.0,184.5,3.8,16.0,212.0,254.06,207.84
2016,3,9,16,0,85.0,171.0,3.8,16.0,206.0,261.33,215.18
2016,3,9,16,15,77.0,151.0,3.65,15.5,179.5,231.89,191.59
2016,3,9,16,30,69.0,131.0,3.5,15.0,153.0,202.64,167.76
2016,3,9,16,45,61.0,109.0,3.35,15.0,126.0,170.62,140.8
2016,3,9,17,0,53.0,87.0,3.2,15.0,99.0,138.58,113.27
2016,3,9,17,15,37.5,66.0,3.15,14.5,73.5,102.53,81.82
2016,3,9,17,30,22.0,45.0,3.1,14.0,48.0,66.56,50.05
2016,3,9,17,45,11.0,26.5,3.1,14.0,28.0,36.9,21.11
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,6.83,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,20.5,17.0,6.05,13.5,19.0,13.86,0.0
2016,3,10,7,0,41.0,34.0,6.2,14.0,38.0,26.93,16.67
2016,3,10,7,15,73.0,55.0,6.3,14.0,67.0,42.45,31.48
2016,3,10,7,30,105.0,76.0,6.4,14.0,96.0,57.62,45.5
2016,3,10,7,45,123.0,97.5,6.5,14.5,128.5,72.68,59.12
2016,3,10,8,0,141.0,119.0,6.6,15.0,161.0,87.35,72.13
2016,3,10,8,15,157.5,139.0,6.8,15.0,193.5,100.75,83.93
2016,3,10,8,30,174.0,159.0,7.0,15.0,226.0,124.77,95.44
2016,3,10,8,45,87.0,102.0,7.2,15.0,135.5,91.36,68.09
2016,3,10,9,0,0.0,45.0,7.4,15.0,45.0,37.23,26.0
2016,3,10,9,15,0.0,40.5,7.4,15.0,40.5,33.52,22.78
2016,3,10,9,30,0.0,36.0,7.4,15.0,36.0,29.8,19.57
2016,3,10,9,45,0.0,30.0,7.4,15.5,30.0,24.83,15.28
2016,3,10,10,0,0.0,24.0,7.4,16.0,24.0,19.87,11.03
2016,3,10,10,15,0.0,52.0,7.3,16.0,52.0,43.16,30.48
2016,3,10,10,30,0.0,80.0,7.2,16.0,80.0,66.56,49.87
2016,3,10,10,45,0.0,70.0,7.1,16.0,70.0,58.23,42.87
2016,3,10,11,0,0.0,60.0,7.0,16.0,60.0,49.9,35.9
2016,3,10,11,15,0.0,46.0,6.85,16.0,46.0,38.23,26.18
2016,3,10,11,30,0.0,32.0,6.7,16.0,32.0,26.58,16.48
2016,3,10,11,45,0.0,32.5,6.6,16.0,32.5,27.01,16.82
2016,3,10,12,0,0.0,33.0,6.5,16.0,33.0,27.43,17.16
2016,3,10,12,15,0.0,45.0,6.35,16.0,45.0,37.43,25.46
2016,3,10,12,30,0.0,57.0,6.2,16.0,57.0,47.44,33.76
2016,3,10,12,45,0.0,104.5,6.05,16.0,104.5,87.47,66.78
2016,3,10,13,0,0.0,152.0,5.9,16.0,152.0,129.31,101.06
2016,3,10,13,15,0.0,104.0,5.65,16.0,104.0,87.06,66.47
2016,3,10,13,30,0.0,56.0,5.4,16.0,56.0,46.57,33.11
2016,3,10,13,45,0.0,44.0,5.2,16.0,44.0,36.55,24.84
2016,3,10,14,0,0.0,32.0,5.0,16.0,32.0,26.55,16.54
2016,3,10,14,15,0.0,35.0,4.8,15.5,35.0,29.03,18.7
2016,3,10,14,30,0.0,38.0,4.6,15.0,38.0,31.51,20.87
2016,3,10,14,45,0.0,28.0,4.45,15.0,28.0,23.18,13.92
2016,3,10,15,0,0.0,18.0,4.3,15.0,18.0,14.88,6.95
2016,3,10,15,15,0.0,29.5,4.2,15.0,29.5,24.4,15.05
2016,3,10,15,30,0.0,41.0,4.1,15.0,41.0,33.92,23.18
2016,3,10,15,45,0.0,35.5,4.05,15.0,35.5,29.34,19.36
2016,3,10,16,0,0.0,30.0,4.0,15.0,30.0,24.77,15.53
2016,3,10,16,15,0.0,26.0,4.0,15.0,26.0,21.44,12.74
2016,3,10,16,30,0.0,22.0,4.0,15.0,22.0,18.13,9.92
2016,3,10,16,45,0.0,18.0,4.0,15.0,18.0,14.82,7.07
2016,3,10,17,0,0.0,14.0,4.0,15.0,14.0,11.51,4.2
2016,3,10,17,15,0.0,10.0,4.2,14.5,10.0,8.21,1.32
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,4.92,0.0
2016,3,10,17,45,0.0,3.5,4.6,14.0,3.5,2.87,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,10.85,13.0,6.0,4.92,0.0
2016,3,11,7,0,0.0,12.0,10.9,13.0,12.0,9.86,2.64
2016,3,11,7,15,0.0,21.0,10.5,13.0,21.0,17.29,9.57
2016,3,11,7,30,0.0,30.0,10.1,13.0,30.0,24.74,16.45
2016,3,11,7,45,0.0,40.0,9.75,13.0,40.0,33.04,24.05
2016,3,11,8,0,0.0,50.0,9.4,13.0,50.0,41.36,31.57
2016,3,11,8,15,0.0,60.0,9.25,13.0,60.0,49.69,39.02
2016,3,11,8,30,0.0,70.0,9.1,13.0,70.0,58.04,44.23
2016,3,11,8,45,0.0,98.5,8.95,13.0,98.5,80.8,63.51
2016,3,11,9,0,0.0,127.0,8.8,13.0,127.0,103.47,82.51
2016,3,11,9,15,0.0,134.0,8.55,13.0,134.0,109.73,87.54
2016,3,11,9,30,0.0,141.0,8.3,13.0,141.0,115.96,92.52
2016,3,11,9,45,2.5,165.0,8.05,13.0,166.5,136.86,109.71
2016,3,11,10,0,5.0,189.0,7.8,13.0,192.0,158.42,127.37
2016,3,11,10,15,4.0,187.5,7.75,13.0,190.0,157.83,126.64
2016,3,11,10,30,3.0,186.0,7.7,13.0,188.0,156.94,125.7
2016,3,11,10,45,166.0,252.0,7.7,13.5,369.5,326.64,266.35
2016,3,11,11,0,329.0,318.0,7.7,14.0,551.0,515.25,418.56
2016,3,11,11,15,259.5,339.0,7.7,14.0,525.5,507.87,411.61
2016,3,11,11,30,190.0,360.0,7.7,14.0,500.0,482.02,390.03
2016,3,11,11,45,295.5,343.0,7.7,14.0,563.5,576.88,467.42
2016,3,11,12,0,401.0,326.0,7.7,14.0,627.0,666.62,539.96
2016,3,11,12,15,644.0,222.5,7.75,14.0,707.5,817.77,662.77
2016,3,11,12,30,887.0,119.0,7.8,14.0,788.0,940.94,757.36
2016,3,11,12,45,496.0,238.0,7.9,14.0,612.0,738.08,599.66
2016,3,11,13,0,105.0,357.0,8.0,14.0,436.0,448.44,362.35
2016,3,11,13,15,117.0,352.0,8.15,14.0,438.0,481.29,389.66
2016,3,11,13,30,129.0,347.0,8.3,14.0,440.0,494.58,401.15
2016,3,11,13,45,252.0,318.5,8.5,14.0,493.0,614.07,500.36
2016,3,11,14,0,375.0,290.0,8.7,14.0,546.0,712.67,582.31
2016,3,11,14,15,210.5,278.0,8.65,13.5,420.5,514.76,423.54
2016,3,11,14,30,46.0,266.0,8.6,13.0,295.0,315.85,258.45
2016,3,11,14,45,126.5,262.0,8.6,13.0,335.5,418.18,345.79
2016,3,11,15,0,207.0,258.0,8.6,13.0,376.0,497.21,413.32
2016,3,11,15,15,103.5,142.5,8.55,12.5,201.5,256.35,214.85
2016,3,11,15,30,0.0,27.0,8.5,12.0,27.0,22.31,13.48
2016,3,11,15,45,0.0,27.5,8.5,12.0,27.5,22.71,13.9
2016,3,11,16,0,0.0,28.0,8.5,12.0,28.0,23.11,14.3
2016,3,11,16,15,0.0,24.5,8.45,11.5,24.5,20.2,11.86
2016,3,11,16,30,0.0,21.0,8.4,11.0,21.0,17.3,9.39
2016,3,11,16,45,0.0,17.0,8.4,11.0,17.0,13.99,6.51
2016,3,11,17,0,0.0,13.0,8.4,11.0,13.0,10.69,3.61
2016,3,11,17,15,0.0,9.5,8.35,11.0,9.5,7.8,1.04
2016,3,11,17,30,0.0,6.0,8.3,11.0,6.0,4.92,0.0
2016,3,11,17,45,0.0,3.5,8.25,11.0,3.5,2.87,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.85,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.43,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,11.5,11.0,9.05,0.0
2016,3,12,7,0,0.0,22.0,5.3,12.0,22.0,18.14,9.84
2016,3,12,7,15,0.0,39.0,5.6,12.0,39.0,32.16,22.84
2016,3,12,7,30,0.0,56.0,5.9,12.0,56.0,45.57,35.22
2016,3,12,7,45,0.0,74.5,6.2,12.0,74.5,59.91,48.32
2016,3,12,8,0,0.0,93.0,6.5,12.0,93.0,74.09,61.12
2016,3,12,8,15,0.0,112.0,6.7,12.0,112.0,88.46,73.91
2016,3,12,8,30,0.0,131.0,6.9,12.0,131.0,103.54,83.29
2016,3,12,8,45,1.5,144.0,7.1,12.5,145.0,115.09,92.62
2016,3,12,9,0,3.0,157.0,7.3,13.0,159.0,126.84,102.01
2016,3,12,9,15,15.0,185.5,7.4,13.0,194.0,153.32,123.48
2016,3,12,9,30,27.0,214.0,7.5,13.0,229.0,181.88,146.74
2016,3,12,9,45,21.0,217.0,7.65,13.0,229.0,185.48,149.73
2016,3,12,10,0,15.0,220.0,7.8,13.0,229.0,188.04,151.75
2016,3,12,10,15,16.0,231.0,7.8,13.0,241.0,199.78,161.24
2016,3,12,10,30,17.0,242.0,7.8,13.0,253.0,211.7,170.87
2016,3,12,10,45,15.5,243.0,7.8,13.0,254.0,213.76,172.37
2016,3,12,11,0,14.0,244.0,7.8,13.0,255.0,215.52,173.63
2016,3,12,11,15,7.0,203.5,7.8,13.0,209.5,176.98,141.78
2016,3,12,11,30,0.0,163.0,7.8,13.0,164.0,137.39,108.91
2016,3,12,11,45,0.5,162.5,7.8,13.5,163.5,137.66,108.9
2016,3,12,12,0,1.0,162.0,7.8,14.0,163.0,137.95,108.91
2016,3,12,12,15,1.0,162.5,7.8,14.0,163.0,138.7,109.51
2016,3,12,12,30,1.0,163.0,7.8,14.0,163.0,139.45,110.14
2016,3,12,12,45,2.5,177.0,7.85,14.0,178.5,153.69,121.93
2016,3,12,13,0,4.0,191.0,7.9,14.0,194.0,168.3,134.03
2016,3,12,13,15,3.5,186.0,7.9,14.0,189.0,163.8,130.41
2016,3,12,13,30,3.0,181.0,7.9,14.0,184.0,159.25,126.77
2016,3,12,13,45,1.5,115.5,7.9,14.0,117.0,98.71,76.88
2016,3,12,14,0,0.0,50.0,7.9,14.0,50.0,41.54,29.24
2016,3,12,14,15,15.0,150.5,7.8,14.0,160.0,144.59,115.92
2016,3,12,14,30,30.0,251.0,7.7,14.0,270.0,281.66,229.1
2016,3,12,14,45,20.0,223.0,7.65,14.0,235.5,223.3,181.3
2016,3,12,15,0,10.0,195.0,7.6,14.0,201.0,186.19,150.72
2016,3,12,15,15,5.0,112.5,7.45,14.0,115.5,100.56,79.55
2016,3,12,15,30,0.0,30.0,7.3,14.0,30.0,24.8,15.47
2016,3,12,15,45,0.0,26.0,7.15,14.0,26.0,21.47,12.7
2016,3,12,16,0,0.0,22.0,7.0,14.0,22.0,18.15,9.91
2016,3,12,16,15,0.0,19.0,6.9,13.5,19.0,15.66,7.83
2016,3,12,16,30,0.0,16.0,6.8,13.0,16.0,13.17,5.73
2016,3,12,16,45,0.0,13.0,6.7,13.0,13.0,10.69,3.58
2016,3,12,17,0,0.0,10.0,6.6,13.0,10.0,8.22,1.42
2016,3,12,17,15,0.0,7.5,6.45,13.0,7.5,6.16,0.0
2016,3,12,17,30,0.0,5.0,6.3,13.0,5.0,4.1,0.0
2016,3,12,17,45,0.0,2.5,6.15,13.0,2.5,2.05,0.0
2016,3,12,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,13.5,2.0,1.64,0.0
2016,3,13,7,0,0.0,4.0,5.8,14.0,4.0,3.28,0.0
2016,3,13,7,15,0.0,7.0,5.9,14.0,7.0,5.74,0.0
2016,3,13,7,30,0.0,10.0,6.0,14.0,10.0,8.21,1.68
2016,3,13,7,45,0.0,13.5,6.1,14.0,13.5,11.1,4.31
2016,3,13,8,0,0.0,17.0,6.2,14.0,17.0,13.99,6.93
2016,3,13,8,15,0.0,20.0,6.25,14.0,20.0,16.48,9.15
2016,3,13,8,30,0.0,23.0,6.3,14.0,23.0,18.97,10.63
2016,3,13,8,45,0.0,46.0,6.35,14.0,46.0,38.05,26.89
2016,3,13,9,0,0.0,69.0,6.4,14.0,69.0,57.23,43.08
2016,3,13,9,15,0.0,81.0,6.45,14.0,81.0,67.28,51.42
2016,3,13,9,30,0.0,93.0,6.5,14.0,93.0,77.28,59.68
2016,3,13,9,45,0.0,71.0,6.55,14.0,71.0,58.97,44.15
2016,3,13,10,0,0.0,49.0,6.6,14.0,49.0,40.65,28.66
2016,3,13,10,15,0.0,98.0,6.6,14.0,98.0,81.6,62.87
2016,3,13,10,30,0.0,147.0,6.6,14.0,147.0,122.58,96.74
2016,3,13,10,45,0.0,137.5,6.6,14.0,137.5,114.87,90.19
2016,3,13,11,0,0.0,128.0,6.6,14.0,128.0,107.03,83.61
2016,3,13,11,15,0.0,137.0,6.6,14.0,137.0,114.84,89.97
2016,3,13,11,30,0.0,146.0,6.6,14.0,146.0,122.74,96.39
2016,3,13,11,45,2.0,166.0,6.6,14.0,167.5,141.88,112.13
2016,3,13,12,0,4.0,186.0,6.6,14.0,189.0,161.52,128.22
2016,3,13,12,15,2.0,171.5,6.6,14.0,173.0,147.48,116.63
2016,3,13,12,30,0.0,157.0,6.6,14.0,157.0,133.21,104.87
2016,3,13,12,45,0.0,145.5,6.65,14.0,145.5,123.27,96.74
2016,3,13,13,0,0.0,134.0,6.7,14.0,134.0,113.27,88.56
2016,3,13,13,15,0.5,152.5,6.65,14.0,153.0,130.39,102.76
2016,3,13,13,30,1.0,171.0,6.6,14.0,172.0,147.99,117.32
2016,3,13,13,45,4.0,189.5,6.6,14.0,192.5,168.7,134.59
2016,3,13,14,0,7.0,208.0,6.6,14.0,213.0,190.21,152.52
