Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,3.5,173.0,6.5,14.0,175.5,153.99,122.84
2016,3,13,14,30,0.0,138.0,6.4,14.0,138.0,118.09,93.23
2016,3,13,14,45,1.0,157.0,6.3,14.0,157.5,137.65,109.74
2016,3,13,15,0,2.0,176.0,6.2,14.0,177.0,158.53,127.33
2016,3,13,15,15,1.0,159.5,6.1,14.0,160.0,142.41,114.2
2016,3,13,15,30,0.0,143.0,6.0,14.0,143.0,126.28,101.02
2016,3,13,15,45,0.0,100.0,5.95,14.0,100.0,84.92,66.54
2016,3,13,16,0,0.0,57.0,5.9,14.0,57.0,47.2,34.72
2016,3,13,16,15,0.0,49.5,5.85,14.0,49.5,40.94,29.48
2016,3,13,16,30,0.0,42.0,5.8,14.0,42.0,34.7,24.19
2016,3,13,16,45,0.0,34.5,5.75,14.0,34.5,28.47,18.85
2016,3,13,17,0,0.0,27.0,5.7,14.0,27.0,22.25,13.46
2016,3,13,17,15,0.0,20.0,5.55,14.0,20.0,16.46,8.38
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,10.68,3.29
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,6.15,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,4.35,10.5,31.0,18.54,6.35
2016,3,14,7,0,128.0,47.0,4.4,11.0,62.0,35.95,25.53
2016,3,14,7,15,194.0,66.5,4.4,11.0,102.5,50.22,39.1
2016,3,14,7,30,260.0,86.0,4.4,11.0,143.0,64.19,52.13
2016,3,14,7,45,304.5,103.5,4.4,11.5,186.5,76.42,63.25
2016,3,14,8,0,349.0,121.0,4.4,12.0,230.0,86.14,71.86
2016,3,14,8,15,412.5,123.0,4.35,12.0,274.0,86.77,72.32
2016,3,14,8,30,476.0,125.0,4.3,12.0,318.0,115.65,78.98
2016,3,14,8,45,430.5,153.5,4.25,12.5,344.0,167.01,116.95
2016,3,14,9,0,385.0,182.0,4.2,13.0,370.0,213.11,156.91
2016,3,14,9,15,395.5,198.5,4.1,13.0,407.0,259.26,196.71
2016,3,14,9,30,406.0,215.0,4.0,13.0,444.0,306.82,238.08
2016,3,14,9,45,409.0,231.5,3.95,13.0,475.0,352.76,277.99
2016,3,14,10,0,412.0,248.0,3.9,13.0,506.0,398.89,317.25
2016,3,14,10,15,463.0,243.0,3.85,13.0,546.5,451.65,360.91
2016,3,14,10,30,514.0,238.0,3.8,13.0,587.0,508.91,407.58
2016,3,14,10,45,471.0,266.5,3.8,13.5,595.5,541.59,432.9
2016,3,14,11,0,428.0,295.0,3.8,14.0,604.0,569.12,453.35
2016,3,14,11,15,409.0,309.5,3.8,14.0,610.0,587.38,467.61
2016,3,14,11,30,390.0,324.0,3.8,14.0,616.0,611.45,485.78
2016,3,14,11,45,348.5,340.0,3.85,14.0,603.5,616.39,488.97
2016,3,14,12,0,307.0,356.0,3.9,14.0,591.0,617.24,488.95
2016,3,14,12,15,416.0,316.5,3.95,14.0,635.0,705.19,557.7
2016,3,14,12,30,525.0,277.0,4.0,14.0,679.0,785.6,619.72
2016,3,14,12,45,508.0,283.0,4.05,14.0,669.5,796.1,627.08
2016,3,14,13,0,491.0,289.0,4.1,14.0,660.0,803.49,632.65
2016,3,14,13,15,658.5,218.0,4.25,14.0,705.0,915.44,719.22
2016,3,14,13,30,826.0,147.0,4.4,14.0,750.0,1012.46,789.14
2016,3,14,13,45,820.5,143.5,4.55,14.0,727.5,1015.24,792.64
2016,3,14,14,0,815.0,140.0,4.7,14.0,705.0,1014.06,794.23
2016,3,14,14,15,803.0,137.5,4.8,14.0,674.5,1003.46,788.83
2016,3,14,14,30,791.0,135.0,4.9,14.0,644.0,997.08,786.62
2016,3,14,14,45,774.0,132.0,5.05,14.0,606.5,973.67,772.62
2016,3,14,15,0,757.0,129.0,5.2,14.0,569.0,946.9,756.15
2016,3,14,15,15,734.5,125.0,5.25,13.5,526.5,910.38,733.07
2016,3,14,15,30,712.0,121.0,5.3,13.0,484.0,871.19,707.68
2016,3,14,15,45,682.0,116.0,5.4,13.0,437.0,821.39,672.71
2016,3,14,16,0,652.0,111.0,5.5,13.0,390.0,769.94,635.79
2016,3,14,16,15,610.5,104.5,5.4,12.5,340.5,705.33,587.97
2016,3,14,16,30,569.0,98.0,5.3,12.0,291.0,640.62,538.74
2016,3,14,16,45,509.5,89.0,5.25,12.0,240.5,558.97,473.34
2016,3,14,17,0,450.0,80.0,5.2,12.0,190.0,477.02,405.16
2016,3,14,17,15,363.0,67.5,5.15,11.5,142.5,379.91,321.74
2016,3,14,17,30,276.0,55.0,5.1,11.0,95.0,290.44,242.02
2016,3,14,17,45,138.0,37.5,5.05,11.0,57.5,156.74,120.74
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,20.02,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.5,10.0,8.54,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,3.4,9.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,3.4,9.0,11.0,8.54,0.0
2016,3,15,6,45,189.5,25.0,3.4,9.5,46.0,19.45,8.25
2016,3,15,7,0,336.0,40.0,3.4,10.0,81.0,32.66,22.94
2016,3,15,7,15,429.0,50.5,3.4,10.5,129.0,40.53,30.64
2016,3,15,7,30,522.0,61.0,3.4,11.0,177.0,48.29,37.93
2016,3,15,7,45,588.0,66.5,3.4,11.5,229.0,51.73,41.13
2016,3,15,8,0,654.0,72.0,3.4,12.0,281.0,55.23,44.22
2016,3,15,8,15,693.5,77.0,3.4,12.0,331.5,58.11,46.73
2016,3,15,8,30,733.0,82.0,3.4,12.0,382.0,101.76,58.94
2016,3,15,8,45,763.0,85.0,3.4,12.5,430.5,164.76,100.21
2016,3,15,9,0,793.0,88.0,3.4,13.0,479.0,226.4,150.37
2016,3,15,9,15,813.0,91.0,3.35,13.5,523.0,288.75,205.66
2016,3,15,9,30,833.0,94.0,3.3,14.0,567.0,352.82,263.13
2016,3,15,9,45,848.5,96.0,3.3,14.5,605.5,415.7,318.96
2016,3,15,10,0,864.0,98.0,3.3,15.0,644.0,479.1,373.63
2016,3,15,10,15,874.5,100.0,3.25,15.0,676.0,539.64,424.97
2016,3,15,10,30,885.0,102.0,3.2,15.0,708.0,599.05,473.8
2016,3,15,10,45,893.5,102.5,3.2,15.0,733.0,654.91,518.65
2016,3,15,11,0,902.0,103.0,3.2,15.0,758.0,709.29,561.15
2016,3,15,11,15,907.0,104.0,3.2,15.0,775.5,759.91,599.79
2016,3,15,11,30,912.0,105.0,3.2,15.0,793.0,808.25,634.1
2016,3,15,11,45,915.0,105.0,3.2,15.5,802.5,851.49,663.07
2016,3,15,12,0,918.0,105.0,3.2,16.0,812.0,891.83,689.69
2016,3,15,12,15,918.5,105.0,3.25,16.0,813.0,926.9,714.09
2016,3,15,12,30,919.0,105.0,3.3,16.0,814.0,958.56,736.15
2016,3,15,12,45,921.0,102.5,3.35,16.0,808.0,985.41,754.95
2016,3,15,13,0,923.0,100.0,3.4,16.0,802.0,1008.56,771.33
2016,3,15,13,15,919.0,99.5,3.5,16.0,787.0,1024.24,783.15
2016,3,15,13,30,915.0,99.0,3.6,16.0,772.0,1035.91,792.46
2016,3,15,13,45,909.0,97.5,3.7,16.0,749.0,1040.37,797.05
2016,3,15,14,0,903.0,96.0,3.8,16.0,726.0,1040.74,799.07
2016,3,15,14,15,894.0,94.5,3.9,16.0,696.0,1034.02,796.41
2016,3,15,14,30,885.0,93.0,4.0,16.0,666.0,1023.34,791.19
2016,3,15,14,45,872.0,91.0,4.15,16.0,629.0,1004.18,780.51
2016,3,15,15,0,859.0,89.0,4.3,16.0,592.0,993.01,775.42
2016,3,15,15,15,841.5,86.5,4.4,15.5,549.5,961.46,757.47
2016,3,15,15,30,824.0,84.0,4.5,15.0,507.0,926.79,737.07
2016,3,15,15,45,800.0,80.5,4.65,15.0,460.0,881.86,707.66
2016,3,15,16,0,776.0,77.0,4.8,15.0,413.0,834.72,675.9
2016,3,15,16,15,742.0,73.0,4.8,14.5,362.5,776.23,634.97
2016,3,15,16,30,708.0,69.0,4.8,14.0,312.0,716.88,592.07
2016,3,15,16,45,658.5,63.0,4.85,14.0,260.5,647.92,539.06
2016,3,15,17,0,609.0,57.0,4.9,14.0,209.0,575.26,480.87
2016,3,15,17,15,530.0,49.5,4.85,13.5,159.0,481.53,403.42
2016,3,15,17,30,451.0,42.0,4.8,13.0,109.0,393.49,326.13
2016,3,15,17,45,315.5,30.0,4.8,12.5,67.5,271.9,213.38
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,148.6,0.0
2016,3,15,18,15,90.0,9.0,4.75,12.0,13.0,54.29,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,42.0,5.5,1.35,10.5,6.5,0.0,0.0
2016,3,16,6,30,84.0,11.0,1.3,11.0,13.0,9.39,0.0
2016,3,16,6,45,233.5,24.5,1.3,11.5,50.0,19.96,9.44
2016,3,16,7,0,383.0,38.0,1.3,12.0,87.0,30.93,21.39
2016,3,16,7,15,473.0,47.5,1.35,12.0,136.0,38.09,28.37
2016,3,16,7,30,563.0,57.0,1.4,12.0,185.0,45.15,35.03
2016,3,16,7,45,620.5,63.0,1.45,12.5,237.0,49.12,38.66
2016,3,16,8,0,678.0,69.0,1.5,13.0,289.0,53.07,42.13
2016,3,16,8,15,716.0,73.5,1.6,13.5,340.0,60.7,48.76
2016,3,16,8,30,754.0,78.0,1.7,14.0,391.0,105.91,60.8
2016,3,16,8,45,782.0,81.5,1.85,14.5,439.5,165.5,98.87
2016,3,16,9,0,810.0,85.0,2.0,15.0,488.0,228.4,149.69
2016,3,16,9,15,829.5,87.5,2.05,15.0,532.0,291.26,205.15
2016,3,16,9,30,849.0,90.0,2.1,15.0,576.0,355.73,262.8
2016,3,16,9,45,864.0,92.0,2.2,15.5,615.0,420.92,319.86
2016,3,16,10,0,879.0,94.0,2.3,16.0,654.0,483.99,373.69
2016,3,16,10,15,889.0,95.5,2.35,16.0,686.0,544.18,424.26
2016,3,16,10,30,899.0,97.0,2.4,16.0,718.0,603.56,472.63
2016,3,16,10,45,907.0,98.0,2.45,16.5,743.0,660.2,516.57
2016,3,16,11,0,915.0,99.0,2.5,17.0,768.0,715.28,557.98
2016,3,16,11,15,919.5,100.0,2.5,17.0,785.0,766.06,595.83
2016,3,16,11,30,924.0,101.0,2.5,17.0,802.0,814.47,629.23
2016,3,16,11,45,926.5,101.0,2.55,17.5,811.0,857.68,657.83
2016,3,16,12,0,929.0,101.0,2.6,18.0,820.0,897.92,684.13
2016,3,16,12,15,929.0,101.0,2.65,18.0,820.5,932.8,707.93
2016,3,16,12,30,929.0,101.0,2.7,18.0,821.0,964.19,729.4
2016,3,16,12,45,931.0,98.5,2.75,18.0,814.5,991.16,747.93
2016,3,16,13,0,933.0,96.0,2.8,18.0,808.0,1014.39,764.08
2016,3,16,13,15,928.5,95.0,2.85,18.0,792.5,1029.07,774.67
2016,3,16,13,30,924.0,94.0,2.9,18.0,777.0,1039.64,782.76
2016,3,16,13,45,917.5,93.0,2.95,18.0,753.5,1044.1,786.97
2016,3,16,14,0,911.0,92.0,3.0,18.0,730.0,1044.44,788.68
2016,3,16,14,15,901.5,90.5,3.05,18.0,699.5,1037.07,785.41
2016,3,16,14,30,892.0,89.0,3.1,18.0,669.0,1025.71,779.66
2016,3,16,14,45,879.0,87.0,3.2,18.0,632.0,1006.35,769.03
2016,3,16,15,0,866.0,85.0,3.3,18.0,595.0,983.36,755.96
2016,3,16,15,15,849.0,82.5,3.3,17.5,552.5,952.37,737.94
2016,3,16,15,30,832.0,80.0,3.3,17.0,510.0,929.12,725.24
2016,3,16,15,45,808.0,77.0,3.35,17.0,462.5,884.6,696.15
2016,3,16,16,0,784.0,74.0,3.4,17.0,415.0,837.85,665.04
2016,3,16,16,15,751.0,70.0,3.35,16.5,365.0,780.0,625.63
2016,3,16,16,30,718.0,66.0,3.3,16.0,315.0,721.27,584.36
2016,3,16,16,45,669.5,60.5,3.25,16.0,263.5,647.66,529.06
2016,3,16,17,0,621.0,55.0,3.2,16.0,212.0,581.11,477.07
2016,3,16,17,15,544.5,47.5,3.2,15.5,162.0,488.69,402.96
2016,3,16,17,30,468.0,40.0,3.2,15.0,112.0,401.9,328.85
2016,3,16,17,45,336.5,29.0,3.25,14.5,70.0,283.15,221.38
2016,3,16,18,0,205.0,18.0,3.3,14.0,28.0,163.82,16.73
2016,3,16,18,15,102.5,9.0,3.35,13.5,14.0,60.64,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.0,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,12.0,2.8,12.0,17.0,10.24,0.0
2016,3,17,6,45,289.0,24.5,2.95,12.5,56.0,19.98,10.02
2016,3,17,7,0,439.0,37.0,3.1,13.0,95.0,30.16,20.68
2016,3,17,7,15,524.5,45.0,3.05,13.5,145.5,36.18,26.51
2016,3,17,7,30,610.0,53.0,3.0,14.0,196.0,42.16,32.07
2016,3,17,7,45,664.5,59.0,2.95,14.5,248.5,50.41,39.47
2016,3,17,8,0,719.0,65.0,2.9,15.0,301.0,54.85,43.34
2016,3,17,8,15,755.0,69.0,2.75,15.0,353.0,57.45,45.56
2016,3,17,8,30,791.0,73.0,2.6,15.0,405.0,105.47,58.6
2016,3,17,8,45,817.0,76.0,2.5,15.5,454.0,166.82,98.05
2016,3,17,9,0,843.0,79.0,2.4,16.0,503.0,231.14,150.19
2016,3,17,9,15,861.5,81.5,2.35,16.0,547.5,299.31,210.05
2016,3,17,9,30,880.0,84.0,2.3,16.0,592.0,364.56,268.31
2016,3,17,9,45,893.5,86.0,2.25,16.5,631.0,428.49,324.16
2016,3,17,10,0,907.0,88.0,2.2,17.0,670.0,492.54,378.26
2016,3,17,10,15,916.5,90.0,2.1,17.5,702.5,554.42,428.49
2016,3,17,10,30,926.0,92.0,2.0,18.0,735.0,615.4,475.91
2016,3,17,10,45,932.5,93.0,1.95,18.5,760.0,672.44,518.81
2016,3,17,11,0,939.0,94.0,1.9,19.0,785.0,727.7,558.83
2016,3,17,11,15,943.0,95.0,1.85,19.0,802.0,779.15,595.52
2016,3,17,11,30,947.0,96.0,1.8,19.0,819.0,828.1,627.87
2016,3,17,11,45,949.0,96.0,1.75,19.5,828.0,871.73,654.9
2016,3,17,12,0,951.0,96.0,1.7,20.0,837.0,912.27,679.44
2016,3,17,12,15,951.0,96.5,1.65,20.0,838.0,948.28,702.0
2016,3,17,12,30,951.0,97.0,1.6,20.0,839.0,980.75,722.1
2016,3,17,12,45,948.5,97.0,1.55,20.0,831.0,1006.64,737.86
2016,3,17,13,0,946.0,97.0,1.5,20.0,823.0,1028.6,751.15
2016,3,17,13,15,941.5,96.0,1.5,20.0,807.5,1043.47,760.84
2016,3,17,13,30,937.0,95.0,1.5,20.0,792.0,1054.19,768.12
2016,3,17,13,45,930.5,94.0,1.5,20.5,768.0,1058.72,770.23
2016,3,17,14,0,924.0,93.0,1.5,21.0,744.0,1059.09,769.94
2016,3,17,14,15,914.5,91.5,1.55,21.0,713.0,1051.68,767.28
2016,3,17,14,30,905.0,90.0,1.6,21.0,682.0,1040.23,762.25
2016,3,17,14,45,892.0,88.5,1.65,21.0,644.5,1021.34,752.57
2016,3,17,15,0,879.0,87.0,1.7,21.0,607.0,998.77,740.59
2016,3,17,15,15,861.5,84.5,1.75,20.5,564.0,978.26,731.34
2016,3,17,15,30,844.0,82.0,1.8,20.0,521.0,943.07,712.14
2016,3,17,15,45,820.5,78.5,1.9,20.0,473.0,898.01,685.2
2016,3,17,16,0,797.0,75.0,2.0,20.0,425.0,850.66,656.0
2016,3,17,16,15,764.0,71.0,1.95,19.5,374.0,792.34,617.96
2016,3,17,16,30,731.0,67.0,1.9,19.0,323.0,733.09,578.06
2016,3,17,16,45,682.0,61.5,1.9,18.5,270.5,658.52,525.56
2016,3,17,17,0,633.0,56.0,1.9,18.0,218.0,591.06,475.91
2016,3,17,17,15,557.0,48.5,1.95,17.5,167.0,498.43,404.12
2016,3,17,17,30,481.0,41.0,2.0,17.0,116.0,411.32,331.92
2016,3,17,17,45,349.0,30.0,2.05,16.5,73.0,291.56,226.58
2016,3,17,18,0,217.0,19.0,2.1,16.0,30.0,172.73,41.54
2016,3,17,18,15,108.5,9.5,2.2,15.5,15.0,64.05,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,11.0,10.0,8.54,0.0
2016,3,18,6,30,0.0,20.0,3.2,11.0,20.0,15.87,0.0
2016,3,18,6,45,211.5,30.5,3.25,11.5,59.5,23.64,13.49
2016,3,18,7,0,423.0,41.0,3.3,12.0,99.0,33.4,23.7
2016,3,18,7,15,508.5,49.5,3.2,12.0,149.5,39.68,29.84
2016,3,18,7,30,594.0,58.0,3.1,12.0,200.0,45.91,35.73
2016,3,18,7,45,297.0,60.5,3.05,12.5,131.5,44.45,34.46
2016,3,18,8,0,0.0,63.0,3.0,13.0,63.0,52.2,41.32
2016,3,18,8,15,0.0,94.5,3.0,13.0,94.5,76.69,63.04
2016,3,18,8,30,0.0,126.0,3.0,13.0,126.0,100.77,80.35
2016,3,18,8,45,0.0,142.5,3.0,13.0,142.5,114.38,91.52
2016,3,18,9,0,0.0,159.0,3.0,13.0,159.0,128.18,102.74
2016,3,18,9,15,9.5,186.5,3.0,13.0,192.0,153.08,122.72
2016,3,18,9,30,19.0,214.0,3.0,13.0,225.0,179.66,144.06
2016,3,18,9,45,92.5,259.0,3.0,13.5,318.0,246.88,197.02
2016,3,18,10,0,166.0,304.0,3.0,14.0,411.0,327.88,260.83
2016,3,18,10,15,164.5,320.5,2.95,14.0,431.0,356.06,283.33
2016,3,18,10,30,163.0,337.0,2.9,14.0,451.0,384.15,305.55
2016,3,18,10,45,113.0,336.0,2.9,14.5,416.5,366.98,291.32
2016,3,18,11,0,63.0,335.0,2.9,15.0,382.0,335.34,265.51
2016,3,18,11,15,63.5,342.5,2.85,15.0,390.5,349.39,276.46
2016,3,18,11,30,64.0,350.0,2.8,15.0,399.0,363.44,287.2
2016,3,18,11,45,293.0,318.0,2.75,15.0,547.0,550.35,435.13
2016,3,18,12,0,522.0,286.0,2.7,15.0,695.0,745.06,581.5
2016,3,18,12,15,421.5,325.0,2.65,15.0,655.5,718.47,558.41
2016,3,18,12,30,321.0,364.0,2.6,15.0,616.0,671.1,521.9
2016,3,18,12,45,473.5,303.5,2.6,15.0,671.5,784.56,608.31
2016,3,18,13,0,626.0,243.0,2.6,15.0,727.0,892.19,687.52
2016,3,18,13,15,619.5,239.0,2.65,15.0,710.0,898.69,692.09
2016,3,18,13,30,613.0,235.0,2.7,15.0,693.0,901.81,695.36
2016,3,18,13,45,746.5,176.0,2.8,15.0,716.5,985.85,755.86
2016,3,18,14,0,880.0,117.0,2.9,15.0,740.0,1055.05,804.03
2016,3,18,14,15,870.0,115.0,2.95,15.0,709.0,1046.75,799.45
2016,3,18,14,30,860.0,113.0,3.0,15.0,678.0,1034.45,793.07
2016,3,18,14,45,848.5,109.5,3.15,15.0,641.5,1014.97,782.8
2016,3,18,15,0,837.0,106.0,3.3,15.0,605.0,991.77,769.93
2016,3,18,15,15,686.5,133.5,3.3,14.5,523.5,872.46,688.91
2016,3,18,15,30,536.0,161.0,3.3,14.0,442.0,737.57,593.95
2016,3,18,15,45,491.0,154.5,3.35,14.0,393.5,676.59,550.54
2016,3,18,16,0,446.0,148.0,3.4,14.0,345.0,615.76,505.26
2016,3,18,16,15,413.0,137.5,3.3,13.5,303.5,561.41,464.69
2016,3,18,16,30,380.0,127.0,3.2,13.0,262.0,507.57,423.34
2016,3,18,16,45,352.5,109.5,3.15,13.0,219.5,450.51,377.79
2016,3,18,17,0,325.0,92.0,3.1,13.0,177.0,394.27,331.37
2016,3,18,17,15,280.0,74.5,2.95,12.5,135.5,326.64,274.01
2016,3,18,17,30,235.0,57.0,2.8,12.0,94.0,262.4,217.46
2016,3,18,17,45,154.5,39.0,2.65,12.0,59.5,164.65,130.13
2016,3,18,18,0,74.0,21.0,2.5,12.0,25.0,80.65,25.97
2016,3,18,18,15,37.0,10.5,2.45,11.5,12.5,28.0,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.9,12.0,6.0,5.12,0.0
2016,3,19,6,30,0.0,12.0,2.0,12.0,12.0,9.89,0.0
2016,3,19,6,45,25.5,31.5,2.15,12.5,35.0,25.42,15.31
2016,3,19,7,0,51.0,51.0,2.3,13.0,58.0,39.62,29.12
2016,3,19,7,15,69.0,72.5,2.35,13.0,87.0,55.11,43.45
2016,3,19,7,30,87.0,94.0,2.4,13.0,116.0,70.21,57.25
2016,3,19,7,45,101.0,116.0,2.5,13.0,146.5,85.19,70.71
2016,3,19,8,0,115.0,138.0,2.6,13.0,177.0,99.75,83.55
2016,3,19,8,15,227.0,150.0,2.6,13.0,242.5,105.08,88.06
2016,3,19,8,30,339.0,162.0,2.6,13.0,308.0,138.16,100.43
2016,3,19,8,45,559.5,125.5,2.65,13.5,398.5,168.65,111.48
2016,3,19,9,0,780.0,89.0,2.7,14.0,489.0,229.27,152.65
2016,3,19,9,15,799.0,92.0,2.75,14.0,532.0,290.56,207.23
2016,3,19,9,30,818.0,95.0,2.8,14.0,575.0,353.44,263.88
2016,3,19,9,45,829.5,98.0,2.85,14.5,612.0,414.68,318.1
2016,3,19,10,0,841.0,101.0,2.9,15.0,649.0,476.0,370.8
2016,3,19,10,15,851.5,103.0,2.9,15.0,680.5,535.13,420.73
2016,3,19,10,30,862.0,105.0,2.9,15.0,712.0,593.15,468.27
2016,3,19,10,45,868.0,107.0,2.95,15.0,736.0,647.46,511.81
2016,3,19,11,0,874.0,109.0,3.0,15.0,760.0,700.14,552.99
2016,3,19,11,15,879.0,110.0,2.95,15.0,777.0,749.3,590.14
2016,3,19,11,30,884.0,111.0,2.9,15.0,794.0,796.24,623.18
2016,3,19,11,45,886.5,111.5,2.9,15.0,803.0,838.26,652.43
2016,3,19,12,0,889.0,112.0,2.9,15.0,812.0,877.45,679.51
2016,3,19,12,15,631.5,231.5,2.85,15.0,729.0,818.76,635.56
2016,3,19,12,30,374.0,351.0,2.8,15.0,646.0,706.15,548.81
2016,3,19,12,45,343.0,356.0,2.8,15.0,625.0,698.44,543.69
2016,3,19,13,0,312.0,361.0,2.8,15.0,604.0,687.77,535.6
2016,3,19,13,15,237.0,364.0,2.8,15.0,546.5,608.77,476.71
2016,3,19,13,30,162.0,367.0,2.8,15.0,489.0,545.7,428.57
2016,3,19,13,45,149.0,354.5,2.8,15.0,464.0,525.46,414.04
2016,3,19,14,0,136.0,342.0,2.8,15.0,439.0,504.01,398.28
2016,3,19,14,15,167.0,326.5,2.8,15.0,440.5,522.95,414.61
2016,3,19,14,30,198.0,311.0,2.8,15.0,442.0,540.84,429.99
2016,3,19,14,45,528.0,200.0,2.85,15.0,522.5,793.03,627.33
2016,3,19,15,0,858.0,89.0,2.9,15.0,603.0,979.95,760.34
2016,3,19,15,15,841.5,86.5,2.95,15.0,561.0,960.66,747.4
2016,3,19,15,30,825.0,84.0,3.0,15.0,519.0,926.68,726.11
2016,3,19,15,45,502.0,137.0,3.15,15.0,394.5,664.85,537.65
2016,3,19,16,0,179.0,190.0,3.3,15.0,270.0,383.77,315.18
2016,3,19,16,15,171.5,168.5,3.3,14.5,238.0,349.14,289.8
2016,3,19,16,30,164.0,147.0,3.3,14.0,206.0,314.16,262.5
2016,3,19,16,45,157.0,124.5,3.3,14.0,173.5,277.91,232.95
2016,3,19,17,0,150.0,102.0,3.3,14.0,141.0,241.31,202.27
2016,3,19,17,15,131.0,80.5,3.1,13.5,109.0,197.19,164.31
2016,3,19,17,30,112.0,59.0,2.9,13.0,77.0,153.7,125.89
2016,3,19,17,45,67.5,40.0,2.7,12.5,49.5,99.12,76.52
2016,3,19,18,0,23.0,21.0,2.5,12.0,22.0,42.65,14.75
2016,3,19,18,15,11.5,10.5,2.4,11.5,11.0,14.87,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,4.2,13.0,7.5,6.4,0.0
2016,3,20,6,30,0.0,15.0,4.4,13.0,15.0,12.38,0.0
2016,3,20,6,45,37.5,34.0,4.6,13.5,39.5,26.94,16.79
2016,3,20,7,0,75.0,53.0,4.8,14.0,64.0,41.19,30.42
2016,3,20,7,15,95.0,75.0,4.9,14.0,94.5,57.01,44.99
2016,3,20,7,30,115.0,97.0,5.0,14.0,125.0,72.42,59.02
2016,3,20,7,45,128.0,118.5,5.1,14.5,156.5,87.08,72.02
2016,3,20,8,0,141.0,140.0,5.2,15.0,188.0,101.34,84.38
2016,3,20,8,15,207.0,157.0,5.25,15.0,240.5,113.24,94.63
2016,3,20,8,30,273.0,174.0,5.3,15.0,293.0,141.84,104.94
2016,3,20,8,45,237.0,200.5,5.35,15.0,312.5,178.74,133.73
2016,3,20,9,0,201.0,227.0,5.4,15.0,332.0,213.26,163.73
2016,3,20,9,15,108.5,220.0,5.45,15.0,277.0,202.3,159.04
2016,3,20,9,30,16.0,213.0,5.5,15.0,222.0,178.01,142.02
2016,3,20,9,45,8.0,138.5,5.6,15.5,143.0,117.69,92.29
2016,3,20,10,0,0.0,64.0,5.7,16.0,64.0,53.19,38.75
2016,3,20,10,15,0.0,112.5,5.8,16.0,112.5,93.66,72.16
2016,3,20,10,30,0.0,161.0,5.9,16.0,161.0,134.21,105.24
2016,3,20,10,45,3.5,186.0,6.0,16.0,189.0,157.79,124.33
2016,3,20,11,0,7.0,211.0,6.1,16.0,217.0,182.13,143.97
2016,3,20,11,15,5.0,195.5,6.15,16.0,200.0,168.36,132.67
2016,3,20,11,30,3.0,180.0,6.2,16.0,183.0,154.17,121.06
2016,3,20,11,45,7.0,212.0,6.3,16.0,218.0,185.85,146.76
2016,3,20,12,0,11.0,244.0,6.4,16.0,253.0,218.54,173.13
2016,3,20,12,15,10.0,238.0,6.35,16.0,246.5,213.46,168.99
2016,3,20,12,30,9.0,232.0,6.3,16.0,240.0,208.19,164.75
2016,3,20,12,45,5.5,199.0,6.3,16.0,203.5,175.92,138.69
2016,3,20,13,0,2.0,166.0,6.3,16.0,167.0,143.45,112.34
2016,3,20,13,15,1.0,153.5,6.2,16.0,154.0,131.59,102.74
2016,3,20,13,30,0.0,141.0,6.1,16.0,141.0,119.65,93.05
2016,3,20,13,45,0.0,97.5,6.05,16.0,97.5,81.44,61.83
2016,3,20,14,0,0.0,54.0,6.0,16.0,54.0,44.9,31.72
2016,3,20,14,15,6.5,142.0,5.85,15.5,146.5,127.77,100.68
2016,3,20,14,30,13.0,230.0,5.7,15.0,239.0,219.36,176.06
2016,3,20,14,45,8.0,206.0,5.6,15.0,212.0,191.81,153.65
2016,3,20,15,0,3.0,182.0,5.5,15.0,185.0,164.26,131.23
2016,3,20,15,15,10.5,188.5,5.35,15.0,194.5,179.91,144.82
2016,3,20,15,30,18.0,195.0,5.2,15.0,204.0,196.32,159.0
2016,3,20,15,45,9.0,117.5,5.1,15.0,122.0,109.73,87.29
2016,3,20,16,0,0.0,40.0,5.0,15.0,40.0,33.07,22.52
2016,3,20,16,15,11.0,87.0,4.8,14.5,91.0,83.22,65.8
2016,3,20,16,30,22.0,134.0,4.6,14.0,142.0,145.02,118.67
2016,3,20,16,45,15.5,114.0,4.45,14.0,119.0,120.43,97.72
2016,3,20,17,0,9.0,94.0,4.3,14.0,96.0,96.16,76.84
2016,3,20,17,15,4.5,73.0,4.1,14.0,74.0,72.3,56.11
2016,3,20,17,30,0.0,52.0,3.9,14.0,52.0,48.25,35.07
2016,3,20,17,45,0.0,33.5,3.75,14.0,33.5,29.85,18.79
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,12.36,0.99
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,6.4,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,7.26,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,14.04,0.0
2016,3,21,6,45,38.5,37.5,4.5,12.5,43.5,29.46,19.26
2016,3,21,7,0,77.0,58.0,4.7,13.0,70.0,44.62,33.64
2016,3,21,7,15,104.0,80.0,4.9,13.0,103.0,60.37,48.2
2016,3,21,7,30,131.0,102.0,5.1,13.0,136.0,75.75,62.25
2016,3,21,7,45,160.0,121.0,5.3,13.5,171.0,89.02,74.02
2016,3,21,8,0,189.0,140.0,5.5,14.0,206.0,101.99,85.28
2016,3,21,8,15,108.5,154.0,5.6,14.0,193.5,110.49,92.57
2016,3,21,8,30,28.0,168.0,5.7,14.0,181.0,128.28,102.17
2016,3,21,8,45,14.0,157.5,5.85,14.0,164.0,127.56,101.6
2016,3,21,9,0,0.0,147.0,6.0,14.0,147.0,119.27,95.01
2016,3,21,9,15,29.5,201.5,6.1,14.0,219.5,168.36,134.49
2016,3,21,9,30,59.0,256.0,6.2,14.0,292.0,223.97,179.34
2016,3,21,9,45,59.0,272.5,6.3,14.5,310.5,244.31,195.66
2016,3,21,10,0,59.0,289.0,6.4,15.0,329.0,264.87,212.0
2016,3,21,10,15,126.5,315.5,6.5,15.0,405.0,332.52,266.51
2016,3,21,10,30,194.0,342.0,6.6,15.0,481.0,405.85,325.56
2016,3,21,10,45,106.0,306.5,6.75,15.0,383.0,336.75,270.29
2016,3,21,11,0,18.0,271.0,6.9,15.0,285.0,240.85,192.09
2016,3,21,11,15,9.0,190.0,7.0,15.0,197.0,166.52,131.81
2016,3,21,11,30,0.0,109.0,7.1,15.0,109.0,91.17,69.89
2016,3,21,11,45,2.5,150.5,7.2,15.5,153.0,128.77,100.62
2016,3,21,12,0,5.0,192.0,7.3,16.0,197.0,167.36,131.82
2016,3,21,12,15,5.0,192.5,7.25,16.0,197.0,168.41,132.64
2016,3,21,12,30,5.0,193.0,7.2,16.0,197.0,169.44,133.49
2016,3,21,12,45,25.0,267.5,7.2,16.0,287.5,271.85,216.67
2016,3,21,13,0,45.0,342.0,7.2,16.0,378.0,370.32,295.37
2016,3,21,13,15,45.5,335.0,7.1,15.5,370.5,367.81,294.02
2016,3,21,13,30,46.0,328.0,7.0,15.0,363.0,365.0,292.64
2016,3,21,13,45,27.0,271.5,6.9,15.0,291.5,288.75,231.57
2016,3,21,14,0,8.0,215.0,6.8,15.0,220.0,196.85,156.99
2016,3,21,14,15,4.0,187.5,6.7,15.0,190.0,167.46,133.17
2016,3,21,14,30,0.0,160.0,6.6,15.0,160.0,138.1,109.15
2016,3,21,14,45,0.0,144.5,6.55,15.0,144.5,124.12,97.87
2016,3,21,15,0,0.0,129.0,6.5,15.0,129.0,110.13,86.52
2016,3,21,15,15,0.0,123.0,6.4,14.5,123.0,104.99,82.65
2016,3,21,15,30,0.0,117.0,6.3,14.0,117.0,99.9,78.78
2016,3,21,15,45,0.0,79.0,6.25,14.0,79.0,65.59,50.1
2016,3,21,16,0,0.0,41.0,6.2,14.0,41.0,33.91,23.33
2016,3,21,16,15,241.5,84.0,6.0,13.5,172.0,338.83,288.88
2016,3,21,16,30,483.0,127.0,5.8,13.0,303.0,592.9,500.32
2016,3,21,16,45,474.5,107.0,5.65,13.0,257.5,543.92,460.04
2016,3,21,17,0,466.0,87.0,5.5,13.0,212.0,493.55,418.29
2016,3,21,17,15,387.5,75.0,5.3,12.5,163.5,402.48,340.7
2016,3,21,17,30,309.0,63.0,5.1,12.0,115.0,318.08,266.32
2016,3,21,17,45,217.5,45.0,4.9,12.0,75.0,224.95,181.76
2016,3,21,18,0,126.0,27.0,4.7,12.0,35.0,133.67,74.77
2016,3,21,18,15,63.0,13.5,4.75,12.0,17.5,43.72,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,77.5,11.5,4.15,10.5,15.5,9.82,0.0
2016,3,22,6,30,155.0,23.0,4.3,11.0,31.0,17.89,2.26
2016,3,22,6,45,291.5,35.5,4.45,11.5,73.5,28.99,19.17
2016,3,22,7,0,428.0,48.0,4.6,12.0,116.0,38.84,28.77
2016,3,22,7,15,509.0,56.5,4.6,12.0,167.0,44.9,34.65
2016,3,22,7,30,590.0,65.0,4.6,12.0,218.0,50.91,40.27
2016,3,22,7,45,646.5,70.0,4.7,12.0,271.5,53.94,43.06
2016,3,22,8,0,703.0,75.0,4.8,12.0,325.0,57.01,45.76
2016,3,22,8,15,738.0,79.5,4.75,12.0,377.0,64.87,52.67
2016,3,22,8,30,773.0,84.0,4.7,12.0,429.0,118.94,69.11
2016,3,22,8,45,804.0,85.5,4.7,12.5,478.5,178.84,109.57
2016,3,22,9,0,835.0,87.0,4.7,13.0,528.0,242.35,162.45
2016,3,22,9,15,605.0,164.5,4.75,13.0,498.0,296.18,220.22
2016,3,22,9,30,375.0,242.0,4.8,13.0,468.0,319.41,249.46
2016,3,22,9,45,640.0,167.5,4.85,13.5,581.5,399.02,312.15
2016,3,22,10,0,905.0,93.0,4.9,14.0,695.0,502.15,395.86
2016,3,22,10,15,634.5,201.5,4.95,14.0,633.5,511.75,407.88
2016,3,22,10,30,364.0,310.0,5.0,14.0,572.0,481.56,385.18
2016,3,22,10,45,363.0,322.5,5.05,14.0,590.5,517.89,414.69
2016,3,22,11,0,362.0,335.0,5.1,14.0,609.0,553.54,442.95
2016,3,22,11,15,259.5,361.0,5.1,14.0,560.0,527.01,421.1
2016,3,22,11,30,157.0,387.0,5.1,14.0,511.0,479.81,382.73
2016,3,22,11,45,254.5,375.0,5.2,14.0,578.0,573.02,457.3
2016,3,22,12,0,352.0,363.0,5.3,14.0,645.0,661.31,526.95
2016,3,22,12,15,650.5,231.5,5.4,14.0,752.5,836.41,666.08
2016,3,22,12,30,949.0,100.0,5.5,14.0,860.0,985.16,775.88
2016,3,22,12,45,945.5,100.5,5.6,14.0,851.5,1010.24,793.9
2016,3,22,13,0,942.0,101.0,5.7,14.0,843.0,1031.35,809.97
2016,3,22,13,15,938.0,100.0,5.8,14.0,827.0,1046.31,821.81
2016,3,22,13,30,934.0,99.0,5.9,14.0,811.0,1057.13,830.92
2016,3,22,13,45,928.5,97.5,6.05,14.0,787.5,1061.73,836.14
2016,3,22,14,0,923.0,96.0,6.2,14.0,764.0,1062.15,838.58
2016,3,22,14,15,914.0,94.5,6.25,14.0,733.0,1054.88,834.96
2016,3,22,14,30,905.0,93.0,6.3,14.0,702.0,1043.57,828.62
2016,3,22,14,45,894.5,90.5,6.35,14.0,665.0,1025.62,817.6
2016,3,22,15,0,884.0,88.0,6.4,14.0,628.0,1003.91,803.92
2016,3,22,15,15,867.5,85.5,6.35,14.0,584.5,972.72,782.68
2016,3,22,15,30,851.0,83.0,6.3,14.0,541.0,949.21,767.17
2016,3,22,15,45,829.5,80.0,6.25,14.0,493.0,906.2,736.92
2016,3,22,16,0,808.0,77.0,6.2,14.0,445.0,860.79,704.58
2016,3,22,16,15,776.5,73.0,6.1,13.5,394.0,803.21,663.36
2016,3,22,16,30,745.0,69.0,6.0,13.0,343.0,744.59,620.3
2016,3,22,16,45,700.5,64.0,5.95,13.0,290.0,673.61,565.1
2016,3,22,17,0,656.0,59.0,5.9,13.0,237.0,609.11,513.21
2016,3,22,17,15,584.0,52.0,5.7,12.5,185.0,518.95,438.67
2016,3,22,17,30,512.0,45.0,5.5,12.0,133.0,433.77,364.19
2016,3,22,17,45,391.0,34.5,5.35,12.0,88.0,319.86,261.07
2016,3,22,18,0,270.0,24.0,5.2,12.0,43.0,213.05,131.69
2016,3,22,18,15,135.0,12.0,5.15,11.5,21.5,79.07,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,54.0,11.0,3.1,9.5,14.5,9.39,0.0
2016,3,23,6,30,108.0,22.0,3.1,10.0,29.0,17.01,4.08
2016,3,23,6,45,185.0,39.0,3.1,10.5,64.0,29.82,20.17
2016,3,23,7,0,262.0,56.0,3.1,11.0,99.0,42.31,32.05
2016,3,23,7,15,306.0,73.0,3.05,11.0,141.0,54.27,43.25
2016,3,23,7,30,350.0,90.0,3.0,11.0,183.0,65.83,53.87
2016,3,23,7,45,388.5,102.0,3.0,11.5,225.5,73.48,60.68
2016,3,23,8,0,427.0,114.0,3.0,12.0,268.0,80.88,67.06
2016,3,23,8,15,510.5,114.5,2.95,12.5,325.5,81.01,66.88
2016,3,23,8,30,594.0,115.0,2.9,13.0,383.0,124.72,79.45
2016,3,23,8,45,660.5,110.0,2.9,13.5,437.5,174.02,111.18
2016,3,23,9,0,727.0,105.0,2.9,14.0,492.0,231.53,156.92
2016,3,23,9,15,800.0,99.5,2.8,14.0,557.5,301.6,216.42
2016,3,23,9,30,873.0,94.0,2.7,14.0,623.0,375.53,280.18
2016,3,23,9,45,887.5,95.5,2.65,14.5,662.0,441.67,337.92
2016,3,23,10,0,902.0,97.0,2.6,15.0,701.0,505.38,391.99
2016,3,23,10,15,911.5,98.5,2.5,15.0,733.0,566.44,442.72
2016,3,23,10,30,921.0,100.0,2.4,15.0,765.0,626.56,490.91
2016,3,23,10,45,928.0,101.0,2.35,15.5,790.0,683.47,534.28
2016,3,23,11,0,935.0,102.0,2.3,16.0,815.0,738.64,574.84
2016,3,23,11,15,939.0,102.5,2.4,16.0,832.0,789.18,612.53
2016,3,23,11,30,943.0,103.0,2.5,16.0,849.0,837.2,646.22
2016,3,23,11,45,818.0,164.0,2.6,16.0,816.0,844.21,651.11
2016,3,23,12,0,693.0,225.0,2.7,16.0,783.0,838.23,645.98
2016,3,23,12,15,818.0,166.0,2.85,16.0,824.5,914.26,701.48
2016,3,23,12,30,943.0,107.0,3.0,16.0,866.0,987.41,752.28
2016,3,23,12,45,931.0,111.5,3.2,16.5,855.5,1008.51,766.39
2016,3,23,13,0,919.0,116.0,3.4,17.0,845.0,1025.37,778.18
2016,3,23,13,15,819.5,155.5,3.5,17.0,795.5,1001.79,763.27
2016,3,23,13,30,720.0,195.0,3.6,17.0,746.0,968.45,741.95
2016,3,23,13,45,645.5,216.0,3.75,17.0,699.0,926.0,714.47
2016,3,23,14,0,571.0,237.0,3.9,17.0,652.0,872.3,677.47
2016,3,23,14,15,563.0,230.0,4.0,16.5,625.5,860.71,673.58
2016,3,23,14,30,555.0,223.0,4.1,16.0,599.0,846.23,665.14
2016,3,23,14,45,695.5,166.5,4.2,16.0,611.0,932.86,730.33
2016,3,23,15,0,836.0,110.0,4.3,16.0,623.0,994.13,775.24
2016,3,23,15,15,817.5,106.5,4.35,15.5,579.0,960.2,754.6
2016,3,23,15,30,799.0,103.0,4.4,15.0,535.0,923.21,732.21
