Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,45,598.5,133.5,4.5,15.0,441.0,759.5,614.36
2016,3,23,16,0,398.0,164.0,4.6,15.0,347.0,588.11,483.33
2016,3,23,16,15,368.5,152.0,4.6,14.5,306.5,536.52,445.18
2016,3,23,16,30,339.0,140.0,4.6,14.0,266.0,467.2,391.57
2016,3,23,16,45,313.5,121.5,4.65,14.0,224.0,413.24,348.16
2016,3,23,17,0,288.0,103.0,4.7,14.0,182.0,360.18,304.09
2016,3,23,17,15,248.5,84.0,4.55,13.5,141.5,297.56,250.69
2016,3,23,17,30,209.0,65.0,4.4,13.0,101.0,237.75,198.06
2016,3,23,17,45,142.5,46.0,4.3,12.5,66.5,164.31,132.19
2016,3,23,18,0,76.0,27.0,4.2,12.0,32.0,93.37,57.98
2016,3,23,18,15,38.0,13.5,4.1,12.0,16.0,30.85,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,80.5,12.0,4.95,11.0,17.5,10.24,0.0
2016,3,24,6,30,161.0,24.0,5.1,11.0,35.0,18.64,6.58
2016,3,24,6,45,273.0,38.5,5.3,11.5,76.5,29.73,20.12
2016,3,24,7,0,385.0,53.0,5.5,12.0,118.0,42.59,32.2
2016,3,24,7,15,460.5,63.0,5.5,12.5,167.5,49.64,38.87
2016,3,24,7,30,536.0,73.0,5.5,13.0,217.0,56.56,45.18
2016,3,24,7,45,574.5,83.0,5.5,13.5,267.0,62.97,50.85
2016,3,24,8,0,613.0,93.0,5.5,14.0,317.0,69.12,56.13
2016,3,24,8,15,650.0,99.5,5.5,14.0,368.0,72.43,58.92
2016,3,24,8,30,687.0,106.0,5.5,14.0,419.0,125.95,76.71
2016,3,24,8,45,689.5,120.0,5.5,14.5,462.5,186.7,120.26
2016,3,24,9,0,692.0,134.0,5.5,15.0,506.0,247.79,171.82
2016,3,24,9,15,714.0,138.0,5.4,15.0,549.0,306.43,223.8
2016,3,24,9,30,736.0,142.0,5.3,15.0,592.0,367.19,278.17
2016,3,24,9,45,753.0,145.0,5.25,15.5,630.0,426.96,330.71
2016,3,24,10,0,770.0,148.0,5.2,16.0,668.0,487.64,382.6
2016,3,24,10,15,782.5,150.5,5.1,16.0,699.5,546.16,431.99
2016,3,24,10,30,795.0,153.0,5.0,16.0,731.0,604.3,479.67
2016,3,24,10,45,815.0,149.0,4.95,16.0,758.0,660.2,524.65
2016,3,24,11,0,835.0,145.0,4.9,16.0,785.0,715.84,568.35
2016,3,24,11,15,840.5,146.5,4.85,16.0,802.5,765.45,606.38
2016,3,24,11,30,846.0,148.0,4.8,16.0,820.0,812.99,641.85
2016,3,24,11,45,841.5,152.5,4.8,16.5,827.0,852.97,669.06
2016,3,24,12,0,837.0,157.0,4.8,17.0,834.0,889.73,693.73
2016,3,24,12,15,837.5,157.5,4.85,17.0,835.0,923.67,717.98
2016,3,24,12,30,838.0,158.0,4.9,17.0,836.0,954.39,739.97
2016,3,24,12,45,860.5,144.0,4.95,17.0,834.5,987.69,763.83
2016,3,24,13,0,883.0,130.0,5.0,17.0,833.0,1005.19,776.65
2016,3,24,13,15,878.5,129.5,5.05,17.0,817.0,1019.43,787.44
2016,3,24,13,30,874.0,129.0,5.1,17.0,801.0,1043.08,804.99
2016,3,24,13,45,866.5,127.5,5.15,17.0,777.5,1045.58,807.88
2016,3,24,14,0,859.0,126.0,5.2,17.0,754.0,1044.0,808.24
2016,3,24,14,15,849.0,124.0,5.25,17.0,723.0,1035.27,803.78
2016,3,24,14,30,839.0,122.0,5.3,17.0,692.0,1022.62,796.73
2016,3,24,14,45,816.5,123.0,5.35,17.0,653.0,996.96,780.55
2016,3,24,15,0,794.0,124.0,5.4,17.0,614.0,967.83,761.93
2016,3,24,15,15,774.5,120.5,5.4,16.5,571.0,940.71,745.82
2016,3,24,15,30,755.0,117.0,5.4,16.0,528.0,903.72,722.32
2016,3,24,15,45,720.0,115.5,5.45,16.0,479.5,852.07,686.54
2016,3,24,16,0,685.0,114.0,5.5,16.0,431.0,798.9,649.04
2016,3,24,16,15,649.5,107.0,5.55,15.5,380.0,737.74,605.75
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,676.16,560.84
2016,3,24,16,45,575.5,89.5,5.7,15.0,279.0,608.26,508.48
2016,3,24,17,0,537.0,79.0,5.8,15.0,229.0,541.26,454.95
2016,3,24,17,15,465.0,68.5,5.7,14.5,178.5,451.57,380.12
2016,3,24,17,30,393.0,58.0,5.6,14.0,128.0,364.63,304.69
2016,3,24,17,45,292.0,43.0,5.5,13.5,85.0,264.96,215.83
2016,3,24,18,0,191.0,28.0,5.4,13.0,42.0,173.47,116.83
2016,3,24,18,15,95.5,14.0,5.35,12.5,21.0,60.41,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.0,14.0,4.7,10.5,20.5,11.95,0.0
2016,3,25,6,30,188.0,28.0,4.9,11.0,41.0,21.73,9.94
2016,3,25,6,45,299.0,42.0,5.1,11.5,84.0,32.42,22.58
2016,3,25,7,0,410.0,56.0,5.3,12.0,127.0,45.12,34.51
2016,3,25,7,15,484.0,65.5,5.4,12.0,177.5,51.69,40.81
2016,3,25,7,30,558.0,75.0,5.5,12.0,228.0,58.16,46.81
2016,3,25,7,45,618.0,79.0,5.6,12.5,281.5,60.1,48.47
2016,3,25,8,0,678.0,83.0,5.7,13.0,335.0,62.18,50.15
2016,3,25,8,15,712.0,88.0,5.8,13.0,385.5,64.74,52.29
2016,3,25,8,30,746.0,93.0,5.9,13.0,436.0,122.04,71.24
2016,3,25,8,45,776.5,94.5,6.0,13.5,485.0,185.65,115.98
2016,3,25,9,0,807.0,96.0,6.1,14.0,534.0,247.43,167.72
2016,3,25,9,15,824.5,99.0,6.05,14.0,577.5,310.12,224.55
2016,3,25,9,30,842.0,102.0,6.0,14.0,621.0,374.16,283.16
2016,3,25,9,45,856.0,104.0,5.95,14.5,659.0,436.97,339.52
2016,3,25,10,0,870.0,106.0,5.9,15.0,697.0,500.5,394.88
2016,3,25,10,15,880.0,107.5,5.8,15.0,728.5,560.0,446.16
2016,3,25,10,30,890.0,109.0,5.7,15.0,760.0,618.69,495.27
2016,3,25,10,45,894.0,112.0,5.65,15.5,784.0,673.86,539.33
2016,3,25,11,0,898.0,115.0,5.6,16.0,808.0,727.11,580.58
2016,3,25,11,15,902.5,116.0,5.5,16.0,824.5,776.78,619.0
2016,3,25,11,30,907.0,117.0,5.4,16.0,841.0,824.11,652.95
2016,3,25,11,45,909.5,117.0,5.35,16.5,849.5,866.29,681.72
2016,3,25,12,0,912.0,117.0,5.3,17.0,858.0,905.53,708.04
2016,3,25,12,15,912.0,117.0,5.25,17.0,858.5,939.44,731.71
2016,3,25,12,30,912.0,117.0,5.2,17.0,859.0,969.91,752.89
2016,3,25,12,45,917.5,112.5,5.2,17.0,852.5,997.38,772.31
2016,3,25,13,0,923.0,108.0,5.2,17.0,846.0,1021.23,789.27
2016,3,25,13,15,919.0,107.0,5.25,17.0,830.0,1035.7,800.19
2016,3,25,13,30,915.0,106.0,5.3,17.0,814.0,1046.13,808.51
2016,3,25,13,45,909.0,104.5,5.35,17.0,790.0,1049.9,812.37
2016,3,25,14,0,903.0,103.0,5.4,17.0,766.0,1049.58,813.59
2016,3,25,14,15,893.5,101.5,5.5,17.0,735.0,1041.64,810.04
2016,3,25,14,30,884.0,100.0,5.6,17.0,704.0,1029.76,803.86
2016,3,25,14,45,870.0,98.5,5.75,17.0,666.0,1009.5,792.17
2016,3,25,15,0,856.0,97.0,5.9,17.0,628.0,997.5,786.45
2016,3,25,15,15,838.5,94.0,6.0,16.5,584.5,964.7,766.76
2016,3,25,15,30,821.0,91.0,6.1,16.0,541.0,928.79,744.6
2016,3,25,15,45,792.0,89.5,6.25,16.0,492.0,881.11,712.1
2016,3,25,16,0,763.0,88.0,6.4,16.0,443.0,831.45,677.5
2016,3,25,16,15,730.0,83.5,6.45,15.5,392.0,778.42,640.36
2016,3,25,16,30,697.0,79.0,6.5,15.0,341.0,719.68,597.68
2016,3,25,16,45,643.5,74.0,6.6,15.0,288.0,643.55,538.75
2016,3,25,17,0,590.0,69.0,6.7,15.0,235.0,569.33,479.36
2016,3,25,17,15,518.0,61.0,6.6,14.5,184.5,480.63,405.94
2016,3,25,17,30,446.0,53.0,6.5,14.0,134.0,396.85,332.69
2016,3,25,17,45,325.5,41.0,6.45,13.5,89.5,284.7,233.08
2016,3,25,18,0,205.0,29.0,6.4,13.0,45.0,183.52,128.17
2016,3,25,18,15,102.5,14.5,6.35,12.5,22.5,64.27,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,12.5,4.1,11.5,23.0,10.67,0.0
2016,3,26,6,30,281.0,25.0,4.2,12.0,46.0,20.5,9.88
2016,3,26,6,45,393.0,35.0,4.3,12.5,90.5,28.37,19.08
2016,3,26,7,0,505.0,45.0,4.4,13.0,135.0,36.15,26.5
2016,3,26,7,15,572.0,51.5,4.35,13.0,186.0,40.77,30.94
2016,3,26,7,30,639.0,58.0,4.3,13.0,237.0,45.38,35.2
2016,3,26,7,45,682.5,63.0,4.3,13.5,288.5,52.89,41.85
2016,3,26,8,0,726.0,68.0,4.3,14.0,340.0,56.35,44.76
2016,3,26,8,15,756.5,71.5,4.25,14.5,390.5,59.31,47.16
2016,3,26,8,30,787.0,75.0,4.2,15.0,441.0,117.8,65.24
2016,3,26,8,45,808.5,78.0,4.2,15.5,488.5,178.38,107.37
2016,3,26,9,0,830.0,81.0,4.2,16.0,536.0,241.3,160.06
2016,3,26,9,15,846.0,83.5,4.15,16.0,578.5,308.25,219.71
2016,3,26,9,30,862.0,86.0,4.1,16.0,621.0,371.52,276.86
2016,3,26,9,45,871.0,89.0,4.1,16.5,657.5,433.11,331.4
2016,3,26,10,0,880.0,92.0,4.1,17.0,694.0,494.31,383.94
2016,3,26,10,15,888.5,93.5,4.1,17.0,724.5,553.3,433.83
2016,3,26,10,30,897.0,95.0,4.1,17.0,755.0,611.29,481.42
2016,3,26,10,45,902.5,96.0,4.2,17.5,778.5,665.67,524.24
2016,3,26,11,0,908.0,97.0,4.3,18.0,802.0,718.22,564.51
2016,3,26,11,15,911.5,98.0,4.35,18.0,817.5,767.26,601.56
2016,3,26,11,30,915.0,99.0,4.4,18.0,833.0,813.83,634.84
2016,3,26,11,45,915.5,99.5,4.5,18.0,841.0,854.79,664.25
2016,3,26,12,0,916.0,100.0,4.6,18.0,849.0,892.65,691.42
2016,3,26,12,15,916.0,100.0,4.7,18.0,849.0,926.3,715.63
2016,3,26,12,30,916.0,100.0,4.8,18.0,849.0,956.5,737.47
2016,3,26,12,45,899.0,108.0,4.9,18.0,837.0,975.42,751.53
2016,3,26,13,0,882.0,116.0,5.0,18.0,825.0,990.03,762.79
2016,3,26,13,15,877.5,115.5,5.05,18.0,809.0,1003.85,773.27
2016,3,26,13,30,873.0,115.0,5.1,18.0,793.0,1013.78,781.21
2016,3,26,13,45,852.5,120.5,5.2,18.0,766.5,1023.21,789.39
2016,3,26,14,0,832.0,126.0,5.3,18.0,740.0,1016.1,786.16
2016,3,26,14,15,821.5,124.0,5.4,17.5,709.5,1006.67,783.05
2016,3,26,14,30,811.0,122.0,5.5,17.0,679.0,993.44,777.32
2016,3,26,14,45,739.5,139.0,5.6,17.0,626.0,944.18,744.18
2016,3,26,15,0,668.0,156.0,5.7,17.0,573.0,885.93,704.18
2016,3,26,15,15,483.5,193.5,5.7,16.5,484.5,728.72,588.28
2016,3,26,15,30,299.0,231.0,5.7,16.0,396.0,566.28,461.55
2016,3,26,15,45,261.5,214.0,5.75,16.0,349.0,506.76,415.93
2016,3,26,16,0,224.0,197.0,5.8,16.0,302.0,428.48,354.39
2016,3,26,16,15,209.0,177.5,5.7,15.5,267.0,388.48,323.49
2016,3,26,16,30,194.0,158.0,5.6,15.0,232.0,348.67,291.98
2016,3,26,16,45,352.5,119.0,5.6,15.0,228.5,456.73,384.3
2016,3,26,17,0,511.0,80.0,5.6,15.0,225.0,521.23,438.87
2016,3,26,17,15,438.5,70.0,5.45,14.5,176.5,433.01,364.58
2016,3,26,17,30,366.0,60.0,5.3,14.0,128.0,347.58,290.62
2016,3,26,17,45,262.0,45.5,5.15,14.0,86.0,248.33,202.35
2016,3,26,18,0,158.0,31.0,5.0,14.0,44.0,160.64,113.82
2016,3,26,18,15,79.0,15.5,4.85,13.5,22.0,53.13,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,12.38,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,23.84,13.2
2016,3,27,6,45,356.0,41.0,4.55,11.5,94.0,33.25,23.52
2016,3,27,7,0,466.0,53.0,4.7,12.0,139.0,42.48,32.28
2016,3,27,7,15,537.5,61.0,4.7,12.0,191.0,48.01,37.58
2016,3,27,7,30,609.0,69.0,4.7,12.0,243.0,53.48,42.63
2016,3,27,7,45,649.5,76.5,4.7,12.5,295.0,58.18,46.75
2016,3,27,8,0,690.0,84.0,4.7,13.0,347.0,62.73,50.62
2016,3,27,8,15,602.5,113.5,4.8,13.0,366.0,83.28,68.71
2016,3,27,8,30,515.0,143.0,4.9,13.0,385.0,140.58,94.57
2016,3,27,8,45,659.0,123.0,5.0,13.5,465.5,187.32,122.31
2016,3,27,9,0,803.0,103.0,5.1,14.0,546.0,254.5,173.49
2016,3,27,9,15,821.5,106.0,5.25,14.0,590.0,317.27,230.16
2016,3,27,9,30,840.0,109.0,5.4,14.0,634.0,381.51,288.71
2016,3,27,9,45,852.5,111.5,5.55,14.0,672.0,444.08,345.39
2016,3,27,10,0,865.0,114.0,5.7,14.0,710.0,506.77,400.93
2016,3,27,10,15,875.0,116.0,5.8,14.0,741.5,567.55,453.51
2016,3,27,10,30,885.0,118.0,5.9,14.0,773.0,625.39,502.5
2016,3,27,10,45,892.0,119.5,6.0,14.5,798.0,680.86,547.42
2016,3,27,11,0,899.0,121.0,6.1,15.0,823.0,734.69,589.89
2016,3,27,11,15,904.0,122.0,6.1,15.0,840.0,784.72,629.32
2016,3,27,11,30,909.0,123.0,6.1,15.0,857.0,832.45,664.53
2016,3,27,11,45,911.0,124.0,6.15,15.0,865.5,875.2,695.94
2016,3,27,12,0,913.0,125.0,6.2,15.0,874.0,914.99,725.08
2016,3,27,12,15,913.5,125.0,6.2,15.0,875.0,949.36,749.94
2016,3,27,12,30,914.0,125.0,6.2,15.0,876.0,980.31,772.32
2016,3,27,12,45,914.0,124.0,6.25,15.0,868.5,1006.23,791.42
2016,3,27,13,0,914.0,123.0,6.3,15.0,861.0,1028.43,807.96
2016,3,27,13,15,910.5,122.5,6.4,15.0,845.0,1043.87,820.13
2016,3,27,13,30,907.0,122.0,6.5,15.0,829.0,1055.32,829.64
2016,3,27,13,45,821.5,149.5,6.6,15.0,775.5,1023.64,808.22
2016,3,27,14,0,736.0,177.0,6.7,15.0,722.0,982.91,780.3
2016,3,27,14,15,800.0,148.5,6.8,15.0,719.0,1011.43,803.12
2016,3,27,14,30,864.0,120.0,6.9,15.0,716.0,1044.69,829.24
2016,3,27,14,45,733.5,149.5,7.0,15.0,636.5,950.05,761.56
2016,3,27,15,0,603.0,179.0,7.1,15.0,557.0,845.68,685.57
2016,3,27,15,15,558.5,179.0,7.15,14.5,510.5,784.89,642.48
2016,3,27,15,30,514.0,179.0,7.2,14.0,464.0,732.67,604.48
2016,3,27,15,45,419.0,181.5,7.25,14.0,400.5,635.5,527.79
2016,3,27,16,0,324.0,184.0,7.3,14.0,337.0,521.89,436.64
2016,3,27,16,15,366.0,155.5,7.25,13.5,310.0,515.96,435.48
2016,3,27,16,30,408.0,127.0,7.2,13.0,283.0,525.08,445.53
2016,3,27,16,45,350.0,119.0,7.15,13.0,239.0,453.97,386.26
2016,3,27,17,0,292.0,111.0,7.1,13.0,195.0,370.82,316.04
2016,3,27,17,15,249.5,92.0,7.1,12.5,153.5,306.26,260.57
2016,3,27,17,30,207.0,73.0,7.1,12.0,112.0,244.95,206.25
2016,3,27,17,45,142.5,52.5,7.1,12.0,75.5,171.2,139.67
2016,3,27,18,0,78.0,32.0,7.1,12.0,39.0,102.77,73.12
2016,3,27,18,15,39.0,16.0,7.15,11.5,19.5,33.31,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,14.5,8.5,9.0,28.5,11.82,0.0
2016,3,28,6,30,320.0,29.0,8.6,9.0,57.0,23.89,13.89
2016,3,28,6,45,438.0,38.5,8.7,9.5,105.0,31.3,22.06
2016,3,28,7,0,556.0,48.0,8.8,10.0,153.0,38.68,29.16
2016,3,28,7,15,622.0,54.5,8.75,10.0,206.5,43.29,33.62
2016,3,28,7,30,688.0,61.0,8.7,10.0,260.0,52.12,41.73
2016,3,28,7,45,732.0,65.5,8.7,10.5,314.5,55.2,44.41
2016,3,28,8,0,776.0,70.0,8.7,11.0,369.0,58.27,46.99
2016,3,28,8,15,805.5,73.5,8.6,11.0,421.5,64.05,52.03
2016,3,28,8,30,835.0,77.0,8.5,11.0,474.0,125.77,70.62
2016,3,28,8,45,856.5,80.0,8.4,11.5,523.0,189.54,116.54
2016,3,28,9,0,878.0,83.0,8.3,12.0,572.0,260.32,177.43
2016,3,28,9,15,894.0,85.0,8.25,12.0,616.0,325.28,237.55
2016,3,28,9,30,910.0,87.0,8.2,12.0,660.0,391.12,299.13
2016,3,28,9,45,921.5,89.0,8.15,12.0,699.0,455.77,359.07
2016,3,28,10,0,933.0,91.0,8.1,12.0,738.0,520.2,417.46
2016,3,28,10,15,941.0,92.5,8.05,12.0,769.5,581.88,472.1
2016,3,28,10,30,949.0,94.0,8.0,12.0,801.0,642.37,524.29
2016,3,28,10,45,954.5,95.5,7.95,12.5,825.0,699.84,571.65
2016,3,28,11,0,960.0,97.0,7.9,13.0,849.0,755.35,616.12
2016,3,28,11,15,963.5,97.5,7.9,13.0,865.5,806.25,656.34
2016,3,28,11,30,967.0,98.0,7.9,13.0,882.0,854.5,692.67
2016,3,28,11,45,967.5,98.5,7.9,13.0,890.0,897.44,724.78
2016,3,28,12,0,968.0,99.0,7.9,13.0,898.0,937.09,754.32
2016,3,28,12,15,967.5,99.0,7.85,13.0,897.5,971.9,779.96
2016,3,28,12,30,967.0,99.0,7.8,13.0,897.0,1003.02,802.85
2016,3,28,12,45,948.5,108.0,7.75,13.0,884.0,1022.7,817.31
2016,3,28,13,0,930.0,117.0,7.7,13.0,871.0,1037.81,828.54
2016,3,28,13,15,925.0,116.0,7.65,13.0,854.0,1051.34,838.76
2016,3,28,13,30,920.0,115.0,7.6,13.0,837.0,1060.76,846.11
2016,3,28,13,45,912.5,114.0,7.6,13.0,812.0,1063.53,849.03
2016,3,28,14,0,905.0,113.0,7.6,13.0,787.0,1062.18,849.13
2016,3,28,14,15,895.0,111.5,7.5,13.0,755.0,1053.67,843.63
2016,3,28,14,30,885.0,110.0,7.4,13.0,723.0,1041.19,835.4
2016,3,28,14,45,870.0,108.0,7.35,13.0,684.0,1031.7,829.83
2016,3,28,15,0,855.0,106.0,7.3,13.0,645.0,1005.87,812.24
2016,3,28,15,15,837.0,103.0,7.2,13.0,600.5,972.43,788.81
2016,3,28,15,30,819.0,100.0,7.1,13.0,556.0,935.89,763.01
2016,3,28,15,45,796.0,96.0,7.0,13.0,507.5,890.65,730.44
2016,3,28,16,0,773.0,92.0,6.9,13.0,459.0,843.14,695.82
2016,3,28,16,15,740.0,87.5,6.7,12.5,407.5,789.95,657.17
2016,3,28,16,30,707.0,83.0,6.5,12.0,356.0,730.73,612.92
2016,3,28,16,45,662.0,76.5,6.35,12.0,303.0,659.05,556.55
2016,3,28,17,0,617.0,70.0,6.2,12.0,250.0,588.61,499.58
2016,3,28,17,15,546.5,62.5,6.05,11.5,197.5,500.49,426.57
2016,3,28,17,30,476.0,55.0,5.9,11.0,145.0,417.05,353.42
2016,3,28,17,45,364.0,43.0,5.75,11.0,99.5,308.82,256.32
2016,3,28,18,0,252.0,31.0,5.6,11.0,54.0,212.2,159.72
2016,3,28,18,15,126.0,15.5,5.5,11.0,27.0,97.39,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,15.0,2.3,9.5,29.5,12.17,0.0
2016,3,29,6,30,317.0,30.0,2.3,10.0,59.0,24.63,14.88
2016,3,29,6,45,434.5,39.0,2.35,10.5,107.5,31.59,22.36
2016,3,29,7,0,552.0,48.0,2.4,11.0,156.0,38.55,29.02
2016,3,29,7,15,617.0,54.5,2.55,11.0,209.0,43.16,33.43
2016,3,29,7,30,682.0,61.0,2.7,11.0,262.0,51.96,41.46
2016,3,29,7,45,729.5,64.5,2.9,11.5,316.5,54.27,43.42
2016,3,29,8,0,777.0,68.0,3.1,12.0,371.0,56.63,45.34
2016,3,29,8,15,806.5,71.5,3.1,12.0,423.5,63.83,51.63
2016,3,29,8,30,836.0,75.0,3.1,12.0,476.0,125.6,69.61
2016,3,29,8,45,859.0,77.0,3.1,12.5,525.5,194.37,119.27
2016,3,29,9,0,882.0,79.0,3.1,13.0,575.0,259.36,174.29
2016,3,29,9,15,897.5,81.5,2.85,13.0,619.0,324.7,233.15
2016,3,29,9,30,913.0,84.0,2.6,13.0,663.0,390.89,292.73
2016,3,29,9,45,924.5,85.5,2.4,13.5,701.5,455.18,348.92
2016,3,29,10,0,936.0,87.0,2.2,14.0,740.0,519.23,402.69
2016,3,29,10,15,944.5,88.5,2.0,14.0,771.5,581.2,453.29
2016,3,29,10,30,953.0,90.0,1.8,14.0,803.0,642.04,500.79
2016,3,29,10,45,958.0,91.5,1.65,14.5,827.5,699.26,542.87
2016,3,29,11,0,963.0,93.0,1.5,15.0,852.0,754.46,581.56
2016,3,29,11,15,966.5,93.5,1.6,15.0,868.0,805.34,618.34
2016,3,29,11,30,970.0,94.0,1.7,15.0,884.0,853.57,651.7
2016,3,29,11,45,970.5,95.0,1.8,15.0,892.0,896.97,681.6
2016,3,29,12,0,971.0,96.0,1.9,15.0,900.0,937.09,709.22
2016,3,29,12,15,970.5,96.0,2.1,15.0,899.5,971.85,734.41
2016,3,29,12,30,970.0,96.0,2.3,15.0,899.0,1002.92,757.2
2016,3,29,12,45,965.5,96.5,2.55,15.0,889.5,1026.9,775.89
2016,3,29,13,0,961.0,97.0,2.8,15.0,880.0,1046.8,791.95
2016,3,29,13,15,957.0,96.5,2.95,15.0,863.0,1061.97,803.96
2016,3,29,13,30,953.0,96.0,3.1,15.0,846.0,1072.95,813.35
2016,3,29,13,45,944.0,96.0,3.3,15.0,820.5,1075.22,817.53
2016,3,29,14,0,935.0,96.0,3.5,15.0,795.0,1073.27,819.02
2016,3,29,14,15,926.0,94.5,3.6,15.0,763.0,1065.43,815.79
2016,3,29,14,30,917.0,93.0,3.7,15.0,731.0,1053.51,809.94
2016,3,29,14,45,901.0,92.5,3.8,15.0,692.0,1031.78,797.42
2016,3,29,15,0,885.0,92.0,3.9,15.0,653.0,1006.44,782.45
2016,3,29,15,15,868.0,89.5,3.95,14.5,608.5,974.32,763.75
2016,3,29,15,30,851.0,87.0,4.0,14.0,564.0,949.91,750.39
2016,3,29,15,45,825.5,85.0,4.05,14.0,515.0,904.04,719.92
2016,3,29,16,0,800.0,83.0,4.1,14.0,466.0,856.0,687.5
2016,3,29,16,15,769.0,79.0,4.1,13.5,414.0,798.84,648.57
2016,3,29,16,30,738.0,75.0,4.1,13.0,362.0,740.65,607.77
2016,3,29,16,45,691.5,70.0,4.1,13.0,308.5,673.24,557.35
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,602.55,502.57
2016,3,29,17,15,578.0,58.0,3.9,12.5,202.5,516.52,433.6
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,434.97,363.92
2016,3,29,17,45,399.0,40.5,3.55,11.5,103.0,326.94,269.44
2016,3,29,18,0,287.0,30.0,3.4,11.0,56.0,230.39,175.3
2016,3,29,18,15,143.5,15.0,3.35,10.5,28.0,108.63,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.0,2.65,10.0,14.0,11.55,0.0
2016,3,30,6,30,0.0,28.0,2.7,10.0,28.0,23.0,13.79
2016,3,30,6,45,6.5,49.0,2.8,10.5,50.5,39.27,29.22
2016,3,30,7,0,13.0,70.0,2.9,11.0,73.0,55.33,44.07
2016,3,30,7,15,22.5,92.0,2.8,11.0,98.5,70.32,57.84
2016,3,30,7,30,32.0,114.0,2.7,11.0,124.0,85.87,71.88
2016,3,30,7,45,41.0,135.0,2.65,11.5,150.0,100.53,84.7
2016,3,30,8,0,50.0,156.0,2.6,12.0,176.0,114.89,97.0
2016,3,30,8,15,30.5,162.5,2.6,12.0,175.5,120.74,101.84
2016,3,30,8,30,11.0,169.0,2.6,12.0,175.0,133.6,107.37
2016,3,30,8,45,47.5,208.5,2.65,12.5,236.0,165.63,131.61
2016,3,30,9,0,84.0,248.0,2.7,13.0,297.0,207.84,164.18
2016,3,30,9,15,77.0,265.0,2.8,13.0,312.5,228.07,181.0
2016,3,30,9,30,70.0,282.0,2.9,13.0,328.0,247.53,197.13
2016,3,30,9,45,48.5,277.5,3.0,13.0,310.5,244.01,194.8
2016,3,30,10,0,27.0,273.0,3.1,13.0,293.0,236.98,189.31
2016,3,30,10,15,29.0,288.0,3.15,13.0,310.0,255.01,203.64
2016,3,30,10,30,31.0,303.0,3.2,13.0,327.0,273.55,218.26
2016,3,30,10,45,181.0,333.0,3.3,13.5,476.5,405.86,323.77
2016,3,30,11,0,331.0,363.0,3.4,14.0,626.0,556.88,440.4
2016,3,30,11,15,334.0,368.5,3.4,14.0,638.0,587.1,462.85
2016,3,30,11,30,337.0,374.0,3.4,14.0,650.0,616.62,485.15
2016,3,30,11,45,338.5,377.0,3.45,14.0,656.5,641.77,504.17
2016,3,30,12,0,340.0,380.0,3.5,14.0,663.0,665.8,522.25
2016,3,30,12,15,623.5,251.5,3.5,14.0,770.0,831.79,650.58
2016,3,30,12,30,907.0,123.0,3.5,14.0,877.0,972.37,750.98
2016,3,30,12,45,910.0,119.5,3.5,14.0,870.0,998.14,767.82
2016,3,30,13,0,913.0,116.0,3.5,14.0,863.0,1020.24,783.19
2016,3,30,13,15,908.5,115.5,3.55,14.0,846.5,1034.29,793.56
2016,3,30,13,30,904.0,115.0,3.6,14.0,830.0,1044.33,801.42
2016,3,30,13,45,898.5,113.5,3.65,14.0,806.0,1048.26,805.29
2016,3,30,14,0,893.0,112.0,3.7,14.0,782.0,1048.15,806.61
2016,3,30,14,15,883.5,110.0,3.75,14.0,751.0,1039.39,802.19
2016,3,30,14,30,874.0,108.0,3.8,14.0,720.0,1026.71,795.25
2016,3,30,14,45,861.0,106.0,3.9,14.0,682.0,1019.04,792.32
2016,3,30,15,0,848.0,104.0,4.0,14.0,644.0,995.18,778.07
2016,3,30,15,15,831.0,101.0,4.1,14.0,600.5,962.73,757.79
2016,3,30,15,30,814.0,98.0,4.2,14.0,557.0,927.18,735.14
2016,3,30,15,45,791.0,94.5,4.3,14.0,508.5,882.6,705.79
2016,3,30,16,0,768.0,91.0,4.4,14.0,460.0,835.8,674.42
2016,3,30,16,15,736.0,86.5,4.45,13.5,409.0,783.27,638.89
2016,3,30,16,30,704.0,82.0,4.5,13.0,358.0,725.03,597.89
2016,3,30,16,45,659.0,76.0,4.6,12.5,305.0,654.14,545.7
2016,3,30,17,0,614.0,70.0,4.7,12.0,252.0,584.52,492.34
2016,3,30,17,15,547.0,62.5,4.6,11.5,200.5,499.17,422.8
2016,3,30,17,30,480.0,55.0,4.5,11.0,149.0,418.26,352.92
2016,3,30,17,45,372.0,43.5,4.4,11.0,103.0,313.06,259.58
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,218.88,168.6
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,101.58,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.65,11.0,32.0,14.04,0.0
2016,3,31,6,30,277.0,36.0,2.7,11.0,64.0,29.56,19.52
2016,3,31,6,45,378.0,47.5,2.75,11.5,111.0,38.33,28.34
2016,3,31,7,0,479.0,59.0,2.8,12.0,158.0,46.94,36.46
2016,3,31,7,15,256.0,87.5,2.75,12.0,142.0,65.52,53.36
2016,3,31,7,30,33.0,116.0,2.7,12.0,126.0,87.29,72.88
2016,3,31,7,45,41.0,137.0,2.65,12.0,152.0,101.91,85.75
2016,3,31,8,0,49.0,158.0,2.6,12.0,178.0,116.24,98.16
2016,3,31,8,15,32.0,167.0,2.55,12.0,181.0,123.74,99.55
2016,3,31,8,30,15.0,176.0,2.5,12.0,184.0,138.96,111.62
2016,3,31,8,45,40.0,210.5,2.5,12.5,233.0,165.98,132.15
2016,3,31,9,0,65.0,245.0,2.5,13.0,282.0,201.87,159.96
2016,3,31,9,15,121.5,272.0,2.55,13.0,347.5,244.16,192.45
2016,3,31,9,30,178.0,299.0,2.6,13.0,413.0,296.86,233.97
2016,3,31,9,45,244.0,307.5,2.7,13.5,474.0,348.06,274.17
2016,3,31,10,0,310.0,316.0,2.8,14.0,535.0,407.32,320.84
2016,3,31,10,15,310.5,330.0,2.85,14.0,558.0,443.76,350.23
2016,3,31,10,30,311.0,344.0,2.9,14.0,581.0,479.99,378.98
2016,3,31,10,45,266.5,366.5,3.0,14.5,573.5,494.49,389.55
2016,3,31,11,0,222.0,389.0,3.1,15.0,566.0,496.98,390.62
2016,3,31,11,15,192.5,399.0,3.15,15.0,555.0,501.14,393.55
2016,3,31,11,30,163.0,409.0,3.2,15.0,544.0,502.21,393.92
2016,3,31,11,45,166.0,411.0,3.3,15.0,549.0,519.66,407.47
2016,3,31,12,0,169.0,413.0,3.4,15.0,554.0,536.67,420.59
2016,3,31,12,15,168.5,413.0,3.55,15.0,554.0,548.11,429.58
2016,3,31,12,30,168.0,413.0,3.7,15.0,554.0,558.72,438.0
2016,3,31,12,45,556.5,256.5,3.85,15.0,715.5,814.71,638.24
2016,3,31,13,0,945.0,100.0,4.0,15.0,877.0,1034.45,795.06
2016,3,31,13,15,941.5,99.5,4.15,15.0,860.5,1049.69,805.27
2016,3,31,13,30,938.0,99.0,4.3,15.0,844.0,1060.83,814.46
2016,3,31,13,45,931.5,98.0,4.45,15.0,819.5,1064.25,819.22
2016,3,31,14,0,925.0,97.0,4.6,15.0,795.0,1063.5,821.29
2016,3,31,14,15,916.5,95.5,4.65,15.0,763.5,1056.02,817.84
2016,3,31,14,30,908.0,94.0,4.7,15.0,732.0,1044.5,811.78
2016,3,31,14,45,641.5,178.0,4.8,15.0,617.0,886.93,701.8
2016,3,31,15,0,375.0,262.0,4.9,15.0,502.0,679.1,545.18
2016,3,31,15,15,289.5,257.0,4.95,14.5,435.0,586.78,475.88
2016,3,31,15,30,204.0,252.0,5.0,14.0,368.0,475.66,389.44
2016,3,31,15,45,115.5,218.0,5.05,14.0,282.5,350.77,288.6
2016,3,31,16,0,27.0,184.0,5.1,14.0,197.0,211.17,172.5
2016,3,31,16,15,23.5,165.0,5.05,13.5,175.5,173.45,142.06
2016,3,31,16,30,20.0,146.0,5.0,13.0,154.0,152.54,125.07
2016,3,31,16,45,341.0,105.5,5.0,13.0,208.5,426.86,362.49
2016,3,31,17,0,662.0,65.0,5.0,13.0,263.0,613.47,515.6
2016,3,31,17,15,598.5,58.0,4.85,12.5,210.5,529.25,446.53
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,449.17,377.78
2016,3,31,17,45,428.0,41.5,4.55,12.0,110.5,344.35,284.94
2016,3,31,18,0,321.0,32.0,4.4,12.0,63.0,250.1,194.15
2016,3,31,18,15,160.5,16.0,4.25,11.5,31.5,119.55,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,3.45,11.0,14.5,11.95,0.0
2016,4,1,6,30,0.0,29.0,3.5,11.0,29.0,23.91,14.88
2016,4,1,6,45,0.0,48.5,3.55,11.5,48.5,39.14,29.11
2016,4,1,7,0,0.0,68.0,3.6,12.0,68.0,54.18,42.95
2016,4,1,7,15,3.5,88.5,3.55,12.0,89.5,69.79,57.19
2016,4,1,7,30,7.0,109.0,3.5,12.0,111.0,85.26,71.07
2016,4,1,7,45,12.0,128.0,3.45,12.0,133.0,99.62,83.73
2016,4,1,8,0,17.0,147.0,3.4,12.0,155.0,113.86,96.1
2016,4,1,8,15,13.5,159.0,3.35,12.0,165.5,123.68,99.68
2016,4,1,8,30,10.0,171.0,3.3,12.0,176.0,135.22,108.74
2016,4,1,8,45,43.5,211.0,3.3,12.5,235.5,167.04,132.98
2016,4,1,9,0,77.0,251.0,3.3,13.0,295.0,208.74,165.28
2016,4,1,9,15,96.5,275.0,3.25,13.0,334.5,240.92,190.88
2016,4,1,9,30,116.0,299.0,3.2,13.0,374.0,275.4,218.52
2016,4,1,9,45,504.0,200.5,3.15,13.5,555.0,373.96,292.46
2016,4,1,10,0,892.0,102.0,3.1,14.0,736.0,514.34,402.02
2016,4,1,10,15,900.5,103.5,3.05,14.0,767.0,573.81,451.4
2016,4,1,10,30,909.0,105.0,3.0,14.0,798.0,632.22,498.75
2016,4,1,10,45,916.5,105.5,2.95,14.0,822.0,687.8,542.52
2016,4,1,11,0,924.0,106.0,2.9,14.0,846.0,741.68,583.75
2016,4,1,11,15,928.0,106.5,2.85,14.0,862.0,791.04,619.99
2016,4,1,11,30,932.0,107.0,2.8,14.0,878.0,837.91,652.31
2016,4,1,11,45,935.5,106.5,2.75,14.5,886.0,880.7,680.14
2016,4,1,12,0,939.0,106.0,2.7,15.0,894.0,920.51,705.53
2016,4,1,12,15,939.0,106.0,2.7,15.0,894.0,954.54,728.47
2016,4,1,12,30,939.0,106.0,2.7,15.0,894.0,985.02,748.98
2016,4,1,12,45,939.0,104.5,2.75,15.0,886.0,1010.29,766.48
2016,4,1,13,0,939.0,103.0,2.8,15.0,878.0,1031.71,781.53
2016,4,1,13,15,935.0,102.5,2.9,15.0,861.5,1046.32,792.65
2016,4,1,13,30,931.0,102.0,3.0,15.0,845.0,1056.84,801.24
2016,4,1,13,45,926.5,100.0,3.1,15.0,821.0,1061.08,805.82
2016,4,1,14,0,922.0,98.0,3.2,15.0,797.0,1061.16,807.81
2016,4,1,14,15,913.5,96.5,3.3,15.0,765.5,1053.61,804.81
2016,4,1,14,30,905.0,95.0,3.4,15.0,734.0,1042.05,799.26
2016,4,1,14,45,893.5,93.0,3.5,15.0,696.5,1022.97,788.65
2016,4,1,15,0,882.0,91.0,3.6,15.0,659.0,1000.19,775.54
2016,4,1,15,15,866.5,89.0,3.7,14.5,615.0,970.0,758.61
2016,4,1,15,30,851.0,87.0,3.8,14.0,571.0,947.45,746.94
2016,4,1,15,45,829.5,84.0,3.9,14.0,523.0,903.94,718.56
2016,4,1,16,0,808.0,81.0,4.0,14.0,475.0,858.08,688.1
2016,4,1,16,15,779.0,77.0,4.0,13.5,423.5,802.39,650.39
2016,4,1,16,30,750.0,73.0,4.0,13.0,372.0,745.56,610.81
2016,4,1,16,45,707.0,68.5,4.05,13.0,318.5,676.18,559.28
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,612.63,510.55
2016,4,1,17,15,602.0,57.5,3.95,12.5,212.5,530.1,444.9
2016,4,1,17,30,540.0,51.0,3.8,12.0,160.0,451.57,378.23
2016,4,1,17,45,436.0,41.5,3.7,12.0,112.5,348.44,287.73
2016,4,1,18,0,332.0,32.0,3.6,12.0,65.0,255.61,199.6
2016,4,1,18,15,166.0,16.0,3.5,11.5,32.5,122.82,2.4
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,13.5,1.4,10.0,13.5,11.12,0.7
2016,4,2,6,30,0.0,27.0,1.3,10.0,27.0,22.3,13.74
2016,4,2,6,45,0.0,44.0,1.25,10.5,44.0,35.98,26.54
2016,4,2,7,0,0.0,61.0,1.2,11.0,61.0,49.35,38.88
2016,4,2,7,15,0.0,80.5,1.1,11.0,80.5,64.37,52.58
2016,4,2,7,30,0.0,100.0,1.0,11.0,100.0,79.23,65.91
2016,4,2,7,45,1.0,118.5,0.9,11.5,119.0,93.27,78.12
2016,4,2,8,0,2.0,137.0,0.8,12.0,138.0,107.19,89.94
2016,4,2,8,15,58.0,176.5,0.75,12.0,205.5,130.59,104.54
2016,4,2,8,30,114.0,216.0,0.7,12.0,273.0,164.33,128.01
2016,4,2,8,45,109.5,240.5,0.7,12.5,300.0,196.63,152.96
2016,4,2,9,0,105.0,265.0,0.7,13.0,327.0,224.5,175.03
2016,4,2,9,15,95.0,279.5,0.75,13.0,338.5,243.79,191.0
2016,4,2,9,30,85.0,294.0,0.8,13.0,350.0,261.74,205.77
2016,4,2,9,45,138.5,317.0,0.9,13.5,414.0,311.38,243.83
2016,4,2,10,0,192.0,340.0,1.0,14.0,478.0,368.67,287.63
2016,4,2,10,15,138.0,349.0,1.15,14.0,450.0,364.63,285.28
2016,4,2,10,30,84.0,358.0,1.3,14.0,422.0,349.8,274.24
2016,4,2,10,45,83.5,369.5,1.45,14.5,435.5,368.2,288.24
2016,4,2,11,0,83.0,381.0,1.6,15.0,449.0,386.56,301.87
2016,4,2,11,15,472.5,264.5,1.75,15.0,657.0,605.4,473.07
2016,4,2,11,30,862.0,148.0,1.9,15.0,865.0,829.3,638.53
2016,4,2,11,45,871.5,144.5,2.05,15.0,874.5,873.02,667.54
2016,4,2,12,0,881.0,141.0,2.2,15.0,884.0,904.02,689.65
2016,4,2,12,15,881.0,140.5,2.35,15.0,883.0,936.15,712.69
2016,4,2,12,30,881.0,140.0,2.5,15.0,882.0,964.93,733.48
2016,4,2,12,45,886.0,135.0,2.65,15.5,875.0,990.62,750.87
2016,4,2,13,0,891.0,130.0,2.8,16.0,868.0,1012.75,765.92
2016,4,2,13,15,886.5,129.0,2.9,16.0,851.5,1025.88,776.01
2016,4,2,13,30,882.0,128.0,3.0,16.0,835.0,1035.08,783.69
2016,4,2,13,45,872.0,128.5,3.15,16.0,810.0,1049.9,795.81
2016,4,2,14,0,862.0,129.0,3.3,16.0,785.0,1047.37,796.32
2016,4,2,14,15,852.0,127.0,3.3,15.5,753.5,1038.02,792.69
2016,4,2,14,30,842.0,125.0,3.3,15.0,722.0,1024.76,786.57
2016,4,2,14,45,424.5,163.5,3.35,15.0,464.5,638.76,510.32
2016,4,2,15,0,7.0,202.0,3.4,15.0,207.0,185.86,147.34
2016,4,2,15,15,5.0,189.5,3.4,15.0,193.0,172.88,137.94
2016,4,2,15,30,3.0,177.0,3.4,15.0,179.0,159.98,127.7
2016,4,2,15,45,1.5,162.5,3.4,15.0,163.5,145.63,116.25
2016,4,2,16,0,0.0,148.0,3.4,15.0,148.0,131.37,104.77
2016,4,2,16,15,0.0,122.5,3.4,14.5,122.5,107.29,85.22
