Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,0.0,97.0,3.4,14.0,97.0,83.28,65.42
2016,4,2,16,45,0.0,82.5,3.4,14.0,82.5,70.24,54.52
2016,4,2,17,0,0.0,68.0,3.4,14.0,68.0,57.17,43.45
2016,4,2,17,15,0.0,54.5,3.3,13.5,54.5,45.13,33.16
2016,4,2,17,30,0.0,41.0,3.2,13.0,41.0,33.89,23.4
2016,4,2,17,45,0.0,28.5,3.15,13.0,28.5,23.52,14.24
2016,4,2,18,0,0.0,16.0,3.1,13.0,16.0,13.17,5.0
2016,4,2,18,15,0.0,8.0,3.0,12.5,8.0,6.57,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,53.0,21.0,2.1,9.0,27.5,16.68,5.34
2016,4,3,6,30,106.0,42.0,2.1,9.0,55.0,32.42,22.73
2016,4,3,6,45,142.0,63.0,2.15,9.5,89.5,47.62,37.07
2016,4,3,7,0,178.0,84.0,2.2,10.0,124.0,62.37,50.74
2016,4,3,7,15,200.5,105.5,2.15,10.0,161.5,76.89,64.04
2016,4,3,7,30,223.0,127.0,2.1,10.0,199.0,90.91,76.64
2016,4,3,7,45,247.0,144.5,2.1,10.5,237.0,102.0,86.23
2016,4,3,8,0,271.0,162.0,2.1,11.0,275.0,112.69,95.28
2016,4,3,8,15,524.5,130.0,2.1,11.0,382.0,98.22,72.59
2016,4,3,8,30,778.0,98.0,2.1,11.0,489.0,144.01,85.91
2016,4,3,8,45,800.5,101.0,2.15,11.5,537.0,204.33,130.08
2016,4,3,9,0,823.0,104.0,2.2,12.0,585.0,267.14,183.4
2016,4,3,9,15,839.5,107.0,2.25,12.0,628.5,330.42,240.16
2016,4,3,9,30,856.0,110.0,2.3,12.0,672.0,394.84,297.92
2016,4,3,9,45,868.5,112.5,2.35,12.5,710.0,458.04,353.05
2016,4,3,10,0,881.0,115.0,2.4,13.0,748.0,521.56,406.66
2016,4,3,10,15,717.0,189.5,2.45,13.0,718.5,551.34,433.19
2016,4,3,10,30,553.0,264.0,2.5,13.0,689.0,560.69,441.78
2016,4,3,10,45,429.5,321.0,2.55,13.5,657.5,565.42,444.65
2016,4,3,11,0,306.0,378.0,2.6,14.0,626.0,552.12,432.84
2016,4,3,11,15,307.5,384.5,2.65,14.0,637.5,581.08,455.09
2016,4,3,11,30,309.0,391.0,2.7,14.0,649.0,609.32,476.31
2016,4,3,11,45,177.5,381.5,2.75,14.5,530.0,500.68,392.52
2016,4,3,12,0,46.0,372.0,2.8,15.0,411.0,377.02,295.32
2016,4,3,12,15,46.5,371.5,2.9,15.0,411.0,382.31,300.11
2016,4,3,12,30,47.0,371.0,3.0,15.0,411.0,387.39,304.24
2016,4,3,12,45,198.0,375.5,3.15,15.0,541.0,558.05,438.57
2016,4,3,13,0,349.0,380.0,3.3,15.0,671.0,737.35,573.53
2016,4,3,13,15,349.5,371.5,3.4,15.0,658.0,741.05,576.08
2016,4,3,13,30,350.0,363.0,3.5,15.0,645.0,742.75,578.49
2016,4,3,13,45,497.0,294.5,3.65,15.0,681.5,846.85,659.09
2016,4,3,14,0,644.0,226.0,3.8,15.0,718.0,937.58,728.6
2016,4,3,14,15,746.0,178.0,3.9,15.0,726.0,994.29,769.35
2016,4,3,14,30,848.0,130.0,4.0,15.0,734.0,1035.82,799.76
2016,4,3,14,45,833.0,128.0,4.1,15.0,695.5,1013.63,786.23
2016,4,3,15,0,818.0,126.0,4.2,15.0,657.0,987.87,770.7
2016,4,3,15,15,800.0,122.5,4.25,14.5,613.0,954.14,750.56
2016,4,3,15,30,782.0,119.0,4.3,14.0,569.0,924.24,733.15
2016,4,3,15,45,615.0,143.5,4.35,14.0,479.0,778.5,628.56
2016,4,3,16,0,448.0,168.0,4.4,14.0,389.0,630.1,516.52
2016,4,3,16,15,561.5,133.0,4.35,13.5,379.5,674.16,555.63
2016,4,3,16,30,675.0,98.0,4.3,13.0,370.0,716.73,590.72
2016,4,3,16,45,633.5,90.0,4.3,13.0,317.5,647.14,537.73
2016,4,3,17,0,592.0,82.0,4.3,13.0,265.0,578.55,484.46
2016,4,3,17,15,526.5,73.0,4.15,12.5,213.0,493.31,415.08
2016,4,3,17,30,461.0,64.0,4.0,12.0,161.0,412.29,346.16
2016,4,3,17,45,363.5,51.5,3.85,12.0,114.0,313.36,259.39
2016,4,3,18,0,266.0,39.0,3.7,12.0,67.0,224.67,177.25
2016,4,3,18,15,133.0,19.5,3.6,11.5,33.5,108.9,30.67
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,9.39,0.0
2016,4,4,6,15,158.5,26.5,5.6,11.0,46.0,20.52,8.97
2016,4,4,6,30,317.0,42.0,5.7,11.0,81.0,34.35,24.3
2016,4,4,6,45,417.5,53.0,5.8,11.5,130.5,42.58,32.31
2016,4,4,7,0,518.0,64.0,5.9,12.0,180.0,50.68,39.9
2016,4,4,7,15,581.0,71.5,5.85,12.0,234.0,55.53,44.45
2016,4,4,7,30,644.0,79.0,5.8,12.0,288.0,60.32,48.77
2016,4,4,7,45,688.5,84.0,5.75,12.5,342.0,62.98,50.96
2016,4,4,8,0,733.0,89.0,5.7,13.0,396.0,65.62,53.06
2016,4,4,8,15,762.5,93.5,5.8,13.0,448.0,86.55,58.82
2016,4,4,8,30,792.0,98.0,5.9,13.0,500.0,146.39,86.74
2016,4,4,8,45,814.5,101.0,6.0,13.5,548.5,207.61,131.98
2016,4,4,9,0,837.0,104.0,6.1,14.0,597.0,271.3,186.65
2016,4,4,9,15,853.0,107.0,6.1,14.0,641.0,335.29,244.85
2016,4,4,9,30,869.0,110.0,6.1,14.0,685.0,400.33,304.22
2016,4,4,9,45,880.5,112.5,6.15,14.5,722.5,463.85,360.94
2016,4,4,10,0,892.0,115.0,6.2,15.0,760.0,527.58,416.24
2016,4,4,10,15,900.5,117.0,6.05,15.0,791.0,587.46,467.38
2016,4,4,10,30,909.0,119.0,5.9,15.0,822.0,646.28,516.11
2016,4,4,10,45,914.0,120.5,5.8,15.5,845.5,701.12,559.46
2016,4,4,11,0,919.0,122.0,5.7,16.0,869.0,754.03,599.97
2016,4,4,11,15,922.5,123.0,5.65,16.0,884.5,803.24,637.8
2016,4,4,11,30,926.0,124.0,5.6,16.0,900.0,849.94,671.34
2016,4,4,11,45,926.0,125.5,5.6,16.0,907.0,891.5,701.14
2016,4,4,12,0,926.0,127.0,5.6,16.0,914.0,929.92,728.55
2016,4,4,12,15,925.5,127.0,5.5,16.0,913.5,963.16,751.51
2016,4,4,12,30,925.0,127.0,5.4,16.0,913.0,992.89,771.88
2016,4,4,12,45,925.0,125.0,5.35,16.0,904.5,1017.46,788.93
2016,4,4,13,0,925.0,123.0,5.3,16.0,896.0,1038.23,803.38
2016,4,4,13,15,920.5,122.0,5.3,16.0,878.5,1051.68,813.22
2016,4,4,13,30,916.0,121.0,5.3,16.0,861.0,1061.06,820.4
2016,4,4,13,45,906.0,121.5,5.35,16.0,835.0,1062.4,822.58
2016,4,4,14,0,896.0,122.0,5.4,16.0,809.0,1059.65,822.12
2016,4,4,14,15,885.5,120.0,5.75,16.0,776.5,1049.69,819.09
2016,4,4,14,30,875.0,118.0,6.1,16.0,744.0,1048.8,822.44
2016,4,4,14,45,859.0,116.5,6.5,16.0,704.5,1025.89,810.16
2016,4,4,15,0,843.0,115.0,6.9,16.0,665.0,999.38,795.0
2016,4,4,15,15,825.5,112.0,7.05,15.5,620.5,966.29,774.9
2016,4,4,15,30,808.0,109.0,7.2,15.0,576.0,930.13,752.22
2016,4,4,15,45,781.5,106.0,7.4,15.0,527.0,882.76,719.45
2016,4,4,16,0,755.0,103.0,7.6,15.0,478.0,839.5,689.28
2016,4,4,16,15,722.5,98.5,7.4,14.5,426.0,781.83,647.31
2016,4,4,16,30,690.0,94.0,7.2,14.0,374.0,723.43,603.95
2016,4,4,16,45,644.0,87.5,7.0,14.0,321.0,651.56,547.65
2016,4,4,17,0,598.0,81.0,6.8,14.0,268.0,581.0,491.02
2016,4,4,17,15,530.5,72.5,6.4,13.5,215.0,494.76,419.28
2016,4,4,17,30,463.0,64.0,6.0,13.0,162.0,412.92,348.44
2016,4,4,17,45,359.5,52.0,5.6,12.5,115.0,308.54,256.68
2016,4,4,18,0,256.0,40.0,5.2,12.0,68.0,219.58,174.56
2016,4,4,18,15,128.0,20.0,4.95,12.0,34.0,107.47,40.26
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,10.24,0.0
2016,4,5,6,15,229.0,26.0,2.65,11.5,51.0,21.28,10.41
2016,4,5,6,30,380.0,40.0,2.6,12.0,88.0,32.66,22.87
2016,4,5,6,45,470.5,49.5,2.55,12.5,138.0,39.73,29.74
2016,4,5,7,0,561.0,59.0,2.5,13.0,188.0,46.71,36.26
2016,4,5,7,15,620.0,65.5,2.4,13.0,241.5,50.99,40.24
2016,4,5,7,30,679.0,72.0,2.3,13.0,295.0,55.22,44.03
2016,4,5,7,45,723.0,76.0,2.2,13.5,350.0,62.61,50.43
2016,4,5,8,0,767.0,80.0,2.1,14.0,405.0,65.0,52.28
2016,4,5,8,15,794.5,83.5,2.15,14.5,457.0,81.0,52.48
2016,4,5,8,30,822.0,87.0,2.2,15.0,509.0,141.9,80.62
2016,4,5,8,45,845.5,89.0,2.25,15.5,557.5,204.33,126.13
2016,4,5,9,0,869.0,91.0,2.3,16.0,606.0,269.26,180.8
2016,4,5,9,15,883.5,93.5,2.4,16.0,649.5,338.19,241.72
2016,4,5,9,30,898.0,96.0,2.5,16.0,693.0,402.98,299.39
2016,4,5,9,45,907.5,98.5,2.7,16.5,730.0,466.11,354.34
2016,4,5,10,0,917.0,101.0,2.9,17.0,767.0,528.78,407.28
2016,4,5,10,15,924.5,102.5,2.95,17.0,798.0,588.82,456.98
2016,4,5,10,30,932.0,104.0,3.0,17.0,829.0,647.63,504.23
2016,4,5,10,45,936.5,105.5,3.15,17.5,852.0,703.03,547.0
2016,4,5,11,0,941.0,107.0,3.3,18.0,875.0,756.4,587.1
2016,4,5,11,15,944.5,107.5,3.3,18.0,890.5,805.85,623.1
2016,4,5,11,30,948.0,108.0,3.3,18.0,906.0,852.7,655.4
2016,4,5,11,45,949.0,108.5,3.35,18.5,913.0,894.69,683.06
2016,4,5,12,0,950.0,109.0,3.4,19.0,920.0,933.5,708.31
2016,4,5,12,15,949.5,108.5,3.35,19.0,919.0,966.64,730.22
2016,4,5,12,30,949.0,108.0,3.3,19.0,918.0,996.16,749.63
2016,4,5,12,45,948.0,107.0,3.3,19.5,909.0,1020.94,764.8
2016,4,5,13,0,947.0,106.0,3.3,20.0,900.0,1041.83,777.4
2016,4,5,13,15,942.5,105.5,3.3,20.0,883.0,1055.79,787.01
2016,4,5,13,30,938.0,105.0,3.3,20.0,866.0,1065.62,794.08
2016,4,5,13,45,931.0,104.0,3.3,20.0,840.5,1068.24,796.58
2016,4,5,14,0,924.0,103.0,3.3,20.0,815.0,1066.68,796.55
2016,4,5,14,15,915.0,101.5,3.3,20.0,783.0,1058.42,792.28
2016,4,5,14,30,906.0,100.0,3.3,20.0,751.0,1046.14,785.53
2016,4,5,14,45,893.0,98.5,3.35,20.0,712.0,1025.96,774.05
2016,4,5,15,0,880.0,97.0,3.4,20.0,673.0,1002.13,760.2
2016,4,5,15,15,864.0,94.5,3.45,19.5,628.5,970.76,742.6
2016,4,5,15,30,848.0,92.0,3.5,19.0,584.0,947.1,730.21
2016,4,5,15,45,825.0,89.0,3.6,19.0,535.0,902.13,701.57
2016,4,5,16,0,802.0,86.0,3.7,19.0,486.0,854.91,670.93
2016,4,5,16,15,772.5,82.0,3.7,18.5,434.0,798.89,633.93
2016,4,5,16,30,743.0,78.0,3.7,18.0,382.0,741.79,595.14
2016,4,5,16,45,701.0,73.0,3.7,17.5,328.5,677.53,549.64
2016,4,5,17,0,659.0,68.0,3.7,17.0,275.0,609.9,499.81
2016,4,5,17,15,597.5,61.0,3.55,16.5,222.5,527.43,435.64
2016,4,5,17,30,536.0,54.0,3.4,16.0,170.0,448.93,370.46
2016,4,5,17,45,437.0,44.5,3.25,15.5,121.5,349.36,285.45
2016,4,5,18,0,338.0,35.0,3.1,15.0,73.0,259.4,204.27
2016,4,5,18,15,169.0,17.5,2.95,14.5,36.5,128.29,57.93
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,3.3,14.0,15.0,10.24,0.0
2016,4,6,6,15,232.0,26.5,3.4,14.5,52.5,21.6,11.12
2016,4,6,6,30,375.0,41.0,3.5,15.0,90.0,33.36,23.25
2016,4,6,6,45,464.5,50.5,3.6,15.5,140.0,40.4,29.98
2016,4,6,7,0,554.0,60.0,3.7,16.0,190.0,47.34,36.37
2016,4,6,7,15,612.0,66.5,3.65,16.0,243.5,51.57,40.25
2016,4,6,7,30,670.0,73.0,3.6,16.0,297.0,55.76,43.95
2016,4,6,7,45,709.5,78.0,3.55,16.5,350.5,58.59,46.26
2016,4,6,8,0,749.0,83.0,3.5,17.0,404.0,66.95,53.35
2016,4,6,8,15,777.5,87.5,3.45,17.5,456.0,84.6,54.23
2016,4,6,8,30,806.0,92.0,3.4,18.0,508.0,145.26,82.9
2016,4,6,8,45,826.5,95.0,3.4,18.5,556.5,206.96,127.87
2016,4,6,9,0,847.0,98.0,3.4,19.0,605.0,270.82,181.42
2016,4,6,9,15,862.5,100.5,3.4,19.5,648.0,334.69,237.38
2016,4,6,9,30,878.0,103.0,3.4,20.0,691.0,402.35,296.05
2016,4,6,9,45,889.0,105.5,3.45,20.5,728.5,464.92,349.65
2016,4,6,10,0,900.0,108.0,3.5,21.0,766.0,527.24,401.37
2016,4,6,10,15,908.0,109.5,3.4,21.0,796.5,586.61,449.65
2016,4,6,10,30,916.0,111.0,3.3,21.0,827.0,644.83,495.45
2016,4,6,10,45,920.5,113.0,3.25,21.5,850.0,699.84,536.59
2016,4,6,11,0,925.0,115.0,3.2,22.0,873.0,752.86,574.92
2016,4,6,11,15,928.0,115.5,3.1,22.0,888.5,801.23,609.29
2016,4,6,11,30,931.0,116.0,3.0,22.0,904.0,847.01,639.68
2016,4,6,11,45,931.0,117.0,2.9,22.5,910.5,887.99,665.1
2016,4,6,12,0,931.0,118.0,2.8,23.0,917.0,925.8,687.99
2016,4,6,12,15,930.0,118.0,2.65,23.0,915.5,958.41,708.05
2016,4,6,12,30,929.0,118.0,2.5,23.0,914.0,987.47,725.54
2016,4,6,12,45,922.0,120.0,2.45,23.5,903.5,1009.15,737.66
2016,4,6,13,0,915.0,122.0,2.4,24.0,893.0,1026.85,747.25
2016,4,6,13,15,910.5,121.0,2.25,24.0,875.0,1039.93,754.27
2016,4,6,13,30,906.0,120.0,2.1,24.0,857.0,1049.0,758.73
2016,4,6,13,45,897.0,119.5,1.95,24.5,831.5,1050.01,756.64
2016,4,6,14,0,888.0,119.0,1.8,25.0,806.0,1046.99,752.13
2016,4,6,14,15,878.0,117.5,1.7,25.0,774.0,1037.89,746.12
2016,4,6,14,30,868.0,116.0,1.6,25.0,742.0,1037.79,745.95
2016,4,6,14,45,853.0,114.0,1.5,25.5,702.5,1015.24,730.23
2016,4,6,15,0,838.0,112.0,1.4,26.0,663.0,989.12,712.65
2016,4,6,15,15,642.0,162.0,1.3,25.5,568.0,849.63,624.54
2016,4,6,15,30,446.0,212.0,1.2,25.0,473.0,697.28,522.44
2016,4,6,15,45,425.5,201.0,1.1,25.0,433.0,655.97,495.73
2016,4,6,16,0,405.0,190.0,1.0,25.0,393.0,613.74,466.86
2016,4,6,16,15,400.5,165.5,0.85,24.5,349.0,569.57,437.23
2016,4,6,16,30,396.0,141.0,0.7,24.0,305.0,523.58,405.61
2016,4,6,16,45,494.0,111.0,0.55,24.0,286.5,550.46,426.72
2016,4,6,17,0,592.0,81.0,0.4,24.0,268.0,574.56,443.2
2016,4,6,17,15,528.0,72.5,0.35,23.5,216.5,491.26,381.74
2016,4,6,17,30,464.0,64.0,0.3,23.0,165.0,412.13,321.39
2016,4,6,17,45,368.5,52.0,0.3,23.0,118.0,315.24,244.44
2016,4,6,18,0,273.0,40.0,0.3,23.0,71.0,226.82,170.48
2016,4,6,18,15,136.5,20.0,0.45,22.5,35.5,111.92,54.15
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,5.55,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,10.73,0.0
2016,4,7,6,15,75.0,32.0,3.45,14.0,42.5,24.89,14.26
2016,4,7,6,30,150.0,51.0,3.6,14.0,72.0,39.08,28.4
2016,4,7,6,45,198.5,71.0,3.75,14.5,111.0,53.53,41.73
2016,4,7,7,0,247.0,91.0,3.9,15.0,150.0,67.62,54.49
2016,4,7,7,15,300.0,103.0,3.9,15.0,192.0,76.23,62.27
2016,4,7,7,30,353.0,115.0,3.9,15.0,234.0,81.38,66.79
2016,4,7,7,45,508.0,102.5,3.95,15.5,305.5,74.18,60.18
2016,4,7,8,0,663.0,90.0,4.0,16.0,377.0,64.99,51.82
2016,4,7,8,15,599.5,123.5,3.9,16.0,406.5,99.39,68.86
2016,4,7,8,30,536.0,157.0,3.8,16.0,436.0,160.03,106.26
2016,4,7,8,45,472.0,194.5,3.75,16.0,456.5,215.84,151.81
2016,4,7,9,0,408.0,232.0,3.7,16.0,477.0,264.19,194.99
2016,4,7,9,15,471.0,227.0,3.6,16.0,529.0,311.85,233.94
2016,4,7,9,30,534.0,222.0,3.5,16.0,581.0,366.51,279.35
2016,4,7,9,45,563.0,226.5,3.45,16.5,624.0,420.93,324.55
2016,4,7,10,0,592.0,231.0,3.4,17.0,667.0,479.65,372.04
2016,4,7,10,15,717.5,185.0,3.3,17.0,734.0,549.4,427.89
2016,4,7,10,30,843.0,139.0,3.2,17.0,801.0,628.71,490.34
2016,4,7,10,45,847.5,141.0,3.15,17.0,822.5,681.51,531.19
2016,4,7,11,0,852.0,143.0,3.1,17.0,844.0,732.54,569.74
2016,4,7,11,15,855.0,144.0,3.05,17.0,858.5,779.54,604.45
2016,4,7,11,30,858.0,145.0,3.0,17.0,873.0,824.18,635.97
2016,4,7,11,45,856.5,146.5,2.95,17.0,878.5,863.0,662.25
2016,4,7,12,0,855.0,148.0,2.9,17.0,884.0,898.73,686.2
2016,4,7,12,15,741.0,216.0,2.9,17.0,853.5,902.05,688.14
2016,4,7,12,30,627.0,284.0,2.9,17.0,823.0,887.6,675.58
2016,4,7,12,45,552.0,307.5,2.9,17.0,778.5,858.94,654.7
2016,4,7,13,0,477.0,331.0,2.9,17.0,734.0,826.85,631.24
2016,4,7,13,15,499.5,316.0,2.9,17.0,731.0,848.22,647.76
2016,4,7,13,30,522.0,301.0,2.9,17.0,728.0,867.24,662.26
2016,4,7,13,45,405.5,331.5,2.95,17.0,657.5,789.33,605.59
2016,4,7,14,0,289.0,362.0,3.0,17.0,587.0,691.75,534.49
2016,4,7,14,15,345.5,332.0,3.0,16.5,590.5,720.87,560.07
2016,4,7,14,30,402.0,302.0,3.0,16.0,594.0,747.29,582.93
2016,4,7,14,45,316.5,302.5,3.0,16.0,525.0,662.29,519.93
2016,4,7,15,0,231.0,303.0,3.0,16.0,456.0,556.26,440.81
2016,4,7,15,15,156.5,280.5,2.95,15.5,381.0,457.62,366.08
2016,4,7,15,30,82.0,258.0,2.9,15.0,306.0,340.66,274.6
2016,4,7,15,45,69.5,233.0,2.9,15.0,271.5,302.03,244.8
2016,4,7,16,0,57.0,208.0,2.9,15.0,237.0,263.57,214.4
2016,4,7,16,15,36.5,179.0,2.8,15.0,197.0,213.59,173.8
2016,4,7,16,30,16.0,150.0,2.7,15.0,157.0,151.12,122.18
2016,4,7,16,45,10.5,130.5,2.6,15.0,134.5,128.4,103.46
2016,4,7,17,0,5.0,111.0,2.5,15.0,112.0,106.03,84.68
2016,4,7,17,15,2.5,90.0,2.35,14.5,90.5,84.37,66.44
2016,4,7,17,30,0.0,69.0,2.2,14.0,69.0,62.65,47.83
2016,4,7,17,45,0.0,49.5,2.1,14.0,49.5,44.05,31.6
2016,4,7,18,0,0.0,30.0,2.0,14.0,30.0,24.83,14.8
2016,4,7,18,15,0.0,15.0,1.9,14.0,15.0,12.36,1.84
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,18.0,1.6,13.0,18.0,14.83,6.53
2016,4,8,6,30,0.0,30.0,1.6,13.0,30.0,24.77,16.13
2016,4,8,6,45,0.0,45.5,1.65,13.5,45.5,37.57,27.85
2016,4,8,7,0,0.0,61.0,1.7,14.0,61.0,49.89,39.02
2016,4,8,7,15,0.0,78.0,1.6,14.0,78.0,63.19,50.96
2016,4,8,7,30,0.0,95.0,1.5,14.0,95.0,76.38,62.59
2016,4,8,7,45,0.0,107.5,1.45,14.5,107.5,86.25,70.99
2016,4,8,8,0,0.0,120.0,1.4,15.0,120.0,96.04,79.16
2016,4,8,8,15,0.0,134.5,1.35,15.0,134.5,107.42,84.79
2016,4,8,8,30,0.0,149.0,1.3,15.0,149.0,119.37,94.35
2016,4,8,8,45,12.5,190.0,1.3,15.0,197.5,152.92,120.88
2016,4,8,9,0,25.0,231.0,1.3,15.0,246.0,188.61,148.79
2016,4,8,9,15,50.5,267.5,1.3,15.0,301.0,223.12,175.23
2016,4,8,9,30,76.0,304.0,1.3,15.0,356.0,266.19,208.54
2016,4,8,9,45,58.5,306.5,1.3,15.5,348.0,270.07,211.41
2016,4,8,10,0,41.0,309.0,1.3,16.0,340.0,271.31,212.06
2016,4,8,10,15,31.5,301.0,1.3,16.0,325.0,265.98,207.84
2016,4,8,10,30,22.0,293.0,1.3,16.0,310.0,255.95,199.89
2016,4,8,10,45,99.0,352.0,1.35,16.0,433.5,362.38,282.56
2016,4,8,11,0,176.0,411.0,1.4,16.0,557.0,482.42,372.59
2016,4,8,11,15,259.0,402.5,1.45,15.5,621.5,559.63,430.75
2016,4,8,11,30,342.0,394.0,1.5,15.0,686.0,636.31,488.31
2016,4,8,11,45,270.5,413.5,1.55,15.0,646.0,616.66,472.59
2016,4,8,12,0,199.0,433.0,1.6,15.0,606.0,578.27,443.99
2016,4,8,12,15,135.0,419.5,1.65,15.0,537.0,521.0,401.62
2016,4,8,12,30,71.0,406.0,1.7,15.0,468.0,442.23,342.52
2016,4,8,12,45,110.0,415.0,1.75,15.5,509.0,494.39,382.61
2016,4,8,13,0,149.0,424.0,1.8,16.0,550.0,566.82,435.84
2016,4,8,13,15,151.0,413.0,1.85,16.0,539.0,565.47,435.11
2016,4,8,13,30,153.0,402.0,1.9,16.0,528.0,563.06,434.24
2016,4,8,13,45,191.0,389.0,2.0,16.0,541.0,593.88,459.01
2016,4,8,14,0,229.0,376.0,2.1,16.0,554.0,623.98,483.02
2016,4,8,14,15,251.5,355.5,2.1,15.5,544.5,650.43,504.22
2016,4,8,14,30,274.0,335.0,2.1,15.0,535.0,653.75,509.2
2016,4,8,14,45,219.5,322.5,2.15,15.0,477.5,565.01,444.35
2016,4,8,15,0,165.0,310.0,2.2,15.0,420.0,498.11,394.5
2016,4,8,15,15,153.5,288.5,2.15,15.0,386.0,463.37,369.23
2016,4,8,15,30,142.0,267.0,2.1,15.0,352.0,428.13,343.09
2016,4,8,15,45,161.5,243.5,2.1,15.0,332.0,418.97,338.04
2016,4,8,16,0,181.0,220.0,2.1,15.0,312.0,407.84,331.22
2016,4,8,16,15,156.0,204.0,2.0,15.0,277.5,365.35,297.96
2016,4,8,16,30,131.0,188.0,1.9,15.0,243.0,324.23,265.42
2016,4,8,16,45,119.0,164.0,1.85,15.0,208.5,284.47,233.94
2016,4,8,17,0,107.0,140.0,1.8,15.0,174.0,245.06,202.03
2016,4,8,17,15,86.0,115.5,1.7,14.5,140.0,199.05,163.95
2016,4,8,17,30,65.0,91.0,1.6,14.0,106.0,142.6,116.31
2016,4,8,17,45,43.0,67.0,1.5,14.0,75.5,100.3,79.44
2016,4,8,18,0,21.0,43.0,1.4,14.0,45.0,58.69,42.92
2016,4,8,18,15,10.5,23.5,1.3,14.0,24.5,29.39,13.36
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.41,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.8,13.0,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,1.8,13.0,7.0,5.75,0.0
2016,4,9,6,15,0.0,20.0,1.85,13.0,20.0,16.49,8.1
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,27.27,18.37
2016,4,9,6,45,0.0,50.0,2.0,13.0,50.0,41.0,30.99
2016,4,9,7,0,0.0,67.0,2.1,13.0,67.0,54.36,43.18
2016,4,9,7,15,0.0,84.5,2.05,13.0,84.5,67.96,55.41
2016,4,9,7,30,0.0,102.0,2.0,13.0,102.0,81.44,67.32
2016,4,9,7,45,0.0,76.0,2.0,13.5,76.0,63.0,50.69
2016,4,9,8,0,0.0,50.0,2.0,14.0,50.0,41.38,31.3
2016,4,9,8,15,0.0,81.0,1.95,14.0,81.0,67.26,51.56
2016,4,9,8,30,0.0,112.0,1.9,14.0,112.0,91.8,71.91
2016,4,9,8,45,4.0,155.0,1.9,14.0,158.0,125.84,99.67
2016,4,9,9,0,8.0,198.0,1.9,14.0,204.0,160.54,127.57
2016,4,9,9,15,18.0,231.5,1.85,14.0,244.0,190.92,151.48
2016,4,9,9,30,28.0,265.0,1.8,14.0,284.0,220.55,174.71
2016,4,9,9,45,64.0,307.5,1.8,14.5,354.5,273.11,215.31
2016,4,9,10,0,100.0,350.0,1.8,15.0,425.0,331.24,259.81
2016,4,9,10,15,54.5,286.5,1.75,15.0,327.5,266.55,209.54
2016,4,9,10,30,9.0,223.0,1.7,15.0,230.0,190.64,149.53
2016,4,9,10,45,6.0,197.0,1.7,15.0,202.0,168.31,131.8
2016,4,9,11,0,3.0,171.0,1.7,15.0,174.0,145.22,113.21
2016,4,9,11,15,22.5,270.0,1.65,15.0,290.0,250.77,197.24
2016,4,9,11,30,42.0,369.0,1.6,15.0,406.0,358.13,279.64
2016,4,9,11,45,31.0,340.0,1.6,15.0,367.5,327.95,255.83
2016,4,9,12,0,20.0,311.0,1.6,15.0,329.0,284.13,222.07
2016,4,9,12,15,41.5,356.0,1.55,15.0,392.0,361.11,281.74
2016,4,9,12,30,63.0,401.0,1.5,15.0,455.0,429.5,333.15
2016,4,9,12,45,185.5,402.0,1.5,15.5,560.5,570.04,439.04
2016,4,9,13,0,308.0,403.0,1.5,16.0,666.0,717.51,544.7
2016,4,9,13,15,180.0,384.5,1.55,15.5,538.0,563.95,433.31
2016,4,9,13,30,52.0,366.0,1.6,15.0,410.0,402.96,313.09
2016,4,9,13,45,72.5,368.5,1.65,15.0,427.5,430.49,336.07
2016,4,9,14,0,93.0,371.0,1.7,15.0,445.0,458.34,358.1
2016,4,9,14,15,55.5,316.0,1.7,15.0,360.0,364.1,286.26
2016,4,9,14,30,18.0,261.0,1.7,15.0,275.0,250.86,198.12
2016,4,9,14,45,9.0,162.5,1.75,15.0,169.5,148.77,117.25
2016,4,9,15,0,0.0,64.0,1.8,15.0,64.0,53.2,38.86
2016,4,9,15,15,0.0,80.5,1.8,15.0,80.5,66.95,50.51
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,80.98,62.32
2016,4,9,15,45,0.0,100.0,1.85,15.0,100.0,83.84,64.88
2016,4,9,16,0,0.0,103.0,1.9,15.0,103.0,86.93,67.67
2016,4,9,16,15,5.0,125.0,1.85,15.0,127.0,113.2,90.03
2016,4,9,16,30,10.0,147.0,1.8,15.0,151.0,142.22,114.55
2016,4,9,16,45,5.0,128.0,1.8,15.0,130.0,120.63,96.64
2016,4,9,17,0,0.0,109.0,1.8,15.0,109.0,99.38,78.86
2016,4,9,17,15,0.0,88.5,1.7,14.5,88.5,80.27,62.89
2016,4,9,17,30,0.0,68.0,1.6,14.0,68.0,60.9,46.38
2016,4,9,17,45,0.0,49.5,1.55,14.0,49.5,43.5,31.22
2016,4,9,18,0,0.0,31.0,1.5,14.0,31.0,25.63,15.58
2016,4,9,18,15,0.0,17.5,1.4,13.5,17.5,14.43,4.14
2016,4,9,18,30,0.0,4.0,1.3,13.0,4.0,3.41,0.0
2016,4,9,18,45,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,4.0,3.1,13.0,4.0,3.28,0.0
2016,4,10,6,30,0.0,7.0,3.2,13.0,7.0,5.74,0.0
2016,4,10,6,45,0.0,10.5,3.3,13.0,10.5,8.62,2.07
2016,4,10,7,0,0.0,14.0,3.4,13.0,14.0,11.51,4.73
2016,4,10,7,15,0.0,17.5,3.45,13.0,17.5,14.41,7.36
2016,4,10,7,30,0.0,21.0,3.5,13.0,21.0,17.31,9.97
2016,4,10,7,45,0.0,18.5,3.6,13.0,18.5,15.25,8.08
2016,4,10,8,0,0.0,16.0,3.7,13.0,16.0,13.2,6.2
2016,4,10,8,15,0.0,50.0,3.7,13.0,50.0,41.4,29.79
2016,4,10,8,30,0.0,84.0,3.7,13.0,84.0,69.79,53.71
2016,4,10,8,45,0.0,109.0,3.75,13.5,109.0,89.93,70.29
2016,4,10,9,0,0.0,134.0,3.8,14.0,134.0,109.92,86.52
2016,4,10,9,15,0.0,146.5,3.85,14.0,146.5,120.26,94.81
2016,4,10,9,30,0.0,159.0,3.9,14.0,159.0,130.71,103.16
2016,4,10,9,45,2.5,174.5,3.95,14.0,176.5,144.74,114.38
2016,4,10,10,0,5.0,190.0,4.0,14.0,194.0,159.22,125.96
2016,4,10,10,15,4.5,186.0,4.05,14.0,190.0,156.62,123.66
2016,4,10,10,30,4.0,182.0,4.1,14.0,186.0,153.81,121.25
2016,4,10,10,45,6.5,205.0,4.2,14.0,211.0,175.29,138.57
2016,4,10,11,0,9.0,228.0,4.3,14.0,236.0,197.31,156.23
2016,4,10,11,15,7.0,202.0,4.35,14.0,208.5,174.92,138.06
2016,4,10,11,30,5.0,176.0,4.4,14.0,181.0,152.0,119.47
2016,4,10,11,45,2.5,158.0,4.5,14.0,160.5,135.09,105.67
2016,4,10,12,0,0.0,140.0,4.6,14.0,140.0,117.85,91.55
2016,4,10,12,15,5.0,184.0,4.6,14.0,188.0,160.47,126.39
2016,4,10,12,30,10.0,228.0,4.6,14.0,236.0,204.26,161.83
2016,4,10,12,45,11.5,244.0,4.7,14.0,253.5,220.83,175.19
2016,4,10,13,0,13.0,260.0,4.8,14.0,271.0,237.74,188.87
2016,4,10,13,15,17.0,281.5,4.8,14.0,296.0,262.59,208.95
2016,4,10,13,30,21.0,303.0,4.8,14.0,321.0,288.17,229.56
2016,4,10,13,45,21.0,294.0,4.8,14.0,311.5,281.18,224.25
2016,4,10,14,0,21.0,285.0,4.8,14.0,302.0,274.07,218.93
2016,4,10,14,15,37.0,302.0,4.75,14.0,330.0,329.82,264.17
2016,4,10,14,30,53.0,319.0,4.7,14.0,358.0,367.58,294.85
2016,4,10,14,45,48.0,298.5,4.7,14.0,332.0,342.98,275.79
2016,4,10,15,0,43.0,278.0,4.7,14.0,306.0,318.06,256.51
2016,4,10,15,15,32.5,250.0,4.65,13.5,270.5,279.04,225.96
2016,4,10,15,30,22.0,222.0,4.6,13.0,235.0,222.15,180.4
2016,4,10,15,45,39.5,217.0,4.55,13.0,238.0,253.54,207.42
2016,4,10,16,0,57.0,212.0,4.5,13.0,241.0,266.62,219.35
2016,4,10,16,15,104.5,194.5,4.4,13.0,241.5,307.25,254.85
2016,4,10,16,30,152.0,177.0,4.3,13.0,242.0,325.85,272.12
2016,4,10,16,45,133.5,156.5,4.2,13.0,208.0,284.35,237.95
2016,4,10,17,0,115.0,136.0,4.1,13.0,174.0,243.88,204.17
2016,4,10,17,15,97.0,113.0,3.95,12.5,141.0,201.52,168.47
2016,4,10,17,30,79.0,90.0,3.8,12.0,108.0,160.22,132.83
2016,4,10,17,45,54.5,67.5,3.65,12.0,78.5,106.28,85.58
2016,4,10,18,0,30.0,45.0,3.5,12.0,49.0,65.32,49.12
2016,4,10,18,15,15.0,25.5,3.4,12.0,27.5,34.08,18.52
2016,4,10,18,30,0.0,6.0,3.3,12.0,6.0,5.12,0.0
2016,4,10,18,45,0.0,3.0,3.2,12.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,12.0,13.0,8.96,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,16.63,0.61
2016,4,11,6,15,186.5,38.5,1.05,12.0,64.0,29.5,19.53
2016,4,11,6,30,294.0,56.0,1.1,12.0,102.0,42.54,32.06
2016,4,11,6,45,147.0,62.5,1.15,12.5,85.5,47.6,37.01
2016,4,11,7,0,0.0,69.0,1.2,13.0,69.0,55.99,44.68
2016,4,11,7,15,0.0,86.5,1.3,13.0,86.5,69.58,56.85
2016,4,11,7,30,0.0,104.0,1.4,13.0,104.0,83.05,68.71
2016,4,11,7,45,0.0,121.5,1.5,13.0,121.5,96.39,80.28
2016,4,11,8,0,0.0,139.0,1.6,13.0,139.0,109.61,91.59
2016,4,11,8,15,96.0,187.5,1.65,13.0,239.0,135.81,107.17
2016,4,11,8,30,192.0,236.0,1.7,13.0,339.0,187.1,142.76
2016,4,11,8,45,185.5,259.0,1.8,13.5,366.0,219.51,167.85
2016,4,11,9,0,179.0,282.0,1.9,14.0,393.0,251.53,193.91
2016,4,11,9,15,112.0,285.5,1.9,14.0,357.0,251.84,197.11
2016,4,11,9,30,45.0,289.0,1.9,14.0,321.0,244.26,193.0
2016,4,11,9,45,99.0,325.0,1.95,14.5,398.5,300.93,236.7
2016,4,11,10,0,153.0,361.0,2.0,15.0,476.0,365.78,286.35
2016,4,11,10,15,121.5,370.0,2.05,15.0,464.0,371.21,290.68
2016,4,11,10,30,90.0,379.0,2.1,15.0,452.0,369.32,289.24
2016,4,11,10,45,68.0,372.5,2.15,15.0,428.5,359.15,281.34
2016,4,11,11,0,46.0,366.0,2.2,15.0,405.0,346.0,270.96
2016,4,11,11,15,33.0,338.5,2.2,15.0,367.0,318.35,249.48
2016,4,11,11,30,20.0,311.0,2.2,15.0,329.0,279.66,219.3
2016,4,11,11,45,118.0,373.5,2.25,15.0,477.0,441.7,346.13
2016,4,11,12,0,216.0,436.0,2.3,15.0,625.0,594.41,460.53
2016,4,11,12,15,223.0,429.0,2.3,15.0,624.5,607.51,469.5
2016,4,11,12,30,230.0,422.0,2.3,15.0,624.0,619.7,478.83
2016,4,11,12,45,131.5,386.5,2.35,15.0,501.5,502.3,390.76
2016,4,11,13,0,33.0,351.0,2.4,15.0,379.0,360.18,281.52
2016,4,11,13,15,33.5,343.5,2.4,15.0,372.0,356.74,279.8
2016,4,11,13,30,34.0,336.0,2.4,15.0,365.0,352.99,277.26
2016,4,11,13,45,50.5,347.5,2.4,15.0,389.0,385.02,302.77
2016,4,11,14,0,67.0,359.0,2.4,15.0,413.0,417.79,328.59
2016,4,11,14,15,67.5,345.0,2.35,15.0,397.5,406.87,320.63
2016,4,11,14,30,68.0,331.0,2.3,15.0,382.0,395.51,312.58
2016,4,11,14,45,68.0,314.0,2.3,15.0,362.5,379.88,301.35
2016,4,11,15,0,68.0,297.0,2.3,15.0,343.0,363.82,289.77
2016,4,11,15,15,403.5,211.0,2.25,15.0,455.0,658.27,524.09
2016,4,11,15,30,739.0,125.0,2.2,15.0,567.0,882.08,687.43
2016,4,11,15,45,718.0,119.5,2.2,15.0,520.5,838.57,656.39
2016,4,11,16,0,697.0,114.0,2.2,15.0,474.0,793.1,626.28
2016,4,11,16,15,666.0,108.5,2.2,14.5,424.0,737.34,589.19
2016,4,11,16,30,635.0,103.0,2.2,14.0,374.0,680.98,550.68
2016,4,11,16,45,598.5,95.0,2.2,14.0,323.5,617.19,504.3
2016,4,11,17,0,562.0,87.0,2.2,14.0,273.0,554.14,456.72
2016,4,11,17,15,502.5,78.0,2.2,13.5,222.5,475.08,394.44
2016,4,11,17,30,443.0,69.0,2.2,13.0,172.0,399.85,332.62
2016,4,11,17,45,362.5,56.5,2.2,13.0,126.5,309.71,255.61
2016,4,11,18,0,282.0,44.0,2.2,13.0,81.0,232.58,186.82
2016,4,11,18,15,163.5,27.5,2.3,12.5,47.0,139.24,95.01
2016,4,11,18,30,45.0,11.0,2.4,12.0,13.0,28.69,0.0
2016,4,11,18,45,22.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,2.13,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,4.1,0.0
2016,4,12,6,15,0.0,12.0,3.95,12.0,12.0,9.86,2.81
2016,4,12,6,30,0.0,19.0,4.0,12.0,19.0,15.64,8.25
2016,4,12,6,45,0.0,28.0,4.1,12.0,28.0,23.08,15.12
2016,4,12,7,0,0.0,37.0,4.2,12.0,37.0,30.55,21.97
2016,4,12,7,15,0.0,46.5,4.2,12.0,46.5,38.44,29.12
2016,4,12,7,30,0.0,56.0,4.2,12.0,56.0,46.35,36.19
2016,4,12,7,45,47.0,123.5,4.25,12.5,145.0,95.23,79.53
2016,4,12,8,0,94.0,191.0,4.3,13.0,234.0,137.85,116.48
2016,4,12,8,15,75.0,208.0,4.35,13.0,245.0,152.74,121.87
2016,4,12,8,30,56.0,225.0,4.4,13.0,256.0,171.55,136.16
2016,4,12,8,45,28.0,170.5,4.45,13.0,186.0,138.16,109.24
2016,4,12,9,0,0.0,116.0,4.5,13.0,116.0,95.79,75.03
2016,4,12,9,15,13.5,192.0,4.55,13.0,201.5,159.75,127.38
2016,4,12,9,30,27.0,268.0,4.6,13.0,287.0,222.38,177.91
2016,4,12,9,45,66.0,312.5,4.65,13.5,361.5,277.65,221.39
2016,4,12,10,0,105.0,357.0,4.7,14.0,436.0,338.87,269.44
2016,4,12,10,15,74.5,350.5,4.8,14.0,407.5,328.23,261.16
2016,4,12,10,30,44.0,344.0,4.9,14.0,379.0,313.29,249.2
2016,4,12,10,45,93.5,380.0,5.0,14.5,458.0,381.71,303.21
2016,4,12,11,0,143.0,416.0,5.1,15.0,537.0,462.6,366.01
2016,4,12,11,15,92.5,395.0,5.1,15.0,474.0,411.97,325.94
2016,4,12,11,30,42.0,374.0,5.1,15.0,411.0,361.86,285.92
2016,4,12,11,45,43.5,376.0,5.2,15.0,414.5,370.51,292.91
2016,4,12,12,0,45.0,378.0,5.3,15.0,418.0,379.08,299.73
2016,4,12,12,15,457.0,259.5,5.3,15.0,660.0,682.66,544.3
2016,4,12,12,30,869.0,141.0,5.3,15.0,902.0,952.08,745.71
2016,4,12,12,45,841.0,156.5,5.35,15.0,886.5,978.69,763.67
2016,4,12,13,0,813.0,172.0,5.4,15.0,871.0,988.42,771.18
2016,4,12,13,15,808.5,171.0,5.45,15.0,855.0,1000.44,780.56
2016,4,12,13,30,804.0,170.0,5.5,15.0,839.0,1008.67,787.39
2016,4,12,13,45,799.5,167.0,5.6,15.0,816.0,1011.08,790.62
2016,4,12,14,0,795.0,164.0,5.7,15.0,793.0,1009.67,791.31
2016,4,12,14,15,785.0,161.5,5.75,15.0,762.0,999.4,785.47
2016,4,12,14,30,775.0,159.0,5.8,15.0,731.0,994.14,783.42
2016,4,12,14,45,762.5,155.0,5.9,15.0,694.0,972.6,770.0
2016,4,12,15,0,750.0,151.0,6.0,15.0,657.0,947.74,754.23
2016,4,12,15,15,707.0,147.5,6.0,14.5,600.0,890.68,715.38
2016,4,12,15,30,664.0,144.0,6.0,14.0,543.0,831.98,674.77
2016,4,12,15,45,563.5,159.0,6.05,14.0,479.0,739.14,606.08
2016,4,12,16,0,463.0,174.0,6.1,14.0,415.0,642.29,530.87
2016,4,12,16,15,437.5,159.5,6.0,13.5,368.0,589.25,491.13
2016,4,12,16,30,412.0,145.0,5.9,13.0,321.0,536.13,450.29
2016,4,12,16,45,359.0,138.0,5.8,13.0,277.0,470.42,396.73
2016,4,12,17,0,306.0,131.0,5.7,13.0,233.0,392.85,332.57
2016,4,12,17,15,267.0,112.0,5.55,12.5,190.0,331.01,280.75
2016,4,12,17,30,228.0,93.0,5.4,12.0,147.0,272.1,229.91
2016,4,12,17,45,174.5,72.5,5.25,12.0,108.0,205.67,170.99
2016,4,12,18,0,121.0,52.0,5.1,12.0,69.0,144.16,115.54
2016,4,12,18,15,60.5,31.0,5.0,12.0,39.5,73.34,49.14
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
