Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,12.5,3.05,11.5,15.5,10.67,0.0
2016,4,13,6,0,99.0,25.0,3.1,12.0,31.0,19.67,6.26
2016,4,13,6,15,207.5,42.0,3.25,12.0,71.5,32.14,22.07
2016,4,13,6,30,316.0,59.0,3.4,12.0,112.0,44.77,34.11
2016,4,13,6,45,405.5,69.0,3.55,12.5,162.0,52.03,40.99
2016,4,13,7,0,495.0,79.0,3.7,13.0,212.0,61.24,49.36
2016,4,13,7,15,549.0,87.5,3.7,13.0,264.0,66.35,53.97
2016,4,13,7,30,603.0,96.0,3.7,13.0,316.0,71.33,58.32
2016,4,13,7,45,642.0,102.5,3.7,13.5,368.5,74.49,60.84
2016,4,13,8,0,681.0,109.0,3.7,14.0,421.0,77.55,63.21
2016,4,13,8,15,709.0,114.0,3.65,14.0,471.5,101.52,65.92
2016,4,13,8,30,737.0,119.0,3.6,14.0,522.0,158.79,96.76
2016,4,13,8,45,759.5,122.5,3.55,14.0,569.0,217.49,141.53
2016,4,13,9,0,782.0,126.0,3.5,14.0,616.0,283.54,197.95
2016,4,13,9,15,797.5,129.0,3.4,14.0,657.5,343.61,251.63
2016,4,13,9,30,813.0,132.0,3.3,14.0,699.0,404.72,305.98
2016,4,13,9,45,837.0,128.5,3.2,14.5,738.0,464.89,357.77
2016,4,13,10,0,861.0,125.0,3.1,15.0,777.0,526.31,408.96
2016,4,13,10,15,869.0,126.5,3.1,15.0,806.5,583.12,456.06
2016,4,13,10,30,877.0,128.0,3.1,15.0,836.0,638.82,500.91
2016,4,13,10,45,881.5,130.0,3.1,15.5,858.0,691.35,541.11
2016,4,13,11,0,886.0,132.0,3.1,16.0,880.0,741.99,578.69
2016,4,13,11,15,889.5,132.5,3.05,16.0,894.5,788.51,613.17
2016,4,13,11,30,893.0,133.0,3.0,16.0,909.0,832.6,643.56
2016,4,13,11,45,890.5,136.0,3.0,16.0,915.0,871.36,670.16
2016,4,13,12,0,888.0,139.0,3.0,16.0,921.0,906.97,694.45
2016,4,13,12,15,888.0,139.0,3.0,16.0,919.5,938.79,716.05
2016,4,13,12,30,888.0,139.0,3.0,16.0,918.0,967.29,735.37
2016,4,13,12,45,883.0,140.0,3.05,16.0,908.5,988.55,750.23
2016,4,13,13,0,878.0,141.0,3.1,16.0,899.0,1006.06,762.71
2016,4,13,13,15,874.0,140.0,3.15,16.0,882.0,1018.82,772.13
2016,4,13,13,30,870.0,139.0,3.2,16.0,865.0,1027.72,779.13
2016,4,13,13,45,857.0,141.0,3.3,16.0,838.5,1041.03,789.74
2016,4,13,14,0,844.0,143.0,3.4,16.0,812.0,1036.34,788.27
2016,4,13,14,15,834.5,141.0,3.4,15.5,781.0,1026.95,784.57
2016,4,13,14,30,825.0,139.0,3.4,15.0,750.0,1013.73,778.39
2016,4,13,14,45,804.5,139.5,3.45,15.0,710.5,988.51,762.98
2016,4,13,15,0,784.0,140.0,3.5,15.0,671.0,959.95,745.3
2016,4,13,15,15,767.0,136.5,3.55,15.0,628.0,934.99,730.09
2016,4,13,15,30,750.0,133.0,3.6,15.0,585.0,899.8,707.5
2016,4,13,15,45,723.0,129.5,3.65,15.0,537.0,852.8,676.2
2016,4,13,16,0,696.0,126.0,3.7,15.0,489.0,804.07,643.18
2016,4,13,16,15,665.0,120.0,3.75,14.5,438.0,747.66,604.91
2016,4,13,16,30,634.0,114.0,3.8,14.0,387.0,690.57,565.09
2016,4,13,16,45,586.5,107.0,3.9,13.5,334.5,619.11,512.94
2016,4,13,17,0,539.0,100.0,4.0,13.0,282.0,549.11,459.03
2016,4,13,17,15,478.5,90.0,3.9,12.5,230.5,464.82,391.01
2016,4,13,17,30,418.0,80.0,3.8,12.0,179.0,391.05,328.99
2016,4,13,17,45,320.5,66.5,3.75,12.0,131.5,296.06,246.6
2016,4,13,18,0,223.0,53.0,3.7,12.0,84.0,211.15,171.01
2016,4,13,18,15,124.0,33.0,3.6,11.5,49.0,116.41,82.8
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,21.76,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,5.55,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,53.0,14.0,4.0,10.5,18.0,11.95,0.0
2016,4,14,6,0,106.0,28.0,4.1,11.0,36.0,21.89,9.14
2016,4,14,6,15,221.0,44.5,4.2,11.0,77.5,34.02,23.93
2016,4,14,6,30,336.0,61.0,4.3,11.0,119.0,46.29,35.65
2016,4,14,6,45,411.0,73.0,4.45,11.5,168.5,54.88,43.73
2016,4,14,7,0,486.0,85.0,4.6,12.0,218.0,63.3,51.41
2016,4,14,7,15,420.5,106.0,4.6,12.0,238.5,76.36,63.14
2016,4,14,7,30,355.0,127.0,4.6,12.0,259.0,88.55,73.9
2016,4,14,7,45,484.5,118.5,4.6,12.5,327.0,83.05,68.66
2016,4,14,8,0,614.0,110.0,4.6,13.0,395.0,77.15,63.09
2016,4,14,8,15,658.0,112.0,4.6,13.0,447.5,98.75,64.41
2016,4,14,8,30,702.0,114.0,4.6,13.0,500.0,152.23,93.09
2016,4,14,8,45,593.0,166.5,4.6,13.5,512.0,221.57,152.69
2016,4,14,9,0,484.0,219.0,4.6,14.0,524.0,275.26,202.94
2016,4,14,9,15,634.0,185.5,4.65,14.0,612.5,333.86,249.47
2016,4,14,9,30,784.0,152.0,4.7,14.0,701.0,407.04,310.02
2016,4,14,9,45,811.0,146.5,4.8,14.0,740.0,468.94,364.38
2016,4,14,10,0,838.0,141.0,4.9,14.0,779.0,528.9,416.29
2016,4,14,10,15,846.5,143.0,4.95,14.0,808.5,586.43,465.0
2016,4,14,10,30,855.0,145.0,5.0,14.0,838.0,643.06,511.72
2016,4,14,10,45,846.5,155.0,5.1,14.5,857.0,694.47,552.25
2016,4,14,11,0,838.0,165.0,5.2,15.0,876.0,742.98,589.47
2016,4,14,11,15,842.0,166.0,5.3,15.0,890.5,789.81,626.05
2016,4,14,11,30,846.0,167.0,5.4,15.0,905.0,834.41,660.35
2016,4,14,11,45,831.5,178.0,5.5,15.0,907.5,870.37,686.73
2016,4,14,12,0,817.0,189.0,5.6,15.0,910.0,902.47,710.33
2016,4,14,12,15,816.5,188.5,5.7,15.0,908.5,932.75,732.66
2016,4,14,12,30,816.0,188.0,5.8,15.0,907.0,959.78,752.72
2016,4,14,12,45,846.0,167.0,5.95,15.0,906.0,992.65,777.39
2016,4,14,13,0,876.0,146.0,6.1,15.0,905.0,1008.24,789.74
2016,4,14,13,15,872.0,145.0,6.2,15.0,888.0,1035.07,810.06
2016,4,14,13,30,868.0,144.0,6.3,15.0,871.0,1044.2,817.8
2016,4,14,13,45,852.0,147.5,6.4,15.0,844.0,1042.05,817.73
2016,4,14,14,0,836.0,151.0,6.5,15.0,817.0,1035.84,814.93
2016,4,14,14,15,826.0,149.0,6.55,15.0,785.0,1025.95,809.32
2016,4,14,14,30,816.0,147.0,6.6,15.0,753.0,1012.24,801.09
2016,4,14,14,45,803.5,143.5,6.7,15.0,715.0,990.75,787.56
2016,4,14,15,0,791.0,140.0,6.8,15.0,677.0,965.78,771.5
2016,4,14,15,15,773.0,136.0,6.85,14.5,633.5,939.04,755.3
2016,4,14,15,30,755.0,132.0,6.9,14.0,590.0,902.18,731.36
2016,4,14,15,45,740.5,124.0,7.0,14.0,543.5,861.29,702.94
2016,4,14,16,0,726.0,116.0,7.1,14.0,497.0,817.99,672.3
2016,4,14,16,15,695.0,111.0,7.1,13.5,445.5,761.93,632.1
2016,4,14,16,30,664.0,106.0,7.1,13.0,394.0,705.15,590.46
2016,4,14,16,45,624.0,98.5,7.1,13.0,342.0,638.12,538.45
2016,4,14,17,0,584.0,91.0,7.1,13.0,290.0,572.02,485.48
2016,4,14,17,15,524.0,82.5,7.0,12.5,238.0,492.27,419.35
2016,4,14,17,30,464.0,74.0,6.9,12.0,186.0,416.23,354.09
2016,4,14,17,45,377.0,62.0,6.8,12.0,138.0,322.88,271.64
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,242.46,198.42
2016,4,14,18,15,170.0,33.0,6.55,11.5,53.5,149.03,109.35
2016,4,14,18,30,50.0,16.0,6.4,11.0,17.0,46.07,0.0
2016,4,14,18,45,25.0,8.0,6.3,11.0,8.5,6.83,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.0,13.0,4.4,9.5,21.0,11.1,0.0
2016,4,15,6,0,212.0,26.0,4.4,10.0,42.0,21.34,9.88
2016,4,15,6,15,331.0,38.5,4.45,10.0,86.0,31.28,21.75
2016,4,15,6,30,450.0,51.0,4.5,10.0,130.0,41.02,31.15
2016,4,15,6,45,522.0,60.0,4.55,10.5,181.5,47.39,37.2
2016,4,15,7,0,594.0,69.0,4.6,11.0,233.0,53.64,42.93
2016,4,15,7,15,644.0,75.5,4.7,11.5,287.5,57.63,46.45
2016,4,15,7,30,694.0,82.0,4.8,12.0,342.0,61.54,49.78
2016,4,15,7,45,725.5,88.0,4.9,12.5,395.0,64.77,52.41
2016,4,15,8,0,757.0,94.0,5.0,13.0,448.0,67.86,54.87
2016,4,15,8,15,782.5,98.5,4.95,13.0,499.5,102.0,64.03
2016,4,15,8,30,808.0,103.0,4.9,13.0,551.0,162.49,97.06
2016,4,15,8,45,826.0,106.5,4.85,13.5,598.5,223.97,144.52
2016,4,15,9,0,844.0,110.0,4.8,14.0,646.0,287.26,199.38
2016,4,15,9,15,859.0,112.5,4.65,14.0,688.5,350.38,256.41
2016,4,15,9,30,874.0,115.0,4.5,14.0,731.0,414.36,313.9
2016,4,15,9,45,891.5,114.0,4.4,14.5,769.5,478.79,369.86
2016,4,15,10,0,909.0,113.0,4.3,15.0,808.0,540.95,422.32
2016,4,15,10,15,916.5,114.0,4.25,15.0,838.0,599.39,471.17
2016,4,15,10,30,924.0,115.0,4.2,15.0,868.0,656.57,517.52
2016,4,15,10,45,931.5,115.0,4.2,15.5,891.0,711.4,559.93
2016,4,15,11,0,939.0,115.0,4.2,16.0,914.0,764.44,599.83
2016,4,15,11,15,942.0,115.5,4.3,16.0,928.5,812.57,636.07
2016,4,15,11,30,945.0,116.0,4.4,16.0,943.0,858.06,668.77
2016,4,15,11,45,947.5,116.0,4.55,16.5,950.0,899.86,697.74
2016,4,15,12,0,950.0,116.0,4.7,17.0,957.0,938.6,724.43
2016,4,15,12,15,949.0,115.5,4.85,17.0,955.0,970.49,747.71
2016,4,15,12,30,948.0,115.0,5.0,17.0,953.0,998.76,768.57
2016,4,15,12,45,948.5,113.0,5.15,17.0,944.0,1023.22,786.91
2016,4,15,13,0,949.0,111.0,5.3,17.0,935.0,1043.84,802.72
2016,4,15,13,15,944.5,110.0,5.4,17.0,916.5,1056.6,812.83
2016,4,15,13,30,940.0,109.0,5.5,17.0,898.0,1065.23,820.28
2016,4,15,13,45,934.0,107.5,5.65,17.0,872.5,1067.67,824.0
2016,4,15,14,0,928.0,106.0,5.8,17.0,847.0,1065.97,824.98
2016,4,15,14,15,919.0,104.5,5.8,17.0,814.5,1057.13,819.98
2016,4,15,14,30,910.0,103.0,5.8,17.0,782.0,1044.3,812.35
2016,4,15,14,45,897.5,101.5,5.85,17.0,742.5,1024.11,800.0
2016,4,15,15,0,885.0,100.0,5.9,17.0,703.0,1000.3,785.13
2016,4,15,15,15,869.5,97.5,5.85,17.0,658.5,969.0,764.23
2016,4,15,15,30,854.0,95.0,5.8,17.0,614.0,945.25,748.84
2016,4,15,15,45,832.5,92.0,5.75,17.0,565.0,901.38,718.63
2016,4,15,16,0,811.0,89.0,5.7,17.0,516.0,855.21,686.52
2016,4,15,16,15,783.5,85.5,5.6,16.5,464.0,801.3,649.19
2016,4,15,16,30,756.0,82.0,5.5,16.0,412.0,746.19,610.19
2016,4,15,16,45,719.5,77.0,5.45,16.0,358.5,681.43,561.82
2016,4,15,17,0,683.0,72.0,5.4,16.0,305.0,621.61,516.08
2016,4,15,17,15,629.0,65.5,5.3,15.5,252.0,544.5,455.23
2016,4,15,17,30,575.0,59.0,5.2,15.0,199.0,470.58,393.48
2016,4,15,17,45,493.0,50.0,5.15,14.5,149.0,380.79,316.26
2016,4,15,18,0,411.0,41.0,5.1,14.0,99.0,298.51,242.67
2016,4,15,18,15,275.5,28.0,5.05,13.5,60.0,194.79,144.81
2016,4,15,18,30,140.0,15.0,5.0,13.0,21.0,92.35,0.0
2016,4,15,18,45,70.0,7.5,4.95,13.0,10.5,32.19,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,11.1,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,21.28,10.46
2016,4,16,6,15,348.5,38.5,1.3,13.0,89.0,31.21,21.55
2016,4,16,6,30,459.0,51.0,1.3,13.0,133.0,40.93,30.78
2016,4,16,6,45,528.0,59.5,1.3,13.5,184.0,46.9,36.37
2016,4,16,7,0,597.0,68.0,1.3,14.0,235.0,52.75,41.66
2016,4,16,7,15,644.5,74.5,1.3,14.5,289.0,56.76,45.14
2016,4,16,7,30,692.0,81.0,1.3,15.0,343.0,60.67,48.41
2016,4,16,7,45,723.0,87.0,1.3,15.5,395.5,63.91,51.01
2016,4,16,8,0,754.0,93.0,1.3,16.0,448.0,73.27,58.9
2016,4,16,8,15,779.0,97.0,1.35,16.0,499.0,101.59,62.37
2016,4,16,8,30,804.0,101.0,1.4,16.0,550.0,161.37,94.55
2016,4,16,8,45,820.5,105.0,1.5,16.5,596.5,222.62,140.91
2016,4,16,9,0,837.0,109.0,1.6,17.0,643.0,285.5,194.04
2016,4,16,9,15,851.5,112.0,1.6,17.5,685.5,348.33,248.56
2016,4,16,9,30,866.0,115.0,1.6,18.0,728.0,411.97,303.09
2016,4,16,9,45,876.5,117.5,1.65,18.5,764.5,475.6,356.29
2016,4,16,10,0,887.0,120.0,1.7,19.0,801.0,536.23,405.51
2016,4,16,10,15,894.5,121.5,1.75,19.0,830.5,593.85,451.68
2016,4,16,10,30,902.0,123.0,1.8,19.0,860.0,650.27,495.56
2016,4,16,10,45,914.0,120.5,1.85,19.5,884.0,704.81,535.93
2016,4,16,11,0,926.0,118.0,1.9,20.0,908.0,757.98,574.14
2016,4,16,11,15,929.0,118.5,1.95,20.0,922.5,805.45,607.97
2016,4,16,11,30,932.0,119.0,2.0,20.0,937.0,850.33,638.17
2016,4,16,11,45,938.5,116.0,2.05,20.5,945.0,892.13,664.83
2016,4,16,12,0,945.0,113.0,2.1,21.0,953.0,931.09,689.38
2016,4,16,12,15,944.0,113.0,2.15,21.0,951.0,963.15,710.6
2016,4,16,12,30,943.0,113.0,2.2,21.0,949.0,991.63,729.54
2016,4,16,12,45,941.5,112.0,2.25,21.0,939.5,1014.94,745.2
2016,4,16,13,0,940.0,111.0,2.3,21.0,930.0,1034.39,758.5
2016,4,16,13,15,935.5,110.0,2.35,21.0,912.0,1046.92,767.49
2016,4,16,13,30,931.0,109.0,2.4,21.0,894.0,1055.37,774.06
2016,4,16,13,45,926.0,107.5,2.5,21.0,869.0,1058.69,778.08
2016,4,16,14,0,921.0,106.0,2.6,21.0,844.0,1057.9,779.62
2016,4,16,14,15,912.5,104.5,2.65,21.0,811.5,1049.52,775.85
2016,4,16,14,30,904.0,103.0,2.7,21.0,779.0,1037.17,769.66
2016,4,16,14,45,894.0,100.0,2.8,21.0,741.0,1017.78,759.43
2016,4,16,15,0,884.0,97.0,2.9,21.0,703.0,994.68,746.75
2016,4,16,15,15,869.5,95.0,2.95,20.5,659.0,964.88,730.48
2016,4,16,15,30,855.0,93.0,3.0,20.0,615.0,942.51,719.18
2016,4,16,15,45,833.5,90.5,3.05,20.0,566.0,899.22,691.83
2016,4,16,16,0,812.0,88.0,3.1,20.0,517.0,853.65,662.6
2016,4,16,16,15,785.5,84.5,3.05,19.5,466.0,800.6,628.09
2016,4,16,16,30,759.0,81.0,3.0,19.0,415.0,746.29,591.86
2016,4,16,16,45,708.0,79.5,3.0,18.5,359.5,678.63,544.86
2016,4,16,17,0,657.0,78.0,3.0,18.0,304.0,608.74,494.52
2016,4,16,17,15,604.0,71.0,2.8,17.5,252.0,532.85,435.98
2016,4,16,17,30,551.0,64.0,2.6,17.0,200.0,460.04,376.94
2016,4,16,17,45,447.5,56.0,2.4,16.5,149.0,359.72,293.37
2016,4,16,18,0,344.0,48.0,2.2,16.0,98.0,266.88,213.55
2016,4,16,18,15,172.0,35.0,2.1,15.5,60.0,151.05,111.18
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,22.2,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,9.39,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.5,0.95,13.5,23.0,12.38,0.0
2016,4,17,6,0,211.0,29.0,1.0,14.0,46.0,22.52,11.94
2016,4,17,6,15,315.0,42.0,1.1,14.0,89.5,34.0,23.95
2016,4,17,6,30,419.0,55.0,1.2,14.0,133.0,43.97,33.37
2016,4,17,6,45,489.0,64.5,1.3,14.5,183.0,50.58,39.5
2016,4,17,7,0,559.0,74.0,1.4,15.0,233.0,57.03,45.29
2016,4,17,7,15,607.0,81.0,1.35,15.0,286.0,61.19,48.96
2016,4,17,7,30,655.0,88.0,1.3,15.0,339.0,65.24,52.43
2016,4,17,7,45,691.5,93.0,1.3,15.5,391.5,67.6,54.23
2016,4,17,8,0,728.0,98.0,1.3,16.0,444.0,69.9,55.94
2016,4,17,8,15,753.5,102.5,1.3,16.5,494.5,98.92,60.09
2016,4,17,8,30,779.0,107.0,1.3,17.0,545.0,163.87,97.08
2016,4,17,8,45,800.5,109.5,1.3,17.5,592.0,223.24,141.57
2016,4,17,9,0,822.0,112.0,1.3,18.0,639.0,284.86,193.02
2016,4,17,9,15,836.0,114.5,1.35,18.5,680.5,346.17,245.95
2016,4,17,9,30,850.0,117.0,1.4,19.0,722.0,408.22,298.91
2016,4,17,9,45,866.0,116.5,1.5,19.5,759.5,470.8,351.02
2016,4,17,10,0,882.0,116.0,1.6,20.0,797.0,531.01,399.83
2016,4,17,10,15,889.5,118.0,1.65,20.0,826.5,588.58,445.73
2016,4,17,10,30,897.0,120.0,1.7,20.0,856.0,644.98,489.36
2016,4,17,10,45,903.0,120.5,1.75,20.5,878.5,697.74,528.2
2016,4,17,11,0,909.0,121.0,1.8,21.0,901.0,748.66,564.59
2016,4,17,11,15,912.5,122.0,1.8,21.0,915.5,796.1,597.97
2016,4,17,11,30,916.0,123.0,1.8,21.0,930.0,841.06,627.6
2016,4,17,11,45,918.0,123.0,1.8,21.5,936.5,881.23,652.49
2016,4,17,12,0,920.0,123.0,1.8,22.0,943.0,918.4,675.17
2016,4,17,12,15,919.5,123.0,1.7,22.0,941.5,950.19,694.23
2016,4,17,12,30,919.0,123.0,1.6,22.0,940.0,978.52,710.87
2016,4,17,12,45,919.0,121.0,1.55,22.5,931.0,1001.8,723.48
2016,4,17,13,0,919.0,119.0,1.5,23.0,922.0,1021.33,733.7
2016,4,17,13,15,915.0,118.5,1.35,23.0,904.5,1034.6,739.78
2016,4,17,13,30,911.0,118.0,1.2,23.0,887.0,1043.89,743.31
2016,4,17,13,45,907.5,115.0,1.1,23.5,863.0,1047.08,742.57
2016,4,17,14,0,904.0,112.0,1.0,24.0,839.0,1046.2,739.46
2016,4,17,14,15,895.5,110.5,1.05,24.0,807.0,1037.87,736.47
2016,4,17,14,30,887.0,109.0,1.1,24.0,775.0,1025.66,731.27
2016,4,17,14,45,878.0,105.5,1.15,24.0,737.5,1006.92,722.11
2016,4,17,15,0,869.0,102.0,1.2,24.0,700.0,984.51,710.7
2016,4,17,15,15,854.5,99.5,1.3,23.5,656.5,965.53,703.65
2016,4,17,15,30,840.0,97.0,1.4,23.0,613.0,931.95,686.87
2016,4,17,15,45,822.5,93.0,1.5,23.0,565.0,890.89,663.56
2016,4,17,16,0,805.0,89.0,1.6,23.0,517.0,847.38,638.05
2016,4,17,16,15,779.5,85.5,1.7,22.5,466.0,795.43,607.19
2016,4,17,16,30,754.0,82.0,1.8,22.0,415.0,742.17,574.33
2016,4,17,16,45,718.5,77.0,1.9,21.5,362.0,678.39,532.52
2016,4,17,17,0,683.0,72.0,2.0,21.0,309.0,619.24,492.36
2016,4,17,17,15,632.0,65.5,1.95,20.0,256.0,544.36,437.87
2016,4,17,17,30,581.0,59.0,1.9,19.0,203.0,472.39,381.97
2016,4,17,17,45,502.0,50.0,1.85,18.5,153.5,384.31,309.86
2016,4,17,18,0,423.0,41.0,1.8,18.0,104.0,303.43,240.65
2016,4,17,18,15,298.5,28.5,1.7,17.5,64.0,205.03,152.04
2016,4,17,18,30,174.0,16.0,1.6,17.0,24.0,108.76,0.0
2016,4,17,18,45,87.0,8.0,1.55,16.5,12.0,38.62,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,127.5,14.5,0.35,14.5,25.5,11.78,0.0
2016,4,18,6,0,255.0,29.0,0.4,15.0,51.0,23.75,13.35
2016,4,18,6,15,361.0,41.5,0.5,15.0,96.5,33.61,23.63
2016,4,18,6,30,467.0,54.0,0.6,15.0,142.0,43.25,32.66
2016,4,18,6,45,535.5,62.5,0.75,15.5,193.5,49.13,38.1
2016,4,18,7,0,604.0,71.0,0.9,16.0,245.0,54.91,43.24
2016,4,18,7,15,650.5,77.5,0.95,16.0,299.0,58.83,46.68
2016,4,18,7,30,697.0,84.0,1.0,16.0,353.0,62.66,49.94
2016,4,18,7,45,729.0,89.5,1.1,16.5,406.0,65.49,52.15
2016,4,18,8,0,761.0,95.0,1.2,17.0,459.0,74.6,59.78
2016,4,18,8,15,785.5,99.0,1.25,17.5,510.0,105.06,63.73
2016,4,18,8,30,810.0,103.0,1.3,18.0,561.0,165.12,96.27
2016,4,18,8,45,830.0,105.5,1.4,18.5,608.5,226.14,142.12
2016,4,18,9,0,850.0,108.0,1.5,19.0,656.0,289.17,194.89
2016,4,18,9,15,864.0,110.5,1.55,19.5,698.0,352.11,249.17
2016,4,18,9,30,878.0,113.0,1.6,20.0,740.0,418.58,305.5
2016,4,18,9,45,894.0,112.0,1.7,20.5,778.0,479.69,356.55
2016,4,18,10,0,910.0,111.0,1.8,21.0,816.0,540.96,406.15
2016,4,18,10,15,917.0,112.0,1.85,21.0,845.5,598.85,452.3
2016,4,18,10,30,924.0,113.0,1.9,21.0,875.0,655.42,496.07
2016,4,18,10,45,930.0,113.5,2.0,21.5,897.0,709.36,536.02
2016,4,18,11,0,936.0,114.0,2.1,22.0,919.0,761.39,573.51
2016,4,18,11,15,939.0,115.0,2.1,22.0,933.5,809.49,607.1
2016,4,18,11,30,942.0,116.0,2.1,22.0,948.0,854.99,637.1
2016,4,18,11,45,942.0,116.5,2.15,22.5,954.0,894.77,662.21
2016,4,18,12,0,942.0,117.0,2.2,23.0,960.0,931.34,685.04
2016,4,18,12,15,941.0,117.0,2.15,23.0,958.0,963.2,704.98
2016,4,18,12,30,940.0,117.0,2.1,23.0,956.0,991.5,722.53
2016,4,18,12,45,932.5,119.5,2.1,23.0,944.5,1012.4,735.9
2016,4,18,13,0,925.0,122.0,2.1,23.0,933.0,1029.32,746.88
2016,4,18,13,15,920.5,121.5,2.1,23.0,915.0,1042.18,755.4
2016,4,18,13,30,916.0,121.0,2.1,23.0,897.0,1051.04,761.55
2016,4,18,13,45,902.0,123.5,2.1,23.0,870.0,1049.44,761.25
2016,4,18,14,0,888.0,126.0,2.1,23.0,843.0,1043.85,758.65
2016,4,18,14,15,879.0,124.5,2.1,22.5,810.5,1035.21,755.75
2016,4,18,14,30,870.0,123.0,2.1,22.0,778.0,1035.72,758.92
2016,4,18,14,45,848.5,125.0,2.15,22.0,737.5,1010.77,744.8
2016,4,18,15,0,827.0,127.0,2.2,22.0,697.0,982.43,728.67
2016,4,18,15,15,810.0,123.5,2.25,21.5,653.0,949.18,710.56
2016,4,18,15,30,793.0,120.0,2.3,21.0,609.0,912.98,690.2
2016,4,18,15,45,766.0,118.0,2.35,21.0,560.0,872.61,665.36
2016,4,18,16,0,739.0,116.0,2.4,21.0,511.0,824.67,634.85
2016,4,18,16,15,710.0,110.5,2.45,20.5,459.5,769.42,599.69
2016,4,18,16,30,681.0,105.0,2.5,20.0,408.0,713.33,562.91
2016,4,18,16,45,637.5,99.5,2.55,19.5,355.0,645.45,516.11
2016,4,18,17,0,594.0,94.0,2.6,19.0,302.0,578.67,467.87
2016,4,18,17,15,538.5,85.0,2.6,18.0,250.0,501.38,409.32
2016,4,18,17,30,483.0,76.0,2.6,17.0,198.0,427.41,350.7
2016,4,18,17,45,401.0,64.0,2.65,16.5,149.0,335.88,274.74
2016,4,18,18,0,319.0,52.0,2.7,16.0,100.0,257.04,206.51
2016,4,18,18,15,159.5,37.5,2.65,15.5,61.5,146.87,109.98
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,22.82,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,9.82,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,26.5,12.48,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,53.0,24.83,14.64
2016,4,19,6,15,338.5,44.5,0.6,14.0,97.5,35.99,25.87
2016,4,19,6,30,442.0,57.0,0.6,14.0,142.0,45.5,34.83
2016,4,19,6,45,520.0,64.5,0.6,14.5,194.5,50.51,39.51
2016,4,19,7,0,598.0,72.0,0.6,15.0,247.0,55.52,43.97
2016,4,19,7,15,644.5,78.0,0.65,15.0,300.5,59.03,47.05
2016,4,19,7,30,691.0,84.0,0.7,15.0,354.0,62.47,49.97
2016,4,19,7,45,725.5,88.5,0.75,15.5,407.0,64.63,51.6
2016,4,19,8,0,760.0,93.0,0.8,16.0,460.0,72.95,58.56
2016,4,19,8,15,784.0,97.0,0.9,16.5,510.5,104.31,62.91
2016,4,19,8,30,808.0,101.0,1.0,17.0,561.0,164.15,95.71
2016,4,19,8,45,820.5,107.0,1.15,17.5,606.5,226.26,142.99
2016,4,19,9,0,833.0,113.0,1.3,18.0,652.0,289.51,196.28
2016,4,19,9,15,846.5,115.5,1.3,18.5,694.0,351.21,249.42
2016,4,19,9,30,860.0,118.0,1.3,19.0,736.0,413.57,302.4
2016,4,19,9,45,862.5,124.5,1.35,19.5,770.5,474.87,353.35
2016,4,19,10,0,865.0,131.0,1.4,20.0,805.0,535.12,401.65
2016,4,19,10,15,873.0,133.0,1.4,20.0,834.0,593.28,447.25
2016,4,19,10,30,881.0,135.0,1.4,20.0,863.0,647.7,488.75
2016,4,19,10,45,882.0,139.0,1.45,20.5,884.0,699.26,526.3
2016,4,19,11,0,883.0,143.0,1.5,21.0,905.0,748.63,561.19
2016,4,19,11,15,688.0,246.5,1.5,21.0,846.0,748.36,558.08
2016,4,19,11,30,493.0,350.0,1.5,21.0,787.0,719.82,535.25
2016,4,19,11,45,494.5,353.5,1.5,21.0,795.0,751.56,557.61
2016,4,19,12,0,496.0,357.0,1.5,21.0,803.0,781.58,577.94
2016,4,19,12,15,460.5,366.5,1.6,21.0,780.0,782.07,578.58
2016,4,19,12,30,425.0,376.0,1.7,21.0,757.0,778.53,576.68
2016,4,19,12,45,470.0,358.0,1.8,21.0,775.0,821.92,608.43
2016,4,19,13,0,515.0,340.0,1.9,21.0,793.0,864.3,638.94
2016,4,19,13,15,374.0,378.5,1.95,20.5,704.0,761.51,568.1
2016,4,19,13,30,233.0,417.0,2.0,20.0,615.0,651.36,490.74
2016,4,19,13,45,181.5,405.5,2.15,20.0,557.5,594.25,451.15
2016,4,19,14,0,130.0,394.0,2.3,20.0,500.0,535.35,408.8
2016,4,19,14,15,102.0,369.5,2.4,19.5,450.5,463.96,357.93
2016,4,19,14,30,74.0,345.0,2.5,19.0,401.0,412.53,320.53
2016,4,19,14,45,78.0,329.0,2.6,19.0,385.5,402.06,313.92
2016,4,19,15,0,82.0,313.0,2.7,19.0,370.0,391.05,306.7
2016,4,19,15,15,106.0,297.0,2.75,18.5,366.0,398.82,315.06
2016,4,19,15,30,130.0,281.0,2.8,18.0,362.0,424.91,337.27
2016,4,19,15,45,94.5,252.0,2.9,18.0,308.5,340.15,271.79
2016,4,19,16,0,59.0,223.0,3.0,18.0,255.0,276.36,221.55
2016,4,19,16,15,206.5,193.5,3.0,17.5,288.5,387.36,315.55
2016,4,19,16,30,354.0,164.0,3.0,17.0,322.0,485.82,397.09
2016,4,19,16,45,325.0,150.5,3.0,17.0,282.0,435.43,357.36
2016,4,19,17,0,296.0,137.0,3.0,17.0,242.0,386.51,318.61
2016,4,19,17,15,398.0,106.0,2.9,16.5,222.0,422.63,349.3
2016,4,19,17,30,500.0,75.0,2.8,16.0,202.0,436.53,360.22
2016,4,19,17,45,440.0,61.5,2.7,16.0,154.5,358.73,293.9
2016,4,19,18,0,380.0,48.0,2.6,16.0,107.0,286.31,230.23
2016,4,19,18,15,258.0,33.5,2.5,15.5,67.0,189.65,143.94
2016,4,19,18,30,136.0,19.0,2.4,15.0,27.0,94.62,14.41
2016,4,19,18,45,68.0,9.5,2.35,15.0,13.5,32.78,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,15.5,2.0,13.5,29.0,12.53,0.0
2016,4,20,6,0,279.0,31.0,2.1,14.0,58.0,25.36,15.31
2016,4,20,6,15,381.5,42.0,2.15,14.0,103.5,33.88,24.03
2016,4,20,6,30,484.0,53.0,2.2,14.0,149.0,42.25,31.94
2016,4,20,6,45,551.5,60.5,2.3,14.5,200.5,47.4,36.72
2016,4,20,7,0,619.0,68.0,2.4,15.0,252.0,52.48,41.25
2016,4,20,7,15,663.5,74.0,2.3,15.5,305.5,56.13,44.37
2016,4,20,7,30,708.0,80.0,2.2,16.0,359.0,59.69,47.3
2016,4,20,7,45,741.5,84.0,2.15,16.5,412.0,67.26,53.68
2016,4,20,8,0,775.0,88.0,2.1,17.0,465.0,69.34,55.18
2016,4,20,8,15,798.0,91.5,2.1,17.0,515.0,101.77,60.01
2016,4,20,8,30,821.0,95.0,2.1,17.0,565.0,161.91,93.52
2016,4,20,8,45,679.0,151.0,2.1,17.5,561.5,228.11,151.05
2016,4,20,9,0,537.0,207.0,2.1,18.0,558.0,281.47,201.44
2016,4,20,9,15,712.0,154.5,2.1,18.0,650.0,336.13,243.32
2016,4,20,9,30,887.0,102.0,2.1,18.0,742.0,414.45,305.9
2016,4,20,9,45,642.5,215.5,2.1,18.0,691.5,449.97,341.01
2016,4,20,10,0,398.0,329.0,2.1,18.0,641.0,459.73,352.27
2016,4,20,10,15,491.5,305.5,2.1,18.0,704.5,523.26,401.52
2016,4,20,10,30,585.0,282.0,2.1,18.0,768.0,594.38,455.64
2016,4,20,10,45,479.5,334.5,2.15,18.5,739.5,605.74,462.92
2016,4,20,11,0,374.0,387.0,2.2,19.0,711.0,602.1,458.79
2016,4,20,11,15,650.0,253.0,2.2,19.0,827.0,725.2,552.41
2016,4,20,11,30,926.0,119.0,2.2,19.0,943.0,844.4,638.72
2016,4,20,11,45,917.0,126.0,2.2,19.0,946.5,881.81,662.78
2016,4,20,12,0,908.0,133.0,2.2,19.0,950.0,915.59,685.03
2016,4,20,12,15,907.0,133.0,2.2,19.0,948.0,946.46,705.28
2016,4,20,12,30,906.0,133.0,2.2,19.0,946.0,973.91,723.25
2016,4,20,12,45,903.0,132.5,2.25,19.0,936.0,995.44,737.93
2016,4,20,13,0,900.0,132.0,2.3,19.0,926.0,1013.23,750.3
2016,4,20,13,15,895.5,131.0,2.3,19.0,908.0,1025.23,758.47
2016,4,20,13,30,891.0,130.0,2.3,19.0,890.0,1033.31,764.28
2016,4,20,13,45,882.5,129.5,2.35,19.0,864.0,1033.96,766.0
2016,4,20,14,0,874.0,129.0,2.4,19.0,838.0,1030.69,765.38
2016,4,20,14,15,864.5,127.5,2.4,18.5,806.0,1021.51,761.94
2016,4,20,14,30,855.0,126.0,2.4,18.0,774.0,1021.68,764.87
2016,4,20,14,45,739.0,161.5,2.45,18.0,702.0,947.48,717.1
2016,4,20,15,0,623.0,197.0,2.5,18.0,630.0,864.02,662.51
2016,4,20,15,15,710.5,155.5,2.45,18.0,619.5,893.94,685.21
2016,4,20,15,30,798.0,114.0,2.4,18.0,609.0,908.5,696.31
2016,4,20,15,45,615.5,152.5,2.4,18.0,517.0,771.77,602.07
2016,4,20,16,0,433.0,191.0,2.4,18.0,425.0,626.81,496.37
2016,4,20,16,15,528.0,147.0,2.35,17.5,404.5,644.32,515.09
2016,4,20,16,30,623.0,103.0,2.3,17.0,384.0,661.17,530.36
2016,4,20,16,45,571.5,102.5,2.3,17.0,335.5,595.31,482.08
2016,4,20,17,0,520.0,102.0,2.3,17.0,287.0,530.85,432.78
2016,4,20,17,15,526.5,84.5,2.25,16.5,245.5,490.76,402.44
2016,4,20,17,30,533.0,67.0,2.2,16.0,204.0,448.19,368.17
2016,4,20,17,45,458.5,57.0,2.15,15.5,155.5,364.19,298.17
2016,4,20,18,0,384.0,47.0,2.1,15.0,107.0,286.87,231.27
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,193.21,147.88
2016,4,20,18,30,149.0,20.0,2.0,14.0,28.0,101.79,27.29
2016,4,20,18,45,74.5,10.0,1.95,14.0,14.0,35.47,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,17.0,1.2,14.5,19.0,14.1,0.0
2016,4,21,6,0,34.0,34.0,1.3,15.0,38.0,26.96,16.82
2016,4,21,6,15,64.5,55.5,1.45,15.0,67.0,42.81,31.76
2016,4,21,6,30,95.0,77.0,1.6,15.0,96.0,58.29,45.96
2016,4,21,6,45,115.0,99.5,1.75,15.0,129.0,73.98,60.15
2016,4,21,7,0,135.0,122.0,1.9,15.0,162.0,89.29,73.74
2016,4,21,7,15,156.0,142.0,1.95,15.0,197.0,102.77,85.48
2016,4,21,7,30,177.0,162.0,2.0,15.0,232.0,115.9,96.71
2016,4,21,7,45,115.0,180.0,2.15,15.5,228.5,126.48,105.37
2016,4,21,8,0,53.0,198.0,2.3,16.0,225.0,142.66,118.71
2016,4,21,8,15,84.0,227.0,2.4,16.0,274.0,166.72,130.63
2016,4,21,8,30,115.0,256.0,2.5,16.0,323.0,193.08,148.7
2016,4,21,8,45,105.5,276.5,2.6,16.0,341.5,223.42,172.84
2016,4,21,9,0,96.0,297.0,2.7,16.0,360.0,246.89,192.01
2016,4,21,9,15,247.5,297.5,2.75,16.0,473.5,298.38,228.82
2016,4,21,9,30,399.0,298.0,2.8,16.0,587.0,376.66,288.6
2016,4,21,9,45,473.0,284.0,2.85,16.5,643.0,427.98,329.32
2016,4,21,10,0,547.0,270.0,2.9,17.0,699.0,488.07,376.75
2016,4,21,10,15,403.0,335.0,2.9,17.0,657.5,497.51,385.5
2016,4,21,10,30,259.0,400.0,2.9,17.0,616.0,490.42,380.08
2016,4,21,10,45,267.0,409.5,2.95,17.0,637.0,524.76,406.49
2016,4,21,11,0,275.0,419.0,3.0,17.0,658.0,559.44,432.63
2016,4,21,11,15,353.5,395.0,3.0,17.0,707.5,617.96,477.36
2016,4,21,11,30,432.0,371.0,3.0,17.0,757.0,688.63,530.17
2016,4,21,11,45,451.0,358.0,3.05,17.5,763.5,718.4,551.24
2016,4,21,12,0,470.0,345.0,3.1,18.0,770.0,747.21,571.71
2016,4,21,12,15,300.0,392.5,3.15,18.0,664.0,649.86,498.62
2016,4,21,12,30,130.0,440.0,3.2,18.0,558.0,539.47,414.38
2016,4,21,12,45,128.0,440.0,3.3,18.0,554.5,546.6,420.61
2016,4,21,13,0,126.0,440.0,3.4,18.0,551.0,552.92,425.67
2016,4,21,13,15,315.5,383.0,3.5,18.0,654.5,706.98,544.3
2016,4,21,13,30,505.0,326.0,3.6,18.0,758.0,864.3,660.68
2016,4,21,13,45,700.5,215.5,3.7,18.0,796.5,962.84,734.18
2016,4,21,14,0,896.0,105.0,3.8,18.0,835.0,1026.32,778.39
2016,4,21,14,15,534.5,235.5,3.85,17.5,666.5,817.15,633.1
2016,4,21,14,30,173.0,366.0,3.9,17.0,498.0,554.51,433.85
2016,4,21,14,45,101.5,319.5,3.95,17.0,396.5,413.78,327.51
2016,4,21,15,0,30.0,273.0,4.0,17.0,295.0,294.81,233.58
2016,4,21,15,15,94.5,279.0,4.0,17.0,339.5,366.17,292.99
2016,4,21,15,30,159.0,285.0,4.0,17.0,384.0,455.35,364.7
2016,4,21,15,45,144.0,261.5,4.0,17.0,346.0,414.2,333.11
2016,4,21,16,0,129.0,238.0,4.0,17.0,308.0,373.03,301.59
2016,4,21,16,15,161.5,213.0,4.0,16.5,292.0,370.78,302.57
2016,4,21,16,30,194.0,188.0,4.0,16.0,276.0,365.41,300.76
2016,4,21,16,45,107.5,159.0,4.0,16.0,207.0,259.21,213.34
2016,4,21,17,0,21.0,130.0,4.0,16.0,138.0,134.57,108.54
2016,4,21,17,15,14.0,110.0,3.9,15.5,115.0,110.61,88.67
2016,4,21,17,30,7.0,90.0,3.8,15.0,92.0,87.16,68.75
2016,4,21,17,45,3.5,69.5,3.75,15.0,70.5,65.61,50.1
2016,4,21,18,0,0.0,49.0,3.7,15.0,49.0,43.99,31.26
2016,4,21,18,15,0.0,31.0,3.6,14.5,31.0,26.76,16.04
2016,4,21,18,30,0.0,13.0,3.5,14.0,13.0,10.71,0.0
2016,4,21,18,45,0.0,6.5,3.45,14.0,6.5,5.55,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.0,19.0,5.95,14.0,29.5,14.73,0.0
2016,4,22,6,0,200.0,38.0,6.0,14.0,59.0,29.19,18.9
2016,4,22,6,15,299.5,51.5,6.05,14.0,102.5,39.28,28.81
2016,4,22,6,30,399.0,65.0,6.1,14.0,146.0,49.23,38.14
2016,4,22,6,45,477.5,72.0,6.2,14.0,197.5,55.89,44.35
2016,4,22,7,0,556.0,79.0,6.3,14.0,249.0,60.22,48.3
2016,4,22,7,15,278.0,59.5,6.4,14.0,144.5,42.84,32.74
2016,4,22,7,30,0.0,40.0,6.5,14.0,40.0,33.06,23.93
2016,4,22,7,45,188.5,111.0,6.6,14.5,204.0,79.49,64.9
2016,4,22,8,0,377.0,182.0,6.7,15.0,368.0,125.19,104.46
2016,4,22,8,15,188.5,172.0,6.8,15.0,265.0,126.28,95.59
2016,4,22,8,30,0.0,162.0,6.9,15.0,162.0,129.74,102.97
2016,4,22,8,45,3.0,180.5,7.05,15.0,182.5,145.3,115.37
2016,4,22,9,0,6.0,199.0,7.2,15.0,203.0,161.44,128.21
2016,4,22,9,15,3.0,112.0,7.3,15.0,114.0,93.82,72.42
2016,4,22,9,30,0.0,25.0,7.4,15.0,25.0,20.76,11.7
2016,4,22,9,45,19.0,176.0,7.5,15.0,191.5,152.28,120.08
2016,4,22,10,0,38.0,327.0,7.6,15.0,358.0,282.55,225.06
2016,4,22,10,15,41.5,344.0,7.75,15.0,378.0,303.95,241.98
2016,4,22,10,30,45.0,361.0,7.9,15.0,398.0,326.07,259.55
2016,4,22,10,45,24.0,261.5,8.05,15.0,282.0,236.18,187.58
2016,4,22,11,0,3.0,162.0,8.2,15.0,166.0,137.58,107.47
2016,4,22,11,15,3.5,163.5,8.25,15.0,167.0,139.65,109.16
2016,4,22,11,30,4.0,165.0,8.3,15.0,168.0,141.76,110.84
2016,4,22,11,45,7.0,194.0,8.4,15.0,200.0,169.41,133.34
2016,4,22,12,0,10.0,223.0,8.5,15.0,232.0,197.65,156.23
2016,4,22,12,15,47.5,329.5,8.4,14.5,372.5,338.2,270.29
2016,4,22,12,30,85.0,436.0,8.3,14.0,513.0,478.55,382.12
2016,4,22,12,45,472.0,292.0,8.25,14.0,711.0,758.42,610.91
2016,4,22,13,0,859.0,148.0,8.2,14.0,909.0,987.05,787.87
2016,4,22,13,15,855.5,147.5,8.05,14.0,893.0,1014.21,807.03
2016,4,22,13,30,852.0,147.0,7.9,14.0,877.0,1023.71,813.96
2016,4,22,13,45,848.0,144.5,7.8,14.0,853.5,1026.72,816.53
2016,4,22,14,0,844.0,142.0,7.7,14.0,830.0,1025.81,816.4
2016,4,22,14,15,836.0,140.0,7.65,14.0,800.0,1017.55,811.26
2016,4,22,14,30,828.0,138.0,7.6,14.0,770.0,1005.51,803.5
2016,4,22,14,45,832.0,128.5,7.6,14.0,736.5,993.42,796.1
2016,4,22,15,0,836.0,119.0,7.6,14.0,703.0,977.27,785.8
2016,4,22,15,15,821.0,116.0,7.55,14.0,660.5,946.34,764.3
2016,4,22,15,30,806.0,113.0,7.5,14.0,618.0,912.38,740.55
2016,4,22,15,45,793.0,107.0,7.45,14.0,572.0,874.06,713.37
2016,4,22,16,0,780.0,101.0,7.4,14.0,526.0,833.11,683.99
2016,4,22,16,15,753.0,97.0,7.2,13.5,475.0,780.14,645.7
2016,4,22,16,30,726.0,93.0,7.0,13.0,424.0,730.81,609.68
2016,4,22,16,45,684.0,89.0,6.85,13.0,370.5,664.64,558.51
2016,4,22,17,0,642.0,85.0,6.7,13.0,317.0,599.43,507.03
2016,4,22,17,15,588.0,78.5,6.45,13.0,264.5,524.47,444.53
2016,4,22,17,30,534.0,72.0,6.2,13.0,212.0,452.59,382.84
2016,4,22,17,45,443.0,63.5,5.95,13.0,162.0,360.42,302.39
2016,4,22,18,0,352.0,55.0,5.7,13.0,112.0,275.01,226.11
2016,4,22,18,15,231.0,40.0,5.5,12.5,72.0,181.02,141.58
