Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,30,110.0,25.0,5.3,12.0,32.0,93.49,40.15
2016,4,22,18,45,55.0,12.5,5.15,12.0,16.0,30.42,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,18.0,3.85,11.5,33.0,14.02,0.7
2016,4,23,6,0,272.0,36.0,4.0,12.0,66.0,27.9,18.18
2016,4,23,6,15,370.0,47.5,4.05,12.0,111.5,38.18,28.17
2016,4,23,6,30,468.0,59.0,4.1,12.0,157.0,46.78,36.32
2016,4,23,6,45,529.0,67.0,4.2,12.5,207.5,52.08,41.24
2016,4,23,7,0,590.0,75.0,4.3,13.0,258.0,57.28,45.87
2016,4,23,7,15,634.0,81.5,4.2,13.0,310.0,61.05,49.18
2016,4,23,7,30,678.0,88.0,4.1,13.0,362.0,64.72,52.31
2016,4,23,7,45,706.0,93.5,4.1,13.5,413.5,67.35,54.37
2016,4,23,8,0,734.0,99.0,4.1,14.0,465.0,69.86,56.28
2016,4,23,8,15,757.5,103.0,4.1,14.0,514.0,110.2,67.69
2016,4,23,8,30,781.0,107.0,4.1,14.0,563.0,168.07,101.29
2016,4,23,8,45,795.0,112.0,4.2,14.5,607.5,227.72,148.14
2016,4,23,9,0,809.0,117.0,4.3,15.0,652.0,288.67,201.03
2016,4,23,9,15,822.5,119.0,4.3,15.0,692.5,348.2,254.64
2016,4,23,9,30,836.0,121.0,4.3,15.0,733.0,408.39,308.58
2016,4,23,9,45,856.0,117.5,4.35,15.0,770.0,469.13,361.94
2016,4,23,10,0,876.0,114.0,4.4,15.0,807.0,527.83,412.53
2016,4,23,10,15,883.5,115.5,4.4,15.0,835.5,584.02,459.74
2016,4,23,10,30,891.0,117.0,4.4,15.0,864.0,639.04,504.69
2016,4,23,10,45,639.0,249.5,4.45,15.5,792.5,639.44,502.98
2016,4,23,11,0,387.0,382.0,4.5,16.0,721.0,605.66,473.88
2016,4,23,11,15,645.5,252.0,4.4,16.0,827.0,719.51,563.96
2016,4,23,11,30,904.0,122.0,4.3,16.0,933.0,828.45,646.72
2016,4,23,11,45,902.5,124.0,4.25,16.0,938.5,866.46,672.66
2016,4,23,12,0,901.0,126.0,4.2,16.0,944.0,901.37,696.78
2016,4,23,12,15,900.5,126.0,4.25,16.0,942.0,932.09,718.4
2016,4,23,12,30,900.0,126.0,4.3,16.0,940.0,959.46,737.67
2016,4,23,12,45,895.0,127.0,4.35,16.0,929.5,980.06,752.48
2016,4,23,13,0,890.0,128.0,4.4,16.0,919.0,996.92,764.86
2016,4,23,13,15,885.5,127.5,4.55,16.0,901.5,1009.0,775.01
2016,4,23,13,30,881.0,127.0,4.7,16.0,884.0,1017.24,782.68
2016,4,23,13,45,870.0,128.0,4.9,16.0,858.0,1016.65,784.78
2016,4,23,14,0,859.0,129.0,5.1,16.0,832.0,1012.22,784.32
2016,4,23,14,15,691.5,197.0,5.2,16.0,749.5,940.67,735.42
2016,4,23,14,30,524.0,265.0,5.3,16.0,667.0,836.31,659.04
2016,4,23,14,45,665.5,195.0,5.45,16.0,679.0,907.56,716.73
2016,4,23,15,0,807.0,125.0,5.6,16.0,691.0,954.43,752.81
2016,4,23,15,15,790.5,122.0,5.6,15.5,648.5,922.57,732.54
2016,4,23,15,30,774.0,119.0,5.6,15.0,606.0,887.85,710.42
2016,4,23,15,45,750.0,116.5,5.65,15.0,558.5,849.75,684.49
2016,4,23,16,0,726.0,114.0,5.7,15.0,511.0,804.48,652.85
2016,4,23,16,15,697.5,109.5,5.65,14.5,461.0,751.48,615.59
2016,4,23,16,30,669.0,105.0,5.6,14.0,411.0,697.67,576.96
2016,4,23,16,45,620.5,101.5,5.6,14.0,358.5,629.06,524.8
2016,4,23,17,0,572.0,98.0,5.6,14.0,306.0,561.91,471.49
2016,4,23,17,15,518.5,89.5,5.5,13.5,255.0,487.94,411.44
2016,4,23,17,30,465.0,81.0,5.4,13.0,204.0,412.73,348.48
2016,4,23,17,45,384.0,70.0,5.35,13.0,156.5,329.04,275.68
2016,4,23,18,0,303.0,59.0,5.3,13.0,109.0,253.32,208.05
2016,4,23,18,15,199.5,42.0,5.2,13.0,70.0,168.0,131.3
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,79.35,37.7
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,27.85,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,80.0,23.0,6.45,11.5,32.0,18.15,4.36
2016,4,24,6,0,160.0,46.0,6.7,12.0,64.0,35.27,24.6
2016,4,24,6,15,250.5,63.0,6.7,12.0,108.0,47.43,36.36
2016,4,24,6,30,341.0,80.0,6.7,12.0,152.0,59.58,47.75
2016,4,24,6,45,424.0,89.0,6.7,12.5,204.5,65.75,53.47
2016,4,24,7,0,507.0,98.0,6.7,13.0,257.0,71.88,58.9
2016,4,24,7,15,555.5,106.5,6.65,13.0,309.5,79.21,65.37
2016,4,24,7,30,604.0,115.0,6.6,13.0,362.0,83.6,69.09
2016,4,24,7,45,656.0,116.0,6.6,13.5,417.0,82.41,67.68
2016,4,24,8,0,708.0,117.0,6.6,14.0,472.0,81.5,66.52
2016,4,24,8,15,733.5,121.5,6.6,14.0,521.5,115.66,72.6
2016,4,24,8,30,759.0,126.0,6.6,14.0,571.0,173.46,106.84
2016,4,24,8,45,787.5,125.5,6.6,14.5,619.5,237.01,156.62
2016,4,24,9,0,816.0,125.0,6.6,15.0,668.0,296.91,208.44
2016,4,24,9,15,830.0,128.0,6.55,15.0,709.0,357.82,263.71
2016,4,24,9,30,844.0,131.0,6.5,15.0,750.0,419.48,319.47
2016,4,24,9,45,858.5,131.0,6.5,15.5,786.5,479.43,372.29
2016,4,24,10,0,873.0,131.0,6.5,16.0,823.0,539.55,423.79
2016,4,24,10,15,880.0,132.5,6.55,16.0,851.5,595.48,471.57
2016,4,24,10,30,887.0,134.0,6.6,16.0,880.0,650.16,517.16
2016,4,24,10,45,890.0,136.5,6.7,16.0,901.0,701.58,559.29
2016,4,24,11,0,893.0,139.0,6.8,16.0,922.0,750.96,598.99
2016,4,24,11,15,895.5,140.0,7.05,16.0,935.5,796.5,635.61
2016,4,24,11,30,898.0,141.0,7.3,16.0,949.0,839.55,668.5
2016,4,24,11,45,891.5,146.5,7.55,16.0,952.5,876.37,696.44
2016,4,24,12,0,885.0,152.0,7.8,16.0,956.0,909.84,721.95
2016,4,24,12,15,884.0,152.0,8.0,16.0,954.5,939.98,744.88
2016,4,24,12,30,883.0,152.0,8.2,16.0,953.0,966.81,765.46
2016,4,24,12,45,860.0,164.5,8.45,16.0,938.0,995.36,787.62
2016,4,24,13,0,837.0,177.0,8.7,16.0,923.0,1006.49,797.07
2016,4,24,13,15,732.5,227.5,8.85,15.5,871.0,981.16,780.88
2016,4,24,13,30,628.0,278.0,9.0,15.0,819.0,939.05,750.19
2016,4,24,13,45,698.5,237.5,9.15,15.0,823.5,979.71,784.02
2016,4,24,14,0,769.0,197.0,9.3,15.0,828.0,1014.89,811.67
2016,4,24,14,15,758.5,194.0,9.35,15.0,796.5,1003.54,804.41
2016,4,24,14,30,748.0,191.0,9.4,15.0,765.0,988.59,794.72
2016,4,24,14,45,735.0,186.5,9.5,15.0,727.5,966.12,779.62
2016,4,24,15,0,722.0,182.0,9.6,15.0,690.0,940.41,762.09
2016,4,24,15,15,703.5,177.5,9.6,14.5,647.0,906.4,739.32
2016,4,24,15,30,685.0,173.0,9.6,14.0,604.0,869.78,714.36
2016,4,24,15,45,681.5,159.0,9.65,14.0,560.5,834.49,689.02
2016,4,24,16,0,678.0,145.0,9.7,14.0,517.0,796.3,661.2
2016,4,24,16,15,647.0,138.5,9.75,13.5,466.0,740.11,619.89
2016,4,24,16,30,616.0,132.0,9.8,13.0,415.0,683.3,577.28
2016,4,24,16,45,584.0,121.5,9.85,13.0,364.0,621.38,527.74
2016,4,24,17,0,552.0,111.0,9.9,13.0,313.0,554.23,472.85
2016,4,24,17,15,497.0,101.0,9.9,12.5,261.0,479.9,410.8
2016,4,24,17,30,442.0,91.0,9.9,12.0,209.0,409.41,350.14
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,325.77,275.98
2016,4,24,18,0,286.0,64.0,9.9,12.0,112.0,249.75,207.11
2016,4,24,18,15,188.0,45.5,9.9,11.5,72.5,166.47,131.67
2016,4,24,18,30,90.0,27.0,9.9,11.0,33.0,80.12,42.33
2016,4,24,18,45,45.0,13.5,9.95,11.0,16.5,27.58,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,189.0,17.5,5.8,9.5,39.5,14.01,3.17
2016,4,25,6,0,378.0,35.0,5.9,10.0,79.0,28.64,19.22
2016,4,25,6,15,472.5,44.0,6.0,10.0,127.0,35.48,26.08
2016,4,25,6,30,567.0,53.0,6.1,10.0,175.0,42.25,32.57
2016,4,25,6,45,628.0,59.0,6.2,10.5,228.5,46.34,36.39
2016,4,25,7,0,689.0,65.0,6.3,11.0,282.0,54.9,44.08
2016,4,25,7,15,729.0,69.5,6.3,11.0,336.5,57.83,46.65
2016,4,25,7,30,769.0,74.0,6.3,11.0,391.0,60.72,49.12
2016,4,25,7,45,797.0,78.0,6.3,11.5,444.5,63.02,50.91
2016,4,25,8,0,825.0,82.0,6.3,12.0,498.0,65.24,52.6
2016,4,25,8,15,846.5,85.0,6.2,12.0,549.0,103.37,59.47
2016,4,25,8,30,868.0,88.0,6.1,12.0,600.0,172.8,102.29
2016,4,25,8,45,883.5,91.0,6.05,12.5,647.0,235.66,152.43
2016,4,25,9,0,899.0,94.0,6.0,13.0,694.0,299.75,209.11
2016,4,25,9,15,911.0,96.0,6.0,13.0,736.0,362.98,267.34
2016,4,25,9,30,923.0,98.0,6.0,13.0,778.0,426.47,325.6
2016,4,25,9,45,928.0,101.5,6.05,13.5,812.5,488.1,380.72
2016,4,25,10,0,933.0,105.0,6.1,14.0,847.0,548.69,433.34
2016,4,25,10,15,939.5,106.0,6.15,14.0,876.0,606.78,483.27
2016,4,25,10,30,946.0,107.0,6.2,14.0,905.0,663.44,530.76
2016,4,25,10,45,950.0,108.5,6.3,14.5,926.5,717.23,573.93
2016,4,25,11,0,954.0,110.0,6.4,15.0,948.0,768.89,614.37
2016,4,25,11,15,956.0,110.5,6.45,15.0,961.5,815.85,650.62
2016,4,25,11,30,958.0,111.0,6.5,15.0,975.0,860.07,683.2
2016,4,25,11,45,956.5,112.5,6.6,15.0,980.0,899.4,712.25
2016,4,25,12,0,955.0,114.0,6.7,15.0,985.0,935.43,738.87
2016,4,25,12,15,954.5,114.0,6.75,15.0,983.0,967.5,762.37
2016,4,25,12,30,954.0,114.0,6.8,15.0,981.0,996.03,783.33
2016,4,25,12,45,946.5,116.5,6.85,15.5,969.0,1016.7,797.16
2016,4,25,13,0,939.0,119.0,6.9,16.0,957.0,1033.38,808.2
2016,4,25,13,15,935.0,118.0,6.95,16.0,939.0,1045.97,817.99
2016,4,25,13,30,931.0,117.0,7.0,16.0,921.0,1054.52,825.06
2016,4,25,13,45,924.0,116.0,7.05,16.0,895.5,1056.03,827.25
2016,4,25,14,0,917.0,115.0,7.1,16.0,870.0,1053.47,826.7
2016,4,25,14,15,908.5,113.5,7.15,16.0,837.5,1044.88,821.97
2016,4,25,14,30,900.0,112.0,7.2,16.0,805.0,1032.37,814.56
2016,4,25,14,45,887.5,110.5,7.25,16.0,765.5,1012.12,801.63
2016,4,25,15,0,875.0,109.0,7.3,16.0,726.0,988.34,786.19
2016,4,25,15,15,860.0,106.5,7.35,15.5,682.0,968.84,775.43
2016,4,25,15,30,845.0,104.0,7.4,15.0,638.0,934.67,753.65
2016,4,25,15,45,824.0,101.0,7.45,15.0,589.0,891.57,723.53
2016,4,25,16,0,803.0,98.0,7.5,15.0,540.0,846.21,691.38
2016,4,25,16,15,776.5,94.0,7.5,14.5,488.5,793.07,653.87
2016,4,25,16,30,750.0,90.0,7.5,14.0,437.0,738.72,614.65
2016,4,25,16,45,711.5,85.5,7.5,14.0,383.5,678.09,568.4
2016,4,25,17,0,673.0,81.0,7.5,14.0,330.0,613.97,518.28
2016,4,25,17,15,622.5,75.0,7.35,13.5,276.5,540.97,458.76
2016,4,25,17,30,572.0,69.0,7.2,13.0,223.0,470.72,399.29
2016,4,25,17,45,491.5,60.5,7.1,12.5,172.5,383.43,323.48
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,303.12,251.53
2016,4,25,18,15,294.0,39.0,6.75,11.5,80.0,209.11,166.53
2016,4,25,18,30,177.0,26.0,6.5,11.0,38.0,123.51,72.61
2016,4,25,18,45,88.5,13.0,6.3,11.0,19.0,42.58,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,6.83,0.0
2016,4,26,5,45,67.5,25.5,3.55,10.5,34.0,20.02,8.02
2016,4,26,6,0,135.0,43.0,3.6,11.0,60.0,33.23,23.24
2016,4,26,6,15,186.0,62.0,3.65,11.0,97.0,47.16,36.42
2016,4,26,6,30,237.0,81.0,3.7,11.0,134.0,60.77,49.09
2016,4,26,6,45,264.5,101.0,3.8,11.5,174.0,74.51,61.55
2016,4,26,7,0,292.0,121.0,3.9,12.0,214.0,87.8,73.34
2016,4,26,7,15,329.5,133.0,3.9,12.0,256.0,95.8,80.32
2016,4,26,7,30,367.0,145.0,3.9,12.0,298.0,98.95,82.89
2016,4,26,7,45,475.0,139.0,3.9,12.5,363.5,94.76,78.76
2016,4,26,8,0,583.0,133.0,3.9,13.0,429.0,90.39,74.51
2016,4,26,8,15,624.0,135.5,3.8,13.0,481.0,120.13,78.86
2016,4,26,8,30,665.0,138.0,3.7,13.0,533.0,171.38,109.05
2016,4,26,8,45,540.5,200.0,3.6,13.5,537.0,238.78,168.39
2016,4,26,9,0,416.0,262.0,3.5,14.0,541.0,290.26,216.67
2016,4,26,9,15,426.5,275.0,3.45,14.0,576.0,335.34,255.13
2016,4,26,9,30,437.0,288.0,3.4,14.0,611.0,381.56,294.34
2016,4,26,9,45,462.5,291.5,3.4,14.0,648.5,428.32,333.35
2016,4,26,10,0,488.0,295.0,3.4,14.0,686.0,477.32,373.54
2016,4,26,10,15,466.0,317.0,3.55,14.0,700.0,516.61,405.75
2016,4,26,10,30,444.0,339.0,3.7,14.0,714.0,553.12,434.97
2016,4,26,10,45,385.5,375.0,3.9,14.5,706.5,571.46,448.6
2016,4,26,11,0,327.0,411.0,4.1,15.0,699.0,586.57,459.06
2016,4,26,11,15,263.5,432.5,4.3,15.0,667.0,580.51,454.29
2016,4,26,11,30,200.0,454.0,4.5,15.0,635.0,561.05,439.24
2016,4,26,11,45,239.0,450.0,4.75,15.0,668.0,604.32,473.65
2016,4,26,12,0,278.0,446.0,5.0,15.0,701.0,660.27,517.04
2016,4,26,12,15,388.5,405.0,5.15,15.0,759.5,737.09,577.61
2016,4,26,12,30,499.0,364.0,5.3,15.0,818.0,830.19,649.2
2016,4,26,12,45,506.0,356.0,5.5,15.0,813.0,848.22,663.63
2016,4,26,13,0,513.0,348.0,5.7,15.0,808.0,863.81,676.75
2016,4,26,13,15,662.0,260.0,5.8,15.0,841.0,941.48,738.87
2016,4,26,13,30,811.0,172.0,5.9,15.0,874.0,1004.13,785.8
2016,4,26,13,45,816.0,163.0,6.05,15.0,852.5,1009.38,791.0
2016,4,26,14,0,821.0,154.0,6.2,15.0,831.0,1010.71,793.85
2016,4,26,14,15,811.5,152.0,6.2,15.0,799.5,1000.94,787.94
2016,4,26,14,30,802.0,150.0,6.2,15.0,768.0,987.49,779.54
2016,4,26,14,45,790.5,146.5,6.25,15.0,731.0,966.92,766.38
2016,4,26,15,0,779.0,143.0,6.3,15.0,694.0,942.98,750.8
2016,4,26,15,15,762.5,139.0,6.3,14.5,651.5,917.38,735.16
2016,4,26,15,30,746.0,135.0,6.3,14.0,609.0,882.18,712.24
2016,4,26,15,45,731.0,128.0,6.3,14.0,563.0,842.36,684.3
2016,4,26,16,0,716.0,121.0,6.3,14.0,517.0,800.26,654.38
2016,4,26,16,15,687.5,116.0,6.3,13.5,467.0,747.07,616.66
2016,4,26,16,30,659.0,111.0,6.3,13.0,417.0,693.09,577.55
2016,4,26,16,45,623.5,104.0,6.35,13.0,366.0,631.03,530.14
2016,4,26,17,0,588.0,97.0,6.4,13.0,315.0,569.58,481.08
2016,4,26,17,15,536.5,89.0,6.35,12.5,264.0,497.14,421.9
2016,4,26,17,30,485.0,81.0,6.3,12.0,213.0,427.64,363.23
2016,4,26,17,45,406.0,70.5,6.3,12.0,165.0,339.9,286.78
2016,4,26,18,0,327.0,60.0,6.3,12.0,117.0,264.85,219.35
2016,4,26,18,15,226.0,44.0,6.2,12.0,77.0,180.86,143.56
2016,4,26,18,30,125.0,28.0,6.1,12.0,37.0,105.19,64.24
2016,4,26,18,45,62.5,14.0,6.0,12.0,18.5,34.12,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,15.0,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,30.0,10.0,3.6,11.0,11.0,8.54,0.0
2016,4,27,5,45,151.0,26.0,3.9,11.5,43.5,20.12,8.86
2016,4,27,6,0,272.0,42.0,4.2,12.0,76.0,32.32,22.44
2016,4,27,6,15,363.0,53.5,4.35,12.0,121.5,40.92,30.78
2016,4,27,6,30,454.0,65.0,4.5,12.0,167.0,51.16,40.33
2016,4,27,6,45,511.0,74.5,4.7,12.5,217.0,57.45,46.08
2016,4,27,7,0,568.0,84.0,4.9,13.0,267.0,63.54,51.46
2016,4,27,7,15,284.0,81.5,5.15,13.0,173.0,57.36,45.85
2016,4,27,7,30,0.0,79.0,5.4,13.0,79.0,65.49,52.95
2016,4,27,7,45,0.0,108.0,5.7,13.0,108.0,87.77,72.5
2016,4,27,8,0,0.0,137.0,6.0,13.0,137.0,109.43,91.29
2016,4,27,8,15,0.0,151.0,6.3,13.0,151.5,120.63,96.31
2016,4,27,8,30,0.0,165.0,6.6,13.0,166.0,132.17,105.64
2016,4,27,8,45,235.5,203.0,6.9,13.0,362.5,189.42,142.39
2016,4,27,9,0,471.0,241.0,7.2,13.0,559.0,289.68,216.86
2016,4,27,9,15,242.5,244.5,7.35,13.0,409.0,259.67,202.6
2016,4,27,9,30,14.0,248.0,7.5,13.0,259.0,205.47,164.43
2016,4,27,9,45,429.5,195.5,7.7,13.0,539.5,342.13,271.76
2016,4,27,10,0,845.0,143.0,7.9,13.0,820.0,535.46,427.38
2016,4,27,10,15,854.0,145.0,7.95,13.0,849.5,592.45,476.49
2016,4,27,10,30,863.0,147.0,8.0,13.0,879.0,648.57,524.01
2016,4,27,10,45,863.0,152.5,8.05,13.0,900.0,700.69,567.27
2016,4,27,11,0,863.0,158.0,8.1,13.0,921.0,750.65,607.95
2016,4,27,11,15,867.0,159.0,8.05,13.0,935.5,797.31,645.23
2016,4,27,11,30,871.0,160.0,8.0,13.0,950.0,841.68,679.75
2016,4,27,11,45,868.5,163.5,8.0,13.0,955.5,880.48,708.8
2016,4,27,12,0,866.0,167.0,8.0,13.0,961.0,916.2,735.45
2016,4,27,12,15,866.0,166.5,8.0,13.0,959.0,947.17,758.53
2016,4,27,12,30,866.0,166.0,8.0,13.0,957.0,974.8,779.14
2016,4,27,12,45,861.5,167.0,8.0,13.0,947.0,996.18,795.18
2016,4,27,13,0,857.0,168.0,8.0,13.0,937.0,1013.81,808.55
2016,4,27,13,15,852.0,167.0,8.0,13.0,919.0,1025.16,817.42
2016,4,27,13,30,847.0,166.0,8.0,13.0,901.0,1032.61,823.57
2016,4,27,13,45,843.5,162.0,8.05,13.0,876.5,1034.6,826.09
2016,4,27,14,0,840.0,158.0,8.1,13.0,852.0,1032.65,825.88
2016,4,27,14,15,830.0,155.5,8.1,13.0,819.5,1021.86,819.06
2016,4,27,14,30,820.0,153.0,8.1,13.0,787.0,1007.3,809.59
2016,4,27,14,45,807.5,149.5,8.15,13.0,749.0,985.59,795.1
2016,4,27,15,0,795.0,146.0,8.2,13.0,711.0,960.45,778.09
2016,4,27,15,15,777.5,142.5,8.15,13.0,667.0,934.48,760.09
2016,4,27,15,30,760.0,139.0,8.1,13.0,623.0,898.61,734.53
2016,4,27,15,45,739.0,133.5,8.1,13.0,575.0,854.77,702.89
2016,4,27,16,0,718.0,128.0,8.1,13.0,527.0,808.93,669.41
2016,4,27,16,15,688.0,122.5,8.05,13.0,476.0,753.8,628.07
2016,4,27,16,30,658.0,117.0,8.0,13.0,425.0,697.96,585.59
2016,4,27,16,45,624.0,109.0,8.0,13.0,373.0,635.96,537.38
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,574.43,487.48
2016,4,27,17,15,536.0,92.5,7.95,12.5,269.0,499.63,425.82
2016,4,27,17,30,482.0,84.0,7.9,12.0,217.0,423.49,361.24
2016,4,27,17,45,415.0,71.5,7.85,12.0,169.0,345.53,292.49
2016,4,27,18,0,348.0,59.0,7.8,12.0,121.0,273.85,227.58
2016,4,27,18,15,241.0,44.0,7.75,12.0,80.0,187.14,149.23
2016,4,27,18,30,134.0,29.0,7.7,12.0,39.0,110.65,70.71
2016,4,27,18,45,67.0,14.5,7.65,12.0,19.5,36.07,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,22.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,45.0,12.0,5.4,10.0,13.0,10.24,0.0
2016,4,28,5,45,171.5,27.0,5.65,10.5,46.5,20.92,10.13
2016,4,28,6,0,298.0,42.0,5.9,11.0,80.0,32.4,22.67
2016,4,28,6,15,388.0,53.0,5.9,11.5,126.5,42.34,32.13
2016,4,28,6,30,478.0,64.0,5.9,12.0,173.0,50.35,39.62
2016,4,28,6,45,543.0,70.5,5.95,12.5,224.5,54.38,43.33
2016,4,28,7,0,608.0,77.0,6.0,13.0,276.0,58.41,46.86
2016,4,28,7,15,650.0,83.0,5.85,13.0,328.5,61.77,49.78
2016,4,28,7,30,692.0,89.0,5.7,13.0,381.0,65.03,52.54
2016,4,28,7,45,726.0,92.0,5.6,13.5,433.5,66.04,53.14
2016,4,28,8,0,760.0,95.0,5.5,14.0,486.0,73.34,59.27
2016,4,28,8,15,783.0,98.5,5.3,14.0,535.5,111.18,66.33
2016,4,28,8,30,806.0,102.0,5.1,14.0,585.0,169.9,101.41
2016,4,28,8,45,824.0,105.0,4.95,14.5,631.0,229.94,148.9
2016,4,28,9,0,842.0,108.0,4.8,15.0,677.0,291.69,202.61
2016,4,28,9,15,855.0,110.0,4.65,15.0,718.0,356.81,260.9
2016,4,28,9,30,868.0,112.0,4.5,15.0,759.0,417.2,315.05
2016,4,28,9,45,887.0,109.0,4.4,15.5,796.5,476.52,366.54
2016,4,28,10,0,906.0,106.0,4.3,16.0,834.0,536.25,416.73
2016,4,28,10,15,913.0,107.5,4.2,16.0,863.0,593.22,463.95
2016,4,28,10,30,920.0,109.0,4.1,16.0,892.0,648.89,508.8
2016,4,28,10,45,921.0,112.0,4.05,16.5,912.5,700.39,548.32
2016,4,28,11,0,922.0,115.0,4.0,17.0,933.0,749.57,584.91
2016,4,28,11,15,925.5,116.0,4.05,17.0,947.0,796.42,619.94
2016,4,28,11,30,929.0,117.0,4.1,17.0,961.0,840.78,651.26
2016,4,28,11,45,927.0,119.0,4.2,17.5,966.0,878.84,676.91
2016,4,28,12,0,925.0,121.0,4.3,18.0,971.0,913.69,700.18
2016,4,28,12,15,925.0,121.0,4.45,18.0,969.5,945.15,722.93
2016,4,28,12,30,925.0,121.0,4.6,18.0,968.0,973.23,743.56
2016,4,28,12,45,926.5,118.5,4.75,18.0,959.0,996.79,761.18
2016,4,28,13,0,928.0,116.0,4.9,18.0,950.0,1016.67,776.41
2016,4,28,13,15,924.5,115.0,5.05,17.5,932.5,1029.37,788.37
2016,4,28,13,30,921.0,114.0,5.2,17.0,915.0,1038.1,797.82
2016,4,28,13,45,913.5,114.0,5.35,17.0,890.0,1039.9,801.05
2016,4,28,14,0,906.0,114.0,5.5,17.0,865.0,1037.72,801.67
2016,4,28,14,15,898.5,112.5,5.65,16.5,833.5,1030.04,800.1
2016,4,28,14,30,891.0,111.0,5.8,16.0,802.0,1018.5,795.87
2016,4,28,14,45,875.0,111.5,5.95,16.0,763.0,997.03,783.03
2016,4,28,15,0,859.0,112.0,6.1,16.0,724.0,983.85,776.19
2016,4,28,15,15,844.5,109.5,6.2,15.5,680.5,953.57,758.03
2016,4,28,15,30,830.0,107.0,6.3,15.0,637.0,920.23,737.48
2016,4,28,15,45,803.0,106.5,6.45,15.0,588.0,875.03,706.6
2016,4,28,16,0,776.0,106.0,6.6,15.0,539.0,827.89,673.8
2016,4,28,16,15,750.0,102.0,6.6,14.5,488.5,780.79,641.16
2016,4,28,16,30,724.0,98.0,6.6,14.0,438.0,728.05,603.44
2016,4,28,16,45,681.5,94.5,6.6,14.0,384.5,662.49,553.6
2016,4,28,17,0,639.0,91.0,6.6,14.0,331.0,597.89,502.88
2016,4,28,17,15,588.5,84.0,6.55,13.5,278.5,525.29,444.03
2016,4,28,17,30,538.0,77.0,6.5,13.0,226.0,455.46,385.46
2016,4,28,17,45,453.0,68.5,6.45,12.5,175.5,367.26,309.42
2016,4,28,18,0,368.0,60.0,6.4,12.0,125.0,284.84,236.39
2016,4,28,18,15,260.0,45.0,6.15,11.5,83.5,196.65,157.34
2016,4,28,18,30,152.0,30.0,5.9,11.0,42.0,119.82,79.72
2016,4,28,18,45,76.0,15.0,5.65,11.0,21.0,39.61,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,4.69,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,9.39,0.0
2016,4,29,5,45,86.0,32.5,3.35,10.5,44.0,25.19,13.99
2016,4,29,6,0,172.0,54.0,3.4,11.0,77.0,41.09,30.37
2016,4,29,6,15,256.0,70.5,3.45,11.0,121.5,52.69,41.47
2016,4,29,6,30,340.0,87.0,3.5,11.0,166.0,64.28,52.31
2016,4,29,6,45,410.5,97.5,3.6,11.0,216.5,71.27,58.79
2016,4,29,7,0,481.0,108.0,3.7,11.0,267.0,78.13,64.95
2016,4,29,7,15,441.0,126.0,3.75,11.0,290.5,88.59,74.17
2016,4,29,7,30,401.0,144.0,3.8,11.0,314.0,98.35,82.62
2016,4,29,7,45,521.0,141.5,3.9,11.5,392.0,96.65,80.68
2016,4,29,8,0,641.0,139.0,4.0,12.0,470.0,94.86,78.68
2016,4,29,8,15,666.5,144.5,4.1,12.0,518.5,129.9,85.49
2016,4,29,8,30,692.0,150.0,4.2,12.0,567.0,184.02,118.6
2016,4,29,8,45,712.0,154.0,4.3,12.0,611.5,239.17,162.43
2016,4,29,9,0,732.0,158.0,4.4,12.0,656.0,296.47,212.43
2016,4,29,9,15,747.5,161.5,4.4,12.0,696.0,353.89,264.06
2016,4,29,9,30,763.0,165.0,4.4,12.0,736.0,412.39,316.36
2016,4,29,9,45,792.5,157.5,4.4,12.5,774.5,471.91,367.74
2016,4,29,10,0,822.0,150.0,4.4,13.0,813.0,529.51,416.46
2016,4,29,10,15,830.5,152.0,4.5,13.0,841.0,584.87,463.24
2016,4,29,10,30,839.0,154.0,4.6,13.0,869.0,639.34,508.18
2016,4,29,10,45,844.5,155.0,4.75,13.5,890.5,689.9,548.34
2016,4,29,11,0,850.0,156.0,4.9,14.0,912.0,738.78,586.29
2016,4,29,11,15,854.0,157.0,5.2,14.0,926.0,784.65,623.1
2016,4,29,11,30,858.0,158.0,5.5,14.0,940.0,828.26,657.53
2016,4,29,11,45,859.5,158.5,5.8,14.5,946.0,866.93,685.77
2016,4,29,12,0,861.0,159.0,6.1,15.0,952.0,902.76,711.87
2016,4,29,12,15,861.0,159.0,6.2,15.0,950.5,933.76,734.82
2016,4,29,12,30,861.0,159.0,6.3,15.0,949.0,961.49,755.45
2016,4,29,12,45,860.0,157.5,6.4,15.0,940.0,983.38,771.96
2016,4,29,13,0,859.0,156.0,6.5,15.0,931.0,1001.63,785.98
2016,4,29,13,15,854.5,155.0,6.55,15.0,913.5,1013.25,795.09
2016,4,29,13,30,850.0,154.0,6.6,15.0,896.0,1021.01,801.59
2016,4,29,13,45,841.5,153.5,6.65,15.0,870.5,1021.43,802.97
2016,4,29,14,0,833.0,153.0,6.7,15.0,845.0,1017.97,801.74
2016,4,29,14,15,823.5,151.0,6.75,15.0,813.5,1008.14,796.04
2016,4,29,14,30,814.0,149.0,6.8,15.0,782.0,994.6,787.78
2016,4,29,14,45,801.5,146.0,6.85,15.0,744.5,973.46,774.06
2016,4,29,15,0,789.0,143.0,6.9,15.0,707.0,948.94,757.91
2016,4,29,15,15,773.0,140.0,6.95,15.0,664.5,924.67,741.95
2016,4,29,15,30,757.0,137.0,7.0,15.0,622.0,890.92,718.85
2016,4,29,15,45,735.5,133.0,7.05,15.0,575.0,848.5,689.03
2016,4,29,16,0,714.0,129.0,7.1,15.0,528.0,804.13,657.42
2016,4,29,16,15,686.5,123.5,7.15,14.5,478.5,751.34,620.02
2016,4,29,16,30,659.0,118.0,7.2,14.0,429.0,697.69,581.16
2016,4,29,16,45,626.0,110.5,7.3,14.0,378.0,637.09,534.71
2016,4,29,17,0,593.0,103.0,7.4,14.0,327.0,576.87,486.51
2016,4,29,17,15,541.5,95.0,7.4,13.5,275.5,504.3,427.3
2016,4,29,17,30,490.0,87.0,7.4,13.0,224.0,430.4,365.19
2016,4,29,17,45,419.5,75.5,7.45,13.0,175.5,351.43,296.16
2016,4,29,18,0,349.0,64.0,7.5,13.0,127.0,279.08,231.19
2016,4,29,18,15,244.5,48.5,7.45,12.5,85.5,193.23,154.45
2016,4,29,18,30,140.0,33.0,7.4,12.0,44.0,119.52,81.4
2016,4,29,18,45,70.0,16.5,7.4,12.0,22.0,38.71,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.0,5.1,11.5,9.0,5.97,0.0
2016,4,30,5,30,108.0,14.0,5.1,12.0,18.0,11.95,0.0
2016,4,30,5,45,245.5,27.0,5.2,12.5,55.0,22.02,11.79
2016,4,30,6,0,383.0,40.0,5.3,13.0,92.0,32.5,22.7
2016,4,30,6,15,469.0,49.0,5.3,13.0,140.5,39.18,29.2
2016,4,30,6,30,555.0,58.0,5.3,13.0,189.0,45.77,35.41
2016,4,30,6,45,613.0,64.5,5.35,13.5,241.5,50.07,39.32
2016,4,30,7,0,671.0,71.0,5.4,14.0,294.0,54.32,43.02
2016,4,30,7,15,709.5,76.0,5.45,14.0,348.0,57.19,45.49
2016,4,30,7,30,748.0,81.0,5.5,14.0,402.0,65.42,52.65
2016,4,30,7,45,777.0,84.5,5.55,14.5,454.5,67.14,53.87
2016,4,30,8,0,806.0,88.0,5.6,15.0,507.0,68.81,55.05
2016,4,30,8,15,826.5,91.0,5.5,15.0,557.0,109.34,62.84
2016,4,30,8,30,847.0,94.0,5.4,15.0,607.0,169.95,99.18
2016,4,30,8,45,862.0,97.0,5.3,15.5,652.5,238.16,153.46
2016,4,30,9,0,877.0,100.0,5.2,16.0,698.0,300.41,207.74
2016,4,30,9,15,888.5,102.0,5.1,16.0,738.5,361.74,263.27
2016,4,30,9,30,900.0,104.0,5.0,16.0,779.0,423.27,318.62
2016,4,30,9,45,914.0,102.5,4.95,16.5,815.5,483.12,370.86
2016,4,30,10,0,928.0,101.0,4.9,17.0,852.0,542.82,421.37
2016,4,30,10,15,934.0,102.5,4.85,17.0,880.0,600.19,469.3
2016,4,30,10,30,940.0,104.0,4.8,17.0,908.0,656.1,514.67
2016,4,30,10,45,943.5,104.5,4.8,17.5,928.5,707.87,554.82
2016,4,30,11,0,947.0,105.0,4.8,18.0,949.0,757.45,592.18
2016,4,30,11,15,949.5,105.5,4.75,18.0,962.5,803.91,626.39
2016,4,30,11,30,952.0,106.0,4.7,18.0,976.0,847.71,656.97
2016,4,30,11,45,952.0,106.5,4.7,18.0,981.0,886.62,684.15
2016,4,30,12,0,952.0,107.0,4.7,18.0,986.0,922.34,708.97
2016,4,30,12,15,951.0,107.0,4.7,18.0,983.5,953.38,730.45
2016,4,30,12,30,950.0,107.0,4.7,18.0,981.0,980.87,749.48
2016,4,30,12,45,943.5,109.0,4.7,18.5,969.0,1001.48,762.3
2016,4,30,13,0,937.0,111.0,4.7,19.0,957.0,1018.18,772.49
2016,4,30,13,15,932.5,110.5,4.7,19.0,939.0,1030.36,781.22
2016,4,30,13,30,928.0,110.0,4.7,19.0,921.0,1038.54,787.39
2016,4,30,13,45,922.0,108.5,4.75,19.0,895.5,1040.19,789.73
2016,4,30,14,0,916.0,107.0,4.8,19.0,870.0,1037.81,789.5
2016,4,30,14,15,908.0,105.5,4.85,19.0,838.0,1029.46,785.34
2016,4,30,14,30,900.0,104.0,4.9,19.0,806.0,1017.23,778.66
2016,4,30,14,45,889.5,102.0,4.95,19.0,768.0,998.23,767.38
2016,4,30,15,0,879.0,100.0,5.0,19.0,730.0,975.66,753.68
2016,4,30,15,15,865.0,97.5,5.0,19.0,686.5,945.81,734.46
2016,4,30,15,30,851.0,95.0,5.0,19.0,643.0,912.9,713.03
2016,4,30,15,45,833.0,92.0,5.05,19.0,595.5,882.6,693.7
2016,4,30,16,0,815.0,89.0,5.1,19.0,548.0,839.81,665.04
2016,4,30,16,15,791.0,85.5,5.1,18.5,497.0,789.28,631.24
2016,4,30,16,30,767.0,82.0,5.1,18.0,446.0,737.4,595.71
2016,4,30,16,45,733.5,78.0,5.15,18.0,393.5,676.63,551.58
2016,4,30,17,0,700.0,74.0,5.2,18.0,341.0,616.01,506.43
2016,4,30,17,15,653.5,68.5,5.15,17.5,288.0,549.04,454.35
2016,4,30,17,30,607.0,63.0,5.1,17.0,235.0,481.12,399.02
2016,4,30,17,45,536.5,56.0,5.1,16.5,185.0,400.43,331.19
2016,4,30,18,0,466.0,49.0,5.1,16.0,135.0,325.72,265.96
2016,4,30,18,15,357.5,38.5,5.0,15.5,92.0,236.01,186.82
2016,4,30,18,30,249.0,28.0,4.9,15.0,49.0,158.52,109.85
2016,4,30,18,45,124.5,14.0,4.85,15.0,24.5,55.64,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.25,13.0,10.0,6.4,0.0
2016,5,1,5,30,119.0,15.0,1.2,13.0,20.0,11.72,0.0
2016,5,1,5,45,250.5,27.5,1.15,13.5,56.5,22.38,12.4
2016,5,1,6,0,382.0,40.0,1.1,14.0,93.0,32.4,22.64
2016,5,1,6,15,466.0,49.0,1.1,14.0,141.0,39.08,29.08
2016,5,1,6,30,550.0,58.0,1.1,14.0,189.0,45.65,35.23
2016,5,1,6,45,603.0,64.5,1.1,14.5,240.5,49.91,39.06
2016,5,1,7,0,656.0,71.0,1.1,15.0,292.0,54.09,42.68
2016,5,1,7,15,694.5,76.0,1.1,15.5,345.0,56.94,45.01
2016,5,1,7,30,733.0,81.0,1.1,16.0,398.0,65.14,51.97
2016,5,1,7,45,759.5,85.5,1.15,16.5,449.5,67.55,53.77
2016,5,1,8,0,786.0,90.0,1.2,17.0,501.0,69.84,55.46
2016,5,1,8,15,807.0,93.0,1.15,17.5,550.5,110.03,62.91
2016,5,1,8,30,828.0,96.0,1.1,18.0,600.0,169.39,97.64
2016,5,1,8,45,842.5,99.5,1.05,18.5,645.0,230.21,144.47
2016,5,1,9,0,857.0,103.0,1.0,19.0,690.0,297.77,200.74
2016,5,1,9,15,869.5,105.0,0.9,19.5,730.5,358.14,252.08
2016,5,1,9,30,882.0,107.0,0.8,20.0,771.0,418.84,302.66
2016,5,1,9,45,890.5,109.0,0.7,20.5,805.5,477.91,350.2
2016,5,1,10,0,899.0,111.0,0.6,21.0,840.0,536.35,395.1
2016,5,1,10,15,905.5,112.0,0.6,21.0,868.0,592.04,437.76
2016,5,1,10,30,912.0,113.0,0.6,21.0,896.0,646.37,477.99
2016,5,1,10,45,916.5,114.5,0.65,21.5,917.0,698.24,514.88
2016,5,1,11,0,921.0,116.0,0.7,22.0,938.0,748.12,549.31
2016,5,1,11,15,923.5,116.5,0.85,22.0,951.5,793.49,582.09
2016,5,1,11,30,926.0,117.0,1.0,22.0,965.0,836.29,611.44
2016,5,1,11,45,926.5,117.5,1.2,22.0,970.5,874.7,638.58
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,910.07,663.71
2016,5,1,12,15,926.0,118.0,1.55,22.0,973.5,940.45,684.95
2016,5,1,12,30,925.0,118.0,1.7,22.0,971.0,967.39,704.05
2016,5,1,12,45,923.0,117.5,1.9,22.0,961.0,989.36,720.66
2016,5,1,13,0,921.0,117.0,2.1,22.0,951.0,1007.6,734.96
2016,5,1,13,15,917.0,116.5,2.2,21.5,933.0,1020.08,745.91
2016,5,1,13,30,913.0,116.0,2.3,21.0,915.0,1028.65,754.55
2016,5,1,13,45,905.5,115.5,2.45,21.0,890.0,1029.81,757.67
2016,5,1,14,0,898.0,115.0,2.6,21.0,865.0,1027.03,758.35
2016,5,1,14,15,890.0,113.5,2.65,20.5,833.0,1018.82,756.02
2016,5,1,14,30,882.0,112.0,2.7,20.0,801.0,1006.8,751.31
2016,5,1,14,45,869.0,111.0,2.75,20.0,763.0,986.73,739.9
2016,5,1,15,0,856.0,110.0,2.8,20.0,725.0,963.26,726.27
2016,5,1,15,15,842.0,107.5,2.75,19.5,682.0,944.95,716.68
2016,5,1,15,30,828.0,105.0,2.7,19.0,639.0,912.18,697.13
2016,5,1,15,45,806.5,102.5,2.7,19.0,591.0,869.83,669.95
2016,5,1,16,0,785.0,100.0,2.7,19.0,543.0,825.33,640.99
2016,5,1,16,15,760.0,96.0,2.6,18.5,492.5,774.33,607.45
2016,5,1,16,30,735.0,92.0,2.5,18.0,442.0,722.1,572.36
2016,5,1,16,45,698.5,88.0,2.4,18.0,389.5,664.38,531.36
2016,5,1,17,0,662.0,84.0,2.3,18.0,337.0,603.25,486.67
2016,5,1,17,15,614.5,77.5,2.1,17.5,285.0,532.67,432.56
2016,5,1,17,30,567.0,71.0,1.9,17.0,233.0,464.63,378.55
2016,5,1,17,45,495.0,62.5,1.75,16.5,183.0,383.23,312.01
2016,5,1,18,0,423.0,54.0,1.6,16.0,133.0,307.99,248.19
2016,5,1,18,15,318.5,42.0,1.45,15.5,90.5,220.89,173.24
2016,5,1,18,30,214.0,30.0,1.3,15.0,48.0,143.9,100.5
2016,5,1,18,45,107.0,15.0,1.2,14.5,24.0,64.15,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.25,11.5,6.0,5.12,0.0
2016,5,2,5,30,0.0,12.0,1.3,12.0,12.0,9.89,0.0
2016,5,2,5,45,20.0,31.0,1.4,12.5,33.5,25.01,14.87
2016,5,2,6,0,40.0,50.0,1.5,13.0,55.0,39.44,28.93
2016,5,2,6,15,60.5,71.5,1.5,13.0,84.0,55.3,43.59
2016,5,2,6,30,81.0,93.0,1.5,13.0,113.0,69.42,56.53
2016,5,2,6,45,100.5,113.5,1.55,13.0,144.0,83.58,69.26
2016,5,2,7,0,120.0,134.0,1.6,13.0,175.0,97.41,81.43
2016,5,2,7,15,143.5,157.0,1.55,13.5,214.0,112.37,94.19
2016,5,2,7,30,167.0,180.0,1.5,14.0,253.0,126.9,106.32
2016,5,2,7,45,110.0,197.0,1.5,14.5,247.5,136.59,114.08
2016,5,2,8,0,53.0,214.0,1.5,15.0,242.0,152.89,127.38
2016,5,2,8,15,129.5,243.0,1.45,15.0,320.0,173.74,134.52
2016,5,2,8,30,206.0,272.0,1.4,15.0,398.0,215.2,162.1
2016,5,2,8,45,330.5,262.5,1.4,15.5,482.0,246.13,180.41
2016,5,2,9,0,455.0,253.0,1.4,16.0,566.0,293.69,214.39
2016,5,2,9,15,382.0,295.5,1.3,16.0,569.0,338.19,253.63
2016,5,2,9,30,309.0,338.0,1.2,16.0,572.0,370.27,281.59
2016,5,2,9,45,288.5,360.5,1.2,16.5,587.0,402.99,307.56
2016,5,2,10,0,268.0,383.0,1.2,17.0,602.0,433.55,330.94
2016,5,2,10,15,261.5,399.0,1.2,17.0,618.5,464.72,354.67
2016,5,2,10,30,255.0,415.0,1.2,17.0,635.0,495.13,377.29
2016,5,2,10,45,282.5,419.0,1.2,17.0,668.0,537.21,408.34
2016,5,2,11,0,310.0,423.0,1.2,17.0,701.0,581.26,440.32
2016,5,2,11,15,379.0,400.0,1.2,17.0,744.5,634.89,479.59
2016,5,2,11,30,448.0,377.0,1.2,17.0,788.0,698.77,525.28
2016,5,2,11,45,366.5,413.5,1.3,17.5,751.5,681.86,511.57
2016,5,2,12,0,285.0,450.0,1.4,18.0,715.0,665.5,498.49
2016,5,2,12,15,200.5,455.0,1.55,18.0,641.0,600.22,452.47
2016,5,2,12,30,116.0,460.0,1.7,18.0,567.0,539.47,408.43
2016,5,2,12,45,161.5,456.5,1.9,18.0,604.5,587.5,445.81
2016,5,2,13,0,207.0,453.0,2.1,18.0,642.0,636.48,482.93
2016,5,2,13,15,169.5,444.0,2.25,18.0,596.5,599.66,456.46
2016,5,2,13,30,132.0,435.0,2.4,18.0,551.0,560.63,428.54
2016,5,2,13,45,148.5,423.0,2.55,18.0,550.0,570.36,437.52
2016,5,2,14,0,165.0,411.0,2.7,18.0,549.0,579.2,445.61
2016,5,2,14,15,156.5,394.5,2.75,17.5,521.5,557.37,431.15
2016,5,2,14,30,148.0,378.0,2.8,17.0,494.0,534.5,415.95
2016,5,2,14,45,163.0,358.5,2.85,17.0,481.0,530.51,414.72
2016,5,2,15,0,178.0,339.0,2.9,17.0,468.0,525.13,412.38
2016,5,2,15,15,183.0,317.0,2.9,16.5,442.5,505.94,400.07
2016,5,2,15,30,188.0,295.0,2.9,16.0,417.0,485.5,386.75
2016,5,2,15,45,135.5,269.5,2.9,16.0,354.0,407.93,326.83
2016,5,2,16,0,83.0,244.0,2.9,16.0,291.0,314.76,253.58
2016,5,2,16,15,140.0,222.0,2.85,15.5,293.0,355.52,289.23
