Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,197.0,200.0,2.8,15.0,295.0,374.05,306.74
2016,5,2,16,45,140.5,177.0,2.75,15.0,241.0,299.48,246.25
2016,5,2,17,0,84.0,154.0,2.7,15.0,187.0,215.31,176.99
2016,5,2,17,15,68.0,133.5,2.65,14.5,157.5,180.9,148.8
2016,5,2,17,30,52.0,113.0,2.6,14.0,128.0,147.73,120.93
2016,5,2,17,45,38.5,90.5,2.6,14.0,100.5,114.71,92.5
2016,5,2,18,0,25.0,68.0,2.6,14.0,73.0,82.55,64.47
2016,5,2,18,15,12.5,47.0,2.55,13.5,49.5,53.58,39.14
2016,5,2,18,30,0.0,26.0,2.5,13.0,26.0,22.15,11.51
2016,5,2,18,45,0.0,13.0,2.45,13.0,13.0,10.72,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.23,0.0
2016,5,3,5,45,0.0,28.0,1.6,12.0,28.0,22.92,13.41
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,36.98,26.95
2016,5,3,6,15,10.5,67.0,1.5,12.0,69.5,53.05,41.81
2016,5,3,6,30,21.0,88.0,1.4,12.0,93.0,67.52,55.08
2016,5,3,6,45,33.0,109.0,1.35,12.5,119.5,82.53,68.46
2016,5,3,7,0,45.0,130.0,1.3,13.0,146.0,97.3,81.31
2016,5,3,7,15,145.0,152.0,1.45,13.0,214.0,109.58,91.9
2016,5,3,7,30,245.0,174.0,1.6,13.0,282.0,119.33,100.14
2016,5,3,7,45,136.5,187.0,1.8,13.0,248.5,131.45,110.35
2016,5,3,8,0,28.0,200.0,2.0,13.0,215.0,144.71,121.43
2016,5,3,8,15,120.0,236.5,2.1,13.0,309.0,169.67,132.71
2016,5,3,8,30,212.0,273.0,2.2,13.0,403.0,216.64,164.68
2016,5,3,8,45,252.5,288.5,2.35,13.5,454.5,247.77,187.08
2016,5,3,9,0,293.0,304.0,2.5,14.0,506.0,290.93,220.7
2016,5,3,9,15,270.5,328.5,2.45,14.0,523.5,325.46,250.3
2016,5,3,9,30,248.0,353.0,2.4,14.0,541.0,357.65,277.46
2016,5,3,9,45,168.5,368.5,2.35,14.5,499.0,359.17,280.21
2016,5,3,10,0,89.0,384.0,2.3,15.0,457.0,349.12,272.75
2016,5,3,10,15,180.0,398.5,2.15,15.0,552.0,419.89,327.06
2016,5,3,10,30,271.0,413.0,2.0,15.0,647.0,502.64,389.39
2016,5,3,10,45,291.5,418.5,1.9,15.5,675.5,542.09,417.66
2016,5,3,11,0,312.0,424.0,1.8,16.0,704.0,582.87,446.57
2016,5,3,11,15,354.0,411.5,1.7,16.0,734.0,625.48,477.61
2016,5,3,11,30,396.0,399.0,1.6,16.0,764.0,669.91,509.43
2016,5,3,11,45,357.5,420.0,1.5,16.0,751.0,679.51,514.45
2016,5,3,12,0,319.0,441.0,1.4,16.0,738.0,685.66,517.1
2016,5,3,12,15,418.5,404.0,1.45,16.0,792.5,766.72,576.18
2016,5,3,12,30,518.0,367.0,1.5,16.0,847.0,843.82,631.01
2016,5,3,12,45,484.5,369.0,1.55,16.0,814.0,833.41,623.54
2016,5,3,13,0,451.0,371.0,1.6,16.0,781.0,819.18,614.4
2016,5,3,13,15,493.0,350.5,1.7,16.0,791.0,853.5,640.64
2016,5,3,13,30,535.0,330.0,1.8,16.0,801.0,885.73,664.95
2016,5,3,13,45,506.5,325.0,1.9,16.0,761.0,860.95,649.23
2016,5,3,14,0,478.0,320.0,2.0,16.0,721.0,833.14,631.84
2016,5,3,14,15,474.5,307.0,2.1,16.0,693.0,819.47,624.68
2016,5,3,14,30,471.0,294.0,2.2,16.0,665.0,803.15,615.49
2016,5,3,14,45,356.0,313.5,2.35,16.0,586.0,690.16,535.14
2016,5,3,15,0,241.0,333.0,2.5,16.0,507.0,578.6,453.37
2016,5,3,15,15,171.0,313.0,2.65,16.0,433.0,489.39,387.03
2016,5,3,15,30,101.0,293.0,2.8,16.0,359.0,382.95,305.26
2016,5,3,15,45,91.0,269.0,2.95,16.0,325.0,348.28,279.46
2016,5,3,16,0,81.0,245.0,3.1,16.0,291.0,313.63,252.95
2016,5,3,16,15,57.5,214.5,3.1,15.5,246.0,260.34,210.94
2016,5,3,16,30,34.0,184.0,3.1,15.0,201.0,208.26,169.06
2016,5,3,16,45,41.5,167.0,3.1,15.0,185.0,196.86,160.58
2016,5,3,17,0,49.0,150.0,3.1,15.0,169.0,184.79,151.24
2016,5,3,17,15,38.0,129.0,3.0,14.5,142.5,154.64,126.34
2016,5,3,17,30,27.0,108.0,2.9,14.0,116.0,125.3,101.67
2016,5,3,17,45,17.5,87.0,2.85,14.0,91.5,90.14,71.52
2016,5,3,18,0,8.0,66.0,2.8,14.0,67.0,64.66,49.31
2016,5,3,18,15,4.0,45.0,2.6,14.0,45.5,42.26,29.69
2016,5,3,18,30,0.0,24.0,2.4,14.0,24.0,19.83,9.83
2016,5,3,18,45,0.0,12.0,2.25,14.0,12.0,9.89,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,4.69,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,9.05,0.0
2016,5,4,5,45,7.5,31.0,2.5,12.5,32.0,25.2,15.43
2016,5,4,6,0,15.0,51.0,2.5,13.0,53.0,40.22,29.7
2016,5,4,6,15,32.0,73.5,2.45,13.0,80.5,56.65,44.84
2016,5,4,6,30,49.0,96.0,2.4,13.0,108.0,72.79,59.56
2016,5,4,6,45,72.0,116.5,2.4,13.0,139.0,87.53,72.78
2016,5,4,7,0,95.0,137.0,2.4,13.0,170.0,99.09,82.94
2016,5,4,7,15,88.5,159.0,2.3,13.0,193.5,116.93,98.42
2016,5,4,7,30,82.0,181.0,2.2,13.0,217.0,131.43,110.74
2016,5,4,7,45,81.5,203.0,2.15,13.0,243.0,145.67,122.67
2016,5,4,8,0,81.0,225.0,2.1,13.0,269.0,159.54,134.16
2016,5,4,8,15,89.0,249.0,2.0,13.0,301.0,182.2,143.73
2016,5,4,8,30,97.0,273.0,1.9,13.0,333.0,209.14,163.38
2016,5,4,8,45,145.0,297.0,1.85,13.5,394.0,238.88,184.24
2016,5,4,9,0,193.0,321.0,1.8,14.0,455.0,282.04,216.6
2016,5,4,9,15,169.5,342.0,1.7,14.0,465.0,307.23,237.82
2016,5,4,9,30,146.0,363.0,1.6,14.0,475.0,329.84,256.5
2016,5,4,9,45,130.5,378.5,1.55,14.0,482.0,349.58,272.34
2016,5,4,10,0,115.0,394.0,1.5,14.0,489.0,367.61,286.4
2016,5,4,10,15,110.5,407.0,1.5,14.0,500.5,388.33,302.27
2016,5,4,10,30,106.0,420.0,1.5,14.0,512.0,407.04,316.37
2016,5,4,10,45,100.0,428.0,1.5,14.5,516.5,420.26,325.6
2016,5,4,11,0,94.0,436.0,1.5,15.0,521.0,432.72,334.12
2016,5,4,11,15,170.0,446.0,1.65,15.0,602.0,512.62,395.06
2016,5,4,11,30,246.0,456.0,1.8,15.0,683.0,601.28,461.07
2016,5,4,11,45,226.5,462.5,2.0,15.0,672.5,600.56,460.75
2016,5,4,12,0,207.0,469.0,2.2,15.0,662.0,604.49,464.24
2016,5,4,12,15,292.0,441.5,2.3,15.0,713.0,679.14,520.82
2016,5,4,12,30,377.0,414.0,2.4,15.0,764.0,746.18,571.02
2016,5,4,12,45,389.0,403.0,2.5,15.0,761.0,762.27,583.3
2016,5,4,13,0,401.0,392.0,2.6,15.0,758.0,776.6,594.82
2016,5,4,13,15,383.5,394.0,2.65,15.0,738.5,773.34,592.8
2016,5,4,13,30,366.0,396.0,2.7,15.0,719.0,767.75,589.31
2016,5,4,13,45,415.5,361.0,2.8,15.5,718.0,804.85,617.16
2016,5,4,14,0,465.0,326.0,2.9,16.0,717.0,825.14,633.13
2016,5,4,14,15,458.5,314.5,2.95,16.0,688.5,810.09,623.69
2016,5,4,14,30,452.0,303.0,3.0,16.0,660.0,792.51,612.74
2016,5,4,14,45,437.0,294.5,3.05,16.0,626.0,767.27,596.06
2016,5,4,15,0,422.0,286.0,3.1,16.0,592.0,740.04,577.88
2016,5,4,15,15,491.0,241.5,3.1,15.5,577.0,753.05,592.22
2016,5,4,15,30,560.0,197.0,3.1,15.0,562.0,759.36,601.52
2016,5,4,15,45,477.5,205.5,3.1,15.0,501.0,681.26,543.63
2016,5,4,16,0,395.0,214.0,3.1,15.0,440.0,605.19,486.54
2016,5,4,16,15,388.5,194.0,3.0,15.0,399.0,565.51,457.92
2016,5,4,16,30,382.0,174.0,2.9,15.0,358.0,524.53,427.57
2016,5,4,16,45,333.0,160.0,2.85,15.0,307.0,440.29,362.25
2016,5,4,17,0,284.0,146.0,2.8,15.0,256.0,376.48,311.43
2016,5,4,17,15,248.0,130.5,2.7,14.5,217.0,323.15,268.51
2016,5,4,17,30,212.0,115.0,2.6,14.0,178.0,272.61,226.67
2016,5,4,17,45,178.5,95.0,2.55,14.0,140.5,220.93,182.55
2016,5,4,18,0,145.0,75.0,2.5,14.0,103.0,172.19,139.99
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,111.5,87.26
2016,5,4,18,30,54.0,34.0,2.2,13.0,39.0,64.54,44.87
2016,5,4,18,45,27.0,17.0,2.1,13.0,19.5,29.05,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.9,13.0,6.0,5.12,0.0
2016,5,5,5,30,0.0,12.0,2.0,13.0,12.0,9.88,0.0
2016,5,5,5,45,0.0,30.5,2.1,13.0,30.5,24.88,15.29
2016,5,5,6,0,0.0,49.0,2.2,13.0,49.0,39.26,28.92
2016,5,5,6,15,12.0,70.0,2.25,13.0,73.0,55.3,43.68
2016,5,5,6,30,24.0,91.0,2.3,13.0,97.0,69.65,56.78
2016,5,5,6,45,36.0,112.0,2.35,13.5,123.5,84.63,70.07
2016,5,5,7,0,48.0,133.0,2.4,14.0,150.0,99.35,82.85
2016,5,5,7,15,169.5,152.0,2.4,14.0,225.0,110.01,91.98
2016,5,5,7,30,291.0,171.0,2.4,14.0,300.0,118.1,98.75
2016,5,5,7,45,332.0,186.0,2.45,14.0,350.0,126.95,106.08
2016,5,5,8,0,373.0,201.0,2.5,14.0,400.0,135.48,113.08
2016,5,5,8,15,449.5,197.5,2.45,14.0,459.5,152.25,108.36
2016,5,5,8,30,526.0,194.0,2.4,14.0,519.0,194.08,132.35
2016,5,5,8,45,464.5,235.5,2.4,14.5,538.0,248.65,178.15
2016,5,5,9,0,403.0,277.0,2.4,15.0,557.0,300.76,223.58
2016,5,5,9,15,352.5,310.5,2.35,15.0,566.0,338.68,257.28
2016,5,5,9,30,302.0,344.0,2.3,15.0,575.0,371.1,285.57
2016,5,5,9,45,324.5,355.0,2.3,15.0,613.0,413.69,319.75
2016,5,5,10,0,347.0,366.0,2.3,15.0,651.0,458.55,355.22
2016,5,5,10,15,345.5,380.5,2.3,15.0,672.0,495.11,383.9
2016,5,5,10,30,344.0,395.0,2.3,15.0,693.0,531.2,411.64
2016,5,5,10,45,585.0,279.5,2.3,15.5,800.5,621.61,481.53
2016,5,5,11,0,826.0,164.0,2.3,16.0,908.0,724.92,559.7
2016,5,5,11,15,830.0,164.5,2.3,16.0,921.5,768.91,591.56
2016,5,5,11,30,834.0,165.0,2.3,16.0,935.0,810.74,621.73
2016,5,5,11,45,839.5,163.0,2.35,16.0,942.0,849.2,648.41
2016,5,5,12,0,845.0,161.0,2.4,16.0,949.0,885.13,673.1
2016,5,5,12,15,564.5,306.5,2.4,16.0,832.5,806.71,614.24
2016,5,5,12,30,284.0,452.0,2.4,16.0,716.0,696.32,529.92
2016,5,5,12,45,563.0,305.0,2.4,16.0,821.0,844.9,643.42
2016,5,5,13,0,842.0,158.0,2.4,16.0,926.0,980.35,738.44
2016,5,5,13,15,837.5,157.0,2.4,16.0,909.0,991.52,744.97
2016,5,5,13,30,833.0,156.0,2.4,16.0,892.0,998.93,750.43
2016,5,5,13,45,824.0,155.5,2.4,16.0,867.0,998.64,750.91
2016,5,5,14,0,815.0,155.0,2.4,16.0,842.0,994.56,749.09
2016,5,5,14,15,806.0,153.0,2.4,16.0,811.0,985.22,743.92
2016,5,5,14,30,797.0,151.0,2.4,16.0,780.0,972.27,736.48
2016,5,5,14,45,463.5,246.5,2.4,16.0,608.0,742.27,574.66
2016,5,5,15,0,130.0,342.0,2.4,16.0,436.0,480.01,375.77
2016,5,5,15,15,130.0,320.5,2.35,16.0,410.0,457.54,361.21
2016,5,5,15,30,130.0,299.0,2.3,16.0,384.0,434.22,344.52
2016,5,5,15,45,413.5,214.5,2.25,16.0,457.0,632.52,502.71
2016,5,5,16,0,697.0,130.0,2.2,16.0,530.0,783.45,616.45
2016,5,5,16,15,669.5,125.0,2.2,15.5,481.0,732.13,580.89
2016,5,5,16,30,642.0,120.0,2.2,15.0,432.0,680.01,545.81
2016,5,5,16,45,603.5,114.0,2.2,15.0,381.0,617.98,500.67
2016,5,5,17,0,565.0,108.0,2.2,15.0,330.0,556.77,454.49
2016,5,5,17,15,517.0,99.5,2.25,14.5,279.5,487.83,401.66
2016,5,5,17,30,469.0,91.0,2.3,14.0,229.0,417.1,345.42
2016,5,5,17,45,400.5,79.5,2.35,14.0,181.5,340.83,281.76
2016,5,5,18,0,332.0,68.0,2.4,14.0,134.0,270.91,221.43
2016,5,5,18,15,242.5,52.5,2.25,13.5,93.0,193.41,154.0
2016,5,5,18,30,153.0,37.0,2.1,13.0,52.0,125.98,92.62
2016,5,5,18,45,76.5,18.5,2.0,13.0,26.0,52.92,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,2.7,12.0,9.0,7.68,0.0
2016,5,6,5,30,0.0,18.0,2.7,12.0,18.0,14.85,0.0
2016,5,6,5,45,42.0,39.5,2.7,12.0,46.0,30.83,20.53
2016,5,6,6,0,84.0,61.0,2.7,12.0,74.0,46.54,35.48
2016,5,6,6,15,122.5,82.5,2.65,12.0,109.5,61.95,49.79
2016,5,6,6,30,161.0,104.0,2.6,12.0,145.0,77.09,63.66
2016,5,6,6,45,211.0,117.0,2.55,12.0,183.5,84.46,70.33
2016,5,6,7,0,261.0,130.0,2.5,12.0,222.0,93.2,78.03
2016,5,6,7,15,130.5,98.5,2.45,12.0,144.5,71.19,58.29
2016,5,6,7,30,0.0,67.0,2.4,12.0,67.0,55.55,44.2
2016,5,6,7,45,0.0,104.5,2.4,12.5,104.5,85.46,70.42
2016,5,6,8,0,0.0,142.0,2.4,13.0,142.0,113.41,94.4
2016,5,6,8,15,18.5,194.5,2.35,13.0,206.0,152.77,121.86
2016,5,6,8,30,37.0,247.0,2.3,13.0,270.0,186.1,147.52
2016,5,6,8,45,18.5,150.5,2.3,13.0,162.0,122.61,96.0
2016,5,6,9,0,0.0,54.0,2.3,13.0,54.0,44.88,32.16
2016,5,6,9,15,1.5,113.5,2.3,13.0,115.0,94.62,73.47
2016,5,6,9,30,3.0,173.0,2.3,13.0,176.0,143.04,112.92
2016,5,6,9,45,2.5,165.0,2.3,13.0,167.5,137.13,107.85
2016,5,6,10,0,2.0,157.0,2.3,13.0,159.0,130.97,102.69
2016,5,6,10,15,1.0,130.5,2.3,13.0,131.5,109.14,84.76
2016,5,6,10,30,0.0,104.0,2.3,13.0,104.0,86.83,66.41
2016,5,6,10,45,0.0,109.5,2.3,13.5,109.5,91.49,70.05
2016,5,6,11,0,0.0,115.0,2.3,14.0,115.0,96.18,73.67
2016,5,6,11,15,11.5,230.5,2.3,14.0,241.5,201.61,158.73
2016,5,6,11,30,23.0,346.0,2.3,14.0,368.0,309.67,243.22
2016,5,6,11,45,11.5,242.0,2.35,14.0,253.5,213.66,167.64
2016,5,6,12,0,0.0,138.0,2.4,14.0,139.0,116.12,89.56
2016,5,6,12,15,16.0,258.5,2.4,14.0,273.5,234.03,184.48
2016,5,6,12,30,32.0,379.0,2.4,14.0,408.0,370.81,290.56
2016,5,6,12,45,33.5,374.0,2.4,14.0,404.5,371.45,290.64
2016,5,6,13,0,35.0,369.0,2.4,14.0,401.0,371.77,291.14
2016,5,6,13,15,26.5,335.5,2.35,14.0,359.5,334.39,262.42
2016,5,6,13,30,18.0,302.0,2.3,14.0,318.0,280.37,220.64
2016,5,6,13,45,51.5,350.5,2.3,14.0,394.5,379.3,298.75
2016,5,6,14,0,85.0,399.0,2.3,14.0,471.0,465.2,364.74
2016,5,6,14,15,60.5,361.5,2.25,14.0,412.0,405.19,318.6
2016,5,6,14,30,36.0,324.0,2.2,14.0,353.0,344.57,272.03
2016,5,6,14,45,97.5,334.0,2.15,14.0,406.5,417.61,331.22
2016,5,6,15,0,159.0,344.0,2.1,14.0,460.0,509.42,402.64
2016,5,6,15,15,120.5,317.5,1.95,14.0,402.5,444.6,352.46
2016,5,6,15,30,82.0,291.0,1.8,14.0,345.0,361.53,288.51
2016,5,6,15,45,79.0,270.5,1.7,14.0,319.5,337.6,270.87
2016,5,6,16,0,76.0,250.0,1.6,14.0,294.0,313.44,252.57
2016,5,6,16,15,57.0,219.5,1.4,14.0,251.0,264.27,213.58
2016,5,6,16,30,38.0,189.0,1.2,14.0,208.0,215.99,174.84
2016,5,6,16,45,32.5,168.5,1.0,14.0,183.5,190.54,154.52
2016,5,6,17,0,27.0,148.0,0.8,14.0,159.0,165.36,134.07
2016,5,6,17,15,20.5,127.0,0.7,13.5,135.0,129.24,104.48
2016,5,6,17,30,14.0,106.0,0.6,13.0,111.0,105.02,84.33
2016,5,6,17,45,7.0,85.5,0.5,13.0,88.0,81.51,64.22
2016,5,6,18,0,0.0,65.0,0.4,13.0,65.0,58.47,44.27
2016,5,6,18,15,0.0,45.5,0.45,13.0,45.5,40.2,28.27
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,21.49,11.66
2016,5,6,18,45,0.0,13.0,0.55,13.0,13.0,10.71,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.65,12.0,6.0,5.12,0.0
2016,5,7,5,30,0.0,12.0,1.8,12.0,12.0,9.88,0.0
2016,5,7,5,45,0.0,30.0,2.0,12.5,30.0,24.63,15.36
2016,5,7,6,0,0.0,48.0,2.2,13.0,48.0,38.7,28.52
2016,5,7,6,15,6.0,69.0,2.25,13.0,70.5,54.77,43.27
2016,5,7,6,30,12.0,90.0,2.3,13.0,93.0,70.68,57.73
2016,5,7,6,45,22.5,111.0,2.35,13.0,118.0,84.11,69.75
2016,5,7,7,0,33.0,132.0,2.4,13.0,143.0,98.81,82.68
2016,5,7,7,15,66.5,159.0,2.45,13.0,187.0,117.02,98.47
2016,5,7,7,30,100.0,186.0,2.5,13.0,231.0,134.82,113.67
2016,5,7,7,45,50.0,148.5,2.6,13.5,171.0,113.01,94.12
2016,5,7,8,0,0.0,111.0,2.7,14.0,111.0,90.77,74.32
2016,5,7,8,15,1.5,145.5,2.75,14.0,147.0,117.14,92.63
2016,5,7,8,30,3.0,180.0,2.8,14.0,183.0,143.83,114.18
2016,5,7,8,45,5.5,194.5,2.9,14.0,199.0,156.58,124.13
2016,5,7,9,0,8.0,209.0,3.0,14.0,215.0,169.77,134.47
2016,5,7,9,15,10.0,225.0,2.95,14.0,233.0,184.35,145.93
2016,5,7,9,30,12.0,241.0,2.9,14.0,251.0,199.34,157.68
2016,5,7,9,45,8.0,207.5,2.9,14.5,214.0,173.34,136.38
2016,5,7,10,0,4.0,174.0,2.9,15.0,177.0,145.7,113.81
2016,5,7,10,15,2.0,131.5,2.85,15.0,133.0,110.5,85.24
2016,5,7,10,30,0.0,89.0,2.8,15.0,89.0,74.38,55.73
2016,5,7,10,45,0.0,83.0,2.75,15.0,83.0,69.42,51.64
2016,5,7,11,0,0.0,77.0,2.7,15.0,77.0,64.44,47.52
2016,5,7,11,15,0.0,106.5,2.65,15.0,106.5,89.18,67.68
2016,5,7,11,30,0.0,136.0,2.6,15.0,136.0,114.08,87.8
2016,5,7,11,45,0.0,117.5,2.6,15.5,117.5,98.64,75.1
2016,5,7,12,0,0.0,99.0,2.6,16.0,99.0,83.11,62.39
2016,5,7,12,15,0.0,71.5,2.55,16.0,71.5,59.93,43.55
2016,5,7,12,30,0.0,44.0,2.5,16.0,44.0,36.82,24.67
2016,5,7,12,45,2.0,102.5,2.5,16.0,104.0,88.04,66.58
2016,5,7,13,0,4.0,161.0,2.5,16.0,164.0,140.22,108.69
2016,5,7,13,15,16.0,254.5,2.45,16.0,269.0,234.41,183.74
2016,5,7,13,30,28.0,348.0,2.4,16.0,374.0,350.54,273.68
2016,5,7,13,45,19.5,293.5,2.4,16.0,311.5,275.04,215.2
2016,5,7,14,0,11.0,239.0,2.4,16.0,249.0,217.56,170.47
2016,5,7,14,15,5.5,162.0,2.4,16.0,167.0,143.29,111.57
2016,5,7,14,30,0.0,85.0,2.4,16.0,85.0,70.93,52.91
2016,5,7,14,45,0.0,118.0,2.4,16.0,118.0,99.26,76.26
2016,5,7,15,0,0.0,151.0,2.4,16.0,151.0,128.53,100.21
2016,5,7,15,15,55.5,225.0,2.35,15.5,261.5,264.75,212.24
2016,5,7,15,30,111.0,299.0,2.3,15.0,372.0,396.65,317.36
2016,5,7,15,45,90.5,272.0,2.3,15.0,329.0,349.09,280.02
2016,5,7,16,0,70.0,245.0,2.3,15.0,286.0,302.08,243.4
2016,5,7,16,15,37.0,201.5,2.25,15.0,223.5,226.9,183.09
2016,5,7,16,30,4.0,158.0,2.2,15.0,161.0,142.76,114.02
2016,5,7,16,45,5.5,146.5,2.2,15.0,149.5,134.19,107.52
2016,5,7,17,0,7.0,135.0,2.2,15.0,138.0,125.63,100.78
2016,5,7,17,15,3.5,115.5,2.1,14.5,117.0,105.35,84.09
2016,5,7,17,30,0.0,96.0,2.0,14.0,96.0,85.29,67.31
2016,5,7,17,45,0.0,76.5,1.95,14.0,76.5,67.47,52.09
2016,5,7,18,0,0.0,57.0,1.9,14.0,57.0,49.46,36.5
2016,5,7,18,15,0.0,40.0,1.85,13.5,40.0,33.89,22.92
2016,5,7,18,30,0.0,23.0,1.8,13.0,23.0,18.98,9.7
2016,5,7,18,45,0.0,11.5,1.75,13.0,11.5,9.47,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.0,4.5,3.84,0.0
2016,5,8,5,30,0.0,9.0,1.2,12.0,9.0,7.39,0.0
2016,5,8,5,45,0.0,22.0,1.25,12.5,22.0,18.14,9.92
2016,5,8,6,0,0.0,35.0,1.3,13.0,35.0,28.93,19.97
2016,5,8,6,15,0.0,50.5,1.3,13.0,50.5,41.53,31.55
2016,5,8,6,30,0.0,66.0,1.3,13.0,66.0,53.79,42.72
2016,5,8,6,45,0.0,83.0,1.35,13.5,83.0,67.05,54.49
2016,5,8,7,0,0.0,100.0,1.4,14.0,100.0,80.19,65.92
2016,5,8,7,15,14.5,134.5,1.4,14.0,141.5,105.44,87.89
2016,5,8,7,30,29.0,169.0,1.4,14.0,183.0,124.24,103.9
2016,5,8,7,45,15.5,166.5,1.45,14.5,174.0,129.68,108.0
2016,5,8,8,0,2.0,164.0,1.5,15.0,165.0,128.92,106.78
2016,5,8,8,15,29.5,213.5,1.5,15.0,232.0,158.23,124.74
2016,5,8,8,30,57.0,263.0,1.5,15.0,299.0,198.45,155.05
2016,5,8,8,45,112.5,295.0,1.5,15.0,372.0,231.45,178.35
2016,5,8,9,0,168.0,327.0,1.5,15.0,445.0,279.23,214.03
2016,5,8,9,15,128.5,341.5,1.5,15.0,435.0,293.57,227.01
2016,5,8,9,30,89.0,356.0,1.5,15.0,425.0,307.07,238.77
2016,5,8,9,45,95.0,375.0,1.55,15.5,451.5,333.82,259.09
2016,5,8,10,0,101.0,394.0,1.6,16.0,478.0,361.5,279.83
2016,5,8,10,15,162.0,411.0,1.65,16.0,550.5,417.83,322.65
2016,5,8,10,30,223.0,428.0,1.7,16.0,623.0,482.59,371.38
2016,5,8,10,45,236.5,436.5,1.8,16.0,647.0,516.19,396.66
2016,5,8,11,0,250.0,445.0,1.9,16.0,671.0,553.86,424.86
2016,5,8,11,15,263.5,439.0,2.0,16.0,681.0,578.43,443.56
2016,5,8,11,30,277.0,433.0,2.1,16.0,691.0,602.95,462.23
2016,5,8,11,45,269.5,447.5,2.25,16.0,699.5,628.06,480.78
2016,5,8,12,0,262.0,462.0,2.4,16.0,708.0,652.05,498.41
2016,5,8,12,15,221.5,467.0,2.45,16.0,675.0,626.01,479.19
2016,5,8,12,30,181.0,472.0,2.5,16.0,642.0,606.29,464.52
2016,5,8,12,45,152.5,464.5,2.65,16.5,607.0,582.97,447.04
2016,5,8,13,0,124.0,457.0,2.8,17.0,572.0,557.28,427.65
2016,5,8,13,15,150.5,450.0,2.85,16.5,586.5,583.2,448.95
2016,5,8,13,30,177.0,443.0,2.9,16.0,601.0,608.79,469.79
2016,5,8,13,45,227.0,422.0,3.0,16.0,618.5,642.62,496.88
2016,5,8,14,0,277.0,401.0,3.1,16.0,636.0,694.35,536.51
2016,5,8,14,15,286.0,378.0,3.15,16.0,613.0,683.25,529.73
2016,5,8,14,30,295.0,355.0,3.2,16.0,590.0,670.1,521.91
2016,5,8,14,45,561.0,234.0,3.25,16.0,654.5,820.87,639.99
2016,5,8,15,0,827.0,113.0,3.3,16.0,719.0,941.25,726.95
2016,5,8,15,15,813.5,110.5,3.35,16.0,677.5,912.69,707.88
2016,5,8,15,30,800.0,108.0,3.4,16.0,636.0,881.21,687.92
2016,5,8,15,45,785.0,103.5,3.45,16.0,590.5,843.37,663.24
2016,5,8,16,0,770.0,99.0,3.5,16.0,545.0,803.16,636.56
2016,5,8,16,15,746.5,95.5,3.55,15.5,496.0,754.9,604.68
2016,5,8,16,30,723.0,92.0,3.6,15.0,447.0,705.38,571.13
2016,5,8,16,45,405.5,126.5,3.7,15.0,321.5,471.04,388.71
2016,5,8,17,0,88.0,161.0,3.8,15.0,196.0,223.54,183.7
2016,5,8,17,15,333.0,115.5,3.85,14.5,220.5,374.66,313.23
2016,5,8,17,30,578.0,70.0,3.9,14.0,245.0,464.98,388.28
2016,5,8,17,45,515.5,62.5,3.95,14.0,196.5,390.41,324.62
2016,5,8,18,0,453.0,55.0,4.0,14.0,148.0,320.94,263.89
2016,5,8,18,15,359.5,44.5,3.9,13.5,105.0,239.6,192.42
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,168.33,127.14
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,76.95,23.15
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.0,2.7,11.0,16.0,11.1,0.0
2016,5,9,5,30,91.0,26.0,2.7,11.0,32.0,20.37,6.66
2016,5,9,5,45,194.0,42.5,2.75,11.0,69.5,32.48,22.4
2016,5,9,6,0,297.0,59.0,2.8,11.0,107.0,44.72,34.15
2016,5,9,6,15,148.5,49.5,2.8,11.0,73.5,38.48,29.06
2016,5,9,6,30,0.0,40.0,2.8,11.0,40.0,33.04,24.33
2016,5,9,6,45,0.0,50.0,2.8,11.5,50.0,41.35,31.83
2016,5,9,7,0,0.0,60.0,2.8,12.0,60.0,49.69,39.21
2016,5,9,7,15,0.0,76.5,2.75,12.0,76.5,63.46,51.41
2016,5,9,7,30,0.0,93.0,2.7,12.0,93.0,76.44,62.76
2016,5,9,7,45,0.0,116.0,2.7,12.5,116.0,94.07,77.93
2016,5,9,8,0,0.0,139.0,2.7,13.0,139.0,111.37,92.59
2016,5,9,8,15,0.0,143.5,2.65,13.0,143.5,115.64,91.71
2016,5,9,8,30,0.0,148.0,2.6,13.0,148.0,119.91,94.96
2016,5,9,8,45,4.5,181.5,2.6,13.0,184.5,146.81,116.61
2016,5,9,9,0,9.0,215.0,2.6,13.0,221.0,174.51,138.69
2016,5,9,9,15,14.5,246.5,2.55,13.0,257.5,201.93,160.37
2016,5,9,9,30,20.0,278.0,2.5,13.0,294.0,230.42,182.78
2016,5,9,9,45,20.5,290.0,2.5,13.5,307.0,242.93,192.13
2016,5,9,10,0,21.0,302.0,2.5,14.0,320.0,255.55,201.53
2016,5,9,10,15,16.0,274.5,2.5,14.0,289.0,233.89,184.28
2016,5,9,10,30,11.0,247.0,2.5,14.0,258.0,210.75,165.87
2016,5,9,10,45,19.0,299.5,2.5,14.5,317.5,260.42,204.71
2016,5,9,11,0,27.0,352.0,2.5,15.0,377.0,315.14,246.62
2016,5,9,11,15,44.0,390.5,2.55,15.0,432.0,365.02,284.97
2016,5,9,11,30,61.0,429.0,2.6,15.0,487.0,417.47,324.89
2016,5,9,11,45,86.0,448.0,2.65,15.5,529.5,461.62,357.85
2016,5,9,12,0,111.0,467.0,2.7,16.0,572.0,507.85,392.04
2016,5,9,12,15,89.5,453.5,2.75,16.0,538.0,484.88,374.53
2016,5,9,12,30,68.0,440.0,2.8,16.0,504.0,459.69,355.58
2016,5,9,12,45,113.0,451.0,2.9,16.0,556.0,532.75,411.62
2016,5,9,13,0,158.0,462.0,3.0,16.0,608.0,593.81,457.83
2016,5,9,13,15,158.5,453.0,3.05,16.0,596.5,593.24,457.7
2016,5,9,13,30,159.0,444.0,3.1,16.0,585.0,591.53,457.16
2016,5,9,13,45,114.5,417.5,3.2,16.0,518.0,526.63,408.92
2016,5,9,14,0,70.0,391.0,3.3,16.0,451.0,440.66,344.26
2016,5,9,14,15,54.5,361.0,3.35,16.0,407.0,397.5,311.94
2016,5,9,14,30,39.0,331.0,3.4,16.0,363.0,353.72,278.53
2016,5,9,14,45,60.5,332.0,3.45,16.0,378.5,378.11,298.94
2016,5,9,15,0,82.0,333.0,3.5,16.0,394.0,402.18,318.86
2016,5,9,15,15,64.0,303.0,3.5,16.0,349.0,354.63,282.11
2016,5,9,15,30,46.0,273.0,3.5,16.0,304.0,307.23,245.22
2016,5,9,15,45,29.5,235.5,3.55,16.0,255.0,253.45,202.81
2016,5,9,16,0,13.0,198.0,3.6,16.0,206.0,186.62,149.09
2016,5,9,16,15,8.5,178.0,3.65,15.5,183.0,164.43,131.66
2016,5,9,16,30,4.0,158.0,3.7,15.0,160.0,142.47,114.09
2016,5,9,16,45,2.0,125.5,3.75,15.0,126.5,110.41,87.73
2016,5,9,17,0,0.0,93.0,3.8,15.0,93.0,78.82,61.4
2016,5,9,17,15,0.0,79.5,3.85,14.5,79.5,66.94,51.62
2016,5,9,17,30,0.0,66.0,3.9,14.0,66.0,55.07,41.65
2016,5,9,17,45,214.0,64.0,4.0,14.0,108.5,212.81,177.58
2016,5,9,18,0,428.0,62.0,4.1,14.0,151.0,314.79,259.42
2016,5,9,18,15,332.5,50.0,4.05,13.5,107.5,229.55,184.52
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,158.91,120.51
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,75.1,27.89
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.5,13.0,2.15,11.0,17.0,11.1,0.0
2016,5,10,5,30,117.0,26.0,2.2,11.0,34.0,20.07,7.4
2016,5,10,5,45,229.0,40.0,2.25,11.5,72.5,30.71,20.92
2016,5,10,6,0,341.0,54.0,2.3,12.0,111.0,41.24,30.98
2016,5,10,6,15,170.5,62.0,2.25,12.0,90.5,47.43,36.96
2016,5,10,6,30,0.0,70.0,2.2,12.0,70.0,56.81,45.59
2016,5,10,6,45,0.0,87.0,2.2,12.5,87.0,70.02,57.36
2016,5,10,7,0,0.0,104.0,2.2,13.0,104.0,83.13,68.79
2016,5,10,7,15,3.5,128.0,2.15,13.0,129.5,101.02,84.37
2016,5,10,7,30,7.0,152.0,2.1,13.0,155.0,118.65,99.5
2016,5,10,7,45,20.0,181.5,2.05,13.5,192.0,139.78,117.24
2016,5,10,8,0,33.0,211.0,2.0,14.0,229.0,151.57,126.68
2016,5,10,8,15,44.5,237.5,1.9,14.0,264.5,173.5,137.22
2016,5,10,8,30,56.0,264.0,1.8,14.0,300.0,199.01,156.2
2016,5,10,8,45,80.0,294.0,1.75,14.5,349.0,231.14,179.98
2016,5,10,9,0,104.0,324.0,1.7,15.0,398.0,266.99,206.92
2016,5,10,9,15,102.5,343.0,1.7,15.5,419.0,291.22,225.73
2016,5,10,9,30,101.0,362.0,1.7,16.0,440.0,315.46,244.37
2016,5,10,9,45,138.0,383.5,1.7,16.5,495.0,354.91,273.93
2016,5,10,10,0,175.0,405.0,1.7,17.0,550.0,403.13,309.94
2016,5,10,10,15,236.0,409.0,1.65,17.0,611.5,455.75,349.51
2016,5,10,10,30,297.0,413.0,1.6,17.0,673.0,514.41,393.2
2016,5,10,10,45,250.0,433.5,1.6,17.5,656.0,523.14,398.48
2016,5,10,11,0,203.0,454.0,1.6,18.0,639.0,524.39,398.22
2016,5,10,11,15,176.5,461.5,1.6,18.0,624.5,527.31,400.08
2016,5,10,11,30,150.0,469.0,1.6,18.0,610.0,527.57,399.82
2016,5,10,11,45,163.0,472.5,1.65,18.0,626.0,554.0,419.43
2016,5,10,12,0,176.0,476.0,1.7,18.0,642.0,580.74,439.0
2016,5,10,12,15,158.0,474.0,1.8,18.0,623.0,575.31,435.19
2016,5,10,12,30,140.0,472.0,1.9,18.0,604.0,567.88,430.14
2016,5,10,12,45,148.5,467.5,2.05,18.5,605.5,580.87,439.87
2016,5,10,13,0,157.0,463.0,2.2,19.0,607.0,593.19,448.98
2016,5,10,13,15,198.5,450.0,2.3,19.0,629.0,628.19,475.98
2016,5,10,13,30,240.0,437.0,2.4,19.0,651.0,662.85,502.56
2016,5,10,13,45,201.5,427.5,2.55,19.0,604.0,621.69,473.3
2016,5,10,14,0,163.0,418.0,2.7,19.0,557.0,578.9,442.87
2016,5,10,14,15,118.5,391.5,2.75,18.5,491.0,511.34,394.19
2016,5,10,14,30,74.0,365.0,2.8,18.0,425.0,423.2,329.08
2016,5,10,14,45,65.0,341.5,2.9,18.0,392.5,392.13,306.52
2016,5,10,15,0,56.0,318.0,3.0,18.0,360.0,360.69,283.14
2016,5,10,15,15,52.0,297.0,3.05,18.0,334.5,336.44,265.18
2016,5,10,15,30,48.0,276.0,3.1,18.0,309.0,311.94,246.84
2016,5,10,15,45,35.0,245.0,3.15,18.0,268.0,268.33,212.97
2016,5,10,16,0,22.0,214.0,3.2,18.0,227.0,210.12,166.97
2016,5,10,16,15,15.0,189.5,3.25,17.5,198.0,181.11,144.29
2016,5,10,16,30,8.0,165.0,3.3,17.0,169.0,152.48,121.47
2016,5,10,16,45,11.0,153.5,3.4,16.5,158.5,144.94,116.05
2016,5,10,17,0,14.0,142.0,3.5,16.0,148.0,137.3,110.38
2016,5,10,17,15,8.5,123.0,3.45,15.5,126.5,115.96,92.85
2016,5,10,17,30,3.0,104.0,3.4,15.0,105.0,95.06,75.39
2016,5,10,17,45,226.0,82.5,3.4,15.0,130.0,228.79,189.95
2016,5,10,18,0,449.0,61.0,3.4,15.0,155.0,324.24,265.73
2016,5,10,18,15,355.5,49.5,3.25,14.5,111.0,242.05,193.71
2016,5,10,18,30,262.0,38.0,3.1,14.0,67.0,168.44,127.7
2016,5,10,18,45,131.0,19.0,3.0,14.0,33.5,79.56,34.24
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.5,2.55,11.0,19.0,10.67,0.0
2016,5,11,5,30,188.0,25.0,2.6,11.0,38.0,19.45,7.7
2016,5,11,5,45,298.5,37.0,2.65,11.5,78.0,30.03,20.4
2016,5,11,6,0,409.0,49.0,2.7,12.0,118.0,39.35,29.34
2016,5,11,6,15,204.5,50.5,2.65,12.0,85.0,37.46,28.05
2016,5,11,6,30,0.0,52.0,2.6,12.0,52.0,43.03,33.24
2016,5,11,6,45,0.0,64.5,2.55,12.5,64.5,53.43,42.53
2016,5,11,7,0,0.0,77.0,2.5,13.0,77.0,63.44,51.3
2016,5,11,7,15,0.0,104.5,2.45,13.0,104.5,84.43,69.77
2016,5,11,7,30,0.0,132.0,2.4,13.0,132.0,104.89,87.5
2016,5,11,7,45,0.0,127.5,2.35,13.5,127.5,102.5,84.92
2016,5,11,8,0,0.0,123.0,2.3,14.0,123.0,99.79,82.11
2016,5,11,8,15,28.0,194.0,2.25,14.0,212.0,146.24,115.65
2016,5,11,8,30,56.0,265.0,2.2,14.0,301.0,199.64,156.94
2016,5,11,8,45,53.0,282.0,2.15,14.5,318.0,218.51,171.3
2016,5,11,9,0,50.0,299.0,2.1,15.0,335.0,237.16,185.72
2016,5,11,9,15,56.0,321.0,2.05,15.0,363.5,261.82,204.91
2016,5,11,9,30,62.0,343.0,2.0,15.0,392.0,287.62,224.91
2016,5,11,9,45,80.5,369.5,1.95,15.5,435.0,323.16,251.7
2016,5,11,10,0,99.0,396.0,1.9,16.0,478.0,361.39,280.29
2016,5,11,10,15,63.5,370.0,1.9,16.0,423.5,332.98,258.67
2016,5,11,10,30,28.0,344.0,1.9,16.0,369.0,299.0,232.5
2016,5,11,10,45,51.0,387.0,1.9,16.5,433.0,353.65,274.0
2016,5,11,11,0,74.0,430.0,1.9,17.0,497.0,411.73,317.01
2016,5,11,11,15,85.5,443.5,1.9,17.0,522.5,439.8,337.73
2016,5,11,11,30,97.0,457.0,1.9,17.0,548.0,468.96,359.3
2016,5,11,11,45,85.5,452.5,1.95,17.0,533.0,464.45,355.78
2016,5,11,12,0,74.0,448.0,2.0,17.0,518.0,458.47,351.35
2016,5,11,12,15,82.0,452.5,2.05,17.0,530.0,476.55,365.16
2016,5,11,12,30,90.0,457.0,2.1,17.0,542.0,494.79,378.94
2016,5,11,12,45,93.5,450.0,2.2,17.5,537.0,497.89,381.08
2016,5,11,13,0,97.0,443.0,2.3,18.0,532.0,500.42,382.92
2016,5,11,13,15,91.5,435.0,2.35,18.0,518.0,492.71,377.59
2016,5,11,13,30,86.0,427.0,2.4,18.0,504.0,484.21,371.75
2016,5,11,13,45,101.5,420.5,2.5,18.0,509.0,497.17,382.6
2016,5,11,14,0,117.0,414.0,2.6,18.0,514.0,528.82,406.95
2016,5,11,14,15,105.0,394.5,2.6,17.5,482.0,481.17,372.85
2016,5,11,14,30,93.0,375.0,2.6,17.0,450.0,451.89,352.24
2016,5,11,14,45,63.0,333.5,2.6,17.0,383.5,381.3,298.79
2016,5,11,15,0,33.0,292.0,2.6,17.0,317.0,310.76,244.43
2016,5,11,15,15,51.5,291.0,2.55,17.0,327.0,329.13,260.16
2016,5,11,15,30,70.0,290.0,2.5,17.0,337.0,347.01,275.19
2016,5,11,15,45,40.5,243.0,2.45,17.0,269.5,270.74,215.27
2016,5,11,16,0,11.0,196.0,2.4,17.0,202.0,182.63,144.78
2016,5,11,16,15,12.5,185.0,2.35,16.5,192.0,174.38,139.09
2016,5,11,16,30,14.0,174.0,2.3,16.0,182.0,166.12,133.12
2016,5,11,16,45,7.0,147.0,2.3,16.0,151.0,135.19,107.89
2016,5,11,17,0,0.0,120.0,2.3,16.0,120.0,104.8,82.8
2016,5,11,17,15,0.0,102.5,2.25,15.5,102.5,89.12,70.06
2016,5,11,17,30,0.0,85.0,2.2,15.0,85.0,73.41,57.03
2016,5,11,17,45,237.0,71.0,2.2,15.0,121.5,233.75,193.8
2016,5,11,18,0,474.0,57.0,2.2,15.0,158.0,332.54,271.41
2016,5,11,18,15,382.5,46.5,2.2,14.5,113.5,251.2,200.51
2016,5,11,18,30,291.0,36.0,2.2,14.0,69.0,179.54,136.42
2016,5,11,18,45,145.5,18.0,2.25,13.5,34.5,83.15,39.9
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,5.55,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,10.7,2.0
2016,5,12,5,45,0.0,26.5,3.3,11.5,26.5,21.88,13.38
2016,5,12,6,0,0.0,40.0,3.4,12.0,40.0,33.09,23.81
2016,5,12,6,15,0.0,57.0,3.35,12.0,57.0,46.51,36.16
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,59.79,48.27
2016,5,12,6,45,0.0,91.5,3.25,12.0,91.5,73.32,60.42
2016,5,12,7,0,0.0,109.0,3.2,12.0,109.0,86.74,72.28
2016,5,12,7,15,5.5,134.0,3.1,12.0,136.5,105.26,88.47
2016,5,12,7,30,11.0,159.0,3.0,12.0,164.0,123.51,104.18
2016,5,12,7,45,12.0,174.0,2.95,12.5,180.0,134.88,113.51
2016,5,12,8,0,13.0,189.0,2.9,13.0,196.0,146.14,122.63
2016,5,12,8,15,26.0,221.5,2.85,13.0,237.5,171.72,137.09
2016,5,12,8,30,39.0,254.0,2.8,13.0,279.0,190.85,151.25
2016,5,12,8,45,34.5,265.0,2.75,13.5,288.5,204.19,161.49
2016,5,12,9,0,30.0,276.0,2.7,14.0,298.0,216.85,171.29
2016,5,12,9,15,27.5,285.0,2.65,14.0,306.0,228.15,180.21
2016,5,12,9,30,25.0,294.0,2.6,14.0,314.0,244.23,192.87
2016,5,12,9,45,43.5,334.5,2.6,14.5,370.0,281.8,221.68
2016,5,12,10,0,62.0,375.0,2.6,15.0,426.0,327.67,256.66
2016,5,12,10,15,91.0,403.0,2.55,15.0,481.5,372.86,291.28
2016,5,12,10,30,120.0,431.0,2.5,15.0,537.0,422.1,328.76
2016,5,12,10,45,102.5,434.5,2.45,15.0,527.0,424.72,330.34
2016,5,12,11,0,85.0,438.0,2.4,15.0,517.0,425.6,330.67
2016,5,12,11,15,155.5,452.0,2.35,15.0,597.5,503.01,389.76
2016,5,12,11,30,226.0,466.0,2.3,15.0,678.0,582.79,449.21
2016,5,12,11,45,190.0,471.5,2.3,15.5,650.0,573.92,440.81
2016,5,12,12,0,154.0,477.0,2.3,16.0,622.0,561.82,430.52
2016,5,12,12,15,100.5,447.0,2.35,16.0,542.0,487.31,375.31
2016,5,12,12,30,47.0,417.0,2.4,16.0,462.0,418.06,322.99
2016,5,12,12,45,73.5,434.5,2.5,16.0,503.5,464.13,358.92
2016,5,12,13,0,100.0,452.0,2.6,16.0,545.0,511.56,395.04
2016,5,12,13,15,129.5,449.0,2.7,16.0,566.5,559.48,431.45
2016,5,12,13,30,159.0,446.0,2.8,16.0,588.0,591.56,456.29
2016,5,12,13,45,140.0,431.0,2.9,16.0,554.0,563.55,435.96
2016,5,12,14,0,121.0,416.0,3.0,16.0,520.0,534.21,414.8
2016,5,12,14,15,149.0,401.5,3.1,16.0,524.5,550.53,428.99
2016,5,12,14,30,177.0,387.0,3.2,16.0,529.0,565.67,442.12
2016,5,12,14,45,249.5,355.0,3.3,16.0,545.5,623.25,488.03
2016,5,12,15,0,322.0,323.0,3.4,16.0,562.0,657.93,516.93
2016,5,12,15,15,316.0,306.5,3.45,15.5,529.5,631.56,499.48
2016,5,12,15,30,310.0,290.0,3.5,15.0,497.0,603.81,481.12
2016,5,12,15,45,327.5,265.0,3.55,15.0,470.0,586.33,470.17
2016,5,12,16,0,345.0,240.0,3.6,15.0,443.0,566.24,457.01
2016,5,12,16,15,350.0,213.0,3.65,14.5,403.5,530.78,432.4
2016,5,12,16,30,355.0,186.0,3.7,14.0,364.0,493.34,405.73
2016,5,12,16,45,330.5,172.0,3.75,14.0,323.5,446.71,369.51
2016,5,12,17,0,306.0,158.0,3.8,14.0,283.0,401.03,333.28
2016,5,12,17,15,286.5,138.0,3.85,13.5,242.5,352.81,294.88
2016,5,12,17,30,267.0,118.0,3.9,13.0,202.0,305.48,256.03
2016,5,12,17,45,235.0,99.0,4.0,13.0,162.5,253.39,211.45
2016,5,12,18,0,203.0,80.0,4.1,13.0,123.0,203.96,168.11
2016,5,12,18,15,154.5,61.0,4.1,12.5,88.5,149.81,120.31
