Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,106.0,42.0,4.1,12.0,54.0,100.45,76.05
2016,5,12,18,45,53.0,24.5,4.1,12.0,30.5,47.71,23.0
2016,5,12,19,0,0.0,7.0,4.1,12.0,7.0,5.97,0.0
2016,5,12,19,15,0.0,3.5,4.05,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,5.12,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,9.87,1.64
2016,5,13,5,45,0.0,24.0,3.45,11.0,24.0,19.8,11.64
2016,5,13,6,0,0.0,36.0,3.5,11.0,36.0,29.75,20.96
2016,5,13,6,15,0.0,50.5,3.45,11.0,50.5,41.71,32.01
2016,5,13,6,30,0.0,65.0,3.4,11.0,65.0,53.25,42.59
2016,5,13,6,45,0.0,80.5,3.4,11.5,80.5,65.45,53.48
2016,5,13,7,0,0.0,96.0,3.4,12.0,96.0,77.54,64.09
2016,5,13,7,15,55.5,144.5,3.35,12.0,170.5,108.75,91.55
2016,5,13,7,30,111.0,193.0,3.3,12.0,245.0,134.0,113.38
2016,5,13,7,45,59.5,187.0,3.3,12.5,215.5,137.02,115.38
2016,5,13,8,0,8.0,181.0,3.3,13.0,186.0,140.8,118.04
2016,5,13,8,15,72.0,234.0,3.3,13.0,280.0,173.43,137.16
2016,5,13,8,30,136.0,287.0,3.3,13.0,374.0,215.31,166.98
2016,5,13,8,45,101.5,300.0,3.3,13.5,367.5,238.9,186.65
2016,5,13,9,0,67.0,313.0,3.3,14.0,361.0,250.45,196.92
2016,5,13,9,15,82.5,338.0,3.4,14.0,400.5,281.36,221.19
2016,5,13,9,30,98.0,363.0,3.5,14.0,440.0,314.63,247.38
2016,5,13,9,45,123.5,385.0,3.65,14.5,485.5,348.94,273.84
2016,5,13,10,0,149.0,407.0,3.8,15.0,531.0,390.95,306.23
2016,5,13,10,15,185.5,419.5,3.9,15.0,579.0,435.06,340.67
2016,5,13,10,30,222.0,432.0,4.0,15.0,627.0,482.89,377.85
2016,5,13,10,45,224.0,442.5,4.15,15.0,643.5,510.48,399.3
2016,5,13,11,0,226.0,453.0,4.3,15.0,660.0,537.9,420.64
2016,5,13,11,15,301.0,434.5,4.4,15.0,714.5,598.79,468.23
2016,5,13,11,30,376.0,416.0,4.5,15.0,769.0,661.48,516.82
2016,5,13,11,45,390.5,405.5,4.6,15.0,773.5,685.83,535.79
2016,5,13,12,0,405.0,395.0,4.7,15.0,778.0,717.27,559.96
2016,5,13,12,15,662.0,259.0,4.75,15.0,883.0,842.61,658.66
2016,5,13,12,30,919.0,123.0,4.8,15.0,988.0,952.92,739.33
2016,5,13,12,45,916.5,122.5,4.9,15.0,978.0,973.92,754.43
2016,5,13,13,0,914.0,122.0,5.0,15.0,968.0,991.27,767.67
2016,5,13,13,15,629.5,266.0,5.0,15.0,844.0,896.42,698.88
2016,5,13,13,30,345.0,410.0,5.0,15.0,720.0,753.01,587.72
2016,5,13,13,45,355.0,390.5,5.05,15.0,702.0,750.51,588.12
2016,5,13,14,0,365.0,371.0,5.1,15.0,684.0,745.81,586.24
2016,5,13,14,15,627.5,241.0,5.1,15.0,755.0,898.41,706.3
2016,5,13,14,30,890.0,111.0,5.1,15.0,826.0,998.44,779.09
2016,5,13,14,45,884.5,107.0,5.1,15.0,790.0,982.49,768.45
2016,5,13,15,0,879.0,103.0,5.1,15.0,754.0,962.86,756.04
2016,5,13,15,15,867.0,101.0,5.05,14.5,712.0,935.82,739.42
2016,5,13,15,30,855.0,99.0,5.0,14.0,670.0,905.7,720.52
2016,5,13,15,45,844.0,94.0,4.95,14.0,625.0,879.45,703.02
2016,5,13,16,0,833.0,89.0,4.9,14.0,580.0,840.6,676.11
2016,5,13,16,15,812.0,86.0,4.85,14.0,530.0,793.31,642.68
2016,5,13,16,30,791.0,83.0,4.8,14.0,480.0,744.43,607.64
2016,5,13,16,45,768.0,78.0,4.75,14.0,429.0,690.43,568.06
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,635.68,527.12
2016,5,13,17,15,706.0,68.5,4.65,13.5,326.0,570.45,476.35
2016,5,13,17,30,667.0,64.0,4.6,13.0,274.0,509.5,426.71
2016,5,13,17,45,612.5,57.5,4.55,13.0,223.0,436.73,364.83
2016,5,13,18,0,558.0,51.0,4.5,13.0,172.0,368.08,304.35
2016,5,13,18,15,469.5,43.0,4.45,12.5,126.0,286.67,232.28
2016,5,13,18,30,381.0,35.0,4.4,12.0,80.0,214.33,165.91
2016,5,13,18,45,236.0,23.0,4.35,12.0,46.5,125.05,71.66
2016,5,13,19,0,91.0,11.0,4.3,12.0,13.0,35.45,0.0
2016,5,13,19,15,45.5,5.5,4.3,12.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,13.0,13.0,2.95,13.0,14.0,11.1,0.0
2016,5,14,5,30,26.0,26.0,3.1,13.0,28.0,21.18,10.29
2016,5,14,5,45,60.5,44.5,3.3,13.0,54.0,34.84,24.59
2016,5,14,6,0,95.0,63.0,3.5,13.0,80.0,48.56,37.42
2016,5,14,6,15,113.0,84.5,3.5,13.0,111.0,63.85,51.47
2016,5,14,6,30,131.0,106.0,3.5,13.0,142.0,78.77,64.99
2016,5,14,6,45,143.5,127.0,3.5,13.5,174.0,92.99,77.49
2016,5,14,7,0,156.0,148.0,3.5,14.0,206.0,106.83,89.39
2016,5,14,7,15,141.5,171.5,3.35,14.0,230.0,121.36,101.85
2016,5,14,7,30,127.0,195.0,3.2,14.0,254.0,135.35,113.65
2016,5,14,7,45,125.5,218.5,3.05,14.5,282.5,148.98,124.77
2016,5,14,8,0,124.0,242.0,2.9,15.0,311.0,162.08,135.26
2016,5,14,8,15,87.0,253.0,2.7,15.0,304.0,185.33,145.14
2016,5,14,8,30,50.0,264.0,2.5,15.0,297.0,198.33,155.5
2016,5,14,8,45,88.0,297.5,2.4,15.5,359.0,234.77,182.15
2016,5,14,9,0,126.0,331.0,2.3,16.0,421.0,270.45,208.46
2016,5,14,9,15,164.5,351.0,2.25,16.0,475.0,310.0,238.7
2016,5,14,9,30,203.0,371.0,2.2,16.0,529.0,354.42,272.98
2016,5,14,9,45,167.5,388.5,2.15,16.5,522.5,370.0,285.58
2016,5,14,10,0,132.0,406.0,2.1,17.0,516.0,381.66,294.51
2016,5,14,10,15,512.5,263.0,2.1,17.0,711.5,491.8,379.41
2016,5,14,10,30,893.0,120.0,2.1,17.0,907.0,632.95,487.2
2016,5,14,10,45,675.0,245.5,2.15,17.0,848.0,645.71,495.18
2016,5,14,11,0,457.0,371.0,2.2,17.0,789.0,635.35,485.57
2016,5,14,11,15,415.0,395.0,2.25,17.0,778.5,652.2,497.91
2016,5,14,11,30,373.0,419.0,2.3,17.0,768.0,660.94,503.94
2016,5,14,11,45,400.5,408.5,2.35,17.0,786.0,695.75,529.94
2016,5,14,12,0,428.0,398.0,2.4,17.0,804.0,738.32,560.89
2016,5,14,12,15,437.0,395.0,2.45,17.0,808.0,764.92,580.07
2016,5,14,12,30,446.0,392.0,2.5,17.0,812.0,789.93,598.2
2016,5,14,12,45,494.0,373.0,2.6,17.0,834.5,834.76,631.37
2016,5,14,13,0,542.0,354.0,2.7,17.0,857.0,878.46,663.47
2016,5,14,13,15,706.5,245.0,2.8,17.0,887.5,949.41,717.99
2016,5,14,13,30,871.0,136.0,2.9,17.0,918.0,991.09,747.08
2016,5,14,13,45,864.5,135.0,3.0,17.0,893.5,992.66,749.34
2016,5,14,14,0,858.0,134.0,3.1,17.0,869.0,990.48,749.57
2016,5,14,14,15,849.5,132.5,3.2,17.0,838.0,982.15,745.75
2016,5,14,14,30,841.0,131.0,3.3,17.0,807.0,982.93,748.29
2016,5,14,14,45,454.5,230.5,3.4,17.0,593.5,708.13,552.98
2016,5,14,15,0,68.0,330.0,3.5,17.0,380.0,383.32,301.28
2016,5,14,15,15,67.5,311.0,3.55,17.0,358.5,364.44,288.67
2016,5,14,15,30,67.0,292.0,3.6,17.0,337.0,345.17,274.54
2016,5,14,15,45,48.5,259.0,3.7,17.0,290.5,294.2,234.8
2016,5,14,16,0,30.0,226.0,3.8,17.0,244.0,243.84,194.96
2016,5,14,16,15,15.0,189.5,3.8,16.5,198.5,180.44,144.27
2016,5,14,16,30,0.0,153.0,3.8,16.0,153.0,133.78,106.24
2016,5,14,16,45,3.5,146.5,3.85,16.0,148.0,131.63,105.01
2016,5,14,17,0,7.0,140.0,3.9,16.0,143.0,129.5,103.68
2016,5,14,17,15,274.5,112.5,3.85,15.5,200.0,313.55,261.87
2016,5,14,17,30,542.0,85.0,3.8,15.0,257.0,455.82,378.79
2016,5,14,17,45,489.0,75.0,3.8,15.0,209.0,385.88,319.34
2016,5,14,18,0,436.0,65.0,3.8,15.0,161.0,320.08,262.38
2016,5,14,18,15,347.0,53.5,3.7,14.5,117.0,238.08,191.3
2016,5,14,18,30,258.0,42.0,3.6,14.0,73.0,169.97,130.55
2016,5,14,18,45,129.0,27.0,3.5,14.0,42.5,91.31,53.53
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,10.24,0.0
2016,5,14,19,15,0.0,6.0,3.4,14.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,15.0,4.1,13.0,21.0,12.8,0.0
2016,5,15,5,30,147.0,30.0,4.2,13.0,42.0,23.12,12.1
2016,5,15,5,45,253.0,43.5,4.3,13.5,81.5,33.34,23.27
2016,5,15,6,0,359.0,57.0,4.4,14.0,121.0,43.43,32.77
2016,5,15,6,15,431.0,66.5,4.3,14.0,168.0,52.16,40.91
2016,5,15,6,30,503.0,76.0,4.2,14.0,215.0,58.53,46.77
2016,5,15,6,45,559.0,82.0,4.1,14.5,266.5,61.87,49.66
2016,5,15,7,0,615.0,88.0,4.0,15.0,318.0,65.18,52.41
2016,5,15,7,15,651.5,93.5,3.9,15.0,369.0,67.85,54.61
2016,5,15,7,30,688.0,99.0,3.8,15.0,420.0,70.42,56.68
2016,5,15,7,45,719.0,102.0,3.75,15.5,471.0,71.14,57.0
2016,5,15,8,0,750.0,105.0,3.7,16.0,522.0,78.78,63.33
2016,5,15,8,15,770.5,108.5,3.6,16.0,569.5,120.83,71.96
2016,5,15,8,30,791.0,112.0,3.5,16.0,617.0,177.22,106.37
2016,5,15,8,45,810.0,113.5,3.45,16.5,662.0,234.12,150.95
2016,5,15,9,0,829.0,115.0,3.4,17.0,707.0,292.79,201.21
2016,5,15,9,15,841.0,117.0,3.35,17.0,746.0,351.14,253.08
2016,5,15,9,30,853.0,119.0,3.3,17.0,785.0,413.39,307.58
2016,5,15,9,45,874.0,114.5,3.3,17.5,822.0,470.24,356.18
2016,5,15,10,0,895.0,110.0,3.3,18.0,859.0,527.66,403.86
2016,5,15,10,15,901.5,111.0,3.4,18.0,886.5,581.86,448.76
2016,5,15,10,30,908.0,112.0,3.5,18.0,914.0,634.75,491.45
2016,5,15,10,45,912.0,113.5,3.65,18.0,934.5,684.88,531.21
2016,5,15,11,0,916.0,115.0,3.8,18.0,955.0,733.03,568.65
2016,5,15,11,15,918.5,116.0,4.05,18.0,968.5,777.51,603.12
2016,5,15,11,30,921.0,117.0,4.3,18.0,982.0,819.5,633.68
2016,5,15,11,45,921.5,117.5,4.6,18.0,987.0,856.8,661.71
2016,5,15,12,0,922.0,118.0,4.9,18.0,992.0,891.16,687.72
2016,5,15,12,15,922.0,118.0,5.1,18.0,990.0,921.56,710.34
2016,5,15,12,30,922.0,118.0,5.3,18.0,988.0,948.68,730.76
2016,5,15,12,45,925.0,114.5,5.5,18.0,980.0,971.91,748.54
2016,5,15,13,0,928.0,111.0,5.7,18.0,972.0,991.55,763.93
2016,5,15,13,15,924.5,110.5,5.8,18.0,955.0,1004.2,773.89
2016,5,15,13,30,921.0,110.0,5.9,18.0,938.0,1012.98,781.3
2016,5,15,13,45,914.5,109.5,6.0,18.0,913.0,1014.96,784.07
2016,5,15,14,0,908.0,109.0,6.1,18.0,888.0,1013.04,784.25
2016,5,15,14,15,900.5,107.5,6.1,18.0,857.5,1005.24,779.79
2016,5,15,14,30,893.0,106.0,6.1,18.0,827.0,993.67,772.8
2016,5,15,14,45,883.5,104.5,6.2,18.0,790.0,976.5,762.52
2016,5,15,15,0,874.0,103.0,6.3,18.0,753.0,955.83,749.77
2016,5,15,15,15,861.5,100.5,6.4,17.5,711.0,927.93,733.17
2016,5,15,15,30,849.0,98.0,6.5,17.0,669.0,896.99,714.18
2016,5,15,15,45,830.0,96.0,6.6,17.0,622.0,867.3,694.56
2016,5,15,16,0,811.0,94.0,6.7,17.0,575.0,825.63,665.74
2016,5,15,16,15,789.0,91.0,6.7,16.5,525.5,778.33,633.14
2016,5,15,16,30,767.0,88.0,6.7,16.0,476.0,729.57,598.84
2016,5,15,16,45,735.0,84.5,6.7,16.0,424.0,671.56,555.48
2016,5,15,17,0,703.0,81.0,6.7,16.0,372.0,616.67,513.49
2016,5,15,17,15,662.0,76.0,6.65,15.5,320.5,551.61,461.67
2016,5,15,17,30,621.0,71.0,6.6,15.0,269.0,488.35,409.65
2016,5,15,17,45,558.5,64.5,6.55,15.0,219.0,413.37,345.5
2016,5,15,18,0,496.0,58.0,6.5,15.0,169.0,343.31,283.75
2016,5,15,18,15,407.5,48.5,6.4,14.5,124.0,263.52,213.22
2016,5,15,18,30,319.0,39.0,6.3,14.0,79.0,192.82,149.23
2016,5,15,18,45,188.5,25.5,6.2,14.0,46.5,109.96,67.56
2016,5,15,19,0,58.0,12.0,6.1,14.0,14.0,26.82,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,71.5,15.0,3.9,12.0,21.0,12.8,0.0
2016,5,16,5,30,143.0,30.0,3.9,12.0,42.0,23.1,12.45
2016,5,16,5,45,240.0,44.5,3.9,12.5,81.0,34.01,24.02
2016,5,16,6,0,337.0,59.0,3.9,13.0,120.0,44.76,34.11
2016,5,16,6,15,407.5,69.0,3.8,13.0,166.5,51.92,40.88
2016,5,16,6,30,478.0,79.0,3.7,13.0,213.0,60.67,48.88
2016,5,16,6,45,532.5,86.0,3.6,13.5,263.0,64.65,52.33
2016,5,16,7,0,587.0,93.0,3.5,14.0,313.0,68.54,55.59
2016,5,16,7,15,624.0,99.0,3.4,14.5,363.5,71.39,57.83
2016,5,16,7,30,661.0,105.0,3.3,15.0,414.0,74.13,59.92
2016,5,16,7,45,694.0,107.5,3.25,15.5,465.0,74.34,59.78
2016,5,16,8,0,727.0,110.0,3.2,16.0,516.0,74.58,59.66
2016,5,16,8,15,748.0,114.0,3.15,16.0,563.0,123.17,74.53
2016,5,16,8,30,769.0,118.0,3.1,16.0,610.0,178.53,108.32
2016,5,16,8,45,789.0,119.0,3.1,16.5,654.5,233.86,151.49
2016,5,16,9,0,809.0,120.0,3.1,17.0,699.0,291.1,200.37
2016,5,16,9,15,821.5,122.5,3.1,17.0,738.0,348.76,251.46
2016,5,16,9,30,834.0,125.0,3.1,17.0,777.0,406.93,302.65
2016,5,16,9,45,854.5,120.5,3.1,17.5,813.5,465.74,352.56
2016,5,16,10,0,875.0,116.0,3.1,18.0,850.0,521.89,399.11
2016,5,16,10,15,882.0,117.0,3.15,18.0,877.0,575.3,443.14
2016,5,16,10,30,889.0,118.0,3.2,18.0,904.0,627.47,485.03
2016,5,16,10,45,894.0,119.0,3.25,18.5,925.0,676.92,522.84
2016,5,16,11,0,899.0,120.0,3.3,19.0,946.0,724.51,558.23
2016,5,16,11,15,902.0,121.0,3.4,19.0,959.0,768.61,591.57
2016,5,16,11,30,905.0,122.0,3.5,19.0,972.0,810.33,621.32
2016,5,16,11,45,906.5,122.5,3.6,19.5,978.0,847.87,646.45
2016,5,16,12,0,908.0,123.0,3.7,20.0,984.0,882.6,669.48
2016,5,16,12,15,908.0,122.5,3.85,20.0,982.5,912.18,690.46
2016,5,16,12,30,908.0,122.0,4.0,20.0,981.0,938.53,709.29
2016,5,16,12,45,907.5,121.0,4.15,20.0,972.0,960.59,725.28
2016,5,16,13,0,907.0,120.0,4.3,20.0,963.0,979.12,738.97
2016,5,16,13,15,903.5,119.5,4.4,20.0,946.0,991.61,748.34
2016,5,16,13,30,900.0,119.0,4.5,20.0,929.0,1000.32,755.7
2016,5,16,13,45,896.5,117.0,4.6,20.0,905.5,1003.74,759.6
2016,5,16,14,0,893.0,115.0,4.7,20.0,882.0,1003.3,761.04
2016,5,16,14,15,885.5,113.5,4.75,19.5,851.5,995.65,758.73
2016,5,16,14,30,878.0,112.0,4.8,19.0,821.0,984.27,753.97
2016,5,16,14,45,865.5,111.5,4.9,19.0,784.0,965.53,743.08
2016,5,16,15,0,853.0,111.0,5.0,19.0,747.0,943.46,729.86
2016,5,16,15,15,839.5,108.5,5.0,18.5,705.0,925.67,720.38
2016,5,16,15,30,826.0,106.0,5.0,18.0,663.0,893.97,700.88
2016,5,16,15,45,801.5,106.0,5.05,18.0,615.5,852.6,673.2
2016,5,16,16,0,777.0,106.0,5.1,18.0,568.0,809.28,643.79
2016,5,16,16,15,753.5,102.5,5.1,17.5,519.0,761.24,611.38
2016,5,16,16,30,730.0,99.0,5.1,17.0,470.0,715.68,580.22
2016,5,16,16,45,692.5,96.0,5.15,17.0,418.0,655.65,536.32
2016,5,16,17,0,655.0,93.0,5.2,17.0,366.0,596.2,490.89
2016,5,16,17,15,612.0,87.0,5.25,16.5,315.0,530.66,439.76
2016,5,16,17,30,569.0,81.0,5.3,16.0,264.0,467.16,388.48
2016,5,16,17,45,506.0,73.5,5.35,16.0,214.5,393.14,326.11
2016,5,16,18,0,443.0,66.0,5.4,16.0,165.0,324.07,266.12
2016,5,16,18,15,355.0,54.5,5.3,15.5,121.0,242.13,194.82
2016,5,16,18,30,267.0,43.0,5.2,15.0,77.0,173.97,134.06
2016,5,16,18,45,151.0,27.5,5.15,14.5,45.5,100.12,63.04
2016,5,16,19,0,35.0,12.0,5.1,14.0,14.0,20.24,0.0
2016,5,16,19,15,17.5,6.0,4.9,13.5,7.0,5.12,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.0,2.65,13.5,24.5,11.33,0.0
2016,5,17,5,30,243.0,28.0,2.7,14.0,49.0,22.9,12.43
2016,5,17,5,45,348.5,38.5,2.75,15.0,91.0,31.1,21.3
2016,5,17,6,0,454.0,49.0,2.8,16.0,133.0,39.17,28.82
2016,5,17,6,15,522.0,56.5,2.7,16.0,181.5,44.43,33.79
2016,5,17,6,30,590.0,64.0,2.6,16.0,230.0,49.61,38.52
2016,5,17,6,45,638.5,69.5,2.55,16.5,282.0,53.01,41.45
2016,5,17,7,0,687.0,75.0,2.5,17.0,334.0,56.36,44.23
2016,5,17,7,15,720.5,79.5,2.55,17.5,386.5,64.09,50.77
2016,5,17,7,30,754.0,84.0,2.6,18.0,439.0,66.62,52.68
2016,5,17,7,45,780.0,87.0,2.65,18.5,490.0,67.88,53.47
2016,5,17,8,0,806.0,90.0,2.7,19.0,541.0,69.09,54.22
2016,5,17,8,15,824.5,93.0,2.75,19.5,589.5,113.27,63.21
2016,5,17,8,30,843.0,96.0,2.8,20.0,638.0,172.1,98.33
2016,5,17,8,45,857.5,98.5,2.9,20.5,682.5,238.69,150.05
2016,5,17,9,0,872.0,101.0,3.0,21.0,727.0,298.64,200.84
2016,5,17,9,15,883.0,103.0,3.0,21.0,766.5,357.96,252.87
2016,5,17,9,30,894.0,105.0,3.0,21.0,806.0,417.42,304.68
2016,5,17,9,45,903.0,106.5,3.05,21.5,840.0,475.54,353.81
2016,5,17,10,0,912.0,108.0,3.1,22.0,874.0,533.06,400.95
2016,5,17,10,15,918.5,109.0,3.1,22.0,901.5,588.0,445.38
2016,5,17,10,30,925.0,110.0,3.1,22.0,929.0,641.59,487.48
2016,5,17,10,45,928.5,111.5,3.1,22.5,949.0,692.08,525.15
2016,5,17,11,0,932.0,113.0,3.1,23.0,969.0,740.5,560.19
2016,5,17,11,15,934.0,113.5,3.1,23.0,982.0,784.75,592.5
2016,5,17,11,30,936.0,114.0,3.1,23.0,995.0,826.41,620.73
2016,5,17,11,45,936.0,115.0,3.15,23.0,1000.0,864.17,646.32
2016,5,17,12,0,936.0,116.0,3.2,23.0,1005.0,898.92,669.8
2016,5,17,12,15,935.0,116.0,3.25,23.0,1002.5,928.77,689.95
2016,5,17,12,30,934.0,116.0,3.3,23.0,1000.0,955.26,707.88
2016,5,17,12,45,932.5,114.5,3.4,23.0,990.0,976.4,722.68
2016,5,17,13,0,931.0,113.0,3.5,23.0,980.0,993.85,735.15
2016,5,17,13,15,927.5,112.5,3.6,23.0,962.5,1006.57,744.63
2016,5,17,13,30,924.0,112.0,3.7,23.0,945.0,1015.43,751.71
2016,5,17,13,45,917.5,111.5,3.8,23.0,920.0,1017.49,754.43
2016,5,17,14,0,911.0,111.0,3.9,23.0,895.0,1015.63,754.72
2016,5,17,14,15,903.5,109.5,3.95,23.0,864.0,1007.91,750.92
2016,5,17,14,30,896.0,108.0,4.0,23.0,833.0,996.41,744.72
2016,5,17,14,45,886.0,106.5,4.1,23.0,796.0,978.82,734.83
2016,5,17,15,0,876.0,105.0,4.2,23.0,759.0,957.74,722.61
2016,5,17,15,15,863.0,102.5,4.25,22.5,716.5,929.45,706.52
2016,5,17,15,30,850.0,100.0,4.3,22.0,674.0,898.14,688.21
2016,5,17,15,45,833.5,97.5,4.4,22.0,628.0,870.21,671.03
2016,5,17,16,0,817.0,95.0,4.5,22.0,582.0,830.12,645.18
2016,5,17,16,15,795.0,91.5,4.5,21.5,532.0,782.17,613.96
2016,5,17,16,30,773.0,88.0,4.5,21.0,482.0,732.74,581.05
2016,5,17,16,45,742.0,84.5,4.55,20.5,430.5,675.41,541.64
2016,5,17,17,0,711.0,81.0,4.6,20.0,379.0,620.97,503.06
2016,5,17,17,15,671.0,75.5,4.5,19.5,327.0,555.76,453.0
2016,5,17,17,30,631.0,70.0,4.4,19.0,275.0,492.25,402.62
2016,5,17,17,45,570.0,64.0,4.35,18.5,224.5,418.4,342.2
2016,5,17,18,0,509.0,58.0,4.3,18.0,174.0,349.27,283.55
2016,5,17,18,15,424.0,48.5,4.1,17.5,128.5,270.54,215.51
2016,5,17,18,30,339.0,39.0,3.9,17.0,83.0,200.51,153.44
2016,5,17,18,45,209.0,26.0,3.75,16.5,49.5,120.91,77.89
2016,5,17,19,0,79.0,13.0,3.6,16.0,16.0,33.64,0.0
2016,5,17,19,15,39.5,6.5,3.4,15.5,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,15.0,2.1,13.5,24.0,11.69,0.0
2016,5,18,5,30,204.0,30.0,2.1,14.0,48.0,23.24,12.92
2016,5,18,5,45,303.0,42.0,2.15,14.5,88.5,32.38,22.5
2016,5,18,6,0,402.0,54.0,2.2,15.0,129.0,43.05,32.38
2016,5,18,6,15,470.0,63.0,2.0,15.0,176.5,49.29,38.26
2016,5,18,6,30,538.0,72.0,1.8,15.0,224.0,55.4,43.83
2016,5,18,6,45,586.0,78.0,1.65,15.5,274.5,58.85,46.8
2016,5,18,7,0,634.0,84.0,1.5,16.0,325.0,62.25,49.6
2016,5,18,7,15,668.0,89.5,1.4,16.0,375.5,65.02,51.89
2016,5,18,7,30,702.0,95.0,1.3,16.0,426.0,67.68,54.03
2016,5,18,7,45,728.5,98.5,1.2,16.5,476.0,68.8,54.7
2016,5,18,8,0,755.0,102.0,1.1,17.0,526.0,76.54,61.07
2016,5,18,8,15,774.5,105.5,1.15,17.5,573.0,118.56,69.42
2016,5,18,8,30,794.0,109.0,1.2,18.0,620.0,174.81,102.98
2016,5,18,8,45,807.0,112.5,1.25,18.5,662.5,231.94,147.08
2016,5,18,9,0,820.0,116.0,1.3,19.0,705.0,290.14,196.03
2016,5,18,9,15,831.5,118.5,1.4,19.0,743.5,347.94,246.28
2016,5,18,9,30,843.0,121.0,1.5,19.0,782.0,409.61,299.07
2016,5,18,9,45,855.0,120.5,1.6,19.5,816.0,464.78,345.35
2016,5,18,10,0,867.0,120.0,1.7,20.0,850.0,519.7,390.11
2016,5,18,10,15,873.5,121.5,1.8,20.0,877.0,572.69,432.88
2016,5,18,10,30,880.0,123.0,1.9,20.0,904.0,624.44,473.59
2016,5,18,10,45,882.0,125.5,2.05,20.5,923.0,672.64,510.03
2016,5,18,11,0,884.0,128.0,2.2,21.0,942.0,718.78,544.08
2016,5,18,11,15,887.0,129.0,2.3,21.0,955.0,762.21,576.27
2016,5,18,11,30,890.0,130.0,2.4,21.0,968.0,803.32,605.35
2016,5,18,11,45,891.0,130.0,2.5,21.0,973.5,839.51,630.29
2016,5,18,12,0,892.0,130.0,2.6,21.0,979.0,872.91,653.31
2016,5,18,12,15,891.5,130.0,2.6,20.5,977.0,902.07,673.98
2016,5,18,12,30,891.0,130.0,2.6,20.0,975.0,928.07,692.6
2016,5,18,12,45,890.5,129.0,2.65,20.0,966.0,949.87,707.59
2016,5,18,13,0,890.0,128.0,2.7,20.0,957.0,968.21,720.38
2016,5,18,13,15,886.0,127.0,2.8,20.0,940.0,979.64,729.16
2016,5,18,13,30,882.0,126.0,2.9,20.0,923.0,987.34,735.63
2016,5,18,13,45,877.0,124.5,3.0,20.0,899.5,989.81,738.78
2016,5,18,14,0,872.0,123.0,3.1,20.0,876.0,988.53,739.57
2016,5,18,14,15,864.5,121.5,3.25,19.5,845.5,981.07,738.15
2016,5,18,14,30,857.0,120.0,3.4,19.0,815.0,969.98,734.34
2016,5,18,14,45,843.5,119.5,3.6,19.0,778.0,950.63,723.83
2016,5,18,15,0,830.0,119.0,3.8,19.0,741.0,939.42,718.91
2016,5,18,15,15,816.5,116.5,3.95,18.5,699.5,911.24,703.09
2016,5,18,15,30,803.0,114.0,4.1,18.0,658.0,880.13,685.07
2016,5,18,15,45,783.5,112.0,4.25,18.0,612.5,841.57,660.12
2016,5,18,16,0,764.0,110.0,4.4,18.0,567.0,800.86,633.48
2016,5,18,16,15,741.0,106.0,4.45,17.5,518.0,753.21,601.95
2016,5,18,16,30,718.0,102.0,4.5,17.0,469.0,708.24,571.76
2016,5,18,16,45,692.5,96.0,4.6,17.0,419.5,654.25,533.07
2016,5,18,17,0,667.0,90.0,4.7,17.0,370.0,599.95,492.32
2016,5,18,17,15,626.0,84.0,4.75,16.5,319.5,535.42,442.37
2016,5,18,17,30,585.0,78.0,4.8,16.0,269.0,472.73,392.13
2016,5,18,17,45,529.0,70.0,4.85,15.5,220.0,401.61,333.14
2016,5,18,18,0,473.0,62.0,4.9,15.0,171.0,334.81,275.7
2016,5,18,18,15,388.5,52.0,4.9,14.5,126.5,257.67,208.22
2016,5,18,18,30,304.0,42.0,4.9,14.0,82.0,186.77,145.01
2016,5,18,18,45,181.0,28.0,4.9,14.0,49.0,111.23,73.68
2016,5,18,19,0,58.0,14.0,4.9,14.0,16.0,28.5,0.0
2016,5,18,19,15,29.0,7.0,4.9,13.5,8.0,12.63,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,18.0,6.45,11.0,25.0,14.28,0.0
2016,5,19,5,30,156.0,36.0,6.7,11.0,50.0,27.65,16.84
2016,5,19,5,45,260.0,49.5,6.95,11.5,90.5,37.76,27.5
2016,5,19,6,0,364.0,63.0,7.2,12.0,131.0,47.76,36.96
2016,5,19,6,15,435.0,72.5,7.25,12.0,178.5,54.55,43.41
2016,5,19,6,30,506.0,82.0,7.3,12.0,226.0,63.1,51.25
2016,5,19,6,45,532.5,87.5,7.4,12.5,266.0,65.58,53.37
2016,5,19,7,0,559.0,93.0,7.5,13.0,306.0,68.0,55.33
2016,5,19,7,15,558.0,109.5,7.3,13.0,348.0,77.98,64.03
2016,5,19,7,30,557.0,126.0,7.1,13.0,390.0,87.32,72.08
2016,5,19,7,45,536.0,149.5,6.95,13.5,426.0,100.21,83.01
2016,5,19,8,0,515.0,173.0,6.8,14.0,462.0,112.26,93.07
2016,5,19,8,15,498.0,196.5,6.85,14.0,496.0,153.92,108.28
2016,5,19,8,30,481.0,220.0,6.9,14.0,530.0,203.23,142.36
2016,5,19,8,45,663.5,171.0,6.95,14.5,630.0,239.54,163.5
2016,5,19,9,0,846.0,122.0,7.0,15.0,730.0,300.63,209.82
2016,5,19,9,15,858.5,124.0,6.9,15.0,770.5,359.94,263.76
2016,5,19,9,30,871.0,126.0,6.8,15.0,811.0,422.95,320.49
2016,5,19,9,45,876.5,130.5,6.75,15.5,844.5,480.56,371.45
2016,5,19,10,0,882.0,135.0,6.7,16.0,878.0,537.27,420.23
2016,5,19,10,15,888.5,136.5,6.65,16.0,905.5,591.2,466.28
2016,5,19,10,30,895.0,138.0,6.6,16.0,933.0,643.84,510.12
2016,5,19,10,45,901.0,138.0,6.6,16.0,954.0,693.52,550.76
2016,5,19,11,0,907.0,138.0,6.6,16.0,975.0,741.41,589.15
2016,5,19,11,15,909.5,139.0,6.65,16.0,988.0,785.56,624.11
2016,5,19,11,30,912.0,140.0,6.7,16.0,1001.0,827.29,655.87
2016,5,19,11,45,913.5,140.0,6.75,16.5,1006.0,864.81,682.17
2016,5,19,12,0,915.0,140.0,6.8,17.0,1011.0,899.52,706.25
2016,5,19,12,15,914.5,139.5,6.85,17.0,1009.0,929.11,727.89
2016,5,19,12,30,914.0,139.0,6.9,17.0,1007.0,955.44,747.23
2016,5,19,12,45,919.5,133.5,7.0,17.0,999.5,979.42,765.17
2016,5,19,13,0,925.0,128.0,7.1,17.0,992.0,999.88,780.69
2016,5,19,13,15,743.5,229.0,7.3,16.5,915.5,963.46,757.12
2016,5,19,13,30,562.0,330.0,7.5,16.0,839.0,894.77,705.15
2016,5,19,13,45,733.0,228.0,7.75,16.0,873.0,974.19,770.16
2016,5,19,14,0,904.0,126.0,8.0,16.0,907.0,1021.61,806.57
2016,5,19,14,15,896.0,124.0,8.1,16.0,875.0,1013.2,801.74
2016,5,19,14,30,888.0,122.0,8.2,16.0,843.0,1001.02,794.45
2016,5,19,14,45,705.0,188.0,8.3,16.0,744.5,908.51,727.37
2016,5,19,15,0,522.0,254.0,8.4,16.0,646.0,788.52,635.25
2016,5,19,15,15,676.5,185.5,8.45,15.5,663.5,860.89,696.81
2016,5,19,15,30,831.0,117.0,8.5,15.0,681.0,908.01,735.66
2016,5,19,15,45,778.0,117.0,8.55,15.0,616.5,841.36,686.52
2016,5,19,16,0,725.0,117.0,8.6,15.0,552.0,778.82,640.22
2016,5,19,16,15,579.5,146.0,8.7,14.5,475.0,668.23,555.56
2016,5,19,16,30,434.0,175.0,8.8,14.0,398.0,556.32,465.19
2016,5,19,16,45,484.5,144.0,8.9,13.5,368.5,543.34,458.03
2016,5,19,17,0,535.0,113.0,9.0,13.0,339.0,531.55,450.86
2016,5,19,17,15,479.5,110.5,8.95,12.5,293.0,460.35,391.96
2016,5,19,17,30,424.0,108.0,8.9,12.0,247.0,400.57,341.18
2016,5,19,17,45,377.5,94.0,8.85,12.0,202.0,337.13,285.83
2016,5,19,18,0,331.0,80.0,8.8,12.0,157.0,277.59,232.66
2016,5,19,18,15,267.0,64.5,8.8,12.0,116.5,212.67,174.19
2016,5,19,18,30,203.0,49.0,8.8,12.0,76.0,154.51,121.24
2016,5,19,18,45,101.5,32.5,8.8,12.0,46.0,81.51,54.51
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,13.71,0.0
2016,5,19,19,15,0.0,8.0,8.85,12.0,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.5,7.7,11.0,26.5,13.6,0.0
2016,5,20,5,30,189.0,35.0,7.7,11.0,53.0,26.97,16.46
2016,5,20,5,45,294.0,47.5,7.7,11.5,94.5,36.41,26.34
2016,5,20,6,0,399.0,60.0,7.7,12.0,136.0,45.76,35.19
2016,5,20,6,15,469.0,69.0,7.65,12.0,184.0,54.12,43.03
2016,5,20,6,30,539.0,78.0,7.6,12.0,232.0,60.07,48.53
2016,5,20,6,45,591.0,84.0,7.6,12.0,284.0,63.38,51.5
2016,5,20,7,0,643.0,90.0,7.6,12.0,336.0,66.65,54.33
2016,5,20,7,15,678.0,95.0,7.55,12.0,387.5,68.93,56.2
2016,5,20,7,30,713.0,100.0,7.5,12.0,439.0,71.13,57.97
2016,5,20,7,45,739.5,104.5,7.5,12.5,489.5,72.79,59.12
2016,5,20,8,0,766.0,109.0,7.5,13.0,540.0,81.56,66.52
2016,5,20,8,15,786.0,112.5,7.45,13.0,588.0,123.82,75.11
2016,5,20,8,30,806.0,116.0,7.4,13.0,636.0,180.75,110.31
2016,5,20,8,45,818.5,120.0,7.4,13.5,679.5,238.81,156.95
2016,5,20,9,0,831.0,124.0,7.4,14.0,723.0,297.88,208.99
2016,5,20,9,15,843.0,126.5,7.35,14.0,762.5,356.45,262.53
2016,5,20,9,30,855.0,129.0,7.3,14.0,802.0,415.44,316.35
2016,5,20,9,45,867.5,128.5,7.3,14.0,836.5,474.62,369.51
2016,5,20,10,0,880.0,128.0,7.3,14.0,871.0,530.47,418.93
2016,5,20,10,15,886.5,129.5,7.25,14.0,898.0,584.13,465.39
2016,5,20,10,30,893.0,131.0,7.2,14.0,925.0,636.52,509.64
2016,5,20,10,45,895.0,134.0,7.2,14.0,945.0,685.71,550.43
2016,5,20,11,0,897.0,137.0,7.2,14.0,965.0,732.81,588.71
2016,5,20,11,15,900.0,137.5,7.15,14.0,978.0,776.43,623.49
2016,5,20,11,30,903.0,138.0,7.1,14.0,991.0,817.68,655.07
2016,5,20,11,45,903.5,139.0,7.1,14.0,996.5,854.82,682.6
2016,5,20,12,0,904.0,140.0,7.1,14.0,1002.0,889.14,707.95
2016,5,20,12,15,903.5,139.5,7.1,14.0,999.5,918.36,729.49
2016,5,20,12,30,903.0,139.0,7.1,14.0,997.0,944.39,748.69
2016,5,20,12,45,898.5,140.0,7.1,14.0,986.5,964.74,763.77
2016,5,20,13,0,894.0,141.0,7.1,14.0,976.0,981.5,776.33
2016,5,20,13,15,889.5,140.0,7.1,14.0,958.5,992.78,785.0
2016,5,20,13,30,885.0,139.0,7.1,14.0,941.0,1000.29,791.06
2016,5,20,13,45,876.5,139.0,7.1,14.0,915.5,1001.1,792.39
2016,5,20,14,0,868.0,139.0,7.1,14.0,890.0,998.15,791.13
2016,5,20,14,15,859.5,137.5,7.05,14.0,859.0,990.04,786.0
2016,5,20,14,30,851.0,136.0,7.0,14.0,828.0,991.16,787.81
2016,5,20,14,45,839.0,134.0,7.0,14.0,790.5,971.68,774.81
2016,5,20,15,0,827.0,132.0,7.0,14.0,753.0,948.81,759.45
2016,5,20,15,15,812.0,129.0,6.95,13.5,711.0,918.87,740.04
2016,5,20,15,30,797.0,126.0,6.9,13.0,669.0,886.05,718.36
2016,5,20,15,45,779.0,122.5,6.85,13.0,623.0,847.39,690.76
2016,5,20,16,0,761.0,119.0,6.8,13.0,577.0,806.49,661.27
2016,5,20,16,15,736.5,115.0,6.7,13.0,527.5,762.46,628.93
2016,5,20,16,30,712.0,111.0,6.6,13.0,478.0,712.62,591.7
2016,5,20,16,45,683.5,105.0,6.55,13.0,427.5,656.7,549.2
2016,5,20,17,0,655.0,99.0,6.5,13.0,377.0,600.68,504.63
2016,5,20,17,15,612.0,92.5,6.4,12.5,325.5,534.79,451.58
2016,5,20,17,30,569.0,86.0,6.3,12.0,274.0,470.88,398.63
2016,5,20,17,45,507.5,78.5,6.2,12.0,224.5,397.87,335.76
2016,5,20,18,0,446.0,71.0,6.1,12.0,175.0,329.55,275.34
2016,5,20,18,15,359.5,59.5,5.95,12.0,130.5,248.82,203.59
2016,5,20,18,30,273.0,48.0,5.8,12.0,86.0,181.11,142.37
2016,5,20,18,45,159.5,32.5,5.7,12.0,52.5,109.11,75.32
2016,5,20,19,0,46.0,17.0,5.6,12.0,19.0,35.31,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.5,9.5,12.53,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,15.5,3.3,12.0,17.0,12.91,0.0
2016,5,21,5,30,22.0,31.0,3.4,12.0,34.0,25.05,14.99
2016,5,21,5,45,46.5,51.0,3.55,12.0,59.5,40.11,29.6
2016,5,21,6,0,71.0,71.0,3.7,12.0,85.0,53.99,42.56
2016,5,21,6,15,90.0,93.0,3.75,12.0,115.5,69.39,56.71
2016,5,21,6,30,109.0,115.0,3.8,12.0,146.0,84.42,70.31
2016,5,21,6,45,127.5,134.5,3.85,12.5,178.0,97.63,81.9
2016,5,21,7,0,146.0,154.0,3.9,13.0,210.0,110.53,92.95
2016,5,21,7,15,136.0,177.5,3.95,13.0,235.5,124.96,105.35
2016,5,21,7,30,126.0,201.0,4.0,13.0,261.0,138.87,117.12
2016,5,21,7,45,234.0,211.0,4.1,13.0,337.5,139.28,117.09
2016,5,21,8,0,342.0,221.0,4.2,13.0,414.0,145.6,122.18
2016,5,21,8,15,305.5,251.0,4.3,13.0,435.0,181.23,136.67
2016,5,21,8,30,269.0,281.0,4.4,13.0,456.0,220.0,165.21
2016,5,21,8,45,191.0,307.5,4.5,13.0,435.5,252.59,194.47
2016,5,21,9,0,113.0,334.0,4.6,13.0,415.0,267.95,210.38
2016,5,21,9,15,301.0,309.5,4.6,13.0,542.5,317.44,245.25
2016,5,21,9,30,489.0,285.0,4.6,13.0,670.0,390.01,301.25
2016,5,21,9,45,447.5,317.5,4.6,13.0,681.5,430.05,336.23
2016,5,21,10,0,406.0,350.0,4.6,13.0,693.0,465.5,366.36
2016,5,21,10,15,604.5,261.5,4.55,13.0,790.5,534.1,421.94
2016,5,21,10,30,803.0,173.0,4.5,13.0,888.0,618.2,489.86
2016,5,21,10,45,626.5,274.5,4.45,13.0,840.5,631.26,499.24
2016,5,21,11,0,450.0,376.0,4.4,13.0,793.0,628.72,495.43
2016,5,21,11,15,466.0,367.5,4.35,13.0,804.0,661.52,520.97
2016,5,21,11,30,482.0,359.0,4.3,13.0,815.0,693.85,545.66
2016,5,21,11,45,463.5,379.0,4.3,13.5,819.5,721.64,564.85
2016,5,21,12,0,445.0,399.0,4.3,14.0,824.0,746.93,581.88
2016,5,21,12,15,463.5,380.5,4.3,14.0,822.0,768.81,598.74
2016,5,21,12,30,482.0,362.0,4.3,14.0,820.0,788.91,614.3
2016,5,21,12,45,397.5,402.0,4.3,14.0,778.0,765.12,595.0
2016,5,21,13,0,313.0,442.0,4.3,14.0,736.0,726.85,565.36
2016,5,21,13,15,392.0,401.5,4.3,14.0,762.0,773.62,602.62
2016,5,21,13,30,471.0,361.0,4.3,14.0,788.0,834.55,649.0
2016,5,21,13,45,637.5,263.5,4.35,14.0,825.5,913.38,711.15
2016,5,21,14,0,804.0,166.0,4.4,14.0,863.0,975.64,757.32
2016,5,21,14,15,692.0,217.0,4.35,14.0,802.0,929.1,724.53
2016,5,21,14,30,580.0,268.0,4.3,14.0,741.0,864.91,677.28
2016,5,21,14,45,421.0,306.0,4.3,14.0,641.5,747.9,589.83
2016,5,21,15,0,262.0,344.0,4.3,14.0,542.0,616.67,489.65
2016,5,21,15,15,262.0,323.0,4.25,14.0,511.5,592.51,473.16
2016,5,21,15,30,262.0,302.0,4.2,14.0,481.0,566.84,454.89
2016,5,21,15,45,328.5,265.0,4.2,14.0,473.5,580.99,469.12
2016,5,21,16,0,395.0,228.0,4.2,14.0,466.0,607.17,491.94
2016,5,21,16,15,543.0,170.5,4.15,14.0,468.0,655.17,533.27
2016,5,21,16,30,691.0,113.0,4.1,14.0,470.0,697.72,568.8
2016,5,21,16,45,666.5,105.5,4.1,14.0,421.0,643.95,528.79
2016,5,21,17,0,642.0,98.0,4.1,14.0,372.0,589.85,487.29
2016,5,21,17,15,601.0,92.0,4.1,13.5,322.0,526.51,437.9
2016,5,21,17,30,560.0,86.0,4.1,13.0,272.0,464.99,388.37
2016,5,21,17,45,503.5,77.5,4.1,13.0,223.0,394.3,328.94
2016,5,21,18,0,447.0,69.0,4.1,13.0,174.0,327.94,271.38
2016,5,21,18,15,366.0,58.0,3.9,12.5,130.5,249.68,203.06
2016,5,21,18,30,285.0,47.0,3.7,12.0,87.0,184.39,144.67
2016,5,21,18,45,175.5,32.0,3.55,12.0,53.5,113.54,79.22
2016,5,21,19,0,66.0,17.0,3.4,12.0,20.0,41.04,0.0
2016,5,21,19,15,33.0,8.5,3.35,11.5,10.0,14.82,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,2.5,11.0,27.0,13.6,0.0
2016,5,22,5,30,197.0,35.0,2.6,11.0,54.0,26.97,16.8
2016,5,22,5,45,290.0,48.5,2.75,11.5,95.0,37.11,27.07
2016,5,22,6,0,383.0,62.0,2.9,12.0,136.0,47.09,36.46
2016,5,22,6,15,450.0,71.5,2.85,12.0,183.5,55.93,44.7
2016,5,22,6,30,517.0,81.0,2.8,12.0,231.0,62.17,50.43
2016,5,22,6,45,556.5,90.5,2.8,12.5,280.0,67.95,55.48
2016,5,22,7,0,596.0,100.0,2.8,13.0,329.0,73.48,60.17
2016,5,22,7,15,326.0,145.5,2.75,13.0,273.5,103.24,86.25
2016,5,22,7,30,56.0,191.0,2.7,13.0,218.0,138.21,116.44
2016,5,22,7,45,102.0,219.5,2.7,13.5,275.0,156.48,131.53
2016,5,22,8,0,148.0,248.0,2.7,14.0,332.0,165.75,138.74
2016,5,22,8,15,450.0,190.5,2.7,14.0,476.5,146.47,103.17
2016,5,22,8,30,752.0,133.0,2.7,14.0,621.0,178.39,109.66
2016,5,22,8,45,767.0,137.0,2.7,14.0,664.0,240.58,158.91
2016,5,22,9,0,782.0,141.0,2.7,14.0,707.0,297.13,207.7
2016,5,22,9,15,794.5,143.5,2.75,14.0,745.0,352.93,257.37
2016,5,22,9,30,807.0,146.0,2.8,14.0,783.0,409.3,307.29
2016,5,22,9,45,831.0,139.5,2.85,14.5,819.5,464.0,354.29
2016,5,22,10,0,855.0,133.0,2.9,15.0,856.0,520.57,401.51
2016,5,22,10,15,861.5,134.5,2.95,15.0,882.5,572.84,444.98
2016,5,22,10,30,868.0,136.0,3.0,15.0,909.0,623.88,486.34
2016,5,22,10,45,870.0,138.5,3.1,15.0,928.0,671.4,524.2
2016,5,22,11,0,872.0,141.0,3.2,15.0,947.0,716.9,559.72
2016,5,22,11,15,874.5,141.5,3.25,15.0,959.5,759.02,591.91
2016,5,22,11,30,877.0,142.0,3.3,15.0,972.0,798.83,621.39
2016,5,22,11,45,661.0,270.5,3.35,15.5,898.5,786.22,607.29
2016,5,22,12,0,445.0,399.0,3.4,16.0,825.0,746.01,572.79
2016,5,22,12,15,659.5,272.0,3.5,15.5,901.0,841.9,649.16
2016,5,22,12,30,874.0,145.0,3.6,15.0,977.0,921.32,708.78
2016,5,22,12,45,872.5,144.0,3.75,15.0,967.5,942.08,723.76
2016,5,22,13,0,871.0,143.0,3.9,15.0,958.0,959.44,736.92
2016,5,22,13,15,695.5,246.0,4.0,15.0,889.5,930.63,717.36
2016,5,22,13,30,520.0,349.0,4.1,15.0,821.0,869.45,670.35
2016,5,22,13,45,478.5,348.0,4.2,15.0,773.5,836.55,647.81
2016,5,22,14,0,437.0,347.0,4.3,15.0,726.0,800.7,622.83
2016,5,22,14,15,393.5,353.0,4.35,15.0,685.0,751.02,587.45
2016,5,22,14,30,350.0,359.0,4.4,15.0,644.0,716.55,562.46
