Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,45,379.5,330.5,4.45,15.0,627.5,714.94,563.89
2016,5,22,15,0,409.0,302.0,4.5,15.0,611.0,728.07,575.71
2016,5,22,15,15,416.0,282.0,4.55,14.5,581.0,708.86,564.35
2016,5,22,15,30,423.0,262.0,4.6,14.0,551.0,687.14,551.15
2016,5,22,15,45,585.5,189.5,4.65,14.0,560.5,751.94,605.94
2016,5,22,16,0,748.0,117.0,4.7,14.0,570.0,791.78,638.55
2016,5,22,16,15,725.0,113.0,4.7,14.0,521.5,749.26,608.17
2016,5,22,16,30,702.0,109.0,4.7,14.0,473.0,701.16,573.58
2016,5,22,16,45,686.0,95.0,4.75,14.0,420.5,645.77,532.93
2016,5,22,17,0,670.0,81.0,4.8,14.0,368.0,589.12,489.81
2016,5,22,17,15,606.5,84.5,4.8,13.5,318.5,521.22,435.83
2016,5,22,17,30,543.0,88.0,4.8,13.0,269.0,456.36,382.7
2016,5,22,17,45,497.5,77.5,4.8,13.0,222.0,390.66,327.03
2016,5,22,18,0,452.0,67.0,4.8,13.0,175.0,328.32,272.5
2016,5,22,18,15,383.0,56.0,4.65,12.5,132.0,258.52,210.81
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,193.27,152.05
2016,5,22,18,45,207.5,31.0,4.35,12.0,55.0,122.84,86.71
2016,5,22,19,0,101.0,17.0,4.2,12.0,21.0,55.9,0.0
2016,5,22,19,15,50.5,8.5,4.1,12.0,10.5,18.82,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,3.2,12.0,19.0,13.54,0.0
2016,5,23,5,30,45.0,33.0,3.3,12.0,38.0,26.22,16.2
2016,5,23,5,45,77.5,52.5,3.45,12.5,65.5,40.72,30.13
2016,5,23,6,0,110.0,72.0,3.6,13.0,93.0,54.95,43.27
2016,5,23,6,15,132.5,93.0,3.6,13.0,126.0,69.8,56.86
2016,5,23,6,30,155.0,114.0,3.6,13.0,159.0,84.32,69.95
2016,5,23,6,45,176.0,133.0,3.6,13.5,193.5,97.33,81.3
2016,5,23,7,0,197.0,152.0,3.6,14.0,228.0,110.03,92.13
2016,5,23,7,15,255.5,167.5,3.6,14.0,281.0,115.67,96.78
2016,5,23,7,30,314.0,183.0,3.6,14.0,334.0,125.1,104.67
2016,5,23,7,45,512.0,150.5,3.65,14.0,427.5,100.25,82.71
2016,5,23,8,0,710.0,118.0,3.7,14.0,521.0,78.96,63.91
2016,5,23,8,15,730.0,122.0,3.7,14.0,567.5,118.71,72.29
2016,5,23,8,30,750.0,126.0,3.7,14.0,614.0,179.73,111.08
2016,5,23,8,45,766.5,129.5,3.7,14.5,656.5,234.58,154.11
2016,5,23,9,0,783.0,133.0,3.7,15.0,699.0,290.97,202.56
2016,5,23,9,15,795.0,135.5,3.7,15.0,737.5,346.54,252.21
2016,5,23,9,30,807.0,138.0,3.7,15.0,776.0,402.61,302.09
2016,5,23,9,45,826.0,134.5,3.75,15.5,811.0,457.31,349.38
2016,5,23,10,0,845.0,131.0,3.8,16.0,846.0,513.56,396.62
2016,5,23,10,15,851.5,132.5,3.75,16.0,872.5,565.2,439.66
2016,5,23,10,30,858.0,134.0,3.7,16.0,899.0,615.64,480.56
2016,5,23,10,45,864.5,133.5,3.7,16.0,919.5,663.16,518.35
2016,5,23,11,0,871.0,133.0,3.7,16.0,940.0,709.03,554.03
2016,5,23,11,15,874.0,134.0,3.65,16.0,952.5,751.72,586.36
2016,5,23,11,30,877.0,135.0,3.6,16.0,965.0,792.15,615.78
2016,5,23,11,45,880.0,133.5,3.55,16.0,971.0,828.12,640.72
2016,5,23,12,0,883.0,132.0,3.5,16.0,977.0,861.46,663.65
2016,5,23,12,15,882.5,132.0,3.45,16.0,975.5,890.29,683.31
2016,5,23,12,30,882.0,132.0,3.4,16.0,974.0,916.02,700.78
2016,5,23,12,45,854.5,149.0,3.4,16.0,957.5,928.84,709.66
2016,5,23,13,0,827.0,166.0,3.4,16.0,941.0,952.3,726.06
2016,5,23,13,15,822.5,165.0,3.4,16.0,924.5,963.27,733.86
2016,5,23,13,30,818.0,164.0,3.4,16.0,908.0,970.61,739.38
2016,5,23,13,45,822.0,156.0,3.45,16.0,887.0,975.53,743.76
2016,5,23,14,0,826.0,148.0,3.5,16.0,866.0,976.65,745.69
2016,5,23,14,15,818.0,146.0,3.55,16.0,836.0,968.55,741.44
2016,5,23,14,30,810.0,144.0,3.6,16.0,806.0,956.89,734.9
2016,5,23,14,45,464.5,248.0,3.7,16.0,624.0,728.98,570.85
2016,5,23,15,0,119.0,352.0,3.8,16.0,442.0,470.11,370.3
2016,5,23,15,15,117.5,332.5,3.9,15.5,417.5,448.9,356.85
2016,5,23,15,30,116.0,313.0,4.0,15.0,393.0,426.97,341.67
2016,5,23,15,45,60.5,247.5,4.1,15.0,289.0,289.73,233.29
2016,5,23,16,0,5.0,182.0,4.2,15.0,185.0,162.69,129.62
2016,5,23,16,15,17.5,189.0,4.3,15.0,198.5,180.79,145.53
2016,5,23,16,30,30.0,196.0,4.4,15.0,212.0,212.14,172.08
2016,5,23,16,45,15.0,163.5,4.5,15.0,171.5,155.98,125.84
2016,5,23,17,0,0.0,131.0,4.6,15.0,131.0,114.38,91.14
2016,5,23,17,15,0.0,113.5,4.6,14.5,113.5,98.78,78.47
2016,5,23,17,30,0.0,96.0,4.6,14.0,96.0,83.15,65.54
2016,5,23,17,45,231.5,81.0,4.7,14.0,137.0,225.29,188.38
2016,5,23,18,0,463.0,66.0,4.8,14.0,178.0,332.76,275.62
2016,5,23,18,15,384.0,56.0,4.75,13.5,134.0,258.87,210.46
2016,5,23,18,30,305.0,46.0,4.7,13.0,90.0,190.62,149.64
2016,5,23,18,45,197.0,32.0,4.7,13.0,56.0,120.21,85.27
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,53.96,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,17.88,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.5,3.7,12.0,11.5,9.47,0.0
2016,5,24,5,30,0.0,23.0,3.8,12.0,23.0,18.99,10.24
2016,5,24,5,45,0.0,39.5,3.9,12.5,39.5,32.32,22.79
2016,5,24,6,0,0.0,56.0,4.0,13.0,56.0,45.28,34.71
2016,5,24,6,15,0.0,75.5,4.0,13.0,75.5,60.25,48.38
2016,5,24,6,30,0.0,95.0,4.0,13.0,95.0,75.08,61.75
2016,5,24,6,45,4.0,113.5,4.0,13.0,115.5,89.16,74.23
2016,5,24,7,0,8.0,132.0,4.0,13.0,136.0,103.14,86.43
2016,5,24,7,15,120.5,164.0,4.0,13.0,222.0,117.19,98.51
2016,5,24,7,30,233.0,196.0,4.0,13.0,308.0,131.48,110.66
2016,5,24,7,45,129.5,204.0,4.0,13.5,268.0,141.43,118.69
2016,5,24,8,0,26.0,212.0,4.0,14.0,228.0,161.88,135.65
2016,5,24,8,15,62.5,251.0,4.0,14.0,291.5,182.69,144.45
2016,5,24,8,30,99.0,290.0,4.0,14.0,355.0,219.6,171.44
2016,5,24,8,45,221.0,299.0,4.0,14.0,456.0,252.63,192.18
2016,5,24,9,0,343.0,308.0,4.0,14.0,557.0,301.1,227.15
2016,5,24,9,15,394.5,305.5,4.0,14.0,606.5,342.49,260.72
2016,5,24,9,30,446.0,303.0,4.0,14.0,656.0,384.96,295.91
2016,5,24,9,45,354.5,352.0,4.0,14.5,640.0,416.34,323.51
2016,5,24,10,0,263.0,401.0,4.0,15.0,624.0,434.2,338.71
2016,5,24,10,15,188.5,418.5,4.0,15.0,581.5,431.61,337.6
2016,5,24,10,30,114.0,436.0,4.0,15.0,539.0,417.81,326.96
2016,5,24,10,45,91.5,434.5,4.0,15.5,518.0,414.09,323.48
2016,5,24,11,0,69.0,433.0,4.0,16.0,497.0,406.98,317.17
2016,5,24,11,15,478.5,284.0,4.0,16.0,737.0,599.95,471.12
2016,5,24,11,30,888.0,135.0,4.0,16.0,977.0,799.48,623.78
2016,5,24,11,45,487.0,299.5,4.05,16.0,762.0,670.33,522.4
2016,5,24,12,0,86.0,464.0,4.1,16.0,547.0,478.17,370.62
2016,5,24,12,15,155.0,470.5,4.1,16.0,619.0,561.64,435.66
2016,5,24,12,30,224.0,477.0,4.1,16.0,691.0,639.5,494.59
2016,5,24,12,45,119.5,385.0,4.15,16.0,499.0,469.34,366.37
2016,5,24,13,0,15.0,293.0,4.2,16.0,307.0,265.52,207.61
2016,5,24,13,15,15.5,296.0,4.25,16.0,310.5,269.69,211.52
2016,5,24,13,30,16.0,299.0,4.3,16.0,314.0,273.85,215.0
2016,5,24,13,45,17.0,300.0,4.35,16.0,315.5,276.69,217.52
2016,5,24,14,0,18.0,301.0,4.4,16.0,317.0,279.55,220.08
2016,5,24,14,15,73.0,347.5,4.45,16.0,408.0,396.61,313.54
2016,5,24,14,30,128.0,394.0,4.5,16.0,499.0,518.53,408.28
2016,5,24,14,45,84.0,352.5,4.55,16.0,420.0,416.5,329.62
2016,5,24,15,0,40.0,311.0,4.6,16.0,341.0,333.42,264.55
2016,5,24,15,15,31.5,281.5,4.65,15.5,304.5,296.54,236.52
2016,5,24,15,30,23.0,252.0,4.7,15.0,268.0,243.69,195.14
2016,5,24,15,45,12.0,209.0,4.8,15.0,217.5,193.5,154.79
2016,5,24,16,0,1.0,166.0,4.9,15.0,167.0,144.16,114.5
2016,5,24,16,15,0.5,160.5,4.9,14.5,161.5,139.4,111.18
2016,5,24,16,30,0.0,155.0,4.9,14.0,156.0,134.81,107.93
2016,5,24,16,45,1.0,147.5,4.95,14.0,148.5,129.63,104.02
2016,5,24,17,0,2.0,140.0,5.0,14.0,141.0,124.57,100.15
2016,5,24,17,15,1.0,121.5,5.0,13.5,122.0,107.27,86.0
2016,5,24,17,30,0.0,103.0,5.0,13.0,103.0,90.02,71.65
2016,5,24,17,45,0.0,85.0,5.0,13.0,85.0,73.88,57.91
2016,5,24,18,0,0.0,67.0,5.0,13.0,67.0,57.67,43.9
2016,5,24,18,15,0.0,50.5,4.9,12.5,50.5,42.87,31.01
2016,5,24,18,30,0.0,34.0,4.8,12.0,34.0,28.11,18.06
2016,5,24,18,45,0.0,21.5,4.75,12.0,21.5,17.74,8.49
2016,5,24,19,0,0.0,9.0,4.7,12.0,9.0,7.4,0.0
2016,5,24,19,15,0.0,4.5,4.6,12.0,4.5,3.84,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.0,13.61,0.0
2016,5,25,5,30,226.0,35.0,3.2,12.0,58.0,27.03,17.06
2016,5,25,5,45,317.5,46.5,3.3,12.5,98.5,35.72,25.8
2016,5,25,6,0,409.0,58.0,3.4,13.0,139.0,46.07,35.43
2016,5,25,6,15,204.5,51.5,3.4,13.0,92.0,37.89,28.41
2016,5,25,6,30,0.0,45.0,3.4,13.0,45.0,37.19,27.88
2016,5,25,6,45,0.0,54.5,3.4,13.0,54.5,45.1,34.96
2016,5,25,7,0,0.0,64.0,3.4,13.0,64.0,53.03,41.96
2016,5,25,7,15,0.0,81.5,3.45,13.0,81.5,67.52,54.71
2016,5,25,7,30,0.0,99.0,3.5,13.0,99.0,81.22,66.61
2016,5,25,7,45,0.0,116.5,3.55,13.5,116.5,94.74,78.08
2016,5,25,8,0,0.0,134.0,3.6,14.0,134.0,108.09,89.26
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,116.98,92.38
2016,5,25,8,30,0.0,156.0,3.8,14.0,156.0,126.04,99.57
2016,5,25,8,45,3.0,177.0,3.9,14.5,179.5,143.24,113.06
2016,5,25,9,0,6.0,198.0,4.0,15.0,203.0,161.0,126.88
2016,5,25,9,15,9.0,222.5,4.05,15.0,230.0,181.98,143.48
2016,5,25,9,30,12.0,247.0,4.1,15.0,257.0,203.57,160.52
2016,5,25,9,45,12.5,256.0,4.2,15.0,266.5,212.78,167.7
2016,5,25,10,0,13.0,265.0,4.3,15.0,276.0,222.08,174.96
2016,5,25,10,15,54.5,347.5,4.3,15.0,396.0,308.34,242.96
2016,5,25,10,30,96.0,430.0,4.3,15.0,516.0,403.11,316.36
2016,5,25,10,45,54.5,351.5,4.35,15.0,401.0,324.37,255.13
2016,5,25,11,0,13.0,273.0,4.4,15.0,286.0,235.78,185.2
2016,5,25,11,15,49.0,365.5,4.4,15.0,412.0,343.94,270.72
2016,5,25,11,30,85.0,458.0,4.4,15.0,538.0,455.63,356.62
2016,5,25,11,45,202.0,456.0,4.4,15.5,649.0,562.89,439.17
2016,5,25,12,0,319.0,454.0,4.4,16.0,760.0,679.74,526.75
2016,5,25,12,15,336.5,436.5,4.45,16.0,759.0,696.78,539.78
2016,5,25,12,30,354.0,419.0,4.5,16.0,758.0,712.56,552.47
2016,5,25,12,45,302.0,432.0,4.6,16.0,719.0,691.91,536.78
2016,5,25,13,0,250.0,445.0,4.7,16.0,680.0,667.89,518.58
2016,5,25,13,15,239.5,446.0,4.85,16.0,668.5,668.84,520.07
2016,5,25,13,30,229.0,447.0,5.0,16.0,657.0,652.05,508.59
2016,5,25,13,45,239.5,427.0,5.15,16.0,641.0,665.45,519.98
2016,5,25,14,0,250.0,407.0,5.3,16.0,625.0,660.98,518.32
2016,5,25,14,15,210.0,401.5,5.4,16.0,580.5,602.35,474.59
2016,5,25,14,30,170.0,396.0,5.5,16.0,536.0,560.62,443.0
2016,5,25,14,45,122.0,368.5,5.65,16.0,467.0,487.93,387.28
2016,5,25,15,0,74.0,341.0,5.8,16.0,398.0,396.57,316.08
2016,5,25,15,15,229.0,308.0,5.9,16.0,469.0,543.63,436.58
2016,5,25,15,30,384.0,275.0,6.0,16.0,540.0,645.9,520.29
2016,5,25,15,45,265.5,273.5,6.1,16.0,451.0,532.53,430.83
2016,5,25,16,0,147.0,272.0,6.2,16.0,362.0,407.28,330.54
2016,5,25,16,15,175.5,247.0,6.25,15.5,345.5,401.08,328.4
2016,5,25,16,30,204.0,222.0,6.3,15.0,329.0,392.12,323.61
2016,5,25,16,45,451.0,154.0,6.35,15.0,359.0,526.45,437.83
2016,5,25,17,0,698.0,86.0,6.4,15.0,389.0,613.62,511.78
2016,5,25,17,15,660.5,81.0,6.35,14.5,338.0,551.74,462.17
2016,5,25,17,30,623.0,76.0,6.3,14.0,287.0,491.29,412.67
2016,5,25,17,45,560.5,70.5,6.3,13.5,237.0,417.97,350.89
2016,5,25,18,0,498.0,65.0,6.3,13.0,187.0,349.36,291.23
2016,5,25,18,15,418.0,56.0,6.2,13.0,142.0,274.3,224.34
2016,5,25,18,30,338.0,47.0,6.1,13.0,97.0,207.03,163.41
2016,5,25,18,45,213.5,34.0,6.1,13.0,61.5,127.93,92.32
2016,5,25,19,0,89.0,21.0,6.1,13.0,26.0,53.19,3.91
2016,5,25,19,15,44.5,10.5,6.05,12.5,13.0,19.16,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,15.51,0.0
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,29.85,19.49
2016,5,26,5,45,254.0,53.0,4.1,12.5,96.0,40.23,29.76
2016,5,26,6,0,344.0,67.0,4.1,13.0,136.0,50.43,39.31
2016,5,26,6,15,410.5,77.5,4.05,13.0,182.5,57.8,46.21
2016,5,26,6,30,477.0,88.0,4.0,13.0,229.0,65.02,52.77
2016,5,26,6,45,287.5,122.0,4.0,13.5,212.0,88.44,73.45
2016,5,26,7,0,98.0,156.0,4.0,14.0,195.0,111.3,93.26
2016,5,26,7,15,56.5,162.5,3.95,14.0,185.5,120.24,100.78
2016,5,26,7,30,15.0,169.0,3.9,14.0,176.0,130.85,109.67
2016,5,26,7,45,25.5,195.5,3.85,14.5,210.0,149.79,125.41
2016,5,26,8,0,36.0,222.0,3.8,15.0,244.0,158.53,132.21
2016,5,26,8,15,81.0,258.5,3.75,15.0,311.0,188.01,147.65
2016,5,26,8,30,126.0,295.0,3.7,15.0,378.0,217.39,167.74
2016,5,26,8,45,249.5,297.5,3.65,15.5,474.5,248.65,186.54
2016,5,26,9,0,373.0,300.0,3.6,16.0,571.0,302.67,225.32
2016,5,26,9,15,586.0,224.0,3.5,16.0,676.0,339.32,250.74
2016,5,26,9,30,799.0,148.0,3.4,16.0,781.0,405.1,302.36
2016,5,26,9,45,804.5,152.5,3.35,16.5,813.0,459.66,349.06
2016,5,26,10,0,810.0,157.0,3.3,17.0,845.0,513.58,393.84
2016,5,26,10,15,817.5,158.5,3.2,17.0,871.5,565.36,436.24
2016,5,26,10,30,825.0,160.0,3.1,17.0,898.0,616.21,476.65
2016,5,26,10,45,832.0,160.0,3.05,17.0,918.5,664.38,514.13
2016,5,26,11,0,839.0,160.0,3.0,17.0,939.0,711.08,549.56
2016,5,26,11,15,608.5,290.0,3.0,17.0,859.0,695.2,535.06
2016,5,26,11,30,378.0,420.0,3.0,17.0,779.0,656.34,503.02
2016,5,26,11,45,395.5,406.0,3.0,17.5,784.0,679.95,520.29
2016,5,26,12,0,413.0,392.0,3.0,18.0,789.0,709.92,541.36
2016,5,26,12,15,413.0,391.5,3.1,18.0,787.5,730.15,556.36
2016,5,26,12,30,413.0,391.0,3.2,18.0,786.0,748.48,570.04
2016,5,26,12,45,640.5,268.0,3.3,18.0,874.0,861.95,656.73
2016,5,26,13,0,868.0,145.0,3.4,18.0,962.0,953.99,722.23
2016,5,26,13,15,864.5,144.5,3.6,18.0,945.5,966.44,731.76
2016,5,26,13,30,861.0,144.0,3.8,18.0,929.0,975.3,739.59
2016,5,26,13,45,854.0,143.5,4.05,18.0,905.5,977.14,743.05
2016,5,26,14,0,847.0,143.0,4.3,18.0,882.0,975.34,744.08
2016,5,26,14,15,839.5,141.0,4.55,17.5,852.5,981.23,752.62
2016,5,26,14,30,832.0,139.0,4.8,17.0,823.0,970.03,749.43
2016,5,26,14,45,821.0,137.5,5.05,17.0,787.0,952.49,740.29
2016,5,26,15,0,810.0,136.0,5.3,17.0,751.0,931.64,728.63
2016,5,26,15,15,796.5,133.0,5.45,16.5,710.5,903.71,712.45
2016,5,26,15,30,783.0,130.0,5.6,16.0,670.0,872.91,693.94
2016,5,26,15,45,765.5,126.5,5.75,16.0,625.5,835.4,668.82
2016,5,26,16,0,748.0,123.0,5.9,16.0,581.0,800.47,645.33
2016,5,26,16,15,725.5,119.0,5.95,15.5,533.0,754.2,613.62
2016,5,26,16,30,703.0,115.0,6.0,15.0,485.0,706.68,580.36
2016,5,26,16,45,671.5,110.5,6.05,15.0,435.0,650.92,538.45
2016,5,26,17,0,640.0,106.0,6.1,15.0,385.0,595.28,494.9
2016,5,26,17,15,599.5,99.5,6.05,14.5,334.5,531.99,444.72
2016,5,26,17,30,559.0,93.0,6.0,14.0,284.0,470.43,394.47
2016,5,26,17,45,498.0,85.0,6.0,14.0,234.5,397.88,332.94
2016,5,26,18,0,437.0,77.0,6.0,14.0,185.0,326.54,271.01
2016,5,26,18,15,356.5,65.5,5.85,13.5,140.5,253.04,206.48
2016,5,26,18,30,276.0,54.0,5.7,13.0,96.0,187.93,148.39
2016,5,26,18,45,170.0,38.0,5.6,13.0,60.5,117.75,85.48
2016,5,26,19,0,64.0,22.0,5.5,13.0,25.0,47.42,7.04
2016,5,26,19,15,32.0,11.0,5.35,12.5,12.5,16.73,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,76.5,20.5,2.6,12.0,28.5,16.25,0.2
2016,5,27,5,30,153.0,41.0,2.5,12.0,57.0,31.64,21.09
2016,5,27,5,45,247.0,55.5,2.4,12.5,97.5,42.03,31.39
2016,5,27,6,0,341.0,70.0,2.3,13.0,138.0,52.57,41.23
2016,5,27,6,15,407.5,80.5,2.15,13.0,185.0,59.89,48.08
2016,5,27,6,30,474.0,91.0,2.0,13.0,232.0,67.05,54.59
2016,5,27,6,45,528.0,98.0,1.85,13.5,282.5,73.26,59.96
2016,5,27,7,0,582.0,105.0,1.7,14.0,333.0,76.82,62.84
2016,5,27,7,15,618.0,111.0,1.55,14.5,383.5,79.32,64.72
2016,5,27,7,30,654.0,117.0,1.4,15.0,434.0,81.72,66.45
2016,5,27,7,45,688.0,119.5,1.3,15.5,484.5,81.6,65.98
2016,5,27,8,0,722.0,122.0,1.2,16.0,535.0,81.54,65.57
2016,5,27,8,15,742.5,126.0,1.1,16.0,582.0,120.53,73.11
2016,5,27,8,30,763.0,130.0,1.0,16.0,629.0,182.42,111.26
2016,5,27,8,45,784.5,130.5,0.9,16.5,673.5,236.59,152.11
2016,5,27,9,0,806.0,131.0,0.8,17.0,718.0,292.86,198.57
2016,5,27,9,15,818.0,133.0,0.75,17.5,756.0,349.16,246.39
2016,5,27,9,30,830.0,135.0,0.7,18.0,794.0,405.92,293.85
2016,5,27,9,45,851.5,130.0,0.7,18.5,830.0,463.8,340.87
2016,5,27,10,0,873.0,125.0,0.7,19.0,866.0,519.36,384.75
2016,5,27,10,15,879.5,126.0,0.75,19.0,893.0,571.84,426.18
2016,5,27,10,30,886.0,127.0,0.8,19.0,920.0,623.06,465.5
2016,5,27,10,45,892.0,127.0,0.9,19.5,940.5,671.74,501.57
2016,5,27,11,0,898.0,127.0,1.0,20.0,961.0,718.67,535.48
2016,5,27,11,15,900.5,127.5,1.25,20.0,974.0,761.55,568.59
2016,5,27,11,30,903.0,128.0,1.5,20.0,987.0,802.05,598.86
2016,5,27,11,45,904.5,128.0,1.75,20.5,992.5,838.81,624.38
2016,5,27,12,0,906.0,128.0,2.0,21.0,998.0,872.84,647.91
2016,5,27,12,15,905.5,128.0,2.25,21.0,996.5,902.26,669.54
2016,5,27,12,30,905.0,128.0,2.5,21.0,995.0,928.53,689.11
2016,5,27,12,45,900.5,129.5,2.8,21.0,984.5,949.22,705.41
2016,5,27,13,0,896.0,131.0,3.1,21.0,974.0,966.37,719.38
2016,5,27,13,15,892.5,130.5,3.3,21.0,957.5,979.02,729.64
2016,5,27,13,30,889.0,130.0,3.5,21.0,941.0,987.97,737.55
2016,5,27,13,45,882.0,129.5,3.7,21.0,917.0,989.82,740.8
2016,5,27,14,0,875.0,129.0,3.9,21.0,893.0,987.93,741.64
2016,5,27,14,15,868.0,127.5,4.0,20.5,863.0,981.35,740.2
2016,5,27,14,30,861.0,126.0,4.1,20.0,833.0,971.14,736.39
2016,5,27,14,45,850.0,124.5,4.2,20.0,797.0,953.58,726.19
2016,5,27,15,0,839.0,123.0,4.3,20.0,761.0,944.08,721.65
2016,5,27,15,15,826.0,120.5,4.3,20.0,720.0,916.69,704.13
2016,5,27,15,30,813.0,118.0,4.3,20.0,679.0,886.33,684.59
2016,5,27,15,45,794.0,115.5,4.35,20.0,633.5,847.95,659.46
2016,5,27,16,0,775.0,113.0,4.4,20.0,588.0,807.38,632.6
2016,5,27,16,15,753.5,109.5,4.4,19.5,540.0,761.74,602.62
2016,5,27,16,30,732.0,106.0,4.4,19.0,492.0,718.6,573.93
2016,5,27,16,45,700.5,102.0,4.4,19.0,441.0,662.5,533.76
2016,5,27,17,0,669.0,98.0,4.4,19.0,390.0,606.46,491.56
2016,5,27,17,15,629.5,92.0,4.35,18.5,339.5,543.33,443.3
2016,5,27,17,30,590.0,86.0,4.3,18.0,289.0,481.82,394.76
2016,5,27,17,45,533.0,78.5,4.25,17.5,239.5,410.84,336.93
2016,5,27,18,0,476.0,71.0,4.2,17.0,190.0,344.09,280.7
2016,5,27,18,15,398.0,61.0,4.05,16.5,144.5,266.59,214.24
2016,5,27,18,30,320.0,51.0,3.9,16.0,99.0,201.91,157.3
2016,5,27,18,45,209.5,36.5,3.8,15.5,63.0,129.25,93.29
2016,5,27,19,0,99.0,22.0,3.7,15.0,27.0,62.89,15.3
2016,5,27,19,15,49.5,11.0,3.6,14.5,13.5,20.75,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,105.0,18.5,2.35,13.5,29.5,14.35,0.09
2016,5,28,5,30,210.0,37.0,2.4,14.0,59.0,28.47,18.3
2016,5,28,5,45,302.5,49.5,2.5,14.5,100.0,37.84,27.49
2016,5,28,6,0,395.0,62.0,2.6,15.0,141.0,47.09,36.08
2016,5,28,6,15,458.5,71.0,2.55,15.0,188.5,55.25,43.59
2016,5,28,6,30,522.0,80.0,2.5,15.0,236.0,61.09,48.88
2016,5,28,6,45,570.0,86.5,2.45,15.5,286.0,64.69,51.93
2016,5,28,7,0,618.0,93.0,2.4,16.0,336.0,68.21,54.8
2016,5,28,7,15,652.0,98.5,2.4,16.5,386.5,70.72,56.72
2016,5,28,7,30,686.0,104.0,2.4,17.0,437.0,73.13,58.5
2016,5,28,7,45,713.5,108.0,2.4,17.5,486.5,74.33,59.22
2016,5,28,8,0,741.0,112.0,2.4,18.0,536.0,75.45,59.86
2016,5,28,8,15,760.5,116.0,2.35,18.5,583.0,121.77,73.2
2016,5,28,8,30,780.0,120.0,2.3,19.0,630.0,176.87,105.29
2016,5,28,8,45,796.0,123.0,2.3,19.5,673.5,232.74,147.84
2016,5,28,9,0,812.0,126.0,2.3,20.0,717.0,290.05,195.79
2016,5,28,9,15,824.0,128.0,2.25,20.0,755.5,346.6,244.9
2016,5,28,9,30,836.0,130.0,2.2,20.0,794.0,403.59,294.1
2016,5,28,9,45,844.5,132.5,2.2,20.5,827.0,459.7,341.08
2016,5,28,10,0,853.0,135.0,2.2,21.0,860.0,516.24,386.85
2016,5,28,10,15,860.0,136.5,2.2,21.0,887.5,568.36,428.73
2016,5,28,10,30,867.0,138.0,2.2,21.0,915.0,619.34,468.54
2016,5,28,10,45,871.0,139.5,2.25,21.5,935.0,667.08,504.2
2016,5,28,11,0,875.0,141.0,2.3,22.0,955.0,712.98,537.55
2016,5,28,11,15,878.5,142.0,2.4,22.0,968.0,756.12,569.52
2016,5,28,11,30,882.0,143.0,2.5,22.0,981.0,797.06,599.21
2016,5,28,11,45,883.0,143.5,2.6,22.0,987.0,833.26,624.12
2016,5,28,12,0,884.0,144.0,2.7,22.0,993.0,866.79,647.18
2016,5,28,12,15,883.5,144.0,2.8,22.0,991.5,895.82,667.2
2016,5,28,12,30,883.0,144.0,2.9,22.0,990.0,921.79,685.23
2016,5,28,12,45,873.0,149.0,3.05,22.0,978.5,940.27,698.7
2016,5,28,13,0,863.0,154.0,3.2,22.0,967.0,955.18,709.94
2016,5,28,13,15,859.0,153.0,3.3,21.5,950.0,966.84,720.16
2016,5,28,13,30,855.0,152.0,3.4,21.0,933.0,974.9,728.13
2016,5,28,13,45,850.0,150.0,3.5,21.0,910.0,991.4,740.55
2016,5,28,14,0,845.0,148.0,3.6,21.0,887.0,990.11,741.07
2016,5,28,14,15,837.0,146.0,3.65,21.0,857.0,982.2,737.05
2016,5,28,14,30,829.0,144.0,3.7,21.0,827.0,970.66,730.72
2016,5,28,14,45,819.5,141.0,3.8,21.0,791.5,953.12,720.72
2016,5,28,15,0,810.0,138.0,3.9,21.0,756.0,932.22,708.45
2016,5,28,15,15,796.0,135.0,3.9,20.5,715.0,903.96,691.83
2016,5,28,15,30,782.0,132.0,3.9,20.0,674.0,872.83,673.12
2016,5,28,15,45,765.5,128.0,3.9,20.0,629.0,835.82,648.78
2016,5,28,16,0,749.0,124.0,3.9,20.0,584.0,801.35,626.1
2016,5,28,16,15,726.0,119.5,3.85,19.5,536.0,754.19,594.85
2016,5,28,16,30,703.0,115.0,3.8,19.0,488.0,705.81,562.19
2016,5,28,16,45,681.5,100.5,3.8,19.0,432.0,646.22,519.55
2016,5,28,17,0,660.0,86.0,3.8,19.0,376.0,585.82,474.5
2016,5,28,17,15,613.0,88.5,3.7,18.5,331.5,528.25,430.22
2016,5,28,17,30,566.0,91.0,3.6,18.0,287.0,472.3,385.84
2016,5,28,17,45,511.5,82.5,3.5,17.5,238.0,402.77,329.44
2016,5,28,18,0,457.0,74.0,3.4,17.0,189.0,337.28,274.54
2016,5,28,18,15,379.5,63.0,3.2,16.5,144.0,260.34,208.9
2016,5,28,18,30,302.0,52.0,3.0,16.0,99.0,195.7,152.37
2016,5,28,18,45,197.5,37.0,2.9,15.5,63.5,125.51,90.87
2016,5,28,19,0,93.0,22.0,2.8,15.0,28.0,55.82,16.19
2016,5,28,19,15,46.5,11.0,2.75,14.5,14.0,20.08,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,2.1,12.0,31.0,14.74,0.82
2016,5,29,5,30,220.0,38.0,2.1,12.0,62.0,29.25,19.2
2016,5,29,5,45,315.0,50.0,2.1,12.5,103.5,38.26,28.12
2016,5,29,6,0,410.0,62.0,2.1,13.0,145.0,49.31,38.36
2016,5,29,6,15,475.5,70.5,2.0,13.5,193.0,54.92,43.58
2016,5,29,6,30,541.0,79.0,1.9,14.0,241.0,60.43,48.49
2016,5,29,6,45,286.0,112.5,1.8,14.5,199.5,82.37,67.76
2016,5,29,7,0,31.0,146.0,1.7,15.0,158.0,108.57,90.37
2016,5,29,7,15,366.0,124.5,1.65,15.0,301.0,84.85,69.38
2016,5,29,7,30,701.0,103.0,1.6,15.0,444.0,72.63,58.5
2016,5,29,7,45,726.5,107.5,1.55,15.5,494.0,74.17,59.54
2016,5,29,8,0,752.0,112.0,1.5,16.0,544.0,75.61,60.46
2016,5,29,8,15,771.5,115.5,1.55,16.0,591.0,121.62,73.59
2016,5,29,8,30,791.0,119.0,1.6,16.0,638.0,176.98,106.01
2016,5,29,8,45,805.5,122.5,1.7,16.5,681.0,233.53,149.43
2016,5,29,9,0,820.0,126.0,1.8,17.0,724.0,291.35,198.24
2016,5,29,9,15,832.0,128.5,1.85,17.0,763.0,348.68,248.43
2016,5,29,9,30,844.0,131.0,1.9,17.0,802.0,406.47,298.76
2016,5,29,9,45,848.5,135.5,2.0,17.5,834.0,462.84,346.6
2016,5,29,10,0,853.0,140.0,2.1,18.0,866.0,518.37,392.36
2016,5,29,10,15,859.5,141.5,2.15,18.0,892.5,570.84,435.07
2016,5,29,10,30,866.0,143.0,2.2,18.0,919.0,621.52,475.29
2016,5,29,10,45,869.0,145.0,2.3,18.5,939.0,668.97,511.4
2016,5,29,11,0,872.0,147.0,2.4,19.0,959.0,714.51,545.17
2016,5,29,11,15,875.0,148.0,2.45,19.0,971.5,757.22,576.93
2016,5,29,11,30,878.0,149.0,2.5,19.0,984.0,797.69,606.53
2016,5,29,11,45,877.0,150.5,2.55,19.0,989.0,833.02,630.77
2016,5,29,12,0,876.0,152.0,2.6,19.0,994.0,865.59,653.07
2016,5,29,12,15,876.0,152.0,2.65,19.0,992.5,894.93,673.15
2016,5,29,12,30,876.0,152.0,2.7,19.0,991.0,921.3,691.24
2016,5,29,12,45,867.5,155.5,2.75,19.0,980.0,939.8,704.08
2016,5,29,13,0,859.0,159.0,2.8,19.0,969.0,968.88,724.17
2016,5,29,13,15,855.5,158.0,2.9,19.0,952.5,981.32,733.51
2016,5,29,13,30,852.0,157.0,3.0,19.0,936.0,990.05,740.65
2016,5,29,13,45,848.5,154.0,3.1,19.0,913.0,993.04,744.1
2016,5,29,14,0,845.0,151.0,3.2,19.0,890.0,992.26,745.19
2016,5,29,14,15,837.0,149.0,3.3,19.0,860.5,984.43,741.65
2016,5,29,14,30,829.0,147.0,3.4,19.0,831.0,972.96,735.77
2016,5,29,14,45,588.0,237.5,3.5,19.0,712.5,838.05,642.72
2016,5,29,15,0,347.0,328.0,3.6,19.0,594.0,675.14,522.59
2016,5,29,15,15,566.5,230.5,3.6,18.5,636.0,790.58,615.05
2016,5,29,15,30,786.0,133.0,3.6,18.0,678.0,876.9,680.33
2016,5,29,15,45,484.0,203.5,3.65,18.0,532.0,666.16,526.13
2016,5,29,16,0,182.0,274.0,3.7,18.0,386.0,437.76,348.6
2016,5,29,16,15,105.0,236.5,3.7,17.5,300.0,330.36,265.31
2016,5,29,16,30,28.0,199.0,3.7,17.0,214.0,212.54,170.38
2016,5,29,16,45,14.0,169.0,3.75,17.0,177.0,159.98,127.89
2016,5,29,17,0,0.0,139.0,3.8,17.0,140.0,121.68,96.35
2016,5,29,17,15,0.0,121.0,3.85,16.5,121.5,105.63,83.5
2016,5,29,17,30,0.0,103.0,3.9,16.0,103.0,89.54,70.36
2016,5,29,17,45,0.0,85.5,4.0,16.0,85.5,73.92,57.25
2016,5,29,18,0,0.0,68.0,4.1,16.0,68.0,58.24,43.89
2016,5,29,18,15,0.0,52.0,4.1,15.5,52.0,43.98,31.64
2016,5,29,18,30,0.0,36.0,4.1,15.0,36.0,29.77,19.31
2016,5,29,18,45,0.0,23.0,4.1,14.5,23.0,18.98,9.7
2016,5,29,19,0,0.0,10.0,4.1,14.0,10.0,8.22,0.0
2016,5,29,19,15,0.0,5.0,4.05,13.5,5.0,4.27,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,12.0,32.0,14.76,1.29
2016,5,30,5,30,241.0,38.0,1.9,12.0,64.0,29.31,19.3
2016,5,30,5,45,338.0,49.0,1.95,12.5,106.0,37.63,27.58
2016,5,30,6,0,435.0,60.0,2.0,13.0,148.0,47.71,36.96
2016,5,30,6,15,499.0,68.0,1.95,13.5,196.5,53.01,41.88
2016,5,30,6,30,563.0,76.0,1.9,14.0,245.0,58.22,46.53
2016,5,30,6,45,291.0,108.5,1.85,14.5,196.5,79.83,65.53
2016,5,30,7,0,19.0,141.0,1.8,15.0,148.0,109.43,91.13
2016,5,30,7,15,27.5,163.5,1.8,15.0,176.0,120.57,100.47
2016,5,30,7,30,36.0,186.0,1.8,15.0,204.0,135.36,112.86
2016,5,30,7,45,43.0,209.5,1.8,15.5,233.0,150.34,125.03
2016,5,30,8,0,50.0,233.0,1.8,16.0,262.0,164.94,136.69
2016,5,30,8,15,50.0,252.0,1.85,16.0,283.0,182.21,142.78
2016,5,30,8,30,50.0,271.0,1.9,16.0,304.0,201.93,157.37
2016,5,30,8,45,69.5,301.0,1.95,16.5,350.0,232.25,179.73
2016,5,30,9,0,89.0,331.0,2.0,17.0,396.0,265.65,204.69
2016,5,30,9,15,123.5,356.0,2.05,17.0,451.5,296.91,228.16
2016,5,30,9,30,158.0,381.0,2.1,17.0,507.0,339.9,261.04
2016,5,30,9,45,152.5,398.0,2.15,17.5,524.0,365.15,280.5
2016,5,30,10,0,147.0,415.0,2.2,18.0,541.0,389.9,299.25
2016,5,30,10,15,125.0,425.0,2.2,18.0,534.5,400.43,307.47
2016,5,30,10,30,103.0,435.0,2.2,18.0,528.0,409.62,314.38
2016,5,30,10,45,193.0,441.0,2.25,18.5,619.5,481.57,368.29
2016,5,30,11,0,283.0,447.0,2.3,19.0,711.0,563.72,428.58
2016,5,30,11,15,289.0,452.5,2.3,19.0,725.0,593.05,449.66
2016,5,30,11,30,295.0,458.0,2.3,19.0,739.0,622.18,470.7
2016,5,30,11,45,305.0,451.0,2.3,19.5,743.0,643.52,485.36
2016,5,30,12,0,315.0,444.0,2.3,20.0,747.0,664.11,499.41
2016,5,30,12,15,255.5,457.5,2.3,20.0,703.5,642.32,482.84
2016,5,30,12,30,196.0,471.0,2.3,20.0,660.0,605.86,456.06
2016,5,30,12,45,189.5,472.5,2.35,20.0,653.5,611.8,460.83
2016,5,30,13,0,183.0,474.0,2.4,20.0,647.0,616.46,464.42
2016,5,30,13,15,187.0,464.5,2.45,20.0,639.0,619.27,467.18
2016,5,30,13,30,191.0,455.0,2.5,20.0,631.0,620.87,469.16
2016,5,30,13,45,248.0,431.0,2.6,20.0,653.0,674.55,509.74
2016,5,30,14,0,305.0,407.0,2.7,20.0,675.0,711.12,537.97
2016,5,30,14,15,299.0,393.5,2.8,19.5,648.5,695.56,529.0
2016,5,30,14,30,293.0,380.0,2.9,19.0,622.0,678.25,519.05
2016,5,30,14,45,294.5,361.5,3.0,19.0,595.5,661.26,508.56
2016,5,30,15,0,296.0,343.0,3.1,19.0,569.0,642.49,496.7
2016,5,30,15,15,295.0,323.5,3.1,19.0,539.0,618.65,480.68
2016,5,30,15,30,294.0,304.0,3.1,19.0,509.0,593.25,463.42
2016,5,30,15,45,298.5,280.0,3.15,19.0,476.5,566.34,445.26
2016,5,30,16,0,303.0,256.0,3.2,19.0,444.0,537.66,425.54
2016,5,30,16,15,182.0,237.0,3.15,18.5,347.5,393.66,314.84
2016,5,30,16,30,61.0,218.0,3.1,18.0,251.0,258.92,207.39
2016,5,30,16,45,48.0,192.5,3.1,18.0,217.0,221.9,178.31
2016,5,30,17,0,35.0,167.0,3.1,18.0,183.0,185.63,149.13
2016,5,30,17,15,30.0,147.5,3.0,17.5,159.5,162.2,130.49
2016,5,30,17,30,25.0,128.0,2.9,17.0,136.0,139.08,111.75
2016,5,30,17,45,18.5,108.0,2.85,17.0,113.5,107.32,85.21
2016,5,30,18,0,12.0,88.0,2.8,17.0,91.0,84.93,66.21
2016,5,30,18,15,6.0,68.5,2.7,16.5,70.0,63.8,48.16
2016,5,30,18,30,0.0,49.0,2.6,16.0,49.0,43.06,30.33
2016,5,30,18,45,0.0,32.0,2.55,15.5,32.0,27.45,16.55
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,12.36,0.67
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,6.4,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.0,18.5,2.05,12.5,32.5,14.39,1.47
2016,5,31,5,30,256.0,37.0,2.1,13.0,65.0,28.6,18.65
2016,5,31,5,45,348.5,48.0,2.15,13.5,107.5,38.68,28.39
2016,5,31,6,0,441.0,59.0,2.2,14.0,150.0,46.87,36.06
2016,5,31,6,15,220.5,70.5,2.1,14.0,116.0,53.77,42.47
2016,5,31,6,30,0.0,82.0,2.0,14.0,82.0,66.13,53.57
2016,5,31,6,45,0.0,99.5,1.9,14.5,99.5,79.61,65.32
2016,5,31,7,0,0.0,117.0,1.8,15.0,117.0,92.97,76.74
2016,5,31,7,15,0.5,133.5,1.75,15.5,133.5,105.53,87.26
2016,5,31,7,30,1.0,150.0,1.7,16.0,150.0,117.99,97.52
2016,5,31,7,45,13.5,182.0,1.7,16.5,190.0,140.93,116.56
2016,5,31,8,0,26.0,214.0,1.7,17.0,230.0,163.35,134.82
2016,5,31,8,15,27.5,232.5,1.75,17.0,250.0,169.55,132.69
2016,5,31,8,30,29.0,251.0,1.8,17.0,270.0,187.23,145.96
2016,5,31,8,45,30.5,268.5,1.85,17.5,290.0,204.75,159.05
2016,5,31,9,0,32.0,286.0,1.9,18.0,310.0,222.68,172.54
2016,5,31,9,15,34.0,305.0,1.9,18.0,331.5,242.22,187.56
2016,5,31,9,30,36.0,324.0,1.9,18.0,353.0,262.32,202.95
2016,5,31,9,45,41.0,345.0,1.95,18.5,379.0,285.67,220.36
2016,5,31,10,0,46.0,366.0,2.0,19.0,405.0,309.99,238.36
2016,5,31,10,15,43.5,373.5,2.0,19.0,411.5,321.19,246.71
2016,5,31,10,30,41.0,381.0,2.0,19.0,418.0,332.06,254.8
2016,5,31,10,45,87.0,422.5,2.05,19.5,503.5,399.88,305.45
2016,5,31,11,0,133.0,464.0,2.1,20.0,589.0,474.69,360.13
2016,5,31,11,15,158.0,472.0,2.1,20.0,622.5,512.02,387.32
2016,5,31,11,30,183.0,480.0,2.1,20.0,656.0,551.15,415.82
2016,5,31,11,45,207.5,480.0,2.1,20.5,680.0,584.6,439.31
2016,5,31,12,0,232.0,480.0,2.1,21.0,704.0,618.9,463.18
2016,5,31,12,15,239.5,472.0,2.15,21.0,703.0,632.02,472.93
2016,5,31,12,30,247.0,464.0,2.2,21.0,702.0,654.53,489.26
2016,5,31,12,45,244.0,465.5,2.25,21.0,698.5,666.22,497.7
2016,5,31,13,0,241.0,467.0,2.3,21.0,695.0,663.12,496.14
2016,5,31,13,15,191.5,461.5,2.4,21.0,641.0,620.15,465.64
2016,5,31,13,30,142.0,456.0,2.5,21.0,587.0,574.65,433.06
2016,5,31,13,45,150.0,444.0,2.6,21.0,579.0,576.08,435.53
2016,5,31,14,0,158.0,432.0,2.7,21.0,571.0,576.49,437.03
2016,5,31,14,15,153.0,416.0,2.8,21.0,547.0,559.24,425.51
2016,5,31,14,30,148.0,400.0,2.9,21.0,523.0,540.93,413.25
2016,5,31,14,45,151.0,381.5,3.0,21.0,502.0,526.68,404.17
2016,5,31,15,0,154.0,363.0,3.1,21.0,481.0,511.36,394.23
2016,5,31,15,15,139.5,341.5,3.15,20.5,444.0,475.67,369.21
2016,5,31,15,30,125.0,320.0,3.2,20.0,407.0,439.62,343.61
2016,5,31,15,45,94.5,291.0,3.25,20.0,354.5,364.03,286.41
2016,5,31,16,0,64.0,262.0,3.3,20.0,302.0,307.19,242.58
2016,5,31,16,15,66.5,241.5,3.25,19.5,280.0,287.97,228.92
2016,5,31,16,30,69.0,221.0,3.2,19.0,258.0,268.26,214.57
2016,5,31,16,45,41.0,187.5,3.2,19.0,209.0,210.98,168.66
2016,5,31,17,0,13.0,154.0,3.2,19.0,160.0,145.52,115.35
2016,5,31,17,15,8.5,136.0,3.15,18.5,140.0,126.01,99.82
2016,5,31,17,30,4.0,118.0,3.1,18.0,120.0,106.87,84.26
2016,5,31,17,45,278.0,91.5,3.05,18.0,163.0,275.22,225.88
2016,5,31,18,0,552.0,65.0,3.0,18.0,206.0,376.72,305.33
2016,5,31,18,15,475.5,56.5,2.95,17.5,159.0,301.17,240.52
2016,5,31,18,30,399.0,48.0,2.9,17.0,112.0,232.89,180.97
2016,5,31,18,45,282.0,36.0,2.85,16.5,73.5,155.19,113.36
2016,5,31,19,0,165.0,24.0,2.8,16.0,35.0,85.54,38.0
2016,5,31,19,15,82.5,12.0,2.75,15.5,17.5,29.28,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,138.0,19.0,2.9,13.0,34.0,14.79,1.98
2016,6,1,5,30,276.0,38.0,3.0,13.0,68.0,29.42,19.36
2016,6,1,5,45,367.5,49.0,3.15,13.5,111.0,39.61,29.2
2016,6,1,6,0,459.0,60.0,3.3,14.0,154.0,47.79,36.87
2016,6,1,6,15,523.5,67.5,3.2,14.0,203.5,52.73,41.54
2016,6,1,6,30,588.0,75.0,3.1,14.0,253.0,57.6,45.97
2016,6,1,6,45,294.0,94.5,3.05,14.5,183.5,66.73,53.95
2016,6,1,7,0,0.0,114.0,3.0,15.0,114.0,90.88,74.97
2016,6,1,7,15,0.0,123.0,2.9,15.0,123.0,98.19,81.11
2016,6,1,7,30,0.0,132.0,2.8,15.0,132.0,105.43,87.12
2016,6,1,7,45,1.5,151.5,2.75,15.5,152.5,120.02,99.24
2016,6,1,8,0,3.0,171.0,2.7,16.0,173.0,134.45,111.04
2016,6,1,8,15,7.5,193.5,2.65,16.0,199.0,152.02,119.9
2016,6,1,8,30,12.0,216.0,2.6,16.0,225.0,170.8,134.38
2016,6,1,8,45,8.0,198.0,2.6,16.5,204.0,159.67,124.95
2016,6,1,9,0,4.0,180.0,2.6,17.0,183.0,146.81,114.32
2016,6,1,9,15,10.0,223.5,2.55,17.0,231.5,182.89,142.76
2016,6,1,9,30,16.0,267.0,2.5,17.0,280.0,219.92,171.61
2016,6,1,9,45,17.0,281.0,2.5,17.5,295.5,233.6,181.72
2016,6,1,10,0,18.0,295.0,2.5,18.0,311.0,247.5,191.98
2016,6,1,10,15,35.5,347.5,2.5,18.0,379.5,297.16,230.12
2016,6,1,10,30,53.0,400.0,2.5,18.0,448.0,353.45,272.78
2016,6,1,10,45,55.5,412.0,2.5,18.5,463.0,371.66,285.75
2016,6,1,11,0,58.0,424.0,2.5,19.0,478.0,390.24,299.03
2016,6,1,11,15,59.0,429.0,2.5,19.0,484.5,402.32,307.95
2016,6,1,11,30,60.0,434.0,2.5,19.0,491.0,414.34,316.85
