Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,45,46.5,415.0,2.55,19.0,460.0,394.09,301.6
2016,6,1,12,0,33.0,396.0,2.6,19.0,429.0,371.93,284.93
2016,6,1,12,15,34.0,395.0,2.65,19.0,428.5,376.56,288.65
2016,6,1,12,30,35.0,394.0,2.7,19.0,428.0,380.92,292.1
2016,6,1,12,45,56.5,422.5,2.8,19.0,476.5,430.89,330.21
2016,6,1,13,0,78.0,451.0,2.9,19.0,525.0,482.4,368.93
2016,6,1,13,15,82.0,445.0,2.95,19.0,522.0,485.44,371.47
2016,6,1,13,30,86.0,439.0,3.0,19.0,519.0,488.0,373.96
2016,6,1,13,45,81.0,424.5,3.05,19.0,498.0,473.02,363.3
2016,6,1,14,0,76.0,410.0,3.1,19.0,477.0,457.29,352.15
2016,6,1,14,15,118.0,405.5,3.1,18.5,505.5,514.48,397.14
2016,6,1,14,30,160.0,401.0,3.1,18.0,534.0,553.08,428.05
2016,6,1,14,45,110.5,369.0,3.1,18.0,459.0,474.85,369.22
2016,6,1,15,0,61.0,337.0,3.1,18.0,384.0,378.2,295.79
2016,6,1,15,15,68.0,322.5,3.05,18.0,372.0,371.24,291.71
2016,6,1,15,30,75.0,308.0,3.0,18.0,360.0,363.68,286.83
2016,6,1,15,45,42.5,253.5,2.95,18.0,283.0,278.3,220.21
2016,6,1,16,0,10.0,199.0,2.9,18.0,206.0,182.44,143.81
2016,6,1,16,15,8.0,185.0,2.85,17.5,190.5,168.31,133.23
2016,6,1,16,30,6.0,171.0,2.8,17.0,175.0,154.3,122.46
2016,6,1,16,45,3.0,155.5,2.75,17.0,157.5,138.24,109.62
2016,6,1,17,0,0.0,140.0,2.7,17.0,140.0,122.41,96.86
2016,6,1,17,15,0.0,122.5,2.65,16.5,122.5,106.86,84.44
2016,6,1,17,30,0.0,105.0,2.6,16.0,105.0,91.28,71.77
2016,6,1,17,45,0.0,87.5,2.6,16.0,87.5,75.67,58.71
2016,6,1,18,0,0.0,70.0,2.6,16.0,70.0,60.0,45.4
2016,6,1,18,15,0.0,54.0,2.55,15.5,54.0,45.77,33.2
2016,6,1,18,30,0.0,38.0,2.5,15.0,38.0,31.44,20.79
2016,6,1,18,45,0.0,25.0,2.5,14.5,25.0,20.64,11.2
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,9.87,0.11
2016,6,1,19,15,0.0,6.0,2.45,13.5,6.0,5.12,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,2.1,12.0,10.0,7.68,0.0
2016,6,2,5,15,158.0,23.5,2.1,12.0,39.5,18.27,4.16
2016,6,2,5,30,286.0,38.0,2.1,12.0,69.0,29.45,19.52
2016,6,2,5,45,383.0,48.0,2.15,12.5,113.0,38.78,28.63
2016,6,2,6,0,480.0,58.0,2.2,13.0,157.0,46.21,35.64
2016,6,2,6,15,240.0,67.5,2.15,13.5,117.0,49.37,38.65
2016,6,2,6,30,0.0,77.0,2.1,14.0,77.0,62.54,50.38
2016,6,2,6,45,0.0,93.0,2.05,14.5,93.0,74.99,61.25
2016,6,2,7,0,0.0,109.0,2.0,15.0,109.0,87.35,71.83
2016,6,2,7,15,0.0,128.5,1.9,15.0,128.5,102.07,84.44
2016,6,2,7,30,0.0,148.0,1.8,15.0,148.0,116.63,96.74
2016,6,2,7,45,5.0,169.0,1.75,15.5,172.0,132.13,109.49
2016,6,2,8,0,10.0,190.0,1.7,16.0,196.0,147.45,121.89
2016,6,2,8,15,12.5,208.0,1.65,16.5,216.0,162.19,127.48
2016,6,2,8,30,15.0,226.0,1.6,17.0,236.0,178.07,139.21
2016,6,2,8,45,19.0,247.5,1.55,17.5,261.0,197.16,153.43
2016,6,2,9,0,23.0,269.0,1.5,18.0,286.0,216.97,168.17
2016,6,2,9,15,34.0,302.5,1.5,18.0,329.5,240.31,185.74
2016,6,2,9,30,45.0,336.0,1.5,18.0,373.0,273.62,211.03
2016,6,2,9,45,50.5,357.0,1.5,18.5,399.5,297.87,228.91
2016,6,2,10,0,56.0,378.0,1.5,19.0,426.0,323.13,247.42
2016,6,2,10,15,47.5,378.0,1.45,19.0,420.0,326.33,249.62
2016,6,2,10,30,39.0,378.0,1.4,19.0,414.0,328.24,250.85
2016,6,2,10,45,81.0,420.0,1.4,19.5,495.0,393.67,299.26
2016,6,2,11,0,123.0,462.0,1.4,20.0,576.0,465.62,351.14
2016,6,2,11,15,140.0,471.0,1.4,20.0,603.0,497.5,373.91
2016,6,2,11,30,157.0,480.0,1.4,20.0,630.0,530.6,397.67
2016,6,2,11,45,160.0,480.0,1.45,20.5,633.5,546.03,408.07
2016,6,2,12,0,163.0,480.0,1.5,21.0,637.0,560.94,418.17
2016,6,2,12,15,141.5,479.5,1.55,21.0,616.0,553.81,412.97
2016,6,2,12,30,120.0,479.0,1.6,21.0,595.0,544.61,406.4
2016,6,2,12,45,151.5,477.0,1.65,21.5,622.0,580.13,432.01
2016,6,2,13,0,183.0,475.0,1.7,22.0,649.0,616.0,457.32
2016,6,2,13,15,182.5,466.0,1.8,22.0,636.5,615.08,457.41
2016,6,2,13,30,182.0,457.0,1.9,22.0,624.0,612.87,456.91
2016,6,2,13,45,185.5,442.5,2.05,22.0,609.0,607.85,454.9
2016,6,2,14,0,189.0,428.0,2.2,22.0,594.0,601.53,451.97
2016,6,2,14,15,191.5,413.0,2.3,22.0,576.5,592.49,446.88
2016,6,2,14,30,194.0,398.0,2.4,22.0,559.0,582.2,440.91
2016,6,2,14,45,194.0,380.5,2.5,22.0,535.5,565.75,430.46
2016,6,2,15,0,194.0,363.0,2.6,22.0,512.0,548.14,419.13
2016,6,2,15,15,184.5,342.5,2.65,21.5,478.5,517.51,398.6
2016,6,2,15,30,175.0,322.0,2.7,21.0,445.0,486.18,377.29
2016,6,2,15,45,130.5,296.5,2.8,21.0,384.5,418.23,326.56
2016,6,2,16,0,86.0,271.0,2.9,21.0,324.0,335.17,263.33
2016,6,2,16,15,62.5,240.0,2.9,20.5,277.5,282.63,223.38
2016,6,2,16,30,39.0,209.0,2.9,20.0,231.0,231.25,183.37
2016,6,2,16,45,35.5,188.5,2.95,20.0,206.5,207.61,165.11
2016,6,2,17,0,32.0,168.0,3.0,20.0,182.0,184.07,146.6
2016,6,2,17,15,27.0,148.0,2.95,19.5,159.5,160.23,127.76
2016,6,2,17,30,22.0,128.0,2.9,19.0,137.0,127.96,101.64
2016,6,2,17,45,294.0,96.0,2.85,18.5,173.5,289.16,236.61
2016,6,2,18,0,566.0,64.0,2.8,18.0,210.0,382.92,310.05
2016,6,2,18,15,491.5,56.0,2.7,17.5,163.0,308.16,245.98
2016,6,2,18,30,417.0,48.0,2.6,17.0,116.0,240.41,186.91
2016,6,2,18,45,303.5,36.5,2.55,16.5,77.0,163.34,119.94
2016,6,2,19,0,190.0,25.0,2.5,16.0,38.0,94.67,47.68
2016,6,2,19,15,95.0,12.5,2.4,15.5,19.0,32.68,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,21.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,42.0,9.0,1.3,14.0,10.0,7.68,0.0
2016,6,3,5,15,172.0,22.5,1.25,14.0,40.0,17.53,3.97
2016,6,3,5,30,302.0,36.0,1.2,14.0,70.0,29.48,19.41
2016,6,3,5,45,393.5,45.5,1.2,14.5,113.0,36.65,26.55
2016,6,3,6,0,485.0,55.0,1.2,15.0,156.0,43.71,33.17
2016,6,3,6,15,463.0,73.0,1.1,15.5,190.5,56.74,44.87
2016,6,3,6,30,441.0,91.0,1.0,16.0,225.0,66.67,53.61
2016,6,3,6,45,489.0,96.5,0.9,16.5,270.0,70.06,56.41
2016,6,3,7,0,537.0,102.0,0.8,17.0,315.0,73.79,59.41
2016,6,3,7,15,646.0,95.5,0.8,17.5,386.5,68.38,54.41
2016,6,3,7,30,755.0,89.0,0.8,18.0,458.0,69.82,55.36
2016,6,3,7,45,779.0,92.0,0.8,18.5,508.0,70.92,55.99
2016,6,3,8,0,803.0,95.0,0.8,19.0,558.0,71.96,56.58
2016,6,3,8,15,820.5,98.0,0.8,19.5,605.0,109.68,62.5
2016,6,3,8,30,838.0,101.0,0.8,20.0,652.0,167.0,94.46
2016,6,3,8,45,851.5,103.5,0.85,20.5,695.5,232.31,143.43
2016,6,3,9,0,865.0,106.0,0.9,21.0,739.0,290.59,191.38
2016,6,3,9,15,875.5,108.0,0.9,21.5,777.5,348.32,240.24
2016,6,3,9,30,886.0,110.0,0.9,22.0,816.0,406.17,288.68
2016,6,3,9,45,900.0,108.0,0.95,22.5,851.0,462.41,334.87
2016,6,3,10,0,914.0,106.0,1.0,23.0,886.0,518.55,379.55
2016,6,3,10,15,730.0,218.0,1.05,23.0,853.5,556.79,410.19
2016,6,3,10,30,546.0,330.0,1.1,23.0,821.0,580.59,428.0
2016,6,3,10,45,510.5,354.0,1.2,23.5,821.0,610.6,449.63
2016,6,3,11,0,475.0,378.0,1.3,24.0,821.0,636.64,467.71
2016,6,3,11,15,492.0,381.0,1.45,24.0,846.0,679.94,499.14
2016,6,3,11,30,509.0,384.0,1.6,24.0,871.0,723.3,530.13
2016,6,3,11,45,526.0,370.0,1.75,24.0,875.5,752.49,551.66
2016,6,3,12,0,543.0,356.0,1.9,24.0,880.0,780.42,572.37
2016,6,3,12,15,455.5,393.0,2.05,24.0,832.5,761.44,559.03
2016,6,3,12,30,368.0,430.0,2.2,24.0,785.0,728.66,536.38
2016,6,3,12,45,380.0,419.5,2.35,24.0,783.0,745.06,549.52
2016,6,3,13,0,392.0,409.0,2.5,24.0,781.0,759.75,561.14
2016,6,3,13,15,393.0,401.0,2.6,24.0,768.5,764.65,565.59
2016,6,3,13,30,394.0,393.0,2.7,24.0,756.0,767.41,568.7
2016,6,3,13,45,401.5,376.0,2.85,24.0,737.5,779.75,578.73
2016,6,3,14,0,409.0,359.0,3.0,24.0,719.0,776.58,578.41
2016,6,3,14,15,371.0,363.0,3.05,24.0,681.0,731.89,547.97
2016,6,3,14,30,333.0,367.0,3.1,24.0,643.0,701.29,526.97
2016,6,3,14,45,330.5,351.5,3.15,24.0,616.0,683.22,515.71
2016,6,3,15,0,328.0,336.0,3.2,24.0,589.0,663.39,503.06
2016,6,3,15,15,350.5,310.0,3.2,24.0,567.0,653.83,498.28
2016,6,3,15,30,373.0,284.0,3.2,24.0,545.0,641.49,491.45
2016,6,3,15,45,323.5,274.5,3.25,24.0,490.5,580.91,447.93
2016,6,3,16,0,274.0,265.0,3.3,24.0,436.0,521.51,404.73
2016,6,3,16,15,322.0,232.5,3.25,23.5,417.5,518.47,405.87
2016,6,3,16,30,370.0,200.0,3.2,23.0,399.0,510.66,403.0
2016,6,3,16,45,352.0,185.5,3.2,23.0,359.5,468.57,371.77
2016,6,3,17,0,334.0,171.0,3.2,23.0,320.0,426.71,340.27
2016,6,3,17,15,488.0,125.0,3.1,22.5,313.5,478.08,382.84
2016,6,3,17,30,642.0,79.0,3.0,22.0,307.0,505.32,405.04
2016,6,3,17,45,592.5,72.5,2.95,21.5,257.5,437.66,351.2
2016,6,3,18,0,543.0,66.0,2.9,21.0,208.0,373.38,298.58
2016,6,3,18,15,470.0,57.5,2.7,20.0,161.5,299.96,237.37
2016,6,3,18,30,397.0,49.0,2.5,19.0,115.0,233.43,180.25
2016,6,3,18,45,289.0,37.0,2.35,18.5,76.5,158.88,116.0
2016,6,3,19,0,181.0,25.0,2.2,18.0,38.0,92.35,48.04
2016,6,3,19,15,90.5,12.5,2.15,17.5,19.0,31.68,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.27,0.0
2016,6,4,5,15,1.5,20.5,0.5,15.0,20.5,16.82,3.79
2016,6,4,5,30,3.0,36.0,0.6,15.0,36.0,29.02,18.99
2016,6,4,5,45,19.0,55.0,0.75,15.5,58.5,43.17,32.14
2016,6,4,6,0,35.0,74.0,0.9,16.0,81.0,57.26,44.92
2016,6,4,6,15,45.5,95.0,1.0,16.0,107.0,72.37,58.5
2016,6,4,6,30,56.0,116.0,1.1,16.0,133.0,87.25,71.63
2016,6,4,6,45,65.0,136.5,1.2,16.5,160.0,101.58,83.89
2016,6,4,7,0,74.0,157.0,1.3,17.0,187.0,115.67,95.68
2016,6,4,7,15,47.5,166.5,1.3,17.0,186.5,122.68,101.39
2016,6,4,7,30,21.0,176.0,1.3,17.0,186.0,135.71,112.15
2016,6,4,7,45,77.0,214.5,1.3,17.0,258.0,153.74,126.99
2016,6,4,8,0,133.0,253.0,1.3,17.0,330.0,168.2,138.67
2016,6,4,8,15,112.0,272.5,1.25,17.0,341.0,187.67,144.67
2016,6,4,8,30,91.0,292.0,1.2,17.0,352.0,218.6,167.72
2016,6,4,8,45,135.0,317.0,1.2,17.5,412.5,244.99,185.41
2016,6,4,9,0,179.0,342.0,1.2,18.0,473.0,285.84,215.07
2016,6,4,9,15,181.5,361.5,1.2,18.0,500.5,316.53,239.14
2016,6,4,9,30,184.0,381.0,1.2,18.0,528.0,347.7,263.51
2016,6,4,9,45,109.5,364.5,1.2,18.0,453.5,322.93,246.71
2016,6,4,10,0,35.0,348.0,1.2,18.0,379.0,291.0,223.46
2016,6,4,10,15,29.5,342.5,1.2,18.0,369.0,289.81,222.66
2016,6,4,10,30,24.0,337.0,1.2,18.0,359.0,289.16,222.06
2016,6,4,10,45,133.0,397.5,1.3,18.5,522.0,408.65,312.2
2016,6,4,11,0,242.0,458.0,1.4,19.0,685.0,541.93,408.9
2016,6,4,11,15,220.5,469.0,1.4,19.0,677.5,552.4,415.26
2016,6,4,11,30,199.0,480.0,1.4,19.0,670.0,561.34,421.32
2016,6,4,11,45,217.0,480.0,1.45,19.5,689.0,590.16,441.64
2016,6,4,12,0,235.0,480.0,1.5,20.0,708.0,619.34,461.88
2016,6,4,12,15,128.0,412.0,1.5,20.0,536.0,481.57,362.75
2016,6,4,12,30,21.0,344.0,1.5,20.0,364.0,312.21,237.0
2016,6,4,12,45,40.0,389.0,1.55,20.5,427.5,384.36,291.5
2016,6,4,13,0,59.0,434.0,1.6,21.0,491.0,447.99,337.55
2016,6,4,13,15,120.5,446.0,1.6,21.0,558.5,536.94,402.86
2016,6,4,13,30,182.0,458.0,1.6,21.0,626.0,613.03,457.69
2016,6,4,13,45,179.0,446.0,1.65,21.5,607.5,604.27,450.9
2016,6,4,14,0,176.0,434.0,1.7,22.0,589.0,594.25,443.95
2016,6,4,14,15,112.0,395.5,1.75,22.0,493.5,497.62,374.81
2016,6,4,14,30,48.0,357.0,1.8,22.0,398.0,381.68,289.92
2016,6,4,14,45,97.5,361.0,1.85,22.0,438.5,435.0,332.12
2016,6,4,15,0,147.0,365.0,1.9,22.0,479.0,505.58,385.34
2016,6,4,15,15,103.5,333.0,1.9,21.5,411.5,414.29,318.53
2016,6,4,15,30,60.0,301.0,1.9,21.0,344.0,342.1,264.91
2016,6,4,15,45,39.5,261.0,1.95,21.0,288.5,283.05,220.33
2016,6,4,16,0,19.0,221.0,2.0,21.0,233.0,210.97,164.5
2016,6,4,16,15,15.0,200.5,2.0,20.5,209.5,188.76,147.83
2016,6,4,16,30,11.0,180.0,2.0,20.0,186.0,166.71,130.9
2016,6,4,16,45,6.0,160.5,2.05,20.0,164.0,145.12,113.83
2016,6,4,17,0,1.0,141.0,2.1,20.0,142.0,123.87,96.84
2016,6,4,17,15,0.5,118.5,2.1,19.5,119.0,103.07,80.27
2016,6,4,17,30,0.0,96.0,2.1,19.0,96.0,82.32,63.45
2016,6,4,17,45,263.5,81.5,2.1,18.5,150.5,255.14,208.76
2016,6,4,18,0,527.0,67.0,2.1,18.0,205.0,366.35,296.11
2016,6,4,18,15,456.5,58.0,2.1,17.5,159.0,294.4,234.74
2016,6,4,18,30,386.0,49.0,2.1,17.0,113.0,229.13,178.2
2016,6,4,18,45,285.5,37.0,2.15,16.5,75.5,157.79,116.31
2016,6,4,19,0,185.0,25.0,2.2,16.0,38.0,93.81,51.05
2016,6,4,19,15,92.5,12.5,2.2,15.5,19.0,32.19,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,49.0,9.0,1.7,13.0,10.0,7.68,0.0
2016,6,5,5,15,170.0,22.5,1.75,13.0,39.5,17.52,4.42
2016,6,5,5,30,291.0,36.0,1.8,13.0,69.0,29.4,19.47
2016,6,5,5,45,381.0,46.0,1.9,13.5,111.5,36.99,26.96
2016,6,5,6,0,471.0,56.0,2.0,14.0,154.0,44.43,33.93
2016,6,5,6,15,235.5,57.5,1.95,14.0,106.5,42.26,32.24
2016,6,5,6,30,0.0,59.0,1.9,14.0,59.0,48.86,38.21
2016,6,5,6,45,0.0,71.0,1.9,14.5,71.0,58.72,46.85
2016,6,5,7,0,0.0,83.0,1.9,15.0,83.0,68.31,55.1
2016,6,5,7,15,2.0,119.5,1.9,15.0,120.5,95.76,78.96
2016,6,5,7,30,4.0,156.0,1.9,15.0,158.0,122.18,101.55
2016,6,5,7,45,6.0,171.0,1.9,15.5,174.5,133.52,110.68
2016,6,5,8,0,8.0,186.0,1.9,16.0,191.0,144.76,119.65
2016,6,5,8,15,14.5,211.5,1.95,16.0,221.0,164.6,129.72
2016,6,5,8,30,21.0,237.0,2.0,16.0,251.0,186.23,146.18
2016,6,5,8,45,20.0,248.0,2.05,16.5,262.5,197.58,154.53
2016,6,5,9,0,19.0,259.0,2.1,17.0,274.0,208.73,162.83
2016,6,5,9,15,25.5,287.0,2.2,17.0,307.5,226.9,176.74
2016,6,5,9,30,32.0,315.0,2.3,17.0,341.0,254.02,197.68
2016,6,5,9,45,78.0,364.0,2.45,17.5,430.5,313.73,242.82
2016,6,5,10,0,124.0,413.0,2.6,18.0,520.0,375.72,289.39
2016,6,5,10,15,165.5,428.0,2.65,18.0,574.5,421.74,324.28
2016,6,5,10,30,207.0,443.0,2.7,18.0,629.0,472.09,362.39
2016,6,5,10,45,240.5,447.0,2.75,18.5,668.0,512.36,392.14
2016,6,5,11,0,274.0,451.0,2.8,19.0,707.0,557.29,425.03
2016,6,5,11,15,337.0,430.5,2.8,19.0,750.0,605.82,461.53
2016,6,5,11,30,400.0,410.0,2.8,19.0,793.0,657.59,500.1
2016,6,5,11,45,414.0,399.0,2.8,19.0,797.5,686.29,521.01
2016,6,5,12,0,428.0,388.0,2.8,19.0,802.0,711.18,539.28
2016,6,5,12,15,339.5,432.0,2.8,19.0,759.5,687.87,520.85
2016,6,5,12,30,251.0,476.0,2.8,19.0,717.0,666.0,503.29
2016,6,5,12,45,278.5,463.5,2.8,19.0,729.5,692.74,523.47
2016,6,5,13,0,306.0,451.0,2.8,19.0,742.0,718.68,542.74
2016,6,5,13,15,286.0,448.0,2.85,19.0,716.0,708.03,535.31
2016,6,5,13,30,266.0,445.0,2.9,19.0,690.0,695.18,526.57
2016,6,5,13,45,221.0,439.5,3.0,19.5,640.0,637.71,484.9
2016,6,5,14,0,176.0,434.0,3.1,20.0,590.0,593.9,452.55
2016,6,5,14,15,165.0,418.5,3.15,19.5,561.0,571.5,437.99
2016,6,5,14,30,154.0,403.0,3.2,19.0,532.0,548.01,422.35
2016,6,5,14,45,105.0,369.0,3.25,19.0,455.5,450.15,349.55
2016,6,5,15,0,56.0,335.0,3.3,19.0,379.0,370.61,288.97
2016,6,5,15,15,43.0,303.0,3.35,19.0,336.0,327.06,256.14
2016,6,5,15,30,30.0,271.0,3.4,19.0,293.0,283.55,222.73
2016,6,5,15,45,23.0,243.5,3.45,19.0,259.5,235.15,185.21
2016,6,5,16,0,16.0,216.0,3.5,19.0,226.0,203.53,160.49
2016,6,5,16,15,10.0,192.0,3.45,18.5,198.5,176.4,139.33
2016,6,5,16,30,4.0,168.0,3.4,18.0,171.0,149.59,118.12
2016,6,5,16,45,2.0,146.5,3.35,18.0,148.0,128.58,101.29
2016,6,5,17,0,0.0,125.0,3.3,18.0,125.0,107.7,84.38
2016,6,5,17,15,0.0,99.0,3.25,17.5,99.0,84.11,65.19
2016,6,5,17,30,0.0,73.0,3.2,17.0,73.0,60.76,45.88
2016,6,5,17,45,0.0,61.5,3.15,17.0,61.5,50.95,37.66
2016,6,5,18,0,0.0,50.0,3.1,17.0,50.0,41.37,29.51
2016,6,5,18,15,207.0,49.5,3.05,16.5,84.0,164.01,131.88
2016,6,5,18,30,414.0,49.0,3.0,16.0,118.0,240.67,188.86
2016,6,5,18,45,308.0,37.5,2.95,15.5,79.0,166.27,123.51
2016,6,5,19,0,202.0,26.0,2.9,15.0,40.0,100.41,56.8
2016,6,5,19,15,101.0,13.0,2.9,14.5,20.0,34.65,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,7.68,0.0
2016,6,6,5,15,171.0,22.0,3.45,13.0,38.5,17.14,4.34
2016,6,6,5,30,289.0,35.0,3.5,13.0,67.0,28.5,18.68
2016,6,6,5,45,375.0,44.0,3.55,13.5,108.5,35.24,25.4
2016,6,6,6,0,461.0,53.0,3.6,14.0,150.0,41.88,31.65
2016,6,6,6,15,518.5,60.5,3.6,14.0,196.5,47.0,36.45
2016,6,6,6,30,576.0,68.0,3.6,14.0,243.0,52.01,40.99
2016,6,6,6,45,288.0,90.0,3.6,14.5,177.5,63.58,51.16
2016,6,6,7,0,0.0,112.0,3.6,15.0,112.0,89.51,73.77
2016,6,6,7,15,5.5,139.0,3.55,15.0,142.0,109.44,90.94
2016,6,6,7,30,11.0,166.0,3.5,15.0,172.0,129.0,107.58
2016,6,6,7,45,14.0,184.5,3.45,15.5,192.5,142.65,118.71
2016,6,6,8,0,17.0,203.0,3.4,16.0,213.0,156.17,129.6
2016,6,6,8,15,16.0,214.5,3.35,16.0,224.5,166.67,131.64
2016,6,6,8,30,15.0,226.0,3.3,16.0,236.0,177.96,140.14
2016,6,6,8,45,21.0,252.5,3.3,16.5,267.5,200.86,157.54
2016,6,6,9,0,27.0,279.0,3.3,17.0,299.0,216.32,168.96
2016,6,6,9,15,50.0,320.5,3.25,17.0,359.5,256.73,199.92
2016,6,6,9,30,73.0,362.0,3.2,17.0,420.0,300.79,233.69
2016,6,6,9,45,44.5,323.5,3.2,17.5,359.5,270.9,210.58
2016,6,6,10,0,16.0,285.0,3.2,18.0,299.0,238.56,185.27
2016,6,6,10,15,26.0,328.5,3.15,18.0,352.0,277.09,215.1
2016,6,6,10,30,36.0,372.0,3.1,18.0,405.0,321.25,248.83
2016,6,6,10,45,77.0,417.0,3.05,18.0,489.0,387.92,299.64
2016,6,6,11,0,118.0,462.0,3.0,18.0,573.0,460.85,354.4
2016,6,6,11,15,92.0,454.0,2.95,18.0,541.5,445.19,342.04
2016,6,6,11,30,66.0,446.0,2.9,18.0,510.0,427.8,328.61
2016,6,6,11,45,207.5,444.5,2.85,18.0,645.5,551.75,423.42
2016,6,6,12,0,349.0,443.0,2.8,18.0,781.0,686.8,522.77
2016,6,6,12,15,257.5,465.0,2.75,18.0,714.5,646.6,491.19
2016,6,6,12,30,166.0,487.0,2.7,18.0,648.0,590.76,449.14
2016,6,6,12,45,209.5,476.5,2.7,18.0,677.0,630.41,479.5
2016,6,6,13,0,253.0,466.0,2.7,18.0,706.0,683.33,518.29
2016,6,6,13,15,224.5,462.0,2.7,18.0,672.5,649.02,493.47
2016,6,6,13,30,196.0,458.0,2.7,18.0,639.0,625.56,476.64
2016,6,6,13,45,199.5,445.5,2.7,18.0,625.5,622.67,475.47
2016,6,6,14,0,203.0,433.0,2.7,18.0,612.0,618.49,473.29
2016,6,6,14,15,161.0,416.5,2.7,18.0,555.5,565.32,434.36
2016,6,6,14,30,119.0,400.0,2.7,18.0,499.0,511.18,394.44
2016,6,6,14,45,128.0,383.0,2.75,18.0,485.5,504.49,391.01
2016,6,6,15,0,137.0,366.0,2.8,18.0,472.0,496.71,386.53
2016,6,6,15,15,199.0,340.0,2.8,18.0,485.0,527.04,412.06
2016,6,6,15,30,261.0,314.0,2.8,18.0,498.0,571.76,447.65
2016,6,6,15,45,227.5,296.5,2.85,18.0,449.5,502.2,396.2
2016,6,6,16,0,194.0,279.0,2.9,18.0,401.0,451.18,358.19
2016,6,6,16,15,128.0,251.0,2.9,17.5,328.5,363.2,290.47
2016,6,6,16,30,62.0,223.0,2.9,17.0,256.0,263.83,211.9
2016,6,6,16,45,48.5,197.0,2.95,17.0,222.0,225.97,182.06
2016,6,6,17,0,35.0,171.0,3.0,17.0,188.0,188.87,152.2
2016,6,6,17,15,17.5,137.5,3.05,16.5,146.0,132.9,106.41
2016,6,6,17,30,0.0,104.0,3.1,16.0,104.0,89.96,70.63
2016,6,6,17,45,0.0,87.5,3.2,16.0,87.5,75.34,58.44
2016,6,6,18,0,0.0,71.0,3.3,16.0,71.0,60.68,46.0
2016,6,6,18,15,0.0,55.0,3.35,15.5,55.0,46.47,33.84
2016,6,6,18,30,0.0,39.0,3.4,15.0,39.0,32.26,21.54
2016,6,6,18,45,0.0,26.0,3.45,15.0,26.0,21.46,12.0
2016,6,6,19,0,0.0,13.0,3.5,15.0,13.0,10.7,1.66
2016,6,6,19,15,0.0,6.5,3.6,14.5,6.5,5.55,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,7.68,0.0
2016,6,7,5,15,146.0,23.5,3.05,14.0,38.5,18.24,5.07
2016,6,7,5,30,256.0,38.0,3.0,14.0,67.0,29.34,19.32
2016,6,7,5,45,347.5,48.0,2.95,14.0,108.5,38.53,28.24
2016,6,7,6,0,439.0,58.0,2.9,14.0,150.0,45.88,35.21
2016,6,7,6,15,219.5,66.0,2.85,14.0,112.0,48.13,37.46
2016,6,7,6,30,0.0,74.0,2.8,14.0,74.0,60.37,48.45
2016,6,7,6,45,0.0,89.0,2.8,14.5,89.0,72.13,58.72
2016,6,7,7,0,0.0,104.0,2.8,15.0,104.0,83.8,68.73
2016,6,7,7,15,31.0,151.0,2.75,15.0,166.0,113.18,94.17
2016,6,7,7,30,62.0,198.0,2.7,15.0,228.0,142.64,119.27
2016,6,7,7,45,64.0,219.5,2.7,15.5,254.0,156.31,130.27
2016,6,7,8,0,66.0,241.0,2.7,16.0,280.0,169.62,140.87
2016,6,7,8,15,44.5,241.5,2.7,16.0,268.5,175.3,137.71
2016,6,7,8,30,23.0,242.0,2.7,16.0,257.0,189.78,149.14
2016,6,7,8,45,19.0,243.5,2.7,16.5,257.0,194.16,152.08
2016,6,7,9,0,15.0,245.0,2.7,17.0,257.0,197.6,154.41
2016,6,7,9,15,23.0,279.0,2.8,17.0,297.5,227.7,177.77
2016,6,7,9,30,31.0,313.0,2.9,17.0,338.0,252.04,196.51
2016,6,7,9,45,33.5,331.0,3.0,17.5,359.0,271.62,211.25
2016,6,7,10,0,36.0,349.0,3.1,18.0,380.0,291.8,226.36
2016,6,7,10,15,29.0,339.0,3.15,18.0,364.5,286.51,222.21
2016,6,7,10,30,22.0,329.0,3.2,18.0,349.0,281.47,218.25
2016,6,7,10,45,112.0,397.0,3.3,18.0,501.5,394.32,305.5
2016,6,7,11,0,202.0,465.0,3.4,18.0,654.0,518.78,399.29
2016,6,7,11,15,146.5,465.0,3.4,18.0,603.0,495.39,380.8
2016,6,7,11,30,91.0,465.0,3.4,18.0,552.0,462.28,355.35
2016,6,7,11,45,220.0,454.0,3.4,18.5,666.5,569.22,436.7
2016,6,7,12,0,349.0,443.0,3.4,19.0,781.0,686.21,522.56
2016,6,7,12,15,247.5,464.5,3.4,19.0,704.0,637.13,484.69
2016,6,7,12,30,146.0,486.0,3.4,19.0,627.0,571.92,435.48
2016,6,7,12,45,109.0,466.5,3.4,19.0,571.5,517.72,395.76
2016,6,7,13,0,72.0,447.0,3.4,19.0,516.0,471.57,361.24
2016,6,7,13,15,131.5,453.0,3.4,18.5,575.5,552.96,424.11
2016,6,7,13,30,191.0,459.0,3.4,18.0,635.0,621.43,476.45
2016,6,7,13,45,185.0,447.0,3.4,18.0,614.0,609.94,468.17
2016,6,7,14,0,179.0,435.0,3.4,18.0,593.0,597.12,459.4
2016,6,7,14,15,146.0,416.5,3.35,18.0,543.0,550.63,425.07
2016,6,7,14,30,113.0,398.0,3.3,18.0,493.0,503.14,389.78
2016,6,7,14,45,111.5,380.0,3.3,18.0,470.0,485.5,377.59
2016,6,7,15,0,110.0,362.0,3.3,18.0,447.0,448.86,351.05
2016,6,7,15,15,87.0,333.5,3.3,17.5,399.0,399.03,314.06
2016,6,7,15,30,64.0,305.0,3.3,17.0,351.0,349.39,276.58
2016,6,7,15,45,50.5,276.0,3.3,17.0,310.5,308.04,244.77
2016,6,7,16,0,37.0,247.0,3.3,17.0,270.0,266.98,212.74
2016,6,7,16,15,34.0,226.5,3.3,17.0,246.0,244.01,195.08
2016,6,7,16,30,31.0,206.0,3.3,17.0,222.0,221.01,177.18
2016,6,7,16,45,15.5,170.5,3.35,17.0,178.5,161.77,129.2
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,117.18,92.51
2016,6,7,17,15,0.0,100.5,3.45,16.5,100.5,85.46,66.56
2016,6,7,17,30,0.0,66.0,3.5,16.0,66.0,54.7,40.93
2016,6,7,17,45,0.0,55.5,3.55,16.0,55.5,45.94,33.56
2016,6,7,18,0,0.0,45.0,3.6,16.0,45.0,37.2,26.1
2016,6,7,18,15,0.0,35.0,3.55,15.5,35.0,28.89,18.96
2016,6,7,18,30,0.0,25.0,3.5,15.0,25.0,20.6,11.75
2016,6,7,18,45,0.0,16.5,3.5,15.0,16.5,13.58,5.53
2016,6,7,19,0,0.0,8.0,3.5,15.0,8.0,6.57,0.0
2016,6,7,19,15,0.0,4.0,3.5,14.5,4.0,3.41,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.41,0.0
2016,6,8,5,15,0.0,15.5,4.0,13.0,15.5,12.78,1.95
2016,6,8,5,30,0.0,27.0,4.0,13.0,27.0,22.31,13.42
2016,6,8,5,45,0.0,43.0,4.05,13.5,43.0,35.12,25.29
2016,6,8,6,0,0.0,59.0,4.1,14.0,59.0,47.68,36.8
2016,6,8,6,15,0.0,77.0,4.1,14.0,77.0,61.58,49.42
2016,6,8,6,30,0.0,95.0,4.1,14.0,95.0,75.37,61.77
2016,6,8,6,45,1.5,113.0,4.15,14.0,113.5,89.08,73.85
2016,6,8,7,0,3.0,131.0,4.2,14.0,132.0,102.69,85.67
2016,6,8,7,15,52.5,168.0,4.25,14.0,193.5,123.65,103.75
2016,6,8,7,30,102.0,205.0,4.3,14.0,255.0,147.09,123.75
2016,6,8,7,45,89.5,225.0,4.35,14.5,272.5,159.69,133.93
2016,6,8,8,0,77.0,245.0,4.4,15.0,290.0,171.95,143.7
2016,6,8,8,15,73.5,264.5,4.45,15.0,310.5,189.71,149.58
2016,6,8,8,30,70.0,284.0,4.5,15.0,331.0,211.0,165.27
2016,6,8,8,45,60.5,297.0,4.6,15.0,339.5,227.09,178.06
2016,6,8,9,0,51.0,310.0,4.7,15.0,348.0,241.93,190.22
2016,6,8,9,15,123.0,345.0,4.75,15.0,442.0,287.59,224.38
2016,6,8,9,30,195.0,380.0,4.8,15.0,536.0,349.67,272.29
2016,6,8,9,45,331.5,353.0,4.85,15.5,631.0,399.87,310.37
2016,6,8,10,0,468.0,326.0,4.9,16.0,726.0,466.26,362.23
2016,6,8,10,15,355.0,381.5,4.95,16.0,690.5,482.16,376.37
2016,6,8,10,30,242.0,437.0,5.0,16.0,655.0,484.24,378.45
2016,6,8,10,45,376.0,403.0,5.05,16.0,750.0,561.17,439.1
2016,6,8,11,0,510.0,369.0,5.1,16.0,845.0,649.39,507.78
2016,6,8,11,15,693.5,255.0,5.1,16.0,913.0,716.26,561.89
2016,6,8,11,30,877.0,141.0,5.1,16.0,981.0,781.05,614.79
2016,6,8,11,45,876.5,143.0,5.2,16.0,986.0,817.03,641.23
2016,6,8,12,0,876.0,145.0,5.3,16.0,991.0,850.35,665.69
2016,6,8,12,15,875.5,145.0,5.3,16.0,990.0,879.26,686.4
2016,6,8,12,30,875.0,145.0,5.3,16.0,989.0,905.23,705.0
2016,6,8,12,45,858.5,154.0,5.35,16.0,976.0,921.36,716.91
2016,6,8,13,0,842.0,163.0,5.4,16.0,963.0,948.13,736.55
2016,6,8,13,15,838.0,162.0,5.35,16.0,947.0,960.25,745.11
2016,6,8,13,30,834.0,161.0,5.3,16.0,931.0,968.75,751.28
2016,6,8,13,45,836.0,155.0,5.3,16.0,910.5,974.37,755.89
2016,6,8,14,0,838.0,149.0,5.3,16.0,890.0,976.25,758.0
2016,6,8,14,15,830.0,147.5,5.2,16.0,861.0,969.41,753.36
2016,6,8,14,30,822.0,146.0,5.1,16.0,832.0,959.0,746.37
2016,6,8,14,45,820.0,139.5,5.1,16.0,799.0,945.57,738.08
2016,6,8,15,0,818.0,133.0,5.1,16.0,766.0,928.57,727.33
2016,6,8,15,15,658.0,185.5,5.05,16.0,677.5,831.69,658.24
2016,6,8,15,30,498.0,238.0,5.0,16.0,589.0,722.52,575.64
2016,6,8,15,45,489.0,224.5,4.95,16.0,550.5,689.61,552.56
2016,6,8,16,0,480.0,211.0,4.9,16.0,512.0,654.99,527.57
2016,6,8,16,15,448.5,201.5,4.9,15.5,465.5,604.67,490.87
2016,6,8,16,30,417.0,192.0,4.9,15.0,419.0,554.57,453.64
2016,6,8,16,45,443.5,165.5,4.9,15.0,386.0,530.38,436.53
2016,6,8,17,0,470.0,139.0,4.9,15.0,353.0,502.15,415.59
2016,6,8,17,15,449.5,124.0,4.9,14.5,309.0,451.45,375.86
2016,6,8,17,30,429.0,109.0,4.9,14.0,265.0,401.2,335.38
2016,6,8,17,45,383.5,99.5,4.9,14.0,223.0,343.69,286.84
2016,6,8,18,0,338.0,90.0,4.9,14.0,181.0,289.78,240.2
2016,6,8,18,15,293.0,74.5,4.8,14.0,141.5,233.47,190.65
2016,6,8,18,30,248.0,59.0,4.7,14.0,102.0,181.51,144.11
2016,6,8,18,45,180.5,43.5,4.6,14.0,69.5,126.36,95.04
2016,6,8,19,0,113.0,28.0,4.5,14.0,37.0,70.93,42.07
2016,6,8,19,15,56.5,14.0,4.45,14.0,18.5,25.23,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,5.0,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,33.0,10.0,4.6,13.0,11.0,8.54,0.0
2016,6,9,5,15,143.5,24.5,4.7,13.0,39.5,18.99,5.71
2016,6,9,5,30,254.0,39.0,4.8,13.0,68.0,30.08,20.04
2016,6,9,5,45,345.0,50.0,4.95,13.5,110.0,38.36,28.13
2016,6,9,6,0,436.0,61.0,5.1,14.0,152.0,48.38,37.4
2016,6,9,6,15,218.0,66.5,5.05,14.0,112.0,48.47,37.74
2016,6,9,6,30,0.0,72.0,5.0,14.0,72.0,58.9,47.12
2016,6,9,6,45,0.0,86.5,4.95,14.5,86.5,70.31,57.12
2016,6,9,7,0,0.0,101.0,4.9,15.0,101.0,81.63,66.86
2016,6,9,7,15,0.5,126.5,4.85,15.0,127.0,100.71,83.38
2016,6,9,7,30,1.0,152.0,4.8,15.0,153.0,119.42,99.38
2016,6,9,7,45,49.0,200.5,4.75,15.0,229.5,145.42,121.49
2016,6,9,8,0,97.0,249.0,4.7,15.0,306.0,174.39,145.88
2016,6,9,8,15,189.5,266.0,4.7,15.0,387.5,187.58,145.04
2016,6,9,8,30,282.0,283.0,4.7,15.0,469.0,217.1,161.38
2016,6,9,8,45,167.0,297.0,4.7,15.5,409.0,237.81,181.7
2016,6,9,9,0,52.0,311.0,4.7,16.0,349.0,242.68,190.04
2016,6,9,9,15,38.5,305.5,4.7,16.0,334.5,242.92,190.66
2016,6,9,9,30,25.0,300.0,4.7,16.0,320.0,240.61,189.1
2016,6,9,9,45,58.0,351.5,4.7,16.5,401.0,296.01,231.81
2016,6,9,10,0,91.0,403.0,4.7,17.0,482.0,356.22,277.86
2016,6,9,10,15,75.5,405.5,4.7,17.0,472.0,360.15,280.95
2016,6,9,10,30,60.0,408.0,4.7,17.0,462.0,362.07,282.4
2016,6,9,10,45,79.5,431.5,4.7,17.0,505.0,400.18,311.82
2016,6,9,11,0,99.0,455.0,4.7,17.0,548.0,440.62,342.79
2016,6,9,11,15,65.5,422.0,4.7,17.0,484.5,399.46,310.96
2016,6,9,11,30,32.0,389.0,4.7,17.0,421.0,353.84,275.48
2016,6,9,11,45,33.5,390.5,4.75,17.0,423.5,361.32,281.43
2016,6,9,12,0,35.0,392.0,4.8,17.0,426.0,368.72,287.21
2016,6,9,12,15,51.5,422.5,4.9,17.0,473.0,414.57,322.81
2016,6,9,12,30,68.0,453.0,5.0,17.0,520.0,462.04,359.33
2016,6,9,12,45,72.0,446.5,5.1,17.0,516.5,465.39,362.23
2016,6,9,13,0,76.0,440.0,5.2,17.0,513.0,468.25,364.95
2016,6,9,13,15,90.5,445.0,5.25,17.0,530.0,491.44,383.3
2016,6,9,13,30,105.0,450.0,5.3,17.0,547.0,514.74,401.7
2016,6,9,13,45,61.5,375.0,5.4,17.0,432.0,404.15,316.98
2016,6,9,14,0,18.0,300.0,5.5,17.0,317.0,277.46,217.83
2016,6,9,14,15,41.0,337.5,5.55,17.0,373.0,352.62,277.95
2016,6,9,14,30,64.0,375.0,5.6,17.0,429.0,414.36,326.78
2016,6,9,14,45,107.5,371.5,5.65,17.0,457.0,454.3,359.64
2016,6,9,15,0,151.0,368.0,5.7,17.0,485.0,511.2,405.27
2016,6,9,15,15,256.5,329.0,5.75,16.5,515.5,585.68,467.16
2016,6,9,15,30,362.0,290.0,5.8,16.0,546.0,636.39,510.87
2016,6,9,15,45,244.0,285.5,5.85,16.0,453.0,521.69,420.64
2016,6,9,16,0,126.0,281.0,5.9,16.0,360.0,395.14,319.44
2016,6,9,16,15,449.0,187.0,5.9,16.0,437.0,589.63,482.25
2016,6,9,16,30,772.0,93.0,5.9,16.0,514.0,729.38,595.2
2016,6,9,16,45,746.0,89.5,5.95,16.0,464.5,677.26,556.27
2016,6,9,17,0,720.0,86.0,6.0,16.0,415.0,624.59,516.49
2016,6,9,17,15,686.0,81.5,5.95,15.5,364.5,568.0,472.17
2016,6,9,17,30,652.0,77.0,5.9,15.0,314.0,509.81,425.26
2016,6,9,17,45,604.5,71.0,5.9,15.0,264.5,443.6,369.63
2016,6,9,18,0,557.0,65.0,5.9,15.0,215.0,380.51,315.0
2016,6,9,18,15,489.0,57.0,5.85,14.5,169.0,309.3,252.78
2016,6,9,18,30,421.0,49.0,5.8,14.0,123.0,244.38,194.6
2016,6,9,18,45,321.5,38.5,5.75,14.0,84.0,172.69,130.51
2016,6,9,19,0,222.0,28.0,5.7,14.0,45.0,110.24,68.31
2016,6,9,19,15,111.0,14.0,5.6,13.5,22.5,38.12,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,38.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,77.0,10.0,4.5,13.0,12.0,8.54,0.0
2016,6,10,5,15,205.5,21.5,4.7,13.0,42.0,17.54,4.88
2016,6,10,5,30,334.0,33.0,4.9,13.0,72.0,26.87,17.31
2016,6,10,5,45,414.5,42.0,5.1,13.5,113.5,33.72,24.05
2016,6,10,6,0,495.0,51.0,5.3,14.0,155.0,40.43,30.35
2016,6,10,6,15,552.0,57.5,5.4,14.0,202.5,44.88,34.54
2016,6,10,6,30,609.0,64.0,5.5,14.0,250.0,49.25,38.51
2016,6,10,6,45,645.5,70.0,5.6,14.5,299.0,52.95,41.7
2016,6,10,7,0,682.0,76.0,5.7,15.0,348.0,56.53,44.68
2016,6,10,7,15,712.0,80.0,5.7,15.0,398.0,63.84,50.99
2016,6,10,7,30,742.0,84.0,5.7,15.0,448.0,65.94,52.66
2016,6,10,7,45,763.0,88.5,5.75,15.5,496.5,68.17,54.32
2016,6,10,8,0,784.0,93.0,5.8,16.0,545.0,70.25,55.84
2016,6,10,8,15,802.0,95.5,5.8,16.0,591.5,102.29,59.95
2016,6,10,8,30,820.0,98.0,5.8,16.0,638.0,157.84,90.6
2016,6,10,8,45,831.0,102.0,5.8,16.5,680.5,222.53,140.45
2016,6,10,9,0,842.0,106.0,5.8,17.0,723.0,279.71,189.49
2016,6,10,9,15,853.5,108.5,5.8,17.0,762.0,336.5,240.53
2016,6,10,9,30,865.0,111.0,5.8,17.0,801.0,393.58,292.03
2016,6,10,9,45,877.5,110.5,5.85,17.5,836.0,448.94,340.91
2016,6,10,10,0,890.0,110.0,5.9,18.0,871.0,504.13,388.45
2016,6,10,10,15,897.0,111.5,5.95,18.0,898.5,557.58,434.17
2016,6,10,10,30,904.0,113.0,6.0,18.0,926.0,609.86,477.83
2016,6,10,10,45,908.5,114.0,6.05,18.0,947.5,658.81,517.94
2016,6,10,11,0,913.0,115.0,6.1,18.0,969.0,705.9,555.78
2016,6,10,11,15,916.5,116.0,6.1,18.0,983.0,750.26,590.64
2016,6,10,11,30,920.0,117.0,6.1,18.0,997.0,792.33,622.58
2016,6,10,11,45,692.0,261.0,6.2,18.0,926.0,784.85,613.42
2016,6,10,12,0,464.0,405.0,6.3,18.0,855.0,751.48,583.99
2016,6,10,12,15,464.0,404.0,6.3,18.0,853.0,773.2,600.56
2016,6,10,12,30,464.0,403.0,6.3,18.0,851.0,792.89,615.34
2016,6,10,12,45,396.5,425.0,6.35,18.0,805.5,761.11,591.1
2016,6,10,13,0,329.0,447.0,6.4,18.0,760.0,733.69,569.82
2016,6,10,13,15,309.5,443.0,6.4,18.0,734.0,723.02,562.12
2016,6,10,13,30,290.0,439.0,6.4,18.0,708.0,710.03,552.65
2016,6,10,13,45,312.0,420.5,6.45,18.0,703.0,720.4,561.94
2016,6,10,14,0,334.0,402.0,6.5,18.0,698.0,728.92,569.85
2016,6,10,14,15,316.5,392.5,6.55,17.5,665.5,706.59,554.89
2016,6,10,14,30,299.0,383.0,6.6,17.0,633.0,682.57,538.63
2016,6,10,14,45,316.0,360.5,6.65,17.0,615.0,676.41,535.84
2016,6,10,15,0,333.0,338.0,6.7,17.0,597.0,667.98,531.32
2016,6,10,15,15,229.0,331.5,6.75,17.0,505.5,544.81,435.82
2016,6,10,15,30,125.0,325.0,6.8,17.0,414.0,442.56,354.39
2016,6,10,15,45,100.0,298.0,6.85,17.0,366.5,374.38,301.22
2016,6,10,16,0,75.0,271.0,6.9,17.0,319.0,324.44,261.62
2016,6,10,16,15,55.0,241.0,6.9,16.5,274.5,276.34,223.57
2016,6,10,16,30,35.0,211.0,6.9,16.0,230.0,229.18,185.67
2016,6,10,16,45,261.0,173.5,6.95,16.0,294.5,386.66,320.69
2016,6,10,17,0,487.0,136.0,7.0,16.0,359.0,510.93,425.16
2016,6,10,17,15,530.5,109.5,6.9,15.5,326.5,496.33,414.53
2016,6,10,17,30,574.0,83.0,6.8,15.0,294.0,468.83,392.94
2016,6,10,17,45,504.0,83.0,6.7,15.0,247.5,399.98,334.31
2016,6,10,18,0,434.0,83.0,6.6,15.0,201.0,331.74,275.22
2016,6,10,18,15,412.5,69.0,6.35,14.5,162.0,282.81,231.53
2016,6,10,18,30,391.0,55.0,6.1,14.0,123.0,238.16,189.98
2016,6,10,18,45,284.5,42.5,5.9,13.5,84.0,161.85,122.75
2016,6,10,19,0,178.0,30.0,5.7,13.0,45.0,100.19,63.23
2016,6,10,19,15,89.0,15.0,5.5,13.0,22.5,33.84,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.9,12.0,11.0,9.39,0.0
2016,6,11,5,15,129.5,25.0,2.95,12.5,40.0,19.35,6.02
2016,6,11,5,30,259.0,39.0,3.0,13.0,69.0,30.09,20.08
2016,6,11,5,45,351.5,49.5,3.05,13.5,111.0,39.84,29.45
2016,6,11,6,0,444.0,60.0,3.1,14.0,153.0,47.59,36.72
2016,6,11,6,15,504.5,68.0,3.05,14.5,200.5,52.9,41.62
2016,6,11,6,30,565.0,76.0,3.0,15.0,248.0,58.09,46.23
2016,6,11,6,45,611.5,81.5,3.0,15.5,298.5,61.13,48.77
2016,6,11,7,0,658.0,87.0,3.0,16.0,349.0,64.11,51.18
2016,6,11,7,15,689.0,92.0,3.0,16.0,399.5,66.46,53.09
2016,6,11,7,30,720.0,97.0,3.0,16.0,450.0,68.72,54.87
2016,6,11,7,45,745.5,100.0,3.0,16.5,499.0,76.1,60.98
2016,6,11,8,0,771.0,103.0,3.0,17.0,548.0,76.91,61.35
2016,6,11,8,15,707.5,134.0,2.9,17.5,568.5,114.99,72.47
2016,6,11,8,30,644.0,165.0,2.8,18.0,589.0,175.54,111.17
2016,6,11,8,45,558.5,212.5,2.75,18.5,598.0,237.07,161.64
2016,6,11,9,0,473.0,260.0,2.7,19.0,607.0,287.01,205.74
2016,6,11,9,15,355.0,317.0,2.6,19.5,585.0,329.82,244.72
2016,6,11,9,30,237.0,374.0,2.5,20.0,563.0,359.6,271.46
2016,6,11,9,45,152.0,381.0,2.45,20.5,504.5,349.8,265.93
2016,6,11,10,0,67.0,388.0,2.4,21.0,446.0,333.94,254.58
2016,6,11,10,15,85.5,412.0,2.4,21.0,487.5,369.75,281.54
2016,6,11,10,30,104.0,436.0,2.4,21.0,529.0,407.94,309.93
2016,6,11,10,45,217.0,436.5,2.4,21.5,637.5,488.2,369.34
2016,6,11,11,0,330.0,437.0,2.4,22.0,746.0,580.45,436.28
2016,6,11,11,15,352.5,430.0,2.45,22.0,764.0,613.06,460.05
2016,6,11,11,30,375.0,423.0,2.5,22.0,782.0,646.17,484.37
2016,6,11,11,45,446.5,406.0,2.6,22.5,836.0,713.58,532.43
2016,6,11,12,0,518.0,389.0,2.7,23.0,890.0,781.8,580.11
