Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,15,708.0,261.0,2.9,23.0,945.5,855.24,636.41
2016,6,11,12,30,898.0,133.0,3.1,23.0,1001.0,912.99,678.22
2016,6,11,12,45,905.5,127.0,3.35,23.0,995.0,938.19,696.52
2016,6,11,13,0,913.0,121.0,3.6,23.0,989.0,960.09,712.93
2016,6,11,13,15,910.5,120.5,3.75,23.0,974.0,974.29,723.63
2016,6,11,13,30,908.0,120.0,3.9,23.0,959.0,984.8,732.04
2016,6,11,13,45,901.5,120.0,4.1,23.0,936.0,988.26,736.16
2016,6,11,14,0,895.0,120.0,4.3,23.0,913.0,987.95,737.87
2016,6,11,14,15,888.5,118.5,4.35,22.5,884.0,982.44,736.77
2016,6,11,14,30,882.0,117.0,4.4,22.0,855.0,973.24,733.3
2016,6,11,14,45,870.5,117.0,4.45,22.0,819.5,957.26,723.85
2016,6,11,15,0,859.0,117.0,4.5,22.0,784.0,937.95,712.4
2016,6,11,15,15,847.0,114.5,4.5,21.5,744.0,912.4,697.63
2016,6,11,15,30,835.0,112.0,4.5,21.0,704.0,893.77,687.67
2016,6,11,15,45,815.0,111.5,4.55,21.0,658.5,857.14,663.89
2016,6,11,16,0,795.0,111.0,4.6,21.0,613.0,818.27,638.35
2016,6,11,16,15,775.0,107.5,4.55,20.5,565.5,774.16,609.3
2016,6,11,16,30,755.0,104.0,4.5,20.0,518.0,728.43,578.61
2016,6,11,16,45,724.5,101.0,4.5,20.0,467.5,677.53,542.62
2016,6,11,17,0,694.0,98.0,4.5,20.0,417.0,623.17,502.19
2016,6,11,17,15,658.5,92.5,4.45,19.0,366.5,562.89,457.52
2016,6,11,17,30,623.0,87.0,4.4,18.0,316.0,503.73,412.11
2016,6,11,17,45,573.0,80.0,4.35,17.5,266.0,436.2,357.56
2016,6,11,18,0,523.0,73.0,4.3,17.0,216.0,372.05,303.96
2016,6,11,18,15,454.0,64.0,4.1,16.5,169.5,300.84,242.94
2016,6,11,18,30,385.0,55.0,3.9,16.0,123.0,235.98,186.05
2016,6,11,18,45,285.5,42.5,3.75,16.0,84.0,162.29,121.73
2016,6,11,19,0,186.0,30.0,3.6,16.0,45.0,102.86,64.84
2016,6,11,19,15,93.0,15.0,3.45,15.5,22.5,34.85,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,12,5,0,17.0,10.0,3.5,13.0,10.0,8.54,0.0
2016,6,12,5,15,114.5,26.5,3.55,13.0,38.5,20.46,6.64
2016,6,12,5,30,212.0,43.0,3.6,13.0,67.0,32.94,22.49
2016,6,12,5,45,304.0,55.5,3.7,13.5,109.0,42.22,31.53
2016,6,12,6,0,396.0,68.0,3.8,14.0,151.0,51.37,40.06
2016,6,12,6,15,459.5,77.0,3.8,14.0,198.0,57.71,45.97
2016,6,12,6,30,523.0,86.0,3.8,14.0,245.0,65.67,53.15
2016,6,12,6,45,576.0,91.0,3.8,14.5,296.0,68.0,55.06
2016,6,12,7,0,629.0,96.0,3.8,15.0,347.0,70.36,56.91
2016,6,12,7,15,662.0,101.5,3.7,15.0,397.5,72.8,58.88
2016,6,12,7,30,695.0,107.0,3.6,15.0,448.0,75.14,60.72
2016,6,12,7,45,725.0,109.5,3.55,15.5,498.0,75.33,60.56
2016,6,12,8,0,755.0,112.0,3.5,16.0,548.0,82.96,66.84
2016,6,12,8,15,774.0,115.5,3.4,16.0,594.5,113.12,70.12
2016,6,12,8,30,793.0,119.0,3.3,16.0,641.0,167.87,99.83
2016,6,12,8,45,810.0,121.0,3.25,16.5,684.5,223.28,141.24
2016,6,12,9,0,827.0,123.0,3.2,17.0,728.0,280.25,189.1
2016,6,12,9,15,838.0,125.0,3.2,17.0,766.5,336.77,239.06
2016,6,12,9,30,849.0,127.0,3.2,17.0,805.0,397.51,292.33
2016,6,12,9,45,865.5,124.0,3.2,17.5,840.0,452.07,339.33
2016,6,12,10,0,882.0,121.0,3.2,18.0,875.0,506.84,385.26
2016,6,12,10,15,888.0,122.5,3.25,18.0,902.0,559.47,429.13
2016,6,12,10,30,894.0,124.0,3.3,18.0,929.0,610.85,470.83
2016,6,12,10,45,898.0,125.0,3.35,18.5,949.0,659.14,508.22
2016,6,12,11,0,902.0,126.0,3.4,19.0,969.0,705.57,543.18
2016,6,12,11,15,904.5,127.0,3.5,19.0,982.5,748.9,576.3
2016,6,12,11,30,907.0,128.0,3.6,19.0,996.0,789.91,607.01
2016,6,12,11,45,906.5,129.0,3.7,19.0,1001.0,826.11,632.54
2016,6,12,12,0,906.0,130.0,3.8,19.0,1006.0,859.53,656.09
2016,6,12,12,15,905.5,130.0,3.85,19.0,1004.5,889.22,676.76
2016,6,12,12,30,905.0,130.0,3.9,19.0,1003.0,915.86,695.34
2016,6,12,12,45,900.5,131.0,3.95,19.0,993.5,936.59,709.89
2016,6,12,13,0,896.0,132.0,4.0,19.0,984.0,953.84,722.17
2016,6,12,13,15,892.5,131.0,3.95,19.0,968.0,966.63,730.91
2016,6,12,13,30,889.0,130.0,3.9,19.0,952.0,975.76,737.28
2016,6,12,13,45,678.0,237.5,3.9,19.0,856.0,910.99,693.02
2016,6,12,14,0,467.0,345.0,3.9,19.0,760.0,815.05,621.27
2016,6,12,14,15,446.0,339.0,3.85,18.5,724.5,792.7,607.56
2016,6,12,14,30,425.0,333.0,3.8,18.0,689.0,768.04,591.61
2016,6,12,14,45,429.5,316.0,3.75,18.0,662.5,754.77,583.41
2016,6,12,15,0,434.0,299.0,3.7,18.0,636.0,739.0,573.35
2016,6,12,15,15,363.0,304.0,3.6,18.0,576.0,656.71,513.01
2016,6,12,15,30,292.0,309.0,3.5,18.0,516.0,593.17,465.5
2016,6,12,15,45,539.0,210.0,3.45,18.0,562.0,717.72,565.12
2016,6,12,16,0,786.0,111.0,3.4,18.0,608.0,810.67,635.31
2016,6,12,16,15,766.0,107.5,3.3,17.5,560.5,766.89,605.37
2016,6,12,16,30,746.0,104.0,3.2,17.0,513.0,721.51,574.82
2016,6,12,16,45,719.5,99.5,3.15,17.0,463.5,672.22,539.98
2016,6,12,17,0,693.0,95.0,3.1,17.0,414.0,619.21,500.68
2016,6,12,17,15,658.0,90.0,3.0,16.5,364.0,559.95,455.91
2016,6,12,17,30,623.0,85.0,2.9,16.0,314.0,501.77,410.57
2016,6,12,17,45,575.5,78.0,2.85,16.0,264.5,435.73,356.87
2016,6,12,18,0,528.0,71.0,2.8,16.0,215.0,372.83,304.08
2016,6,12,18,15,461.0,62.0,2.75,15.5,169.5,302.36,244.17
2016,6,12,18,30,394.0,53.0,2.7,15.0,124.0,238.07,187.95
2016,6,12,18,45,298.0,41.0,2.65,15.0,85.0,164.99,124.1
2016,6,12,19,0,202.0,29.0,2.6,15.0,46.0,106.3,67.83
2016,6,12,19,15,101.0,14.5,2.6,14.5,23.0,45.23,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,5.5,3.5,12.5,5.5,0.0,0.0
2016,6,13,5,0,0.0,11.0,3.6,13.0,11.0,9.39,0.0
2016,6,13,5,15,133.5,24.5,3.55,13.0,40.0,18.97,5.71
2016,6,13,5,30,267.0,38.0,3.5,13.0,69.0,29.37,19.45
2016,6,13,5,45,361.5,47.5,3.45,13.0,111.0,38.16,28.03
2016,6,13,6,0,456.0,57.0,3.4,13.0,153.0,45.15,34.7
2016,6,13,6,15,228.0,59.5,3.35,13.0,107.5,43.61,33.57
2016,6,13,6,30,0.0,62.0,3.3,13.0,62.0,51.37,40.59
2016,6,13,6,45,0.0,74.5,3.3,13.5,74.5,61.38,49.4
2016,6,13,7,0,0.0,87.0,3.3,14.0,87.0,71.31,57.98
2016,6,13,7,15,0.0,101.5,3.45,14.0,101.5,82.66,67.81
2016,6,13,7,30,0.0,116.0,3.6,14.0,116.0,93.91,77.44
2016,6,13,7,45,5.0,153.0,3.8,14.5,156.0,121.14,100.68
2016,6,13,8,0,10.0,190.0,4.0,15.0,196.0,147.46,122.75
2016,6,13,8,15,10.5,201.5,4.15,15.0,208.5,157.38,124.88
2016,6,13,8,30,11.0,213.0,4.3,15.0,221.0,168.25,133.18
2016,6,13,8,45,21.5,249.5,4.45,15.5,265.5,198.52,156.55
2016,6,13,9,0,32.0,286.0,4.6,16.0,310.0,221.44,173.89
2016,6,13,9,15,56.0,325.5,4.7,16.0,369.5,260.9,204.4
2016,6,13,9,30,80.0,365.0,4.8,16.0,429.0,304.08,237.97
2016,6,13,9,45,168.0,384.5,4.9,16.0,526.0,358.13,279.34
2016,6,13,10,0,256.0,404.0,5.0,16.0,623.0,423.62,330.32
2016,6,13,10,15,227.5,423.5,5.1,16.0,622.5,447.84,350.0
2016,6,13,10,30,199.0,443.0,5.2,16.0,622.0,464.58,363.48
2016,6,13,10,45,198.0,454.0,5.35,16.0,635.5,489.09,382.87
2016,6,13,11,0,197.0,465.0,5.5,16.0,649.0,513.25,401.8
2016,6,13,11,15,332.5,430.5,5.65,16.0,746.5,598.41,469.26
2016,6,13,11,30,468.0,396.0,5.8,16.0,844.0,695.18,544.79
2016,6,13,11,45,693.0,259.0,5.95,16.0,927.5,781.84,615.37
2016,6,13,12,0,918.0,122.0,6.1,16.0,1011.0,861.97,678.25
2016,6,13,12,15,917.5,122.0,6.15,16.0,1010.0,891.93,699.96
2016,6,13,12,30,917.0,122.0,6.2,16.0,1009.0,918.79,719.66
2016,6,13,12,45,916.5,121.0,6.3,16.5,1000.5,941.51,735.27
2016,6,13,13,0,916.0,120.0,6.4,17.0,992.0,960.79,748.45
2016,6,13,13,15,913.0,119.0,6.4,17.0,976.0,974.18,758.39
2016,6,13,13,30,910.0,118.0,6.4,17.0,960.0,983.84,765.81
2016,6,13,13,45,903.0,118.5,6.45,17.0,936.5,987.4,769.27
2016,6,13,14,0,896.0,119.0,6.5,17.0,913.0,987.19,770.2
2016,6,13,14,15,889.0,117.5,6.55,16.5,883.5,981.29,768.66
2016,6,13,14,30,882.0,116.0,6.6,16.0,854.0,971.71,764.59
2016,6,13,14,45,869.0,116.0,6.7,16.0,818.0,954.41,753.77
2016,6,13,15,0,856.0,116.0,6.8,16.0,782.0,933.82,740.59
2016,6,13,15,15,844.0,114.0,6.8,16.0,742.0,908.94,723.79
2016,6,13,15,30,832.0,112.0,6.8,16.0,702.0,890.99,712.18
2016,6,13,15,45,822.5,106.5,6.8,16.0,659.0,858.13,689.41
2016,6,13,16,0,813.0,101.0,6.8,16.0,616.0,822.49,664.46
2016,6,13,16,15,794.0,98.0,6.8,15.5,568.5,779.35,634.8
2016,6,13,16,30,775.0,95.0,6.8,15.0,521.0,734.49,603.37
2016,6,13,16,45,757.5,89.0,6.8,15.0,472.5,685.96,567.42
2016,6,13,17,0,740.0,83.0,6.8,15.0,424.0,636.22,529.69
2016,6,13,17,15,707.5,78.5,6.8,14.5,373.5,577.28,483.28
2016,6,13,17,30,675.0,74.0,6.8,14.0,323.0,521.49,437.96
2016,6,13,17,45,625.0,69.0,6.85,14.0,272.5,454.02,380.86
2016,6,13,18,0,575.0,64.0,6.9,14.0,222.0,389.85,324.93
2016,6,13,18,15,509.0,57.0,6.8,14.0,175.5,319.72,262.62
2016,6,13,18,30,443.0,50.0,6.7,14.0,129.0,255.53,204.28
2016,6,13,18,45,333.5,40.0,6.65,14.0,89.0,179.32,136.45
2016,6,13,19,0,224.0,30.0,6.6,14.0,49.0,114.18,74.19
2016,6,13,19,15,112.0,15.0,6.6,13.5,24.5,48.66,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,40.0,10.0,5.5,12.0,11.0,8.54,0.0
2016,6,14,5,15,158.0,24.0,5.5,12.0,40.5,18.64,5.48
2016,6,14,5,30,276.0,38.0,5.5,12.0,70.0,29.4,19.54
2016,6,14,5,45,379.0,46.5,5.5,12.5,112.5,37.39,27.39
2016,6,14,6,0,482.0,55.0,5.5,13.0,155.0,43.66,33.35
2016,6,14,6,15,540.5,61.5,5.5,13.0,202.5,47.97,37.44
2016,6,14,6,30,599.0,68.0,5.5,13.0,250.0,52.22,41.33
2016,6,14,6,45,647.5,71.5,5.5,13.5,301.0,54.09,42.89
2016,6,14,7,0,696.0,75.0,5.5,14.0,352.0,61.07,48.9
2016,6,14,7,15,636.0,99.0,5.55,14.0,378.5,70.71,57.29
2016,6,14,7,30,576.0,123.0,5.6,14.0,405.0,84.6,69.31
2016,6,14,7,45,688.0,106.0,5.7,14.5,477.5,72.49,58.33
2016,6,14,8,0,800.0,89.0,5.8,15.0,550.0,67.84,53.96
2016,6,14,8,15,817.0,91.5,5.8,15.0,596.5,97.48,57.18
2016,6,14,8,30,834.0,94.0,5.8,15.0,643.0,162.05,94.26
2016,6,14,8,45,846.5,96.5,5.8,15.5,685.5,218.45,136.9
2016,6,14,9,0,859.0,99.0,5.8,16.0,728.0,275.72,186.03
2016,6,14,9,15,869.0,101.0,5.8,16.0,766.5,332.56,237.43
2016,6,14,9,30,879.0,103.0,5.8,16.0,805.0,389.49,289.2
2016,6,14,9,45,883.5,106.5,5.8,16.5,837.0,445.16,338.73
2016,6,14,10,0,888.0,110.0,5.8,17.0,869.0,499.89,386.15
2016,6,14,10,15,894.0,111.0,5.85,17.0,896.0,552.34,431.33
2016,6,14,10,30,900.0,112.0,5.9,17.0,923.0,603.52,474.37
2016,6,14,10,45,904.5,113.0,5.95,17.0,943.5,652.29,514.55
2016,6,14,11,0,909.0,114.0,6.0,17.0,964.0,699.24,552.45
2016,6,14,11,15,912.0,114.5,6.05,17.0,977.5,742.72,587.01
2016,6,14,11,30,915.0,115.0,6.1,17.0,991.0,783.88,618.75
2016,6,14,11,45,916.0,115.0,6.2,17.0,997.0,820.61,645.88
2016,6,14,12,0,917.0,115.0,6.3,17.0,1003.0,854.59,670.96
2016,6,14,12,15,917.0,115.0,6.4,16.5,1002.0,884.86,694.66
2016,6,14,12,30,917.0,115.0,6.5,16.0,1001.0,912.05,716.26
2016,6,14,12,45,917.0,113.5,6.65,16.0,993.0,934.67,733.5
2016,6,14,13,0,917.0,112.0,6.8,16.0,985.0,953.85,748.37
2016,6,14,13,15,914.0,111.5,6.9,16.0,969.5,967.61,759.19
2016,6,14,13,30,911.0,111.0,7.0,16.0,954.0,977.67,767.47
2016,6,14,13,45,905.5,110.5,7.15,16.0,931.5,981.62,771.7
2016,6,14,14,0,900.0,110.0,7.3,16.0,909.0,981.8,773.34
2016,6,14,14,15,894.0,108.5,7.3,15.5,880.5,976.75,772.08
2016,6,14,14,30,888.0,107.0,7.3,15.0,852.0,968.01,768.25
2016,6,14,14,45,881.0,104.5,7.3,15.0,818.0,953.66,758.93
2016,6,14,15,0,874.0,102.0,7.3,15.0,784.0,935.8,747.12
2016,6,14,15,15,863.5,100.0,7.3,15.0,744.5,911.88,730.86
2016,6,14,15,30,853.0,98.0,7.3,15.0,705.0,884.87,712.31
2016,6,14,15,45,839.0,96.0,7.3,15.0,661.0,851.91,689.22
2016,6,14,16,0,825.0,94.0,7.3,15.0,617.0,824.77,670.48
2016,6,14,16,15,807.0,91.0,7.35,15.0,570.0,782.13,639.85
2016,6,14,16,30,789.0,88.0,7.4,15.0,523.0,737.7,607.51
2016,6,14,16,45,659.0,107.5,7.45,15.0,447.5,636.64,529.39
2016,6,14,17,0,529.0,127.0,7.5,15.0,372.0,531.12,443.77
2016,6,14,17,15,599.5,100.5,7.5,14.5,347.5,533.37,447.67
2016,6,14,17,30,670.0,74.0,7.5,14.0,323.0,518.73,436.75
2016,6,14,17,45,618.5,70.0,7.5,14.0,272.5,451.82,379.7
2016,6,14,18,0,567.0,66.0,7.5,14.0,222.0,388.28,324.08
2016,6,14,18,15,500.0,58.5,7.4,13.5,175.5,317.48,261.63
2016,6,14,18,30,433.0,51.0,7.3,13.0,129.0,252.75,203.12
2016,6,14,18,45,323.5,41.0,7.2,13.0,89.0,176.99,135.43
2016,6,14,19,0,214.0,31.0,7.1,13.0,49.0,112.54,74.07
2016,6,14,19,15,107.0,15.5,7.0,12.5,24.5,48.26,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,10.24,0.0
2016,6,15,5,15,152.0,24.0,5.4,12.0,41.5,18.63,5.37
2016,6,15,5,30,304.0,36.0,5.5,12.0,71.0,29.43,19.55
2016,6,15,5,45,397.5,45.0,5.65,12.5,113.5,36.2,26.33
2016,6,15,6,0,491.0,54.0,5.8,13.0,156.0,42.9,32.66
2016,6,15,6,15,549.5,60.5,5.8,13.0,203.5,47.25,36.8
2016,6,15,6,30,608.0,67.0,5.8,13.0,251.0,51.55,40.73
2016,6,15,6,45,653.0,70.5,5.85,13.5,301.5,53.42,42.29
2016,6,15,7,0,698.0,74.0,5.9,14.0,352.0,60.32,48.24
2016,6,15,7,15,727.5,78.0,5.95,14.0,402.5,62.56,50.07
2016,6,15,7,30,757.0,82.0,6.0,14.0,453.0,64.73,51.81
2016,6,15,7,45,782.5,84.0,6.1,14.5,502.5,65.35,52.07
2016,6,15,8,0,808.0,86.0,6.2,15.0,552.0,65.97,52.33
2016,6,15,8,15,824.5,88.5,6.25,15.0,598.0,104.21,63.01
2016,6,15,8,30,841.0,91.0,6.3,15.0,644.0,160.08,92.49
2016,6,15,8,45,856.0,92.0,6.35,15.5,687.5,216.24,134.77
2016,6,15,9,0,871.0,93.0,6.4,16.0,731.0,273.52,183.92
2016,6,15,9,15,881.0,95.0,6.4,16.0,769.0,330.97,236.03
2016,6,15,9,30,891.0,97.0,6.4,16.0,807.0,388.51,288.55
2016,6,15,9,45,894.5,100.5,6.45,16.0,839.0,444.39,339.25
2016,6,15,10,0,898.0,104.0,6.5,16.0,871.0,499.21,387.96
2016,6,15,10,15,904.0,105.0,6.5,16.0,898.5,552.13,433.9
2016,6,15,10,30,910.0,106.0,6.5,16.0,926.0,603.76,477.65
2016,6,15,10,45,915.0,106.5,6.5,16.0,946.5,652.88,518.41
2016,6,15,11,0,920.0,107.0,6.5,16.0,967.0,700.18,556.85
2016,6,15,11,15,923.0,107.5,6.5,16.0,981.0,744.07,591.9
2016,6,15,11,30,926.0,108.0,6.5,16.0,995.0,785.61,623.86
2016,6,15,11,45,928.5,107.5,6.5,16.0,1002.0,823.43,651.62
2016,6,15,12,0,931.0,107.0,6.5,16.0,1009.0,858.55,677.28
2016,6,15,12,15,931.5,107.0,6.45,16.0,1008.5,889.57,699.64
2016,6,15,12,30,932.0,107.0,6.4,16.0,1008.0,917.49,719.71
2016,6,15,12,45,921.0,113.0,6.35,16.0,997.0,937.29,733.88
2016,6,15,13,0,910.0,119.0,6.3,16.0,986.0,953.4,745.47
2016,6,15,13,15,907.0,118.0,6.2,16.0,970.5,966.77,754.9
2016,6,15,13,30,904.0,117.0,6.1,16.0,955.0,976.45,761.74
2016,6,15,13,45,904.0,113.5,6.05,16.0,933.5,982.81,766.63
2016,6,15,14,0,904.0,110.0,6.0,16.0,912.0,985.37,768.93
2016,6,15,14,15,897.5,108.5,5.9,16.0,883.5,979.9,765.32
2016,6,15,14,30,891.0,107.0,5.8,16.0,855.0,970.72,759.22
2016,6,15,14,45,888.0,102.5,5.75,16.0,821.5,958.08,751.08
2016,6,15,15,0,885.0,98.0,5.7,16.0,788.0,941.75,740.4
2016,6,15,15,15,874.0,96.0,5.65,15.5,748.0,917.2,725.25
2016,6,15,15,30,863.0,94.0,5.6,15.0,708.0,889.54,707.81
2016,6,15,15,45,854.0,90.0,5.55,15.0,665.0,858.49,686.47
2016,6,15,16,0,845.0,86.0,5.5,15.0,622.0,824.59,662.92
2016,6,15,16,15,827.0,83.0,5.4,15.0,574.5,781.82,632.32
2016,6,15,16,30,809.0,80.0,5.3,15.0,527.0,744.26,605.45
2016,6,15,16,45,788.0,76.5,5.2,15.0,477.5,694.83,569.15
2016,6,15,17,0,767.0,73.0,5.1,15.0,428.0,644.4,531.58
2016,6,15,17,15,736.0,69.0,4.9,14.5,377.5,586.05,486.25
2016,6,15,17,30,705.0,65.0,4.7,14.0,327.0,528.25,439.76
2016,6,15,17,45,662.5,60.5,4.55,14.0,277.0,464.22,386.1
2016,6,15,18,0,620.0,56.0,4.4,14.0,227.0,404.59,334.44
2016,6,15,18,15,557.0,49.5,4.15,13.5,180.0,334.25,273.07
2016,6,15,18,30,494.0,43.0,3.9,13.0,133.0,269.58,215.03
2016,6,15,18,45,398.0,34.5,3.7,13.0,93.0,197.07,149.98
2016,6,15,19,0,302.0,26.0,3.5,13.0,53.0,135.3,89.32
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.5,57.93,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.8,13.0,11.0,9.39,0.0
2016,6,16,5,15,142.5,23.5,1.85,13.0,40.0,18.23,5.0
2016,6,16,5,30,285.0,36.0,1.9,13.0,69.0,29.38,19.45
2016,6,16,5,45,373.5,45.5,1.95,13.5,110.0,36.53,26.55
2016,6,16,6,0,462.0,55.0,2.0,14.0,151.0,43.56,33.15
2016,6,16,6,15,520.5,61.5,1.9,14.0,197.5,47.84,37.21
2016,6,16,6,30,579.0,68.0,1.8,14.0,244.0,52.06,41.06
2016,6,16,6,45,289.5,61.0,1.7,14.5,149.0,44.05,33.81
2016,6,16,7,0,0.0,54.0,1.6,15.0,54.0,44.69,34.23
2016,6,16,7,15,11.0,115.5,1.55,15.0,121.0,92.99,76.58
2016,6,16,7,30,22.0,177.0,1.5,15.0,188.0,136.33,113.69
2016,6,16,7,45,14.5,180.0,1.45,15.5,187.5,139.63,115.79
2016,6,16,8,0,7.0,183.0,1.4,16.0,187.0,142.68,117.75
2016,6,16,8,15,3.5,172.0,1.45,16.0,174.0,136.51,107.17
2016,6,16,8,30,0.0,161.0,1.5,16.0,161.0,129.62,101.39
2016,6,16,8,45,29.5,238.0,1.55,16.5,260.0,183.63,142.94
2016,6,16,9,0,59.0,315.0,1.6,17.0,359.0,245.93,190.14
2016,6,16,9,15,459.5,210.5,1.7,17.0,575.5,281.29,205.64
2016,6,16,9,30,860.0,106.0,1.8,17.0,792.0,383.45,279.2
2016,6,16,9,45,878.0,101.5,1.9,17.5,827.5,437.67,325.56
2016,6,16,10,0,896.0,97.0,2.0,18.0,863.0,492.22,371.24
2016,6,16,10,15,902.0,98.0,2.1,18.0,889.5,544.95,415.02
2016,6,16,10,30,908.0,99.0,2.2,18.0,916.0,596.41,456.66
2016,6,16,10,45,913.0,99.0,2.35,18.0,936.5,644.96,495.36
2016,6,16,11,0,918.0,99.0,2.5,18.0,957.0,691.69,531.88
2016,6,16,11,15,920.5,99.5,2.65,18.0,970.5,735.07,565.27
2016,6,16,11,30,923.0,100.0,2.8,18.0,984.0,776.07,595.56
2016,6,16,11,45,925.0,100.0,2.95,18.5,990.5,813.72,621.17
2016,6,16,12,0,927.0,100.0,3.1,19.0,997.0,848.65,644.75
2016,6,16,12,15,926.5,99.5,3.2,19.0,996.0,878.18,665.46
2016,6,16,12,30,926.0,99.0,3.3,19.0,995.0,904.54,684.05
2016,6,16,12,45,923.5,99.5,3.4,19.0,986.5,926.73,699.85
2016,6,16,13,0,921.0,100.0,3.5,19.0,978.0,945.43,713.37
2016,6,16,13,15,918.0,99.5,3.5,19.0,962.5,959.11,722.94
2016,6,16,13,30,915.0,99.0,3.5,19.0,947.0,969.1,730.13
2016,6,16,13,45,913.0,96.5,3.55,19.0,925.5,974.29,734.56
2016,6,16,14,0,911.0,94.0,3.6,19.0,904.0,975.66,736.56
2016,6,16,14,15,905.0,93.0,3.6,18.5,875.5,970.95,735.64
2016,6,16,14,30,899.0,92.0,3.6,18.0,847.0,962.54,732.35
2016,6,16,14,45,892.5,90.0,3.6,18.0,813.0,948.96,724.24
2016,6,16,15,0,886.0,88.0,3.6,18.0,779.0,931.84,713.8
2016,6,16,15,15,609.0,194.5,3.55,18.0,658.5,795.04,618.15
2016,6,16,15,30,332.0,301.0,3.5,18.0,538.0,620.42,485.87
2016,6,16,15,45,254.5,292.5,3.5,18.0,467.5,537.77,424.5
2016,6,16,16,0,177.0,284.0,3.5,18.0,397.0,441.06,350.59
2016,6,16,16,15,491.0,179.5,3.45,17.5,458.5,616.21,493.76
2016,6,16,16,30,805.0,75.0,3.4,17.0,520.0,728.58,581.84
2016,6,16,16,45,783.0,72.0,3.35,17.0,471.0,686.01,550.94
2016,6,16,17,0,761.0,69.0,3.3,17.0,422.0,635.73,514.76
2016,6,16,17,15,730.5,65.5,3.15,16.5,372.5,578.63,471.91
2016,6,16,17,30,700.0,62.0,3.0,16.0,323.0,522.05,427.67
2016,6,16,17,45,658.5,57.5,2.95,16.0,274.0,458.91,376.19
2016,6,16,18,0,617.0,53.0,2.9,16.0,225.0,398.13,324.9
2016,6,16,18,15,556.0,47.5,2.7,15.5,178.5,331.75,267.81
2016,6,16,18,30,495.0,42.0,2.5,15.0,132.0,269.19,212.37
2016,6,16,18,45,401.0,33.5,2.35,15.0,92.5,197.3,148.7
2016,6,16,19,0,307.0,25.0,2.2,15.0,53.0,135.93,89.33
2016,6,16,19,15,153.5,12.5,2.1,15.0,26.5,58.15,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,2.25,14.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,2.4,14.0,3.0,2.56,0.0
2016,6,17,5,15,0.0,12.0,2.45,14.0,12.0,9.87,0.01
2016,6,17,5,30,0.0,21.0,2.5,14.0,21.0,17.31,9.08
2016,6,17,5,45,0.0,34.0,2.6,14.5,34.0,28.1,19.04
2016,6,17,6,0,0.0,47.0,2.7,15.0,47.0,38.83,28.82
2016,6,17,6,15,0.0,61.0,2.7,15.0,61.0,49.99,38.95
2016,6,17,6,30,0.0,75.0,2.7,15.0,75.0,61.08,48.87
2016,6,17,6,45,0.0,90.0,2.7,15.5,90.0,72.82,59.1
2016,6,17,7,0,0.0,105.0,2.7,16.0,105.0,84.48,69.06
2016,6,17,7,15,50.5,154.0,2.7,16.0,179.0,115.2,95.57
2016,6,17,7,30,101.0,203.0,2.7,16.0,253.0,145.88,121.6
2016,6,17,7,45,99.5,225.5,2.7,16.5,279.0,160.02,132.95
2016,6,17,8,0,98.0,248.0,2.7,17.0,305.0,173.79,143.86
2016,6,17,8,15,53.0,225.5,2.75,17.0,257.0,165.44,129.27
2016,6,17,8,30,8.0,203.0,2.8,17.0,209.0,160.78,126.01
2016,6,17,8,45,130.5,266.5,2.85,17.5,362.5,211.38,160.41
2016,6,17,9,0,253.0,330.0,2.9,18.0,516.0,284.03,212.46
2016,6,17,9,15,225.0,354.0,2.95,18.0,526.0,320.62,242.97
2016,6,17,9,30,197.0,378.0,3.0,18.0,536.0,346.32,264.69
2016,6,17,9,45,114.5,359.0,3.05,18.5,452.0,318.22,245.02
2016,6,17,10,0,32.0,340.0,3.1,19.0,368.0,282.23,218.01
2016,6,17,10,15,25.0,324.5,3.15,19.0,347.0,272.47,210.58
2016,6,17,10,30,18.0,309.0,3.2,19.0,326.0,262.85,203.08
2016,6,17,10,45,50.0,377.0,3.25,19.0,423.5,338.16,261.02
2016,6,17,11,0,82.0,445.0,3.3,19.0,521.0,419.88,322.67
2016,6,17,11,15,52.5,400.0,3.3,19.0,449.5,371.07,285.42
2016,6,17,11,30,23.0,355.0,3.3,19.0,378.0,313.7,241.56
2016,6,17,11,45,37.5,395.0,3.35,19.0,432.0,367.35,282.71
2016,6,17,12,0,52.0,435.0,3.4,19.0,486.0,419.1,321.68
2016,6,17,12,15,69.5,451.0,3.4,19.0,519.0,454.02,347.97
2016,6,17,12,30,87.0,467.0,3.4,19.0,552.0,490.07,375.03
2016,6,17,12,45,48.5,342.5,3.45,19.0,390.0,347.88,268.42
2016,6,17,13,0,10.0,218.0,3.5,19.0,228.0,194.45,149.78
2016,6,17,13,15,55.5,334.0,3.5,19.0,386.0,352.92,273.94
2016,6,17,13,30,101.0,450.0,3.5,19.0,544.0,509.71,391.77
2016,6,17,13,45,58.0,367.0,3.5,19.0,420.5,392.25,303.03
2016,6,17,14,0,15.0,284.0,3.5,19.0,297.0,259.85,201.25
2016,6,17,14,15,19.0,296.5,3.6,18.5,312.5,275.82,214.82
2016,6,17,14,30,23.0,309.0,3.7,18.0,328.0,292.06,228.29
2016,6,17,14,45,11.5,199.5,3.8,18.0,209.0,181.78,141.79
2016,6,17,15,0,0.0,90.0,3.9,18.0,90.0,75.1,55.92
2016,6,17,15,15,8.0,166.5,4.05,17.5,172.0,149.25,116.76
2016,6,17,15,30,16.0,243.0,4.2,17.0,254.0,227.07,179.89
2016,6,17,15,45,8.0,186.0,4.35,17.0,191.5,167.37,132.03
2016,6,17,16,0,0.0,129.0,4.5,17.0,129.0,109.05,84.66
2016,6,17,16,15,0.0,121.0,4.65,16.5,121.0,102.12,79.44
2016,6,17,16,30,0.0,113.0,4.8,16.0,113.0,95.22,74.13
2016,6,17,16,45,0.0,100.0,4.95,16.0,100.0,83.85,64.91
2016,6,17,17,0,0.0,87.0,5.1,16.0,87.0,72.51,55.63
2016,6,17,17,15,0.0,56.0,5.1,15.5,56.0,46.36,33.82
2016,6,17,17,30,0.0,25.0,5.1,15.0,25.0,20.62,12.01
2016,6,17,17,45,0.0,21.0,5.15,15.0,21.0,17.3,9.2
2016,6,17,18,0,0.0,17.0,5.2,15.0,17.0,13.99,6.35
2016,6,17,18,15,0.0,13.5,5.05,14.5,13.5,11.1,3.85
2016,6,17,18,30,0.0,10.0,4.9,14.0,10.0,8.21,1.32
2016,6,17,18,45,0.0,7.0,4.8,14.0,7.0,5.74,0.0
2016,6,17,19,0,0.0,4.0,4.7,14.0,4.0,3.28,0.0
2016,6,17,19,15,0.0,2.0,4.5,14.0,2.0,1.64,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.4,13.0,12.0,8.54,0.0
2016,6,18,5,15,229.0,20.5,2.45,13.0,42.5,16.75,3.82
2016,6,18,5,30,365.0,31.0,2.5,13.0,73.0,25.29,15.92
2016,6,18,5,45,451.5,39.0,2.65,13.5,116.0,31.43,22.05
2016,6,18,6,0,538.0,47.0,2.8,14.0,159.0,37.51,27.77
2016,6,18,6,15,595.5,52.5,2.8,14.5,207.5,41.36,31.35
2016,6,18,6,30,653.0,58.0,2.8,15.0,256.0,49.16,38.3
2016,6,18,6,45,693.5,62.5,2.8,15.5,307.0,52.28,40.95
2016,6,18,7,0,734.0,67.0,2.8,16.0,358.0,55.34,43.48
2016,6,18,7,15,763.5,70.5,2.8,16.0,409.5,57.46,45.2
2016,6,18,7,30,793.0,74.0,2.8,16.0,461.0,59.52,46.84
2016,6,18,7,45,815.0,77.0,2.8,16.5,511.0,61.04,47.91
2016,6,18,8,0,837.0,80.0,2.8,17.0,561.0,71.61,56.79
2016,6,18,8,15,854.0,82.5,2.8,17.0,609.0,99.45,59.02
2016,6,18,8,30,871.0,85.0,2.8,17.0,657.0,157.01,88.1
2016,6,18,8,45,884.5,87.0,2.8,17.5,701.5,215.27,130.89
2016,6,18,9,0,898.0,89.0,2.8,18.0,746.0,274.51,180.53
2016,6,18,9,15,908.5,91.0,2.8,18.0,785.5,333.62,232.71
2016,6,18,9,30,919.0,93.0,2.8,18.0,825.0,392.88,285.17
2016,6,18,9,45,924.5,96.0,2.85,18.5,858.5,450.77,335.22
2016,6,18,10,0,930.0,99.0,2.9,19.0,892.0,507.78,383.11
2016,6,18,10,15,936.0,100.0,2.95,19.0,920.0,562.37,428.46
2016,6,18,10,30,942.0,101.0,3.0,19.0,948.0,615.63,471.51
2016,6,18,10,45,947.5,101.0,3.05,19.5,970.0,666.22,510.48
2016,6,18,11,0,953.0,101.0,3.1,20.0,992.0,714.95,546.96
2016,6,18,11,15,955.5,101.5,3.2,20.0,1006.0,759.94,581.11
2016,6,18,11,30,958.0,102.0,3.3,20.0,1020.0,802.45,612.01
2016,6,18,11,45,960.0,102.0,3.45,20.0,1027.0,841.51,639.54
2016,6,18,12,0,962.0,102.0,3.6,20.0,1034.0,877.76,665.05
2016,6,18,12,15,962.0,102.0,3.7,20.0,1033.0,909.35,687.07
2016,6,18,12,30,962.0,102.0,3.8,20.0,1032.0,937.71,706.91
2016,6,18,12,45,962.5,100.5,3.95,20.0,1024.5,961.75,724.16
2016,6,18,13,0,963.0,99.0,4.1,20.0,1017.0,982.21,739.08
2016,6,18,13,15,960.5,98.5,4.1,20.0,1001.5,997.12,749.46
2016,6,18,13,30,958.0,98.0,4.1,20.0,986.0,1008.19,757.37
2016,6,18,13,45,954.0,97.5,4.2,20.0,963.5,1013.93,762.45
2016,6,18,14,0,950.0,97.0,4.3,20.0,941.0,1015.74,765.05
2016,6,18,14,15,944.0,96.0,4.3,20.0,912.0,1011.21,762.89
2016,6,18,14,30,938.0,95.0,4.3,20.0,883.0,1002.82,758.27
2016,6,18,14,45,929.0,94.5,4.35,20.0,847.5,988.35,749.93
2016,6,18,15,0,920.0,94.0,4.4,20.0,812.0,970.28,739.18
2016,6,18,15,15,909.5,92.0,4.45,20.0,772.0,945.74,724.21
2016,6,18,15,30,899.0,90.0,4.5,20.0,732.0,917.94,706.95
2016,6,18,15,45,883.0,89.0,4.55,20.0,686.5,883.38,684.8
2016,6,18,16,0,867.0,88.0,4.6,20.0,641.0,846.28,660.64
2016,6,18,16,15,849.5,85.5,4.6,19.5,592.5,803.97,633.36
2016,6,18,16,30,832.0,83.0,4.6,19.0,544.0,766.86,609.47
2016,6,18,16,45,808.0,80.0,4.6,19.0,493.0,715.02,572.95
2016,6,18,17,0,784.0,77.0,4.6,19.0,442.0,662.31,535.16
2016,6,18,17,15,752.5,73.0,4.6,18.5,390.5,602.92,490.87
2016,6,18,17,30,721.0,69.0,4.6,18.0,339.0,544.03,445.15
2016,6,18,17,45,678.0,64.0,4.6,18.0,288.0,478.3,391.54
2016,6,18,18,0,635.0,59.0,4.6,18.0,237.0,417.26,339.9
2016,6,18,18,15,571.5,52.5,4.5,17.5,188.5,345.77,278.71
2016,6,18,18,30,508.0,46.0,4.4,17.0,140.0,279.91,220.56
2016,6,18,18,45,410.5,37.0,4.35,16.5,98.5,205.25,154.89
2016,6,18,19,0,313.0,28.0,4.3,16.0,57.0,141.41,93.99
2016,6,18,19,15,156.5,14.0,4.2,15.5,28.5,61.15,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,44.5,5.0,2.4,13.5,6.0,0.0,0.0
2016,6,19,5,0,89.0,10.0,2.4,14.0,12.0,8.54,0.0
2016,6,19,5,15,228.0,21.5,2.4,14.5,43.0,17.65,4.05
2016,6,19,5,30,367.0,33.0,2.4,15.0,74.0,27.05,17.23
2016,6,19,5,45,455.0,41.0,2.4,15.5,117.5,33.14,23.33
2016,6,19,6,0,543.0,49.0,2.4,16.0,161.0,39.17,28.99
2016,6,19,6,15,599.5,54.5,2.35,16.0,210.0,42.96,32.57
2016,6,19,6,30,656.0,60.0,2.3,16.0,259.0,50.86,39.64
2016,6,19,6,45,695.5,64.5,2.3,16.5,309.5,53.91,42.22
2016,6,19,7,0,735.0,69.0,2.3,17.0,360.0,56.91,44.67
2016,6,19,7,15,763.0,72.5,2.35,17.5,411.0,58.95,46.22
2016,6,19,7,30,791.0,76.0,2.4,18.0,462.0,60.93,47.69
2016,6,19,7,45,812.0,79.0,2.45,18.5,511.5,62.39,48.68
2016,6,19,8,0,833.0,82.0,2.5,19.0,561.0,72.84,57.39
2016,6,19,8,15,849.0,84.5,2.5,19.5,608.0,99.74,59.15
2016,6,19,8,30,865.0,87.0,2.5,20.0,655.0,156.91,87.31
2016,6,19,8,45,876.5,89.5,2.55,20.5,698.0,214.85,129.3
2016,6,19,9,0,888.0,92.0,2.6,21.0,741.0,273.54,177.89
2016,6,19,9,15,897.5,94.0,2.6,21.0,780.0,331.83,228.72
2016,6,19,9,30,907.0,96.0,2.6,21.0,819.0,390.16,279.75
2016,6,19,9,45,921.5,93.5,2.6,21.5,854.0,446.92,328.07
2016,6,19,10,0,936.0,91.0,2.6,22.0,889.0,503.65,374.98
2016,6,19,10,15,941.5,92.0,2.6,22.0,916.5,558.23,419.6
2016,6,19,10,30,947.0,93.0,2.6,22.0,944.0,611.42,461.82
2016,6,19,10,45,948.0,95.5,2.65,22.5,964.5,661.44,499.75
2016,6,19,11,0,949.0,98.0,2.7,23.0,985.0,709.24,534.93
2016,6,19,11,15,951.0,98.5,2.85,23.0,998.5,753.7,568.46
2016,6,19,11,30,953.0,99.0,3.0,23.0,1012.0,795.66,598.78
2016,6,19,11,45,949.0,103.0,3.2,23.0,1017.0,833.26,625.23
2016,6,19,12,0,945.0,107.0,3.4,23.0,1022.0,867.74,649.54
2016,6,19,12,15,944.5,107.0,3.6,23.0,1021.5,898.52,671.33
2016,6,19,12,30,944.0,107.0,3.8,23.0,1021.0,926.1,691.01
2016,6,19,12,45,936.0,111.5,4.0,23.0,1010.5,947.71,706.73
2016,6,19,13,0,928.0,116.0,4.2,23.0,1000.0,965.68,720.11
2016,6,19,13,15,925.0,115.5,4.35,22.5,985.0,979.95,732.27
2016,6,19,13,30,922.0,115.0,4.5,22.0,970.0,990.49,742.19
2016,6,19,13,45,922.5,111.0,4.65,22.0,949.0,997.17,748.59
2016,6,19,14,0,923.0,107.0,4.8,22.0,928.0,999.94,752.47
2016,6,19,14,15,917.0,105.5,4.9,22.0,899.5,995.12,750.9
2016,6,19,14,30,911.0,104.0,5.0,22.0,871.0,986.52,746.86
2016,6,19,14,45,905.0,101.5,5.1,22.0,837.0,973.16,739.64
2016,6,19,15,0,899.0,99.0,5.2,22.0,803.0,956.17,729.95
2016,6,19,15,15,889.0,97.0,5.2,21.5,763.0,932.54,716.38
2016,6,19,15,30,879.0,95.0,5.2,21.0,723.0,905.7,700.51
2016,6,19,15,45,866.0,93.0,5.25,21.0,679.0,873.22,679.44
2016,6,19,16,0,853.0,91.0,5.3,21.0,635.0,838.07,656.3
2016,6,19,16,15,835.5,88.0,5.3,20.5,587.0,803.4,634.27
2016,6,19,16,30,818.0,85.0,5.3,20.0,539.0,758.6,604.38
2016,6,19,16,45,794.0,82.5,5.35,20.0,489.0,707.87,568.57
2016,6,19,17,0,770.0,80.0,5.4,20.0,439.0,656.29,531.44
2016,6,19,17,15,739.0,76.0,5.35,19.5,388.0,597.8,487.19
2016,6,19,17,30,708.0,72.0,5.3,19.0,337.0,539.78,441.77
2016,6,19,17,45,664.5,67.0,5.25,18.5,286.5,476.65,390.64
2016,6,19,18,0,621.0,62.0,5.2,18.0,236.0,413.92,338.1
2016,6,19,18,15,557.0,55.0,5.05,17.5,188.0,342.26,276.55
2016,6,19,18,30,493.0,48.0,4.9,17.0,140.0,276.28,218.18
2016,6,19,18,45,398.0,38.5,4.8,16.5,98.5,202.7,153.3
2016,6,19,19,0,303.0,29.0,4.7,16.0,57.0,139.64,93.3
2016,6,19,19,15,151.5,14.5,4.65,16.0,28.5,60.73,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,41.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,82.0,11.0,4.1,13.0,12.0,9.39,0.0
2016,6,20,5,15,225.5,22.5,4.2,13.0,43.5,18.56,4.34
2016,6,20,5,30,369.0,34.0,4.3,13.0,75.0,27.96,18.12
2016,6,20,5,45,465.5,41.5,4.4,13.5,120.0,33.62,23.93
2016,6,20,6,0,562.0,49.0,4.5,14.0,165.0,39.3,29.33
2016,6,20,6,15,619.0,54.5,4.5,14.5,214.5,43.11,32.89
2016,6,20,6,30,676.0,60.0,4.5,15.0,264.0,51.05,39.96
2016,6,20,6,45,718.5,63.5,4.5,15.5,316.0,53.35,41.9
2016,6,20,7,0,761.0,67.0,4.5,16.0,368.0,55.68,43.77
2016,6,20,7,15,789.0,70.5,4.5,16.0,420.0,57.81,45.51
2016,6,20,7,30,817.0,74.0,4.5,16.0,472.0,59.88,47.16
2016,6,20,7,45,838.5,76.5,4.5,16.5,522.5,69.43,55.22
2016,6,20,8,0,860.0,79.0,4.5,17.0,573.0,71.35,56.58
2016,6,20,8,15,876.0,81.5,4.45,17.5,620.5,98.23,58.32
2016,6,20,8,30,892.0,84.0,4.4,18.0,668.0,156.98,87.29
2016,6,20,8,45,904.5,86.0,4.35,18.5,712.5,216.33,130.69
2016,6,20,9,0,917.0,88.0,4.3,19.0,757.0,276.52,181.17
2016,6,20,9,15,926.0,89.5,4.3,19.0,796.0,335.97,233.95
2016,6,20,9,30,935.0,91.0,4.3,19.0,835.0,395.35,286.98
2016,6,20,9,45,931.0,98.5,4.3,19.5,866.0,453.71,337.91
2016,6,20,10,0,927.0,106.0,4.3,20.0,897.0,510.18,385.77
2016,6,20,10,15,932.5,107.5,4.35,20.0,924.5,564.87,431.62
2016,6,20,10,30,938.0,109.0,4.4,20.0,952.0,618.19,475.19
2016,6,20,10,45,942.5,109.0,4.45,20.0,973.0,668.14,515.16
2016,6,20,11,0,947.0,109.0,4.5,20.0,994.0,716.16,552.76
2016,6,20,11,15,949.0,110.0,4.55,20.0,1007.5,761.11,587.3
2016,6,20,11,30,951.0,111.0,4.6,20.0,1021.0,803.58,618.85
2016,6,20,11,45,953.0,110.0,4.65,20.0,1028.0,841.76,645.78
2016,6,20,12,0,955.0,109.0,4.7,20.0,1035.0,877.12,670.65
2016,6,20,12,15,954.5,109.0,4.8,20.0,1033.5,908.28,692.9
2016,6,20,12,30,954.0,109.0,4.9,20.0,1032.0,936.22,712.95
2016,6,20,12,45,955.0,107.0,5.05,20.0,1024.0,960.31,730.77
2016,6,20,13,0,956.0,105.0,5.2,20.0,1016.0,980.86,746.25
2016,6,20,13,15,953.0,104.5,5.3,20.0,1000.0,995.43,757.35
2016,6,20,13,30,950.0,104.0,5.4,20.0,984.0,1006.15,765.97
2016,6,20,13,45,944.0,103.5,5.55,20.0,961.0,1010.15,770.42
2016,6,20,14,0,938.0,103.0,5.7,20.0,938.0,1010.22,772.29
2016,6,20,14,15,932.0,102.0,5.75,19.5,909.0,1005.91,772.07
2016,6,20,14,30,926.0,101.0,5.8,19.0,880.0,997.77,769.3
2016,6,20,14,45,915.0,101.0,5.9,19.0,844.0,982.21,760.2
2016,6,20,15,0,904.0,101.0,6.0,19.0,808.0,963.16,748.67
2016,6,20,15,15,893.5,99.0,6.0,19.0,768.0,939.07,732.98
2016,6,20,15,30,883.0,97.0,6.0,19.0,728.0,911.77,714.99
2016,6,20,15,45,867.0,95.5,6.05,19.0,682.5,877.18,691.9
2016,6,20,16,0,851.0,94.0,6.1,19.0,637.0,840.07,666.79
2016,6,20,16,15,832.5,91.5,6.05,18.5,589.0,805.41,644.09
2016,6,20,16,30,814.0,89.0,6.0,18.0,541.0,760.52,613.38
2016,6,20,16,45,790.5,85.5,5.95,18.0,490.5,709.16,576.09
2016,6,20,17,0,767.0,82.0,5.9,18.0,440.0,656.91,537.55
2016,6,20,17,15,500.5,112.0,5.8,17.5,335.0,474.21,391.54
2016,6,20,17,30,234.0,142.0,5.7,17.0,230.0,305.55,252.24
2016,6,20,17,45,214.0,124.0,5.6,16.5,195.5,263.85,217.99
2016,6,20,18,0,194.0,106.0,5.5,16.0,161.0,223.57,183.85
2016,6,20,18,15,172.0,86.5,5.4,15.5,128.0,182.16,147.99
2016,6,20,18,30,150.0,67.0,5.3,15.0,95.0,142.62,113.07
2016,6,20,18,45,116.0,49.0,5.25,15.0,67.0,102.58,77.4
2016,6,20,19,0,82.0,31.0,5.2,15.0,39.0,65.83,43.02
2016,6,20,19,15,41.0,15.5,5.1,15.0,19.5,29.02,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,36.0,5.0,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,72.0,10.0,3.1,13.0,12.0,8.54,0.0
2016,6,21,5,15,210.5,22.0,3.15,13.5,42.5,18.1,3.78
2016,6,21,5,30,349.0,34.0,3.2,14.0,73.0,27.91,17.98
2016,6,21,5,45,444.5,41.5,3.25,14.5,116.5,33.54,23.76
2016,6,21,6,0,540.0,49.0,3.3,15.0,160.0,39.18,29.11
2016,6,21,6,15,597.0,54.5,3.25,15.0,208.5,42.97,32.7
2016,6,21,6,30,654.0,60.0,3.2,15.0,257.0,50.87,39.81
2016,6,21,6,45,697.5,63.5,3.2,15.5,308.0,53.16,41.73
2016,6,21,7,0,741.0,67.0,3.2,16.0,359.0,55.46,43.58
2016,6,21,7,15,769.0,70.5,3.2,16.5,410.0,57.57,45.21
2016,6,21,7,30,797.0,74.0,3.2,17.0,461.0,59.61,46.74
2016,6,21,7,45,819.0,76.0,3.2,17.5,511.0,60.46,47.21
2016,6,21,8,0,841.0,78.0,3.2,18.0,561.0,70.39,55.52
2016,6,21,8,15,857.0,80.5,3.15,18.5,608.0,95.94,56.97
2016,6,21,8,30,873.0,83.0,3.1,19.0,655.0,153.5,84.92
