Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,45,885.0,85.0,3.1,19.5,698.0,211.59,126.99
2016,6,21,9,0,897.0,87.0,3.1,20.0,741.0,270.49,175.97
2016,6,21,9,15,906.5,88.5,3.1,20.0,780.0,328.89,227.32
2016,6,21,9,30,916.0,90.0,3.1,20.0,819.0,387.32,278.94
2016,6,21,9,45,918.0,94.0,3.1,20.5,850.5,444.4,328.19
2016,6,21,10,0,920.0,98.0,3.1,21.0,882.0,500.25,374.97
2016,6,21,10,15,925.5,99.5,3.1,21.0,909.5,554.51,419.76
2016,6,21,10,30,931.0,101.0,3.1,21.0,937.0,607.41,462.21
2016,6,21,10,45,933.0,102.5,3.15,21.5,957.5,656.61,499.98
2016,6,21,11,0,935.0,104.0,3.2,22.0,978.0,703.71,535.1
2016,6,21,11,15,937.5,104.5,3.25,22.0,991.5,748.06,568.43
2016,6,21,11,30,940.0,105.0,3.3,22.0,1005.0,789.99,598.76
2016,6,21,11,45,940.0,106.0,3.4,22.5,1011.0,827.83,623.83
2016,6,21,12,0,940.0,107.0,3.5,23.0,1017.0,862.82,646.77
2016,6,21,12,15,939.5,107.0,3.65,23.0,1016.0,893.53,668.26
2016,6,21,12,30,939.0,107.0,3.8,23.0,1015.0,921.06,687.64
2016,6,21,12,45,935.0,108.5,3.95,23.0,1006.0,943.52,703.65
2016,6,21,13,0,931.0,110.0,4.1,23.0,997.0,962.42,717.38
2016,6,21,13,15,927.5,109.0,4.25,22.5,981.5,975.8,728.92
2016,6,21,13,30,924.0,108.0,4.4,22.0,966.0,985.4,738.08
2016,6,21,13,45,920.0,107.0,4.6,22.0,944.0,990.71,743.79
2016,6,21,14,0,916.0,106.0,4.8,22.0,922.0,992.2,747.22
2016,6,21,14,15,909.5,105.0,4.95,21.5,893.0,987.5,747.58
2016,6,21,14,30,903.0,104.0,5.1,21.0,864.0,979.07,745.46
2016,6,21,14,45,895.0,102.5,5.25,21.0,829.5,965.03,738.01
2016,6,21,15,0,887.0,101.0,5.4,21.0,795.0,947.48,728.11
2016,6,21,15,15,876.5,99.0,5.5,20.5,755.5,923.7,714.87
2016,6,21,15,30,866.0,97.0,5.6,20.0,716.0,896.76,699.26
2016,6,21,15,45,851.5,95.0,5.7,20.0,672.0,863.37,677.45
2016,6,21,16,0,837.0,93.0,5.8,20.0,628.0,827.43,653.57
2016,6,21,16,15,819.0,90.5,5.8,19.5,581.0,793.59,631.78
2016,6,21,16,30,801.0,88.0,5.8,19.0,534.0,749.59,602.02
2016,6,21,16,45,777.5,85.0,5.8,18.5,484.0,699.3,566.95
2016,6,21,17,0,754.0,82.0,5.8,18.0,434.0,648.17,530.48
2016,6,21,17,15,722.5,77.5,5.75,17.5,383.5,589.47,485.37
2016,6,21,17,30,691.0,73.0,5.7,17.0,333.0,533.57,441.01
2016,6,21,17,45,645.0,68.5,5.7,17.0,283.0,468.22,386.88
2016,6,21,18,0,599.0,64.0,5.7,17.0,233.0,405.67,333.44
2016,6,21,18,15,535.5,57.0,5.55,16.5,185.5,335.29,272.57
2016,6,21,18,30,472.0,50.0,5.4,16.0,138.0,270.51,214.96
2016,6,21,18,45,374.5,40.5,5.3,15.5,97.0,196.97,149.99
2016,6,21,19,0,277.0,31.0,5.2,15.0,56.0,134.15,90.74
2016,6,21,19,15,138.5,15.5,5.1,14.5,28.0,59.11,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,33.5,5.5,5.3,12.0,6.0,0.0,0.0
2016,6,22,5,0,67.0,11.0,5.5,12.0,12.0,9.39,0.0
2016,6,22,5,15,209.5,22.5,5.7,12.5,42.5,18.57,3.69
2016,6,22,5,30,352.0,34.0,5.9,13.0,73.0,27.95,18.03
2016,6,22,5,45,439.5,42.5,6.1,13.5,116.5,34.39,24.57
2016,6,22,6,0,527.0,51.0,6.3,14.0,160.0,40.76,30.6
2016,6,22,6,15,376.0,81.5,6.25,14.0,170.0,60.34,48.28
2016,6,22,6,30,225.0,112.0,6.2,14.0,180.0,81.38,67.12
2016,6,22,6,45,244.5,129.5,6.2,14.5,215.5,92.72,76.98
2016,6,22,7,0,264.0,147.0,6.2,15.0,251.0,103.66,86.29
2016,6,22,7,15,263.0,169.5,6.15,15.0,285.5,116.91,97.63
2016,6,22,7,30,262.0,192.0,6.1,15.0,320.0,129.54,108.3
2016,6,22,7,45,271.5,213.5,6.1,15.5,358.0,141.14,117.75
2016,6,22,8,0,281.0,235.0,6.1,16.0,396.0,152.16,126.59
2016,6,22,8,15,338.0,243.5,6.0,16.0,453.0,168.59,127.58
2016,6,22,8,30,395.0,252.0,5.9,16.0,510.0,206.35,148.42
2016,6,22,8,45,413.5,263.5,5.8,16.5,550.5,239.01,171.56
2016,6,22,9,0,432.0,275.0,5.7,17.0,591.0,281.78,205.88
2016,6,22,9,15,389.0,309.5,5.6,17.0,605.0,330.08,248.11
2016,6,22,9,30,346.0,344.0,5.5,17.0,619.0,367.26,280.86
2016,6,22,9,45,293.0,375.0,5.45,17.5,615.0,393.71,303.81
2016,6,22,10,0,240.0,406.0,5.4,18.0,611.0,414.72,321.29
2016,6,22,10,15,228.0,422.5,5.35,18.0,622.5,444.76,345.23
2016,6,22,10,30,216.0,439.0,5.3,18.0,634.0,468.75,364.06
2016,6,22,10,45,227.5,448.0,5.25,18.0,657.0,500.14,388.38
2016,6,22,11,0,239.0,457.0,5.2,18.0,680.0,532.23,412.96
2016,6,22,11,15,175.5,465.0,5.15,18.0,630.0,511.76,396.8
2016,6,22,11,30,112.0,473.0,5.1,18.0,580.0,485.6,376.02
2016,6,22,11,45,114.5,477.0,5.05,18.0,587.5,502.2,388.62
2016,6,22,12,0,117.0,481.0,5.0,18.0,595.0,518.59,400.89
2016,6,22,12,15,227.5,465.0,5.0,18.0,685.5,608.1,470.44
2016,6,22,12,30,338.0,449.0,5.0,18.0,776.0,711.78,548.86
2016,6,22,12,45,364.0,430.5,5.0,18.0,780.0,733.38,565.29
2016,6,22,13,0,390.0,412.0,5.0,18.0,784.0,753.67,581.18
2016,6,22,13,15,401.0,395.0,5.0,18.0,772.0,771.69,594.89
2016,6,22,13,30,412.0,378.0,5.0,18.0,760.0,777.32,599.94
2016,6,22,13,45,669.0,244.0,5.05,18.0,847.0,906.62,700.83
2016,6,22,14,0,926.0,110.0,5.1,18.0,934.0,1005.82,771.52
2016,6,22,14,15,919.5,108.5,5.1,18.0,905.5,1000.74,768.26
2016,6,22,14,30,913.0,107.0,5.1,18.0,877.0,991.86,763.16
2016,6,22,14,45,905.5,105.5,5.1,18.0,842.0,978.33,754.93
2016,6,22,15,0,898.0,104.0,5.1,18.0,807.0,961.21,744.29
2016,6,22,15,15,887.0,102.0,5.1,17.5,766.5,936.89,730.03
2016,6,22,15,30,876.0,100.0,5.1,17.0,726.0,909.39,713.46
2016,6,22,15,45,863.0,97.0,5.1,17.0,681.5,876.05,691.19
2016,6,22,16,0,850.0,94.0,5.1,17.0,637.0,840.03,666.84
2016,6,22,16,15,831.5,91.5,5.1,17.0,589.0,805.47,643.38
2016,6,22,16,30,813.0,89.0,5.1,17.0,541.0,760.68,612.01
2016,6,22,16,45,788.5,85.5,5.2,17.0,490.5,708.65,575.12
2016,6,22,17,0,764.0,82.0,5.3,17.0,440.0,655.81,536.84
2016,6,22,17,15,732.0,78.0,5.4,16.5,388.5,596.92,492.21
2016,6,22,17,30,700.0,74.0,5.5,16.0,337.0,540.91,448.13
2016,6,22,17,45,653.0,69.0,5.6,15.5,286.0,473.93,393.56
2016,6,22,18,0,606.0,64.0,5.7,15.0,235.0,409.85,339.42
2016,6,22,18,15,541.0,57.5,5.7,14.5,187.5,338.91,277.75
2016,6,22,18,30,476.0,51.0,5.7,14.0,140.0,273.66,219.34
2016,6,22,18,45,376.5,41.0,5.7,14.0,98.5,198.56,152.28
2016,6,22,19,0,277.0,31.0,5.7,14.0,57.0,134.44,91.57
2016,6,22,19,15,138.5,15.5,5.7,13.5,28.5,59.32,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,45.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,90.0,10.0,5.7,12.0,12.0,8.54,0.0
2016,6,23,5,15,237.0,21.0,5.75,12.0,43.0,17.29,2.68
2016,6,23,5,30,384.0,32.0,5.8,12.0,74.0,26.31,16.7
2016,6,23,5,45,477.5,39.0,5.9,12.5,118.5,31.63,22.24
2016,6,23,6,0,571.0,46.0,6.0,13.0,163.0,36.98,27.36
2016,6,23,6,15,439.5,74.0,5.95,13.5,179.0,55.51,44.07
2016,6,23,6,30,308.0,102.0,5.9,14.0,195.0,73.22,59.86
2016,6,23,6,45,330.0,118.0,5.9,14.5,233.5,83.11,68.48
2016,6,23,7,0,352.0,134.0,5.9,15.0,272.0,92.55,76.51
2016,6,23,7,15,587.5,102.0,5.75,15.0,370.5,72.46,58.61
2016,6,23,7,30,823.0,70.0,5.6,15.0,469.0,64.74,51.63
2016,6,23,7,45,845.0,72.0,5.45,15.5,519.5,66.52,52.91
2016,6,23,8,0,867.0,74.0,5.3,16.0,570.0,68.2,54.08
2016,6,23,8,15,881.5,76.0,5.15,16.5,617.0,92.46,55.0
2016,6,23,8,30,896.0,78.0,5.0,17.0,664.0,150.93,83.02
2016,6,23,8,45,908.0,79.5,4.85,17.5,707.5,209.99,126.05
2016,6,23,9,0,920.0,81.0,4.7,18.0,751.0,269.84,176.45
2016,6,23,9,15,927.5,82.5,4.6,18.0,789.0,328.97,229.32
2016,6,23,9,30,935.0,84.0,4.5,18.0,827.0,387.88,282.32
2016,6,23,9,45,935.5,88.5,4.4,18.5,858.5,445.82,333.16
2016,6,23,10,0,936.0,93.0,4.3,19.0,890.0,502.35,381.25
2016,6,23,10,15,939.5,94.0,4.3,19.0,916.0,556.06,426.6
2016,6,23,10,30,943.0,95.0,4.3,19.0,942.0,608.17,469.42
2016,6,23,10,45,946.0,95.0,4.3,19.0,961.5,657.38,508.9
2016,6,23,11,0,949.0,95.0,4.3,19.0,981.0,704.51,545.82
2016,6,23,11,15,950.0,95.5,4.4,19.0,993.5,748.4,580.01
2016,6,23,11,30,951.0,96.0,4.5,19.0,1006.0,789.71,610.85
2016,6,23,11,45,952.5,95.0,4.6,19.0,1012.0,827.39,637.89
2016,6,23,12,0,954.0,94.0,4.7,19.0,1018.0,862.21,662.86
2016,6,23,12,15,953.5,94.0,4.85,19.0,1017.0,893.24,685.48
2016,6,23,12,30,953.0,94.0,5.0,19.0,1016.0,921.03,705.9
2016,6,23,12,45,949.0,95.0,5.15,19.0,1007.0,943.24,722.5
2016,6,23,13,0,945.0,96.0,5.3,19.0,998.0,961.83,736.7
2016,6,23,13,15,942.5,95.5,5.45,19.0,983.0,976.66,748.4
2016,6,23,13,30,940.0,95.0,5.6,19.0,968.0,987.72,757.6
2016,6,23,13,45,938.5,93.0,5.75,19.0,947.0,994.4,763.88
2016,6,23,14,0,937.0,91.0,5.9,19.0,926.0,997.18,767.57
2016,6,23,14,15,931.0,90.0,6.0,18.5,897.5,992.82,767.53
2016,6,23,14,30,925.0,89.0,6.1,18.0,869.0,984.64,764.91
2016,6,23,14,45,919.5,86.5,6.2,18.0,835.0,971.58,757.4
2016,6,23,15,0,914.0,84.0,6.3,18.0,801.0,954.84,747.32
2016,6,23,15,15,903.5,82.5,6.3,18.0,761.0,931.03,731.64
2016,6,23,15,30,893.0,81.0,6.3,18.0,721.0,904.01,713.64
2016,6,23,15,45,880.0,79.0,6.35,18.0,676.5,871.19,691.57
2016,6,23,16,0,867.0,77.0,6.4,18.0,632.0,835.67,667.35
2016,6,23,16,15,849.5,75.0,6.35,17.5,584.5,793.99,639.14
2016,6,23,16,30,832.0,73.0,6.3,17.0,537.0,750.41,609.09
2016,6,23,16,45,807.5,71.0,6.3,17.0,486.5,699.96,572.29
2016,6,23,17,0,783.0,69.0,6.3,17.0,436.0,654.67,538.94
2016,6,23,17,15,753.5,65.5,6.2,16.5,385.5,597.39,495.13
2016,6,23,17,30,724.0,62.0,6.1,16.0,335.0,540.45,449.54
2016,6,23,17,45,680.0,58.0,6.05,16.0,284.5,475.28,395.05
2016,6,23,18,0,636.0,54.0,6.0,16.0,234.0,412.61,341.02
2016,6,23,18,15,576.0,48.5,5.85,15.5,187.0,345.53,282.32
2016,6,23,18,30,516.0,43.0,5.7,15.0,140.0,282.03,225.16
2016,6,23,18,45,417.5,35.5,5.6,15.0,99.0,207.98,158.78
2016,6,23,19,0,319.0,28.0,5.5,15.0,58.0,144.72,98.26
2016,6,23,19,15,159.5,14.0,5.4,14.5,29.0,63.0,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,194.5,15.5,4.95,13.0,36.5,12.43,0.0
2016,6,24,5,30,389.0,31.0,5.1,13.0,73.0,25.48,15.88
2016,6,24,5,45,475.5,39.0,5.35,13.5,117.0,31.64,22.15
2016,6,24,6,0,562.0,47.0,5.6,14.0,161.0,37.75,27.92
2016,6,24,6,15,288.5,75.5,5.55,14.0,135.0,55.47,43.95
2016,6,24,6,30,15.0,104.0,5.5,14.0,109.0,81.4,67.13
2016,6,24,6,45,20.0,123.0,5.5,14.5,130.5,95.75,79.64
2016,6,24,7,0,25.0,142.0,5.5,15.0,152.0,105.99,88.32
2016,6,24,7,15,45.0,168.5,5.35,15.0,189.0,123.58,103.42
2016,6,24,7,30,65.0,195.0,5.2,15.0,226.0,140.72,117.94
2016,6,24,7,45,63.5,215.5,5.1,15.5,248.5,153.83,128.58
2016,6,24,8,0,62.0,236.0,5.0,16.0,271.0,166.61,138.81
2016,6,24,8,15,60.0,255.0,4.9,16.5,292.0,181.62,143.12
2016,6,24,8,30,58.0,274.0,4.8,17.0,313.0,201.72,157.37
2016,6,24,8,45,116.5,305.5,4.75,17.5,389.0,230.85,177.03
2016,6,24,9,0,175.0,337.0,4.7,18.0,465.0,276.56,210.45
2016,6,24,9,15,134.5,352.5,4.6,18.0,453.5,292.11,224.65
2016,6,24,9,30,94.0,368.0,4.5,18.0,442.0,309.22,239.51
2016,6,24,9,45,178.5,384.0,4.4,18.5,533.0,359.36,276.82
2016,6,24,10,0,263.0,400.0,4.3,19.0,624.0,420.49,322.93
2016,6,24,10,15,267.0,409.5,4.2,19.0,643.5,451.06,346.88
2016,6,24,10,30,271.0,419.0,4.1,19.0,663.0,481.74,370.69
2016,6,24,10,45,612.0,261.0,4.1,19.5,827.5,586.97,452.74
2016,6,24,11,0,953.0,103.0,4.1,20.0,992.0,713.12,549.56
2016,6,24,11,15,955.5,103.5,4.1,20.0,1006.0,758.38,583.51
2016,6,24,11,30,958.0,104.0,4.1,20.0,1020.0,801.17,614.75
2016,6,24,11,45,958.0,104.5,4.2,20.0,1026.5,839.4,641.65
2016,6,24,12,0,958.0,105.0,4.3,20.0,1033.0,874.7,666.44
2016,6,24,12,15,958.0,105.0,4.45,20.0,1032.5,906.51,689.17
2016,6,24,12,30,958.0,105.0,4.6,20.0,1032.0,935.11,709.98
2016,6,24,12,45,950.5,109.0,4.75,20.0,1022.0,957.29,726.44
2016,6,24,13,0,943.0,113.0,4.9,20.0,1012.0,975.79,740.5
2016,6,24,13,15,940.0,112.5,5.05,20.0,997.0,990.52,752.11
2016,6,24,13,30,937.0,112.0,5.2,20.0,982.0,1001.46,761.24
2016,6,24,13,45,933.0,110.5,5.35,20.0,960.0,1006.64,766.54
2016,6,24,14,0,929.0,109.0,5.5,20.0,938.0,1007.92,769.28
2016,6,24,14,15,923.5,108.0,5.5,20.0,909.0,1004.4,767.75
2016,6,24,14,30,918.0,107.0,5.5,20.0,880.0,997.07,763.72
2016,6,24,14,45,909.0,106.0,5.55,20.0,845.0,982.7,755.25
2016,6,24,15,0,900.0,105.0,5.6,20.0,810.0,964.78,744.36
2016,6,24,15,15,889.5,103.0,5.55,19.5,770.5,940.99,730.18
2016,6,24,15,30,879.0,101.0,5.5,19.0,731.0,913.99,713.68
2016,6,24,15,45,864.5,99.0,5.5,19.0,686.0,880.45,691.31
2016,6,24,16,0,850.0,97.0,5.5,19.0,641.0,852.81,673.16
2016,6,24,16,15,832.0,94.0,5.45,18.5,593.0,809.79,644.52
2016,6,24,16,30,814.0,91.0,5.4,18.0,545.0,764.84,614.08
2016,6,24,16,45,789.5,88.0,5.35,18.0,494.5,713.36,577.04
2016,6,24,17,0,765.0,85.0,5.3,18.0,444.0,661.03,538.77
2016,6,24,17,15,732.5,80.5,5.2,17.5,392.0,601.17,493.03
2016,6,24,17,30,700.0,76.0,5.1,17.0,340.0,544.42,448.28
2016,6,24,17,45,654.0,71.0,5.1,17.0,289.0,477.94,393.7
2016,6,24,18,0,608.0,66.0,5.1,17.0,238.0,414.24,339.71
2016,6,24,18,15,542.0,59.0,4.85,16.5,189.5,342.01,277.56
2016,6,24,18,30,476.0,52.0,4.6,16.0,141.0,275.59,218.81
2016,6,24,18,45,375.5,42.0,4.45,15.5,99.5,199.91,152.36
2016,6,24,19,0,275.0,32.0,4.3,15.0,58.0,135.28,92.1
2016,6,24,19,15,137.5,16.0,4.1,14.5,29.0,60.01,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,168.5,16.5,2.8,13.5,35.0,13.25,0.0
2016,6,25,5,30,337.0,33.0,2.8,14.0,70.0,27.09,17.14
2016,6,25,5,45,430.5,42.0,2.85,14.5,113.5,34.0,24.12
2016,6,25,6,0,524.0,51.0,2.9,15.0,157.0,40.81,30.53
2016,6,25,6,15,583.5,57.0,2.8,15.0,205.5,44.91,34.42
2016,6,25,6,30,643.0,63.0,2.7,15.0,254.0,48.98,38.13
2016,6,25,6,45,686.0,67.5,2.65,15.5,305.5,56.35,44.56
2016,6,25,7,0,729.0,72.0,2.6,16.0,357.0,59.28,46.96
2016,6,25,7,15,758.5,76.0,2.6,16.5,408.5,61.63,48.78
2016,6,25,7,30,788.0,80.0,2.6,17.0,460.0,63.89,50.48
2016,6,25,7,45,811.5,82.5,2.65,17.5,510.5,64.93,51.1
2016,6,25,8,0,835.0,85.0,2.7,18.0,561.0,65.92,51.68
2016,6,25,8,15,851.5,87.5,2.7,18.5,608.5,97.13,59.75
2016,6,25,8,30,868.0,90.0,2.7,19.0,656.0,154.57,86.49
2016,6,25,8,45,881.5,91.5,2.75,19.5,700.0,212.43,127.67
2016,6,25,9,0,895.0,93.0,2.8,20.0,744.0,271.26,176.2
2016,6,25,9,15,905.0,95.0,2.8,20.0,783.5,330.21,227.73
2016,6,25,9,30,915.0,97.0,2.8,20.0,823.0,389.26,279.64
2016,6,25,9,45,917.5,101.0,2.85,20.5,855.5,446.68,329.08
2016,6,25,10,0,920.0,105.0,2.9,21.0,888.0,502.92,376.14
2016,6,25,10,15,925.5,106.5,2.95,21.0,916.0,557.39,421.13
2016,6,25,10,30,931.0,108.0,3.0,21.0,944.0,610.51,463.83
2016,6,25,10,45,935.0,109.0,3.05,21.0,965.0,660.78,503.28
2016,6,25,11,0,939.0,110.0,3.1,21.0,986.0,709.12,540.34
2016,6,25,11,15,941.5,110.5,3.2,21.0,1000.0,753.9,574.27
2016,6,25,11,30,944.0,111.0,3.3,21.0,1014.0,796.26,605.43
2016,6,25,11,45,944.5,111.5,3.4,21.5,1020.5,834.5,630.83
2016,6,25,12,0,945.0,112.0,3.5,22.0,1027.0,869.89,654.1
2016,6,25,12,15,945.0,112.0,3.65,21.5,1026.5,901.46,677.53
2016,6,25,12,30,945.0,112.0,3.8,21.0,1026.0,929.88,698.94
2016,6,25,12,45,946.0,110.5,3.95,21.0,1019.0,954.54,716.54
2016,6,25,13,0,947.0,109.0,4.1,21.0,1012.0,975.71,731.89
2016,6,25,13,15,944.0,108.5,4.2,21.0,997.0,990.49,742.72
2016,6,25,13,30,941.0,108.0,4.3,21.0,982.0,1001.46,751.14
2016,6,25,13,45,936.5,107.0,4.4,21.0,959.5,1006.66,755.81
2016,6,25,14,0,932.0,106.0,4.5,21.0,937.0,1007.97,758.2
2016,6,25,14,15,926.0,105.0,4.55,21.0,908.0,1003.97,756.84
2016,6,25,14,30,920.0,104.0,4.6,21.0,879.0,996.16,753.03
2016,6,25,14,45,912.0,102.5,4.7,21.0,844.5,982.2,745.55
2016,6,25,15,0,904.0,101.0,4.8,21.0,810.0,964.64,735.64
2016,6,25,15,15,893.5,99.0,4.8,20.5,770.0,940.78,722.02
2016,6,25,15,30,883.0,97.0,4.8,20.0,730.0,913.69,706.1
2016,6,25,15,45,869.0,95.0,4.8,20.0,685.5,880.49,684.36
2016,6,25,16,0,855.0,93.0,4.8,20.0,641.0,844.65,660.62
2016,6,25,16,15,837.5,90.0,4.8,19.5,593.0,810.25,638.97
2016,6,25,16,30,820.0,87.0,4.8,19.0,545.0,765.55,609.37
2016,6,25,16,45,797.0,83.5,4.85,19.0,494.5,714.45,573.54
2016,6,25,17,0,774.0,80.0,4.9,19.0,444.0,662.4,536.29
2016,6,25,17,15,742.5,76.0,4.85,18.5,392.5,603.45,492.08
2016,6,25,17,30,711.0,72.0,4.8,18.0,341.0,544.98,446.51
2016,6,25,17,45,667.0,67.0,4.8,18.0,290.0,481.33,394.5
2016,6,25,18,0,623.0,62.0,4.8,18.0,239.0,418.13,341.24
2016,6,25,18,15,559.0,55.5,4.7,17.5,190.5,346.71,280.2
2016,6,25,18,30,495.0,49.0,4.6,17.0,142.0,280.9,222.19
2016,6,25,18,45,395.0,40.0,4.55,16.5,100.0,205.42,156.0
2016,6,25,19,0,295.0,31.0,4.5,16.0,58.0,140.86,95.67
2016,6,25,19,15,147.5,15.5,4.45,15.5,29.0,62.14,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.0,16.0,3.5,13.0,34.0,12.84,0.0
2016,6,26,5,30,338.0,32.0,3.5,13.0,68.0,26.24,16.45
2016,6,26,5,45,426.5,40.5,3.5,13.5,110.5,32.73,23.09
2016,6,26,6,0,515.0,49.0,3.5,14.0,153.0,39.14,29.16
2016,6,26,6,15,257.5,63.0,3.4,14.5,115.0,46.42,35.82
2016,6,26,6,30,0.0,77.0,3.3,15.0,77.0,62.41,50.05
2016,6,26,6,45,0.0,93.0,3.2,15.5,93.0,74.85,60.9
2016,6,26,7,0,0.0,109.0,3.1,16.0,109.0,87.2,71.48
2016,6,26,7,15,14.0,144.0,3.05,16.5,150.5,112.69,93.27
2016,6,26,7,30,28.0,179.0,3.0,17.0,192.0,130.98,108.48
2016,6,26,7,45,31.5,199.0,2.95,17.5,215.5,144.01,118.98
2016,6,26,8,0,35.0,219.0,2.9,18.0,239.0,156.73,129.09
2016,6,26,8,15,48.5,247.5,2.9,18.0,278.0,176.74,138.27
2016,6,26,8,30,62.0,276.0,2.9,18.0,317.0,203.01,157.17
2016,6,26,8,45,51.5,285.5,2.9,18.5,321.0,216.3,167.08
2016,6,26,9,0,41.0,295.0,2.9,19.0,325.0,228.04,176.17
2016,6,26,9,15,60.5,328.0,2.9,19.5,375.0,262.26,201.73
2016,6,26,9,30,80.0,361.0,2.9,20.0,425.0,299.54,229.59
2016,6,26,9,45,99.0,384.5,2.9,20.5,467.0,333.13,254.58
2016,6,26,10,0,118.0,408.0,2.9,21.0,509.0,364.8,278.05
2016,6,26,10,15,140.5,425.0,2.95,21.0,548.5,401.49,305.8
2016,6,26,10,30,163.0,442.0,3.0,21.0,588.0,440.68,335.3
2016,6,26,10,45,172.5,453.0,3.05,21.5,611.0,469.86,356.5
2016,6,26,11,0,182.0,464.0,3.1,22.0,634.0,499.77,378.03
2016,6,26,11,15,214.5,467.0,3.2,22.0,670.0,540.01,408.1
2016,6,26,11,30,247.0,470.0,3.3,22.0,706.0,585.13,441.47
2016,6,26,11,45,587.5,289.0,3.4,22.0,856.0,718.9,544.97
2016,6,26,12,0,928.0,108.0,3.5,22.0,1006.0,852.5,643.02
2016,6,26,12,15,927.5,107.5,3.6,22.0,1005.0,882.67,663.24
2016,6,26,12,30,927.0,107.0,3.7,22.0,1004.0,909.7,682.1
2016,6,26,12,45,916.5,113.0,3.85,22.0,993.5,930.39,696.99
2016,6,26,13,0,906.0,119.0,4.0,22.0,983.0,947.43,709.53
2016,6,26,13,15,902.5,118.5,4.15,22.0,968.0,961.31,720.05
2016,6,26,13,30,899.0,118.0,4.3,22.0,953.0,971.52,728.22
2016,6,26,13,45,894.5,117.0,4.5,22.0,931.0,976.6,733.43
2016,6,26,14,0,890.0,116.0,4.7,22.0,909.0,977.94,736.74
2016,6,26,14,15,883.5,114.5,4.8,21.5,881.0,973.15,736.6
2016,6,26,14,30,877.0,113.0,4.9,21.0,853.0,964.69,734.04
2016,6,26,14,45,867.5,112.0,5.05,21.0,818.5,950.32,726.36
2016,6,26,15,0,858.0,111.0,5.2,21.0,784.0,932.55,716.31
2016,6,26,15,15,847.0,108.5,5.2,21.0,745.0,908.56,700.89
2016,6,26,15,30,836.0,106.0,5.2,21.0,706.0,881.51,683.31
2016,6,26,15,45,821.0,104.0,5.25,21.0,662.0,857.85,668.41
2016,6,26,16,0,806.0,102.0,5.3,21.0,618.0,822.05,644.61
2016,6,26,16,15,787.5,99.0,5.25,20.5,571.5,779.97,616.74
2016,6,26,16,30,769.0,96.0,5.2,20.0,525.0,736.11,587.15
2016,6,26,16,45,744.5,92.0,5.2,20.0,476.0,685.13,550.77
2016,6,26,17,0,720.0,88.0,5.2,20.0,427.0,633.43,512.99
2016,6,26,17,15,688.0,83.5,5.05,19.5,377.0,578.46,470.98
2016,6,26,17,30,656.0,79.0,4.9,19.0,327.0,521.58,426.35
2016,6,26,17,45,613.5,73.0,4.8,18.5,278.0,457.99,375.06
2016,6,26,18,0,571.0,67.0,4.7,18.0,229.0,396.93,324.14
2016,6,26,18,15,508.5,59.5,4.6,17.5,182.5,327.64,264.96
2016,6,26,18,30,446.0,52.0,4.5,17.0,136.0,263.88,208.89
2016,6,26,18,45,355.5,41.5,4.45,16.5,96.0,192.88,146.59
2016,6,26,19,0,265.0,31.0,4.4,16.0,56.0,131.93,89.65
2016,6,26,19,15,132.5,15.5,4.35,15.5,28.0,58.56,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.65,13.5,33.5,12.43,0.0
2016,6,27,5,30,343.0,31.0,3.6,14.0,67.0,25.41,15.62
2016,6,27,5,45,429.5,39.5,3.55,14.5,109.0,31.93,22.27
2016,6,27,6,0,516.0,48.0,3.5,15.0,151.0,38.36,28.33
2016,6,27,6,15,271.5,77.0,3.35,15.0,132.5,56.46,44.65
2016,6,27,6,30,27.0,106.0,3.2,15.0,114.0,80.53,66.07
2016,6,27,6,45,32.5,126.0,3.1,15.5,137.5,94.6,78.26
2016,6,27,7,0,38.0,146.0,3.0,16.0,161.0,108.42,90.0
2016,6,27,7,15,206.0,158.0,2.95,16.5,255.5,109.33,90.33
2016,6,27,7,30,374.0,170.0,2.9,17.0,350.0,112.43,92.52
2016,6,27,7,45,300.0,205.5,2.85,17.5,360.0,137.15,113.16
2016,6,27,8,0,226.0,241.0,2.8,18.0,370.0,163.44,134.75
2016,6,27,8,15,320.0,242.5,2.85,18.5,442.0,165.44,124.49
2016,6,27,8,30,414.0,244.0,2.9,19.0,514.0,193.5,135.4
2016,6,27,8,45,333.0,285.5,3.0,19.5,512.0,244.63,176.57
2016,6,27,9,0,252.0,327.0,3.1,20.0,510.0,278.96,206.84
2016,6,27,9,15,217.0,351.5,3.15,20.5,515.5,314.11,235.93
2016,6,27,9,30,182.0,376.0,3.2,21.0,521.0,337.53,255.4
2016,6,27,9,45,173.0,394.0,3.25,21.5,536.5,363.3,275.53
2016,6,27,10,0,164.0,412.0,3.3,22.0,552.0,388.18,294.51
2016,6,27,10,15,241.5,412.5,3.35,22.0,625.0,439.73,333.52
2016,6,27,10,30,319.0,413.0,3.4,22.0,698.0,503.45,381.56
2016,6,27,10,45,296.5,430.5,3.5,22.5,701.0,526.47,398.26
2016,6,27,11,0,274.0,448.0,3.6,23.0,704.0,547.2,412.96
2016,6,27,11,15,346.0,424.5,3.65,23.0,752.5,598.93,452.03
2016,6,27,11,30,418.0,401.0,3.7,23.0,801.0,657.27,495.42
2016,6,27,11,45,665.0,261.5,3.8,23.0,903.0,756.42,571.61
2016,6,27,12,0,912.0,122.0,3.9,23.0,1005.0,851.21,641.34
2016,6,27,12,15,912.0,122.0,4.05,23.0,1004.5,882.02,662.57
2016,6,27,12,30,912.0,122.0,4.2,23.0,1004.0,909.81,682.18
2016,6,27,12,45,916.0,118.0,4.35,23.0,998.0,934.43,699.7
2016,6,27,13,0,920.0,114.0,4.5,23.0,992.0,955.71,715.1
2016,6,27,13,15,917.5,113.5,4.6,23.0,977.0,970.71,726.33
2016,6,27,13,30,915.0,113.0,4.7,23.0,962.0,982.01,735.23
2016,6,27,13,45,911.5,111.5,4.85,23.0,940.5,987.65,740.82
2016,6,27,14,0,908.0,110.0,5.0,23.0,919.0,989.48,743.97
2016,6,27,14,15,901.5,108.5,5.05,22.5,890.5,984.65,743.41
2016,6,27,14,30,895.0,107.0,5.1,22.0,862.0,976.08,740.42
2016,6,27,14,45,887.5,105.0,5.15,22.0,828.0,962.38,732.51
2016,6,27,15,0,880.0,103.0,5.2,22.0,794.0,945.15,722.23
2016,6,27,15,15,869.5,101.0,5.25,22.0,754.5,921.76,707.67
2016,6,27,15,30,859.0,99.0,5.3,22.0,715.0,895.22,690.87
2016,6,27,15,45,847.0,96.0,5.35,22.0,671.5,863.3,670.17
2016,6,27,16,0,835.0,93.0,5.4,22.0,628.0,828.7,647.37
2016,6,27,16,15,817.5,90.5,5.45,21.5,581.0,795.55,626.66
2016,6,27,16,30,800.0,88.0,5.5,21.0,534.0,752.13,597.97
2016,6,27,16,45,778.5,84.0,5.55,20.5,485.0,702.33,563.92
2016,6,27,17,0,757.0,80.0,5.6,20.0,436.0,651.52,528.31
2016,6,27,17,15,726.5,76.0,5.55,19.5,385.5,593.96,484.86
2016,6,27,17,30,696.0,72.0,5.5,19.0,335.0,536.82,440.11
2016,6,27,17,45,655.0,66.5,5.5,18.5,285.5,475.0,390.11
2016,6,27,18,0,614.0,61.0,5.5,18.0,236.0,413.37,338.53
2016,6,27,18,15,552.0,54.5,5.35,17.5,188.5,343.31,278.25
2016,6,27,18,30,490.0,48.0,5.2,17.0,141.0,278.68,220.96
2016,6,27,18,45,396.0,39.0,5.1,17.0,99.5,205.56,156.11
2016,6,27,19,0,302.0,30.0,5.0,17.0,58.0,142.75,96.77
2016,6,27,19,15,151.0,15.0,4.85,16.5,29.0,62.8,0.0
2016,6,27,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,154.5,16.5,3.65,13.0,32.5,13.28,0.0
2016,6,28,5,30,309.0,33.0,3.6,13.0,65.0,27.11,17.06
2016,6,28,5,45,396.0,42.5,3.6,13.5,106.5,34.36,24.49
2016,6,28,6,0,483.0,52.0,3.6,14.0,148.0,41.49,31.22
2016,6,28,6,15,241.5,73.5,3.5,14.0,121.5,53.78,42.44
2016,6,28,6,30,0.0,95.0,3.4,14.0,95.0,75.05,61.47
2016,6,28,6,45,4.0,113.0,3.3,14.5,115.0,88.76,73.44
2016,6,28,7,0,8.0,131.0,3.2,15.0,135.0,102.39,85.09
2016,6,28,7,15,26.0,158.5,3.15,15.5,171.0,117.31,97.65
2016,6,28,7,30,44.0,186.0,3.1,16.0,207.0,135.18,112.54
2016,6,28,7,45,42.5,204.5,3.05,16.5,227.0,147.24,122.22
2016,6,28,8,0,41.0,223.0,3.0,17.0,247.0,159.01,131.55
2016,6,28,8,15,37.5,238.5,2.95,17.5,261.5,171.03,134.19
2016,6,28,8,30,34.0,254.0,2.9,18.0,276.0,187.12,145.66
2016,6,28,8,45,40.0,277.0,2.9,18.5,304.5,209.05,161.91
2016,6,28,9,0,46.0,300.0,2.9,19.0,333.0,232.15,179.21
2016,6,28,9,15,84.5,337.0,2.85,19.0,402.0,274.62,210.9
2016,6,28,9,30,123.0,374.0,2.8,19.0,471.0,316.11,242.08
2016,6,28,9,45,100.0,382.5,2.8,19.5,464.0,331.93,254.48
2016,6,28,10,0,77.0,391.0,2.8,20.0,457.0,338.5,259.43
2016,6,28,10,15,240.5,382.0,2.85,20.0,596.0,417.18,318.92
2016,6,28,10,30,404.0,373.0,2.9,20.0,735.0,519.04,395.67
2016,6,28,10,45,431.0,375.0,3.0,20.5,769.5,564.84,429.56
2016,6,28,11,0,458.0,377.0,3.1,21.0,804.0,612.24,464.37
2016,6,28,11,15,449.5,387.0,3.2,21.0,811.0,642.45,486.83
2016,6,28,11,30,441.0,397.0,3.3,21.0,818.0,670.97,507.83
2016,6,28,11,45,389.0,423.0,3.4,21.0,796.5,673.74,509.48
2016,6,28,12,0,337.0,449.0,3.5,21.0,775.0,675.07,509.93
2016,6,28,12,15,327.5,455.0,3.6,21.0,772.0,690.82,521.52
2016,6,28,12,30,318.0,461.0,3.7,21.0,769.0,704.78,531.69
2016,6,28,12,45,317.0,455.0,3.85,21.0,760.0,713.57,538.77
2016,6,28,13,0,316.0,449.0,4.0,21.0,751.0,720.48,544.56
2016,6,28,13,15,311.0,442.5,4.1,21.0,736.0,721.28,545.83
2016,6,28,13,30,306.0,436.0,4.2,21.0,721.0,720.08,545.75
2016,6,28,13,45,326.0,419.5,4.3,21.0,716.0,731.02,555.13
2016,6,28,14,0,346.0,403.0,4.4,21.0,711.0,740.12,563.28
2016,6,28,14,15,339.0,390.0,4.4,20.5,684.0,724.81,554.17
2016,6,28,14,30,332.0,377.0,4.4,20.0,657.0,707.57,543.77
2016,6,28,14,45,365.5,348.0,4.45,20.0,644.5,710.54,548.37
2016,6,28,15,0,399.0,319.0,4.5,20.0,632.0,727.25,562.54
2016,6,28,15,15,393.5,304.5,4.45,19.5,600.5,686.76,535.33
2016,6,28,15,30,388.0,290.0,4.4,19.0,569.0,661.19,518.72
2016,6,28,15,45,363.5,275.0,4.4,19.0,523.5,616.77,486.67
2016,6,28,16,0,339.0,260.0,4.4,19.0,478.0,571.91,453.95
2016,6,28,16,15,277.5,249.0,4.35,18.5,418.5,500.76,400.45
2016,6,28,16,30,216.0,238.0,4.3,18.0,359.0,416.71,335.99
2016,6,28,16,45,485.0,160.5,4.3,18.0,398.5,560.77,454.62
2016,6,28,17,0,754.0,83.0,4.3,18.0,438.0,653.45,529.89
2016,6,28,17,15,723.0,79.0,4.3,17.5,387.5,595.63,485.96
2016,6,28,17,30,692.0,75.0,4.3,17.0,337.0,540.71,443.38
2016,6,28,17,45,649.5,69.5,4.35,17.0,286.5,475.99,390.84
2016,6,28,18,0,607.0,64.0,4.4,17.0,236.0,413.73,338.53
2016,6,28,18,15,543.5,57.0,4.4,16.5,188.5,342.62,277.88
2016,6,28,18,30,480.0,50.0,4.4,16.0,141.0,277.09,220.15
2016,6,28,18,45,382.0,40.5,4.4,15.5,99.5,202.37,154.48
2016,6,28,19,0,284.0,31.0,4.4,15.0,58.0,138.41,94.59
2016,6,28,19,15,142.0,15.5,4.35,14.5,29.0,61.27,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,4.35,12.0,33.5,13.32,0.0
2016,6,29,5,30,327.0,33.0,4.4,12.0,67.0,27.2,17.14
2016,6,29,5,45,420.0,42.0,4.5,12.5,109.5,34.08,24.32
2016,6,29,6,0,513.0,51.0,4.6,13.0,152.0,40.87,30.78
2016,6,29,6,15,256.5,57.5,4.55,13.5,108.0,42.55,32.5
2016,6,29,6,30,0.0,64.0,4.5,14.0,64.0,52.74,41.63
2016,6,29,6,45,0.0,77.0,4.5,14.5,77.0,63.1,50.74
2016,6,29,7,0,0.0,90.0,4.5,15.0,90.0,73.39,59.63
2016,6,29,7,15,0.0,105.5,4.45,15.0,105.5,85.44,70.05
2016,6,29,7,30,0.0,121.0,4.4,15.0,121.0,97.38,80.25
2016,6,29,7,45,0.0,135.5,4.4,15.5,135.5,108.5,89.47
2016,6,29,8,0,0.0,150.0,4.4,16.0,150.0,119.53,98.49
2016,6,29,8,15,1.0,162.5,4.35,16.0,163.5,129.34,101.87
2016,6,29,8,30,2.0,175.0,4.3,16.0,177.0,139.83,110.06
2016,6,29,8,45,6.5,202.0,4.3,16.5,207.0,161.64,127.0
2016,6,29,9,0,11.0,229.0,4.3,17.0,237.0,184.27,144.44
2016,6,29,9,15,11.5,235.5,4.25,17.0,244.5,191.5,149.92
2016,6,29,9,30,12.0,242.0,4.2,17.0,252.0,198.7,155.43
2016,6,29,9,45,12.0,248.0,4.2,17.0,258.5,205.33,160.5
2016,6,29,10,0,12.0,254.0,4.2,17.0,265.0,211.91,165.55
2016,6,29,10,15,13.0,266.0,4.2,17.0,278.0,223.69,174.69
2016,6,29,10,30,14.0,278.0,4.2,17.0,291.0,235.68,183.97
2016,6,29,10,45,17.0,302.5,4.2,17.5,318.5,259.12,201.83
2016,6,29,11,0,20.0,327.0,4.2,18.0,346.0,283.17,219.97
2016,6,29,11,15,18.0,315.0,4.2,18.0,332.5,274.35,213.0
2016,6,29,11,30,16.0,303.0,4.2,18.0,319.0,265.0,205.69
2016,6,29,11,45,21.0,338.0,4.25,18.0,359.0,300.11,232.95
2016,6,29,12,0,26.0,373.0,4.3,18.0,399.0,343.54,266.3
2016,6,29,12,15,23.5,358.5,4.35,18.0,382.0,324.03,251.3
2016,6,29,12,30,21.0,344.0,4.4,18.0,365.0,311.38,241.68
2016,6,29,12,45,23.5,354.5,4.45,18.0,377.5,324.58,252.06
2016,6,29,13,0,26.0,365.0,4.5,18.0,390.0,351.28,272.73
2016,6,29,13,15,31.5,375.5,4.5,18.0,405.5,369.31,286.77
2016,6,29,13,30,37.0,386.0,4.5,18.0,421.0,387.57,301.03
2016,6,29,13,45,35.5,373.5,4.55,18.0,406.5,377.08,293.32
2016,6,29,14,0,34.0,361.0,4.6,18.0,392.0,366.11,285.33
2016,6,29,14,15,37.0,355.5,4.6,17.5,388.0,365.95,286.28
2016,6,29,14,30,40.0,350.0,4.6,17.0,384.0,365.57,287.08
2016,6,29,14,45,36.5,330.5,4.6,17.0,360.5,344.64,271.27
2016,6,29,15,0,33.0,311.0,4.6,17.0,337.0,323.37,255.17
2016,6,29,15,15,37.0,301.5,4.6,17.0,329.5,319.0,252.5
2016,6,29,15,30,41.0,292.0,4.6,17.0,322.0,314.35,249.59
2016,6,29,15,45,38.0,271.5,4.65,17.0,297.5,291.7,232.3
2016,6,29,16,0,35.0,251.0,4.7,17.0,273.0,268.91,214.8
2016,6,29,16,15,44.0,238.5,4.7,16.5,264.5,264.45,212.62
2016,6,29,16,30,53.0,226.0,4.7,16.0,256.0,259.36,209.84
2016,6,29,16,45,34.0,195.0,4.75,16.0,213.5,212.22,171.63
2016,6,29,17,0,15.0,164.0,4.8,16.0,171.0,155.73,125.22
2016,6,29,17,15,16.5,148.5,4.8,15.5,155.5,142.67,115.07
2016,6,29,17,30,18.0,133.0,4.8,15.0,140.0,129.47,104.53
2016,6,29,17,45,12.0,114.5,4.8,15.0,119.0,108.66,87.04
2016,6,29,18,0,6.0,96.0,4.8,15.0,98.0,88.37,69.77
2016,6,29,18,15,239.5,74.0,4.7,14.5,120.0,201.07,164.75
2016,6,29,18,30,473.0,52.0,4.6,14.0,142.0,276.7,222.04
2016,6,29,18,45,371.5,42.5,4.6,13.5,100.0,200.88,154.69
2016,6,29,19,0,270.0,33.0,4.6,13.0,58.0,136.06,93.84
2016,6,29,19,15,135.0,16.5,4.55,13.0,29.0,58.86,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.05,12.5,8.5,6.98,0.0
2016,6,30,5,30,0.0,17.0,4.0,13.0,17.0,14.0,6.0
2016,6,30,5,45,0.0,28.0,4.0,13.5,28.0,23.11,14.61
2016,6,30,6,0,0.0,39.0,4.0,14.0,39.0,32.24,23.0
2016,6,30,6,15,0.0,52.5,3.8,14.0,52.5,43.44,33.23
2016,6,30,6,30,0.0,66.0,3.6,14.0,66.0,54.23,42.96
2016,6,30,6,45,0.0,79.5,3.45,14.5,79.5,64.94,52.38
2016,6,30,7,0,0.0,93.0,3.3,15.0,93.0,75.58,61.56
2016,6,30,7,15,0.0,112.5,3.1,15.0,112.5,90.49,74.46
2016,6,30,7,30,0.0,132.0,2.9,15.0,132.0,105.21,87.03
2016,6,30,7,45,8.5,165.5,2.75,15.5,170.5,129.51,107.5
2016,6,30,8,0,17.0,199.0,2.6,16.0,209.0,153.16,127.06
2016,6,30,8,15,21.0,219.5,2.5,16.0,233.0,168.87,133.48
2016,6,30,8,30,25.0,240.0,2.4,16.0,257.0,187.23,147.14
2016,6,30,8,45,36.5,270.5,2.3,16.5,296.5,204.3,159.32
2016,6,30,9,0,48.0,301.0,2.2,17.0,336.0,233.04,180.89
2016,6,30,9,15,58.0,326.5,2.2,17.0,371.0,260.2,201.68
2016,6,30,9,30,68.0,352.0,2.2,17.0,406.0,289.08,223.84
2016,6,30,9,45,99.0,380.5,2.25,17.5,462.5,329.97,254.44
2016,6,30,10,0,130.0,409.0,2.3,18.0,519.0,370.47,284.68
2016,6,30,10,15,162.5,424.0,2.35,18.0,566.5,411.44,315.81
2016,6,30,10,30,195.0,439.0,2.4,18.0,614.0,455.86,349.43
2016,6,30,10,45,170.0,451.0,2.45,18.5,606.0,466.51,356.79
2016,6,30,11,0,145.0,463.0,2.5,19.0,598.0,474.63,362.1
2016,6,30,11,15,166.5,470.5,2.6,19.0,628.0,509.16,388.13
2016,6,30,11,30,188.0,478.0,2.7,19.0,658.0,545.21,415.02
2016,6,30,11,45,192.5,477.0,2.85,19.5,662.5,562.26,427.15
2016,6,30,12,0,197.0,476.0,3.0,20.0,667.0,578.8,438.95
2016,6,30,12,15,557.5,303.0,3.1,20.0,842.0,757.83,576.09
2016,6,30,12,30,918.0,130.0,3.2,20.0,1017.0,922.05,693.76
2016,6,30,12,45,909.0,134.5,3.35,20.0,1007.0,943.0,707.77
2016,6,30,13,0,900.0,139.0,3.5,20.0,997.0,960.36,720.64
2016,6,30,13,15,896.5,138.0,3.6,20.0,981.5,974.28,730.97
2016,6,30,13,30,893.0,137.0,3.7,20.0,966.0,984.53,738.95
2016,6,30,13,45,888.0,135.5,3.85,20.0,944.0,989.16,743.62
2016,6,30,14,0,883.0,134.0,4.0,20.0,922.0,990.03,745.89
2016,6,30,14,15,876.0,132.5,4.05,20.0,893.0,985.24,743.82
2016,6,30,14,30,869.0,131.0,4.1,20.0,864.0,976.79,739.41
2016,6,30,14,45,860.5,128.0,4.15,20.0,829.5,961.82,730.66
2016,6,30,15,0,852.0,125.0,4.2,20.0,795.0,954.78,727.48
2016,6,30,15,15,840.0,123.0,4.2,19.5,754.5,930.39,713.41
2016,6,30,15,30,828.0,121.0,4.2,19.0,714.0,902.91,697.21
2016,6,30,15,45,812.5,117.5,4.25,19.0,670.0,867.8,674.42
2016,6,30,16,0,797.0,114.0,4.3,19.0,626.0,830.18,649.66
2016,6,30,16,15,777.0,110.5,4.3,18.5,578.0,786.59,621.22
2016,6,30,16,30,757.0,107.0,4.3,18.0,530.0,741.29,591.14
2016,6,30,16,45,730.0,103.0,4.3,18.0,480.0,692.33,556.62
2016,6,30,17,0,703.0,99.0,4.3,18.0,430.0,639.34,517.68
2016,6,30,17,15,668.0,94.0,4.25,17.5,379.0,579.69,472.7
2016,6,30,17,30,633.0,89.0,4.2,17.0,328.0,520.98,427.07
2016,6,30,17,45,585.0,82.5,4.2,17.0,278.0,454.39,373.0
2016,6,30,18,0,537.0,76.0,4.2,17.0,228.0,390.83,319.75
2016,6,30,18,15,469.5,67.0,4.15,16.5,181.0,318.82,258.62
2016,6,30,18,30,402.0,58.0,4.1,16.0,134.0,252.87,201.04
2016,6,30,18,45,302.5,46.5,4.1,15.5,94.0,177.81,135.84
2016,6,30,19,0,203.0,35.0,4.1,15.0,54.0,117.09,80.05
2016,6,30,19,15,101.5,17.5,4.1,14.5,27.0,51.76,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
