Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,111.0,18.0,3.35,12.0,29.0,14.0,0.0
2016,7,1,5,30,222.0,36.0,3.4,12.0,58.0,27.79,17.47
2016,7,1,5,45,318.0,47.5,3.45,12.5,99.0,36.49,26.4
2016,7,1,6,0,414.0,59.0,3.5,13.0,140.0,47.16,36.34
2016,7,1,6,15,479.0,67.0,3.45,13.0,186.5,52.46,41.41
2016,7,1,6,30,544.0,75.0,3.4,13.0,233.0,57.67,46.21
2016,7,1,6,45,272.0,89.5,3.4,13.5,168.5,63.41,51.23
2016,7,1,7,0,0.0,104.0,3.4,14.0,104.0,83.52,68.83
2016,7,1,7,15,0.5,125.5,3.35,14.0,125.5,99.68,82.83
2016,7,1,7,30,1.0,147.0,3.3,14.0,147.0,115.64,96.48
2016,7,1,7,45,5.0,166.0,3.25,14.5,168.5,129.76,108.17
2016,7,1,8,0,9.0,185.0,3.2,15.0,190.0,143.75,119.59
2016,7,1,8,15,13.5,206.0,3.1,15.0,214.5,159.65,126.75
2016,7,1,8,30,18.0,227.0,3.0,15.0,239.0,177.74,140.5
2016,7,1,8,45,14.5,226.5,2.95,15.5,236.5,180.35,141.97
2016,7,1,9,0,11.0,226.0,2.9,16.0,234.0,182.02,142.87
2016,7,1,9,15,13.0,242.5,2.85,16.0,252.5,197.04,154.55
2016,7,1,9,30,15.0,259.0,2.8,16.0,271.0,212.45,166.49
2016,7,1,9,45,30.5,310.5,2.75,16.5,336.5,253.83,198.21
2016,7,1,10,0,46.0,362.0,2.7,17.0,402.0,303.61,236.05
2016,7,1,10,15,41.0,365.5,2.7,17.0,401.5,310.59,241.24
2016,7,1,10,30,36.0,369.0,2.7,17.0,401.0,316.8,245.91
2016,7,1,10,45,64.5,409.0,2.75,17.0,468.5,371.07,287.48
2016,7,1,11,0,93.0,449.0,2.8,17.0,536.0,429.11,331.36
2016,7,1,11,15,93.5,456.5,2.85,17.0,545.0,444.94,343.09
2016,7,1,11,30,94.0,464.0,2.9,17.0,554.0,460.67,354.88
2016,7,1,11,45,141.5,475.0,2.95,17.5,611.5,521.12,399.97
2016,7,1,12,0,189.0,486.0,3.0,18.0,669.0,580.93,443.79
2016,7,1,12,15,173.0,486.0,3.1,18.0,653.5,580.43,443.21
2016,7,1,12,30,157.0,486.0,3.2,18.0,638.0,578.05,441.58
2016,7,1,12,45,140.0,479.5,3.3,18.0,614.5,567.09,433.72
2016,7,1,13,0,123.0,473.0,3.4,18.0,591.0,554.24,424.48
2016,7,1,13,15,139.5,467.5,3.5,18.0,599.0,571.88,438.53
2016,7,1,13,30,156.0,462.0,3.6,18.0,607.0,589.0,452.1
2016,7,1,13,45,166.0,450.0,3.7,18.0,601.0,592.9,455.98
2016,7,1,14,0,176.0,438.0,3.8,18.0,595.0,595.73,459.22
2016,7,1,14,15,168.5,423.5,3.85,17.5,570.0,578.13,447.75
2016,7,1,14,30,161.0,409.0,3.9,17.0,545.0,559.39,435.46
2016,7,1,14,45,147.0,390.0,3.95,17.0,511.0,528.86,413.31
2016,7,1,15,0,133.0,371.0,4.0,17.0,477.0,497.55,390.43
2016,7,1,15,15,117.5,348.5,4.0,17.0,438.5,460.61,362.98
2016,7,1,15,30,102.0,326.0,4.0,17.0,400.0,405.58,321.48
2016,7,1,15,45,97.0,304.0,4.0,17.0,371.0,378.45,301.35
2016,7,1,16,0,92.0,282.0,4.0,17.0,342.0,351.04,280.72
2016,7,1,16,15,89.5,261.5,3.95,16.5,315.5,327.13,263.17
2016,7,1,16,30,87.0,241.0,3.9,16.0,289.0,302.98,245.18
2016,7,1,16,45,71.0,213.5,3.85,16.0,250.5,260.65,211.48
2016,7,1,17,0,55.0,186.0,3.8,16.0,212.0,219.15,178.03
2016,7,1,17,15,64.0,167.0,3.75,16.0,194.0,205.01,167.18
2016,7,1,17,30,73.0,148.0,3.7,16.0,176.0,189.88,155.16
2016,7,1,17,45,63.0,127.5,3.65,16.0,149.0,160.89,130.97
2016,7,1,18,0,53.0,107.0,3.6,16.0,122.0,132.64,107.02
2016,7,1,18,15,233.5,81.0,3.55,15.5,127.5,207.13,168.75
2016,7,1,18,30,414.0,55.0,3.5,15.0,133.0,255.56,203.98
2016,7,1,18,45,316.5,44.0,3.45,14.5,93.0,180.32,138.09
2016,7,1,19,0,219.0,33.0,3.4,14.0,53.0,119.87,82.03
2016,7,1,19,15,109.5,16.5,3.3,14.0,26.5,52.63,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,16.5,2.75,12.0,28.5,12.86,0.0
2016,7,2,5,30,241.0,33.0,2.9,12.0,57.0,25.59,15.55
2016,7,2,5,45,335.5,44.0,3.05,12.5,98.0,35.57,25.58
2016,7,2,6,0,430.0,55.0,3.2,13.0,139.0,43.88,33.43
2016,7,2,6,15,493.5,63.0,3.2,13.0,185.5,49.33,38.61
2016,7,2,6,30,557.0,71.0,3.2,13.0,232.0,54.67,43.52
2016,7,2,6,45,285.5,102.0,3.25,13.5,185.5,72.08,58.95
2016,7,2,7,0,14.0,133.0,3.3,14.0,139.0,103.64,86.56
2016,7,2,7,15,93.0,165.0,3.3,14.5,209.0,121.81,101.99
2016,7,2,7,30,172.0,197.0,3.3,15.0,279.0,137.24,114.8
2016,7,2,7,45,464.5,150.0,3.3,15.5,404.5,99.48,81.58
2016,7,2,8,0,757.0,103.0,3.3,16.0,530.0,77.28,61.97
2016,7,2,8,15,555.5,180.5,3.3,16.0,508.5,127.03,92.17
2016,7,2,8,30,354.0,258.0,3.3,16.0,487.0,201.99,146.67
2016,7,2,8,45,311.5,289.5,3.3,16.0,501.0,242.13,178.04
2016,7,2,9,0,269.0,321.0,3.3,16.0,515.0,277.85,208.56
2016,7,2,9,15,317.5,329.0,3.25,16.0,570.5,319.51,241.06
2016,7,2,9,30,366.0,337.0,3.2,16.0,626.0,366.55,278.48
2016,7,2,9,45,356.0,357.5,3.2,16.5,648.5,404.32,309.45
2016,7,2,10,0,346.0,378.0,3.2,17.0,671.0,441.01,338.77
2016,7,2,10,15,371.0,376.5,3.2,17.0,700.5,478.34,368.53
2016,7,2,10,30,396.0,375.0,3.2,17.0,730.0,515.49,397.86
2016,7,2,10,45,632.5,259.0,3.2,17.5,840.5,595.91,460.42
2016,7,2,11,0,869.0,143.0,3.2,18.0,951.0,686.98,530.54
2016,7,2,11,15,624.5,279.5,3.2,18.0,865.0,676.52,520.02
2016,7,2,11,30,380.0,416.0,3.2,18.0,779.0,638.8,488.9
2016,7,2,11,45,305.5,447.5,3.2,18.0,741.0,629.67,481.41
2016,7,2,12,0,231.0,479.0,3.2,18.0,703.0,609.01,465.1
2016,7,2,12,15,174.5,479.5,3.2,18.0,648.5,576.08,440.3
2016,7,2,12,30,118.0,480.0,3.2,18.0,594.0,538.87,412.06
2016,7,2,12,45,150.0,478.5,3.25,18.0,622.5,575.23,440.04
2016,7,2,13,0,182.0,477.0,3.3,18.0,651.0,612.07,467.89
2016,7,2,13,15,255.0,453.0,3.3,18.0,692.5,679.71,518.76
2016,7,2,13,30,328.0,429.0,3.3,18.0,734.0,734.92,560.24
2016,7,2,13,45,301.0,425.5,3.3,18.0,700.0,713.92,544.91
2016,7,2,14,0,274.0,422.0,3.3,18.0,666.0,690.86,528.55
2016,7,2,14,15,293.0,402.5,3.3,18.0,656.0,694.26,532.57
2016,7,2,14,30,312.0,383.0,3.3,18.0,646.0,695.67,535.08
2016,7,2,14,45,347.0,355.0,3.3,18.0,636.5,701.43,541.36
2016,7,2,15,0,382.0,327.0,3.3,18.0,627.0,704.37,545.66
2016,7,2,15,15,471.5,273.5,3.25,17.5,624.5,746.34,580.29
2016,7,2,15,30,561.0,220.0,3.2,17.0,622.0,764.71,598.06
2016,7,2,15,45,430.5,244.5,3.15,17.0,542.0,663.13,521.98
2016,7,2,16,0,300.0,269.0,3.1,17.0,462.0,549.62,436.08
2016,7,2,16,15,176.5,247.5,3.05,16.5,359.0,400.24,321.41
2016,7,2,16,30,53.0,226.0,3.0,16.0,256.0,259.69,208.86
2016,7,2,16,45,46.5,203.0,2.95,16.0,227.5,230.66,186.3
2016,7,2,17,0,40.0,180.0,2.9,16.0,199.0,201.86,163.32
2016,7,2,17,15,45.5,162.0,2.85,15.5,181.5,187.03,152.08
2016,7,2,17,30,51.0,144.0,2.8,15.0,164.0,171.59,139.99
2016,7,2,17,45,42.5,124.0,2.75,15.0,139.0,145.03,117.81
2016,7,2,18,0,34.0,104.0,2.7,15.0,114.0,119.12,95.85
2016,7,2,18,15,24.0,84.0,2.6,14.5,90.5,93.16,73.66
2016,7,2,18,30,14.0,64.0,2.5,14.0,67.0,63.33,47.96
2016,7,2,18,45,7.0,45.0,2.45,14.0,46.5,42.46,29.68
2016,7,2,19,0,0.0,26.0,2.4,14.0,26.0,21.89,11.34
2016,7,2,19,15,0.0,13.0,2.35,13.5,13.0,10.72,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.8,12.0,28.5,12.49,0.0
2016,7,3,5,30,254.0,32.0,2.9,12.0,57.0,26.27,16.0
2016,7,3,5,45,348.5,43.0,3.0,12.5,98.0,34.81,24.88
2016,7,3,6,0,443.0,54.0,3.1,13.0,139.0,43.15,32.78
2016,7,3,6,15,506.0,61.5,3.05,13.5,186.0,48.24,37.56
2016,7,3,6,30,569.0,69.0,3.0,14.0,233.0,53.24,42.08
2016,7,3,6,45,284.5,86.0,3.0,14.5,168.0,61.21,49.07
2016,7,3,7,0,0.0,103.0,3.0,15.0,103.0,82.76,67.9
2016,7,3,7,15,4.5,130.5,2.95,15.0,132.5,103.14,85.54
2016,7,3,7,30,9.0,158.0,2.9,15.0,162.0,123.13,102.59
2016,7,3,7,45,16.5,182.0,2.9,15.5,191.0,140.52,116.98
2016,7,3,8,0,24.0,206.0,2.9,16.0,220.0,157.69,130.98
2016,7,3,8,15,38.5,236.5,2.85,16.0,261.0,169.36,133.73
2016,7,3,8,30,53.0,267.0,2.8,16.0,302.0,196.04,153.27
2016,7,3,8,45,83.5,298.5,2.8,16.5,357.5,228.35,176.58
2016,7,3,9,0,114.0,330.0,2.8,17.0,413.0,257.36,197.62
2016,7,3,9,15,87.0,337.5,2.8,17.0,403.0,275.1,212.72
2016,7,3,9,30,60.0,345.0,2.8,17.0,393.0,281.48,218.6
2016,7,3,9,45,96.5,376.0,2.8,17.0,456.5,325.66,252.29
2016,7,3,10,0,133.0,407.0,2.8,17.0,520.0,370.23,286.29
2016,7,3,10,15,526.0,255.5,2.75,17.0,722.0,465.53,359.11
2016,7,3,10,30,919.0,104.0,2.7,17.0,924.0,597.66,460.99
2016,7,3,10,45,922.5,105.5,2.7,17.5,945.5,647.8,499.28
2016,7,3,11,0,926.0,107.0,2.7,18.0,967.0,696.03,535.45
2016,7,3,11,15,718.0,243.5,2.7,18.0,916.5,712.93,545.15
2016,7,3,11,30,510.0,380.0,2.7,18.0,866.0,708.3,538.41
2016,7,3,11,45,470.0,392.0,2.75,18.0,843.0,714.91,543.36
2016,7,3,12,0,430.0,404.0,2.8,18.0,820.0,717.34,545.03
2016,7,3,12,15,681.0,256.5,2.8,18.0,914.5,822.89,625.96
2016,7,3,12,30,932.0,109.0,2.8,18.0,1009.0,916.4,691.8
2016,7,3,12,45,604.5,284.5,2.85,18.0,866.5,827.44,627.29
2016,7,3,13,0,277.0,460.0,2.9,18.0,724.0,695.82,527.2
2016,7,3,13,15,216.0,460.5,2.9,18.0,665.0,636.88,485.18
2016,7,3,13,30,155.0,461.0,2.9,18.0,606.0,587.45,448.62
2016,7,3,13,45,149.5,449.0,2.95,18.0,586.0,576.56,441.57
2016,7,3,14,0,144.0,437.0,3.0,18.0,566.0,564.44,433.39
2016,7,3,14,15,231.5,408.5,3.0,18.0,607.5,624.05,480.31
2016,7,3,14,30,319.0,380.0,3.0,18.0,649.0,699.67,537.45
2016,7,3,14,45,284.0,371.5,3.05,18.0,603.5,658.82,507.84
2016,7,3,15,0,249.0,363.0,3.1,18.0,558.0,617.07,478.0
2016,7,3,15,15,173.0,344.0,3.1,17.5,476.0,507.71,397.45
2016,7,3,15,30,97.0,325.0,3.1,17.0,394.0,400.33,315.98
2016,7,3,15,45,79.5,298.0,3.1,17.0,352.5,356.88,283.18
2016,7,3,16,0,62.0,271.0,3.1,17.0,311.0,313.76,249.91
2016,7,3,16,15,41.0,235.5,3.1,16.5,261.5,259.18,207.38
2016,7,3,16,30,20.0,200.0,3.1,16.0,212.0,192.87,154.47
2016,7,3,16,45,16.0,180.5,3.15,16.0,189.5,171.71,137.71
2016,7,3,17,0,12.0,161.0,3.2,16.0,167.0,150.76,120.86
2016,7,3,17,15,6.0,130.0,3.2,15.5,133.0,117.39,93.6
2016,7,3,17,30,0.0,99.0,3.2,15.0,99.0,84.71,66.45
2016,7,3,17,45,0.0,84.0,3.2,15.0,84.0,71.51,55.42
2016,7,3,18,0,0.0,69.0,3.2,15.0,69.0,58.3,44.2
2016,7,3,18,15,215.0,61.0,3.1,14.5,101.5,186.01,152.06
2016,7,3,18,30,430.0,53.0,3.0,14.0,134.0,261.31,209.22
2016,7,3,18,45,338.5,42.0,2.9,14.0,94.0,189.72,145.5
2016,7,3,19,0,247.0,31.0,2.8,14.0,54.0,128.36,87.57
2016,7,3,19,15,123.5,15.5,2.75,13.5,27.0,55.12,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.0,3.2,13.0,29.0,12.11,0.0
2016,7,4,5,30,293.0,30.0,3.3,13.0,58.0,24.64,14.46
2016,7,4,5,45,391.0,39.0,3.45,13.5,99.5,31.57,21.93
2016,7,4,6,0,489.0,48.0,3.6,14.0,141.0,38.43,28.44
2016,7,4,6,15,550.5,54.5,3.55,14.0,188.5,42.96,32.77
2016,7,4,6,30,612.0,61.0,3.5,14.0,236.0,47.43,36.9
2016,7,4,6,45,312.5,96.5,3.45,14.5,186.5,68.66,55.7
2016,7,4,7,0,13.0,132.0,3.4,15.0,137.0,102.87,85.57
2016,7,4,7,15,20.5,153.5,3.3,15.0,163.0,118.76,99.15
2016,7,4,7,30,28.0,175.0,3.2,15.0,189.0,128.34,107.12
2016,7,4,7,45,44.5,203.0,3.15,15.5,227.0,146.18,121.88
2016,7,4,8,0,61.0,231.0,3.1,16.0,265.0,163.5,135.95
2016,7,4,8,15,82.5,258.0,3.05,16.0,308.5,182.49,143.85
2016,7,4,8,30,104.0,285.0,3.0,16.0,352.0,210.96,163.34
2016,7,4,8,45,73.0,289.5,2.95,16.5,338.0,221.22,171.41
2016,7,4,9,0,42.0,294.0,2.9,17.0,324.0,226.98,176.68
2016,7,4,9,15,155.0,326.5,2.9,17.0,447.5,280.02,214.54
2016,7,4,9,30,268.0,359.0,2.9,17.0,571.0,347.87,265.14
2016,7,4,9,45,360.0,341.5,2.9,17.5,638.5,394.64,300.61
2016,7,4,10,0,452.0,324.0,2.9,18.0,706.0,446.87,340.95
2016,7,4,10,15,379.5,368.5,2.9,18.0,696.5,476.62,365.3
2016,7,4,10,30,307.0,413.0,2.9,18.0,687.0,496.11,380.73
2016,7,4,10,45,361.5,399.0,2.9,18.0,729.0,541.3,415.55
2016,7,4,11,0,416.0,385.0,2.9,18.0,771.0,590.61,453.05
2016,7,4,11,15,287.5,431.0,2.9,18.0,700.0,563.32,431.66
2016,7,4,11,30,159.0,477.0,2.9,18.0,629.0,523.22,400.27
2016,7,4,11,45,220.5,471.5,2.9,18.0,684.0,579.59,443.11
2016,7,4,12,0,282.0,466.0,2.9,18.0,739.0,645.53,491.82
2016,7,4,12,15,151.5,404.5,2.85,18.0,551.5,490.95,377.2
2016,7,4,12,30,21.0,343.0,2.8,18.0,364.0,310.6,239.37
2016,7,4,12,45,79.5,409.0,2.8,18.5,485.5,436.37,335.99
2016,7,4,13,0,138.0,475.0,2.8,19.0,607.0,570.28,434.1
2016,7,4,13,15,124.5,464.5,2.8,18.5,582.0,555.54,423.47
2016,7,4,13,30,111.0,454.0,2.8,18.0,557.0,539.28,412.53
2016,7,4,13,45,166.0,443.5,2.8,18.0,593.5,587.15,449.66
2016,7,4,14,0,221.0,433.0,2.8,18.0,630.0,634.67,485.86
2016,7,4,14,15,552.5,273.0,2.8,18.0,744.0,832.32,635.97
2016,7,4,14,30,884.0,113.0,2.8,18.0,858.0,975.33,736.14
2016,7,4,14,45,643.5,214.5,2.8,18.0,745.5,866.46,661.32
2016,7,4,15,0,403.0,316.0,2.8,18.0,633.0,730.5,561.24
2016,7,4,15,15,372.0,308.5,2.8,17.5,589.0,673.39,523.09
2016,7,4,15,30,341.0,301.0,2.8,17.0,545.0,632.59,495.12
2016,7,4,15,45,234.0,294.0,2.85,17.0,457.0,524.74,414.02
2016,7,4,16,0,127.0,287.0,2.9,17.0,369.0,403.91,320.92
2016,7,4,16,15,82.5,252.0,2.9,16.5,304.0,311.51,249.7
2016,7,4,16,30,38.0,217.0,2.9,16.0,239.0,238.27,191.44
2016,7,4,16,45,23.0,186.5,2.95,16.0,199.5,183.03,147.04
2016,7,4,17,0,8.0,156.0,3.0,16.0,160.0,142.99,114.29
2016,7,4,17,15,4.0,124.5,3.0,15.5,126.5,110.72,87.97
2016,7,4,17,30,0.0,93.0,3.0,15.0,93.0,79.04,61.66
2016,7,4,17,45,0.0,79.0,3.05,15.0,79.0,66.77,51.41
2016,7,4,18,0,0.0,65.0,3.1,15.0,65.0,54.51,40.98
2016,7,4,18,15,216.5,58.5,3.05,14.5,99.0,184.0,150.43
2016,7,4,18,30,433.0,52.0,3.0,14.0,133.0,262.04,209.83
2016,7,4,18,45,340.0,41.0,3.0,14.0,93.0,189.68,145.48
2016,7,4,19,0,247.0,30.0,3.0,14.0,53.0,127.75,86.94
2016,7,4,19,15,123.5,15.0,3.0,13.5,26.5,54.56,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,3.25,13.0,28.0,12.5,0.0
2016,7,5,5,30,255.0,32.0,3.3,13.0,56.0,26.38,15.74
2016,7,5,5,45,356.5,41.5,3.35,13.5,97.0,33.63,23.69
2016,7,5,6,0,458.0,51.0,3.4,14.0,138.0,40.8,30.53
2016,7,5,6,15,229.0,50.0,3.35,14.0,93.5,37.12,27.56
2016,7,5,6,30,0.0,49.0,3.3,14.0,49.0,40.53,30.73
2016,7,5,6,45,0.0,59.5,3.3,14.5,59.5,49.27,38.47
2016,7,5,7,0,0.0,70.0,3.3,15.0,70.0,58.04,46.09
2016,7,5,7,15,0.0,83.0,3.25,15.0,83.0,68.56,55.24
2016,7,5,7,30,0.0,96.0,3.2,15.0,96.0,78.84,64.06
2016,7,5,7,45,0.0,113.0,3.15,15.5,113.0,92.01,75.17
2016,7,5,8,0,0.0,130.0,3.1,16.0,130.0,105.02,85.99
2016,7,5,8,15,0.0,144.0,3.05,16.0,144.0,115.85,90.78
2016,7,5,8,30,0.0,158.0,3.0,16.0,158.0,127.11,99.7
2016,7,5,8,45,5.0,189.0,3.0,16.5,193.0,151.79,119.0
2016,7,5,9,0,10.0,220.0,3.0,17.0,228.0,177.31,138.72
2016,7,5,9,15,12.0,237.0,3.05,17.0,246.5,192.6,150.56
2016,7,5,9,30,14.0,254.0,3.1,17.0,265.0,208.28,162.73
2016,7,5,9,45,21.0,290.0,3.2,17.0,307.5,240.69,187.96
2016,7,5,10,0,28.0,326.0,3.3,17.0,350.0,269.31,210.08
2016,7,5,10,15,30.0,341.0,3.4,17.0,367.5,286.74,223.51
2016,7,5,10,30,32.0,356.0,3.5,17.0,385.0,304.65,237.29
2016,7,5,10,45,83.5,407.5,3.6,17.5,485.0,381.39,296.04
2016,7,5,11,0,135.0,459.0,3.7,18.0,585.0,465.14,358.99
2016,7,5,11,15,125.5,464.5,3.8,18.0,583.0,476.1,366.98
2016,7,5,11,30,116.0,470.0,3.9,18.0,581.0,485.96,374.34
2016,7,5,11,45,150.0,477.0,4.0,18.0,621.5,529.71,407.76
2016,7,5,12,0,184.0,484.0,4.1,18.0,662.0,575.59,442.46
2016,7,5,12,15,228.0,476.5,4.1,18.0,696.5,618.87,475.25
2016,7,5,12,30,272.0,469.0,4.1,18.0,731.0,672.9,515.5
2016,7,5,12,45,184.5,466.5,4.2,18.0,644.0,595.6,457.62
2016,7,5,13,0,97.0,464.0,4.3,18.0,557.0,509.15,392.37
2016,7,5,13,15,105.0,459.0,4.35,17.5,558.5,517.61,400.48
2016,7,5,13,30,113.0,454.0,4.4,17.0,560.0,541.38,419.56
2016,7,5,13,45,103.0,439.0,4.45,17.0,534.0,506.1,393.58
2016,7,5,14,0,93.0,424.0,4.5,17.0,508.0,485.6,378.63
2016,7,5,14,15,91.5,409.0,4.55,17.0,489.5,472.49,369.44
2016,7,5,14,30,90.0,394.0,4.6,17.0,471.0,458.73,359.71
2016,7,5,14,45,54.5,334.0,4.7,17.0,380.5,365.94,288.35
2016,7,5,15,0,19.0,274.0,4.8,17.0,290.0,257.74,203.32
2016,7,5,15,15,23.0,273.0,4.85,17.0,291.0,261.38,207.01
2016,7,5,15,30,27.0,272.0,4.9,17.0,292.0,281.55,223.6
2016,7,5,15,45,14.5,223.0,5.0,17.0,234.0,207.88,164.94
2016,7,5,16,0,2.0,174.0,5.1,17.0,176.0,151.71,119.57
2016,7,5,16,15,1.0,154.0,5.15,16.5,155.0,132.97,104.83
2016,7,5,16,30,0.0,134.0,5.2,16.0,134.0,114.3,89.92
2016,7,5,16,45,0.0,124.0,5.3,16.0,124.0,105.67,83.07
2016,7,5,17,0,0.0,114.0,5.4,16.0,114.0,97.07,76.19
2016,7,5,17,15,0.0,93.0,5.45,15.5,93.0,78.32,60.81
2016,7,5,17,30,0.0,72.0,5.5,15.0,72.0,59.71,45.33
2016,7,5,17,45,0.0,61.0,5.6,14.5,61.0,50.53,37.68
2016,7,5,18,0,0.0,50.0,5.7,14.0,50.0,41.36,29.9
2016,7,5,18,15,236.5,50.0,5.6,13.5,94.5,183.43,151.09
2016,7,5,18,30,473.0,50.0,5.5,13.0,139.0,277.6,224.35
2016,7,5,18,45,366.5,41.0,5.45,13.0,97.5,199.94,154.61
2016,7,5,19,0,260.0,32.0,5.4,13.0,56.0,133.85,91.6
2016,7,5,19,15,130.0,16.0,5.35,13.0,28.0,57.64,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,15.5,5.05,13.0,27.0,12.11,0.0
2016,7,6,5,30,248.0,31.0,5.0,13.0,54.0,25.51,14.86
2016,7,6,5,45,348.0,40.5,5.0,13.0,94.0,32.78,22.95
2016,7,6,6,0,448.0,50.0,5.0,13.0,134.0,39.96,29.87
2016,7,6,6,15,224.0,50.0,4.9,13.0,92.0,37.1,27.64
2016,7,6,6,30,0.0,50.0,4.8,13.0,50.0,41.36,31.59
2016,7,6,6,45,0.0,60.5,4.75,13.5,60.5,50.11,39.36
2016,7,6,7,0,0.0,71.0,4.7,14.0,71.0,58.88,47.02
2016,7,6,7,15,0.0,96.5,4.6,14.0,96.5,78.69,64.42
2016,7,6,7,30,0.0,122.0,4.5,14.0,122.0,97.96,81.13
2016,7,6,7,45,0.0,130.0,4.4,14.5,130.0,104.42,86.32
2016,7,6,8,0,0.0,138.0,4.3,15.0,138.0,110.82,91.4
2016,7,6,8,15,0.0,150.5,4.2,15.0,150.5,120.54,95.08
2016,7,6,8,30,0.0,163.0,4.1,15.0,163.0,130.76,103.17
2016,7,6,8,45,2.0,173.5,4.1,15.5,175.5,139.89,110.04
2016,7,6,9,0,4.0,184.0,4.1,16.0,188.0,149.3,117.1
2016,7,6,9,15,6.0,200.5,4.05,16.0,205.5,163.57,128.3
2016,7,6,9,30,8.0,217.0,4.0,16.0,223.0,178.23,139.78
2016,7,6,9,45,8.5,220.5,3.95,16.5,227.5,182.62,142.81
2016,7,6,10,0,9.0,224.0,3.9,17.0,232.0,187.01,145.84
2016,7,6,10,15,10.5,240.5,3.9,17.0,250.5,202.23,157.75
2016,7,6,10,30,12.0,257.0,3.9,17.0,269.0,217.77,169.87
2016,7,6,10,45,16.0,292.0,3.95,17.0,307.5,250.05,195.1
2016,7,6,11,0,20.0,327.0,4.0,17.0,346.0,283.17,220.77
2016,7,6,11,15,18.5,320.5,4.05,17.0,338.5,279.25,217.57
2016,7,6,11,30,17.0,314.0,4.1,17.0,331.0,274.93,214.17
2016,7,6,11,45,19.5,333.0,4.2,17.5,352.5,294.81,229.24
2016,7,6,12,0,22.0,352.0,4.3,18.0,374.0,315.11,244.49
2016,7,6,12,15,18.5,320.0,4.45,17.5,338.5,286.85,223.19
2016,7,6,12,30,15.0,288.0,4.6,17.0,303.0,257.79,201.12
2016,7,6,12,45,17.0,306.0,4.75,17.0,322.5,276.48,215.97
2016,7,6,13,0,19.0,324.0,4.9,17.0,342.0,295.44,230.93
2016,7,6,13,15,22.0,336.0,5.05,17.0,356.5,310.26,242.76
2016,7,6,13,30,25.0,348.0,5.2,17.0,371.0,340.56,266.6
2016,7,6,13,45,29.5,354.5,5.4,17.0,381.0,353.6,277.2
2016,7,6,14,0,34.0,361.0,5.6,17.0,391.0,366.75,287.97
2016,7,6,14,15,23.5,311.0,5.65,17.0,332.0,309.85,243.78
2016,7,6,14,30,13.0,261.0,5.7,17.0,273.0,238.64,187.79
2016,7,6,14,45,12.0,249.5,5.8,17.0,260.5,227.77,179.55
2016,7,6,15,0,11.0,238.0,5.9,17.0,248.0,216.82,171.15
2016,7,6,15,15,11.0,231.0,5.85,16.5,240.0,210.93,167.1
2016,7,6,15,30,11.0,224.0,5.8,16.0,232.0,205.03,163.04
2016,7,6,15,45,8.0,205.5,5.8,16.0,211.5,185.69,147.66
2016,7,6,16,0,5.0,187.0,5.8,16.0,191.0,166.43,132.28
2016,7,6,16,15,8.5,187.0,5.7,15.5,192.5,170.16,136.12
2016,7,6,16,30,12.0,187.0,5.6,15.0,194.0,173.97,140.04
2016,7,6,16,45,15.0,176.5,5.6,15.0,184.5,167.18,134.97
2016,7,6,17,0,18.0,166.0,5.6,15.0,175.0,160.25,129.73
2016,7,6,17,15,46.5,156.5,5.5,14.5,175.5,182.13,149.34
2016,7,6,17,30,75.0,147.0,5.4,14.0,176.0,190.82,157.67
2016,7,6,17,45,67.5,126.5,5.35,14.0,149.5,163.14,134.25
2016,7,6,18,0,60.0,106.0,5.3,14.0,123.0,135.93,110.9
2016,7,6,18,15,261.5,77.0,5.2,13.5,128.5,228.19,188.16
2016,7,6,18,30,463.0,48.0,5.1,13.0,134.0,271.66,219.31
2016,7,6,18,45,369.5,38.5,5.0,13.0,94.0,198.92,153.64
2016,7,6,19,0,276.0,29.0,4.9,13.0,54.0,136.59,93.0
2016,7,6,19,15,138.0,14.5,4.8,13.0,27.0,59.93,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,4.25,13.0,27.0,10.89,0.0
2016,7,7,5,30,296.0,27.0,4.2,13.0,54.0,22.12,11.99
2016,7,7,5,45,391.5,35.5,4.2,13.5,94.5,28.71,19.35
2016,7,7,6,0,487.0,44.0,4.2,14.0,135.0,35.23,25.57
2016,7,7,6,15,548.0,50.5,4.15,14.0,181.5,39.87,30.0
2016,7,7,6,30,609.0,57.0,4.1,14.0,228.0,44.45,34.22
2016,7,7,6,45,304.5,71.5,4.1,14.5,157.0,51.62,40.56
2016,7,7,7,0,0.0,86.0,4.1,15.0,86.0,70.28,56.92
2016,7,7,7,15,0.0,96.5,4.1,15.0,96.5,78.67,64.15
2016,7,7,7,30,0.0,107.0,4.1,15.0,107.0,87.02,71.24
2016,7,7,7,45,4.5,145.0,4.1,15.5,148.0,115.12,95.27
2016,7,7,8,0,9.0,183.0,4.1,16.0,189.0,142.21,118.0
2016,7,7,8,15,19.5,213.5,4.1,16.0,226.0,164.38,130.3
2016,7,7,8,30,30.0,244.0,4.1,16.0,263.0,179.97,141.57
2016,7,7,8,45,24.5,249.0,4.2,16.0,265.5,197.28,155.21
2016,7,7,9,0,19.0,254.0,4.3,16.0,268.0,203.68,160.27
2016,7,7,9,15,16.5,254.0,4.4,16.0,267.0,206.3,162.25
2016,7,7,9,30,14.0,254.0,4.5,16.0,266.0,208.24,163.72
2016,7,7,9,45,12.0,243.0,4.6,16.5,253.0,201.37,157.83
2016,7,7,10,0,10.0,232.0,4.7,17.0,240.0,193.73,151.36
2016,7,7,10,15,13.0,261.0,4.75,17.0,272.5,219.69,171.82
2016,7,7,10,30,16.0,290.0,4.8,17.0,305.0,246.29,192.64
2016,7,7,10,45,20.0,317.5,4.9,17.0,336.0,272.96,213.46
2016,7,7,11,0,24.0,345.0,5.0,17.0,367.0,301.2,235.43
2016,7,7,11,15,32.5,376.0,5.0,17.0,406.5,337.01,263.18
2016,7,7,11,30,41.0,407.0,5.0,17.0,446.0,374.36,291.95
2016,7,7,11,45,43.5,408.0,5.0,17.0,449.5,382.94,298.49
2016,7,7,12,0,46.0,409.0,5.0,17.0,453.0,391.46,305.1
2016,7,7,12,15,53.0,426.0,5.0,17.0,477.0,417.89,325.46
2016,7,7,12,30,60.0,443.0,5.0,17.0,501.0,444.95,346.19
2016,7,7,12,45,81.5,454.0,5.0,17.0,532.0,480.0,373.42
2016,7,7,13,0,103.0,465.0,5.0,17.0,563.0,515.93,401.18
2016,7,7,13,15,105.5,458.5,4.95,17.0,558.0,517.96,402.9
2016,7,7,13,30,108.0,452.0,4.9,17.0,553.0,519.34,404.3
2016,7,7,13,45,93.5,434.0,4.9,17.0,520.0,492.48,384.12
2016,7,7,14,0,79.0,416.0,4.9,17.0,487.0,464.55,363.11
2016,7,7,14,15,53.0,369.0,4.9,17.0,416.0,395.64,310.34
2016,7,7,14,30,27.0,322.0,4.9,17.0,345.0,325.98,256.23
2016,7,7,14,45,20.5,289.0,4.95,17.0,306.5,272.45,214.74
2016,7,7,15,0,14.0,256.0,5.0,17.0,268.0,236.34,186.46
2016,7,7,15,15,13.0,243.5,5.05,16.5,254.0,224.46,177.77
2016,7,7,15,30,12.0,231.0,5.1,16.0,240.0,212.54,168.93
2016,7,7,15,45,16.5,231.5,5.15,16.0,243.0,217.83,173.83
2016,7,7,16,0,21.0,232.0,5.2,16.0,246.0,223.15,178.76
2016,7,7,16,15,10.5,182.5,5.2,15.5,189.5,167.6,133.97
2016,7,7,16,30,0.0,133.0,5.2,15.0,133.0,113.41,89.51
2016,7,7,16,45,0.0,120.0,5.25,15.0,120.0,102.01,80.35
2016,7,7,17,0,0.0,107.0,5.3,15.0,107.0,90.63,71.08
2016,7,7,17,15,0.0,86.0,5.25,14.5,86.0,71.95,55.66
2016,7,7,17,30,0.0,65.0,5.2,14.0,65.0,53.86,40.53
2016,7,7,17,45,0.0,55.0,5.2,14.0,55.0,45.52,33.47
2016,7,7,18,0,0.0,45.0,5.2,14.0,45.0,37.2,26.33
2016,7,7,18,15,242.0,45.0,5.1,13.5,90.0,180.35,148.52
2016,7,7,18,30,484.0,45.0,5.0,13.0,135.0,277.86,224.34
2016,7,7,18,45,392.5,36.0,4.95,13.0,95.0,205.25,158.42
2016,7,7,19,0,301.0,27.0,4.9,13.0,55.0,142.86,96.84
2016,7,7,19,15,150.5,13.5,4.85,13.0,27.5,62.05,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,4.2,13.0,26.5,10.06,0.0
2016,7,8,5,30,314.0,25.0,4.2,13.0,53.0,20.45,10.5
2016,7,8,5,45,409.0,32.5,4.25,13.5,93.0,26.29,17.22
2016,7,8,6,0,504.0,40.0,4.3,14.0,133.0,32.1,22.79
2016,7,8,6,15,562.5,45.5,4.2,14.0,179.0,39.24,29.42
2016,7,8,6,30,621.0,51.0,4.1,14.0,225.0,43.51,33.38
2016,7,8,6,45,331.5,96.0,4.05,14.5,191.0,68.64,55.69
2016,7,8,7,0,42.0,141.0,4.0,15.0,157.0,104.93,87.43
2016,7,8,7,15,54.5,164.5,3.85,15.0,188.0,120.7,100.92
2016,7,8,7,30,67.0,188.0,3.7,15.0,219.0,136.14,113.95
2016,7,8,7,45,63.0,207.5,3.6,15.5,239.5,148.77,124.19
2016,7,8,8,0,59.0,227.0,3.5,16.0,260.0,161.1,134.03
2016,7,8,8,15,126.0,256.0,3.45,16.0,334.0,172.97,135.96
2016,7,8,8,30,193.0,285.0,3.4,16.0,408.0,209.73,159.26
2016,7,8,8,45,167.5,307.5,3.4,16.5,420.0,237.64,180.53
2016,7,8,9,0,142.0,330.0,3.4,17.0,432.0,262.83,201.12
2016,7,8,9,15,121.0,346.5,3.45,17.0,437.0,282.86,218.07
2016,7,8,9,30,100.0,363.0,3.5,17.0,442.0,306.58,237.64
2016,7,8,9,45,121.5,384.5,3.55,17.5,484.5,335.82,259.85
2016,7,8,10,0,143.0,406.0,3.6,18.0,527.0,373.93,288.83
2016,7,8,10,15,124.0,417.0,3.6,18.0,524.0,387.02,299.22
2016,7,8,10,30,105.0,428.0,3.6,18.0,521.0,399.8,309.08
2016,7,8,10,45,101.0,437.5,3.65,18.5,529.0,415.35,320.36
2016,7,8,11,0,97.0,447.0,3.7,19.0,537.0,430.39,331.08
2016,7,8,11,15,96.0,454.5,3.7,19.0,545.0,445.42,342.31
2016,7,8,11,30,95.0,462.0,3.7,19.0,553.0,460.2,353.3
2016,7,8,11,45,173.5,467.5,3.75,19.0,634.5,540.41,414.41
2016,7,8,12,0,252.0,473.0,3.8,19.0,716.0,628.11,479.83
2016,7,8,12,15,256.5,472.0,3.85,19.0,719.0,647.53,493.9
2016,7,8,12,30,261.0,471.0,3.9,19.0,722.0,665.97,507.61
2016,7,8,12,45,278.0,449.5,4.0,19.0,715.5,675.73,515.86
2016,7,8,13,0,295.0,428.0,4.1,19.0,709.0,683.98,523.14
2016,7,8,13,15,244.0,443.5,4.2,19.0,673.5,662.21,506.58
2016,7,8,13,30,193.0,459.0,4.3,19.0,638.0,622.8,477.41
2016,7,8,13,45,205.5,437.0,4.4,19.0,623.5,619.71,476.84
2016,7,8,14,0,218.0,415.0,4.5,19.0,609.0,615.16,475.08
2016,7,8,14,15,551.0,255.5,4.6,19.0,724.5,820.69,634.95
2016,7,8,14,30,884.0,96.0,4.7,19.0,840.0,960.48,736.48
2016,7,8,14,45,877.5,94.0,4.8,19.0,807.0,948.0,728.73
2016,7,8,15,0,871.0,92.0,4.9,19.0,774.0,931.99,719.57
2016,7,8,15,15,860.5,90.5,4.9,18.5,735.5,909.39,706.46
2016,7,8,15,30,850.0,89.0,4.9,18.0,697.0,883.67,691.1
2016,7,8,15,45,557.0,182.0,4.95,18.0,570.5,721.36,573.14
2016,7,8,16,0,264.0,275.0,5.0,18.0,444.0,527.67,421.4
2016,7,8,16,15,288.5,248.0,4.9,18.0,419.5,512.71,412.29
2016,7,8,16,30,313.0,221.0,4.8,18.0,395.0,494.77,400.08
2016,7,8,16,45,203.0,207.0,4.75,18.0,316.0,370.17,300.92
2016,7,8,17,0,93.0,193.0,4.7,18.0,237.0,255.62,207.42
2016,7,8,17,15,392.0,128.5,4.6,17.5,280.5,427.7,352.66
2016,7,8,17,30,691.0,64.0,4.5,17.0,324.0,532.12,438.86
2016,7,8,17,45,652.0,59.0,4.45,16.5,275.0,469.75,387.77
2016,7,8,18,0,613.0,54.0,4.4,16.0,226.0,409.45,337.2
2016,7,8,18,15,552.5,48.0,4.35,15.5,179.5,342.14,279.09
2016,7,8,18,30,492.0,42.0,4.3,15.0,133.0,278.33,222.26
2016,7,8,18,45,401.0,34.0,4.25,15.0,93.5,206.6,157.94
2016,7,8,19,0,310.0,26.0,4.2,15.0,54.0,145.01,96.97
2016,7,8,19,15,155.0,13.0,4.15,15.0,27.0,62.66,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,12.0,1.65,14.0,26.5,9.66,0.0
2016,7,9,5,30,328.0,24.0,1.7,14.0,53.0,19.66,9.66
2016,7,9,5,45,420.0,31.0,1.75,14.5,92.5,25.11,16.12
2016,7,9,6,0,512.0,38.0,1.8,15.0,132.0,33.23,23.7
2016,7,9,6,15,570.5,43.5,1.9,15.5,178.0,37.61,27.81
2016,7,9,6,30,629.0,49.0,2.0,16.0,224.0,41.95,31.74
2016,7,9,6,45,345.5,96.5,2.1,16.5,195.5,69.16,55.7
2016,7,9,7,0,62.0,144.0,2.2,17.0,167.0,106.86,88.35
2016,7,9,7,15,40.5,155.0,2.25,17.0,171.0,114.91,95.02
2016,7,9,7,30,19.0,166.0,2.3,17.0,175.0,128.29,106.21
2016,7,9,7,45,19.0,181.5,2.4,17.5,191.5,139.96,115.59
2016,7,9,8,0,19.0,197.0,2.5,18.0,208.0,151.52,124.77
2016,7,9,8,15,58.0,239.0,2.6,18.0,275.5,170.65,133.7
2016,7,9,8,30,97.0,281.0,2.7,18.0,343.0,207.31,159.53
2016,7,9,8,45,113.5,304.5,2.8,18.5,382.0,227.56,173.34
2016,7,9,9,0,130.0,328.0,2.9,19.0,421.0,258.99,196.86
2016,7,9,9,15,123.0,347.0,2.95,19.0,439.0,283.67,216.7
2016,7,9,9,30,116.0,366.0,3.0,19.0,457.0,307.75,236.02
2016,7,9,9,45,96.0,375.5,3.15,19.5,453.0,324.89,249.6
2016,7,9,10,0,76.0,385.0,3.3,20.0,449.0,333.42,256.18
2016,7,9,10,15,94.5,407.5,3.35,20.0,490.0,368.42,282.84
2016,7,9,10,30,113.0,430.0,3.4,20.0,531.0,403.97,309.77
2016,7,9,10,45,104.5,438.0,3.5,20.0,533.5,417.91,320.31
2016,7,9,11,0,96.0,446.0,3.6,20.0,536.0,429.03,328.68
2016,7,9,11,15,67.5,423.0,3.65,20.0,487.0,400.0,306.69
2016,7,9,11,30,39.0,400.0,3.7,20.0,438.0,367.2,281.68
2016,7,9,11,45,94.5,441.5,3.8,20.0,533.0,451.32,346.07
2016,7,9,12,0,150.0,483.0,3.9,20.0,628.0,547.93,418.18
2016,7,9,12,15,204.0,477.0,4.0,20.0,674.0,599.96,457.37
2016,7,9,12,30,258.0,471.0,4.1,20.0,720.0,663.69,504.82
2016,7,9,12,45,590.5,281.5,4.25,20.0,844.5,814.66,622.41
2016,7,9,13,0,923.0,92.0,4.4,20.0,969.0,941.9,714.34
2016,7,9,13,15,604.5,266.0,4.55,19.5,837.0,848.13,648.73
2016,7,9,13,30,286.0,440.0,4.7,19.0,705.0,708.23,542.49
2016,7,9,13,45,305.0,413.0,4.85,19.0,690.0,708.09,545.21
2016,7,9,14,0,324.0,386.0,5.0,19.0,675.0,705.86,545.75
2016,7,9,14,15,283.0,392.0,5.1,18.5,638.5,676.82,525.45
2016,7,9,14,30,242.0,398.0,5.2,18.0,602.0,646.53,504.03
2016,7,9,14,45,227.5,382.5,5.3,18.0,568.0,600.34,470.9
2016,7,9,15,0,213.0,367.0,5.4,18.0,534.0,571.23,450.0
2016,7,9,15,15,275.0,334.0,5.5,18.0,538.0,612.5,484.26
2016,7,9,15,30,337.0,301.0,5.6,18.0,542.0,631.41,501.69
2016,7,9,15,45,597.5,188.5,5.75,18.0,583.0,764.72,610.39
2016,7,9,16,0,858.0,76.0,5.9,18.0,624.0,838.04,667.5
2016,7,9,16,15,844.5,73.5,5.95,17.5,579.0,799.52,641.76
2016,7,9,16,30,831.0,71.0,6.0,17.0,534.0,758.79,614.45
2016,7,9,16,45,810.0,69.5,6.1,16.5,485.5,711.58,581.8
2016,7,9,17,0,789.0,68.0,6.2,16.0,437.0,669.46,552.38
2016,7,9,17,15,762.5,64.5,6.15,15.5,387.0,613.72,510.63
2016,7,9,17,30,736.0,61.0,6.1,15.0,337.0,557.99,466.18
2016,7,9,17,45,692.0,58.0,6.1,15.0,287.0,492.86,411.74
2016,7,9,18,0,648.0,55.0,6.1,15.0,237.0,430.08,357.53
2016,7,9,18,15,588.5,49.0,5.95,14.5,189.0,361.48,297.33
2016,7,9,18,30,529.0,43.0,5.8,14.0,141.0,296.03,238.14
2016,7,9,18,45,425.5,35.0,5.7,14.0,98.5,217.4,167.29
2016,7,9,19,0,322.0,27.0,5.6,14.0,56.0,150.25,100.6
2016,7,9,19,15,161.0,13.5,5.45,13.5,28.0,64.86,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,151.0,13.0,5.3,13.5,26.0,11.1,0.0
2016,7,10,5,30,302.0,26.0,5.4,14.0,52.0,21.38,10.74
2016,7,10,5,45,403.0,34.5,5.55,14.5,93.5,28.02,18.56
2016,7,10,6,0,504.0,43.0,5.7,15.0,135.0,34.61,24.85
2016,7,10,6,15,567.0,49.5,5.7,15.0,182.5,39.31,29.33
2016,7,10,6,30,630.0,56.0,5.7,15.0,230.0,43.95,33.61
2016,7,10,6,45,675.0,60.0,5.7,15.5,281.0,50.59,39.46
2016,7,10,7,0,720.0,64.0,5.7,16.0,332.0,53.34,41.75
2016,7,10,7,15,750.5,67.5,5.65,16.0,383.0,55.52,43.56
2016,7,10,7,30,781.0,71.0,5.6,16.0,434.0,57.66,45.29
2016,7,10,7,45,805.5,73.5,5.6,16.5,485.0,58.94,46.16
2016,7,10,8,0,830.0,76.0,5.6,17.0,536.0,68.94,54.59
2016,7,10,8,15,847.5,78.5,5.5,17.0,583.5,81.03,53.59
2016,7,10,8,30,865.0,81.0,5.4,17.0,631.0,138.58,76.61
2016,7,10,8,45,880.0,82.5,5.35,17.5,676.0,196.85,116.9
2016,7,10,9,0,895.0,84.0,5.3,18.0,721.0,256.33,166.1
2016,7,10,9,15,905.0,85.5,5.2,18.0,761.0,315.43,218.72
2016,7,10,9,30,915.0,87.0,5.1,18.0,801.0,374.68,272.15
2016,7,10,9,45,922.0,89.0,5.1,18.5,835.5,433.05,323.81
2016,7,10,10,0,929.0,91.0,5.1,19.0,870.0,490.73,373.57
2016,7,10,10,15,935.0,92.0,5.15,19.0,899.0,546.21,421.04
2016,7,10,10,30,941.0,93.0,5.2,19.0,928.0,600.4,466.24
2016,7,10,10,45,944.5,94.5,5.3,19.5,950.0,651.98,507.46
2016,7,10,11,0,948.0,96.0,5.4,20.0,972.0,701.59,546.09
2016,7,10,11,15,951.0,96.5,5.5,20.0,987.5,747.86,582.44
2016,7,10,11,30,954.0,97.0,5.6,20.0,1003.0,791.72,615.59
2016,7,10,11,45,955.5,97.5,5.7,20.0,1010.5,831.85,644.62
2016,7,10,12,0,957.0,98.0,5.8,20.0,1018.0,869.13,671.55
2016,7,10,12,15,957.0,98.0,5.85,20.0,1018.5,901.71,694.84
2016,7,10,12,30,957.0,98.0,5.9,20.0,1019.0,931.06,715.84
2016,7,10,12,45,952.0,100.5,5.95,20.0,1011.0,954.87,732.96
2016,7,10,13,0,947.0,103.0,6.0,20.0,1003.0,975.02,747.61
2016,7,10,13,15,944.5,102.5,5.95,20.0,988.5,990.91,758.76
2016,7,10,13,30,942.0,102.0,5.9,20.0,974.0,1002.99,767.34
2016,7,10,13,45,940.0,100.5,5.9,20.0,953.0,1010.68,773.31
2016,7,10,14,0,938.0,99.0,5.9,20.0,932.0,1014.47,776.7
2016,7,10,14,15,932.5,97.5,5.85,20.0,903.5,1010.94,774.81
2016,7,10,14,30,927.0,96.0,5.8,20.0,875.0,1003.53,770.37
2016,7,10,14,45,920.5,94.5,5.8,20.0,841.0,991.35,763.05
2016,7,10,15,0,914.0,93.0,5.8,20.0,807.0,975.47,753.26
2016,7,10,15,15,904.0,91.0,5.7,20.0,767.5,952.19,737.69
2016,7,10,15,30,894.0,89.0,5.6,20.0,728.0,925.59,719.85
2016,7,10,15,45,881.5,87.0,5.6,20.0,684.0,893.63,698.74
2016,7,10,16,0,869.0,85.0,5.6,20.0,640.0,858.86,675.51
2016,7,10,16,15,852.5,82.5,5.55,19.5,592.0,817.61,648.36
2016,7,10,16,30,836.0,80.0,5.5,19.0,544.0,774.3,619.3
2016,7,10,16,45,813.5,77.0,5.5,19.0,493.5,730.86,588.73
2016,7,10,17,0,791.0,74.0,5.5,19.0,443.0,679.0,551.21
2016,7,10,17,15,761.0,70.0,5.4,18.5,391.5,620.09,507.63
2016,7,10,17,30,731.0,66.0,5.3,18.0,340.0,561.46,461.73
2016,7,10,17,45,687.5,61.5,5.25,18.0,288.5,494.93,407.22
2016,7,10,18,0,644.0,57.0,5.2,18.0,237.0,430.76,352.88
2016,7,10,18,15,580.5,51.0,5.1,17.5,188.5,360.59,292.5
2016,7,10,18,30,517.0,45.0,5.0,17.0,140.0,293.67,233.14
2016,7,10,18,45,413.0,36.5,4.9,16.5,97.5,214.79,163.47
2016,7,10,19,0,309.0,28.0,4.8,16.0,55.0,147.42,97.26
2016,7,10,19,15,154.5,14.0,4.75,15.5,27.5,63.74,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,13.0,2.25,14.0,25.0,11.1,0.0
2016,7,11,5,30,289.0,26.0,2.2,14.0,50.0,21.4,10.52
