Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,45,389.5,35.0,2.15,14.5,91.0,28.44,18.92
2016,7,11,6,0,490.0,44.0,2.1,15.0,132.0,35.4,25.57
2016,7,11,6,15,553.5,50.0,2.0,15.0,179.0,39.65,29.66
2016,7,11,6,30,617.0,56.0,1.9,15.0,226.0,43.88,33.58
2016,7,11,6,45,661.0,60.5,1.85,15.5,276.5,50.89,39.77
2016,7,11,7,0,705.0,65.0,1.8,16.0,327.0,53.99,42.36
2016,7,11,7,15,735.5,69.0,1.85,16.5,377.5,56.5,44.35
2016,7,11,7,30,766.0,73.0,1.9,17.0,428.0,58.94,46.24
2016,7,11,7,45,789.5,76.0,1.95,17.5,478.0,60.49,47.32
2016,7,11,8,0,813.0,79.0,2.0,18.0,528.0,61.97,48.34
2016,7,11,8,15,496.0,181.5,2.05,18.0,463.0,122.31,90.67
2016,7,11,8,30,179.0,284.0,2.1,18.0,398.0,207.41,156.53
2016,7,11,8,45,131.0,300.5,2.15,18.5,387.0,227.74,172.45
2016,7,11,9,0,83.0,317.0,2.2,19.0,376.0,249.69,191.11
2016,7,11,9,15,68.5,326.5,2.3,19.0,377.5,262.41,201.64
2016,7,11,9,30,54.0,336.0,2.4,19.0,379.0,273.15,210.5
2016,7,11,9,45,51.5,348.5,2.55,19.5,390.5,288.81,222.32
2016,7,11,10,0,49.0,361.0,2.7,20.0,402.0,304.22,233.79
2016,7,11,10,15,53.0,378.5,2.8,20.0,424.5,326.38,250.67
2016,7,11,10,30,57.0,396.0,2.9,20.0,447.0,349.26,268.0
2016,7,11,10,45,137.5,425.0,3.05,20.5,551.5,427.8,327.14
2016,7,11,11,0,218.0,454.0,3.2,21.0,656.0,515.93,392.41
2016,7,11,11,15,226.5,453.5,3.3,21.0,666.5,538.35,409.1
2016,7,11,11,30,235.0,453.0,3.4,21.0,677.0,563.98,428.32
2016,7,11,11,45,580.5,282.0,3.55,21.0,839.0,709.87,541.62
2016,7,11,12,0,926.0,111.0,3.7,21.0,1001.0,855.72,649.03
2016,7,11,12,15,926.5,111.0,3.85,21.0,1002.0,888.01,671.01
2016,7,11,12,30,927.0,111.0,4.0,21.0,1003.0,917.21,691.69
2016,7,11,12,45,932.0,107.5,4.2,21.0,998.0,944.0,711.05
2016,7,11,13,0,937.0,104.0,4.4,21.0,993.0,967.45,728.2
2016,7,11,13,15,683.5,241.5,4.55,20.5,884.5,900.62,684.39
2016,7,11,13,30,430.0,379.0,4.7,20.0,776.0,800.58,610.09
2016,7,11,13,45,679.0,240.0,4.9,20.0,850.0,919.69,703.88
2016,7,11,14,0,928.0,101.0,5.1,20.0,924.0,1007.69,766.84
2016,7,11,14,15,923.0,99.5,5.2,20.0,896.5,1004.7,765.89
2016,7,11,14,30,918.0,98.0,5.3,20.0,869.0,997.85,762.96
2016,7,11,14,45,912.0,96.5,5.4,20.0,836.0,986.26,756.83
2016,7,11,15,0,906.0,95.0,5.5,20.0,803.0,970.99,748.2
2016,7,11,15,15,896.5,93.0,5.55,19.5,763.5,948.34,735.51
2016,7,11,15,30,887.0,91.0,5.6,19.0,724.0,922.36,720.4
2016,7,11,15,45,875.5,88.5,5.65,19.0,680.5,890.91,699.83
2016,7,11,16,0,864.0,86.0,5.7,19.0,637.0,856.6,677.05
2016,7,11,16,15,847.5,83.5,5.7,18.5,589.5,815.49,650.06
2016,7,11,16,30,831.0,81.0,5.7,18.0,542.0,779.75,626.71
2016,7,11,16,45,809.5,77.5,5.7,18.0,492.0,729.27,590.58
2016,7,11,17,0,788.0,74.0,5.7,18.0,442.0,677.67,553.02
2016,7,11,17,15,757.5,70.5,5.7,17.5,390.5,619.09,509.68
2016,7,11,17,30,727.0,67.0,5.7,17.0,339.0,560.82,463.95
2016,7,11,17,45,684.0,62.0,5.7,17.0,287.5,494.13,408.98
2016,7,11,18,0,641.0,57.0,5.7,17.0,236.0,432.12,356.01
2016,7,11,18,15,577.0,51.0,5.6,16.5,187.5,359.49,293.21
2016,7,11,18,30,513.0,45.0,5.5,16.0,139.0,292.47,233.37
2016,7,11,18,45,412.0,36.0,5.45,15.5,97.0,214.3,163.8
2016,7,11,19,0,311.0,27.0,5.4,15.0,55.0,147.44,96.92
2016,7,11,19,15,155.5,13.5,5.3,14.5,27.5,63.43,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.0,12.0,4.95,13.0,25.0,10.24,0.0
2016,7,12,5,30,316.0,24.0,5.0,13.0,50.0,19.74,9.01
2016,7,12,5,45,415.5,32.0,5.1,13.5,91.0,26.03,16.85
2016,7,12,6,0,515.0,40.0,5.2,14.0,132.0,32.28,22.87
2016,7,12,6,15,577.0,46.0,5.1,14.0,179.5,39.89,29.96
2016,7,12,6,30,639.0,52.0,5.0,14.0,227.0,44.61,34.34
2016,7,12,6,45,324.5,89.0,4.95,14.5,178.5,63.93,51.5
2016,7,12,7,0,10.0,126.0,4.9,15.0,130.0,98.42,81.77
2016,7,12,7,15,7.5,137.5,4.85,15.0,141.0,107.58,89.56
2016,7,12,7,30,5.0,149.0,4.8,15.0,152.0,116.64,97.18
2016,7,12,7,45,20.0,180.5,4.8,15.5,191.5,139.17,116.15
2016,7,12,8,0,35.0,212.0,4.8,16.0,231.0,152.19,126.69
2016,7,12,8,15,46.5,238.5,4.75,16.0,266.0,169.7,134.57
2016,7,12,8,30,58.0,265.0,4.7,16.0,301.0,194.39,152.41
2016,7,12,8,45,166.5,289.0,4.7,16.5,405.0,226.38,172.17
2016,7,12,9,0,275.0,313.0,4.7,17.0,509.0,272.88,204.39
2016,7,12,9,15,382.0,294.5,4.65,17.0,583.0,313.59,234.43
2016,7,12,9,30,489.0,276.0,4.6,17.0,657.0,360.48,271.3
2016,7,12,9,45,708.5,183.0,4.6,17.5,762.0,412.61,311.67
2016,7,12,10,0,928.0,90.0,4.6,18.0,867.0,489.38,373.17
2016,7,12,10,15,934.5,91.5,4.55,18.0,896.5,545.58,420.82
2016,7,12,10,30,941.0,93.0,4.5,18.0,926.0,600.56,466.17
2016,7,12,10,45,945.5,94.0,4.45,18.0,948.5,652.48,507.91
2016,7,12,11,0,950.0,95.0,4.4,18.0,971.0,702.51,547.08
2016,7,12,11,15,953.5,95.5,4.35,18.0,987.0,749.35,582.9
2016,7,12,11,30,957.0,96.0,4.3,18.0,1003.0,793.81,615.29
2016,7,12,11,45,959.5,96.0,4.25,18.5,1011.0,834.51,642.4
2016,7,12,12,0,962.0,96.0,4.2,19.0,1019.0,872.41,667.22
2016,7,12,12,15,962.5,96.0,4.2,19.0,1020.0,905.66,690.11
2016,7,12,12,30,963.0,96.0,4.2,19.0,1021.0,935.68,710.72
2016,7,12,12,45,954.0,101.0,4.25,19.0,1011.5,958.44,726.6
2016,7,12,13,0,945.0,106.0,4.3,19.0,1002.0,977.41,740.0
2016,7,12,13,15,942.5,105.5,4.4,19.0,987.5,993.41,751.8
2016,7,12,13,30,940.0,105.0,4.5,19.0,973.0,1005.6,761.44
2016,7,12,13,45,936.5,104.0,4.6,19.0,952.0,1012.47,767.6
2016,7,12,14,0,933.0,103.0,4.7,19.0,931.0,1015.42,771.26
2016,7,12,14,15,927.0,101.5,4.8,19.0,902.5,1011.53,770.36
2016,7,12,14,30,921.0,100.0,4.9,19.0,874.0,1003.77,766.93
2016,7,12,14,45,914.0,98.0,5.0,19.0,839.5,990.71,759.92
2016,7,12,15,0,907.0,96.0,5.1,19.0,805.0,973.97,750.41
2016,7,12,15,15,896.0,94.5,5.1,18.5,765.0,950.47,736.88
2016,7,12,15,30,885.0,93.0,5.1,18.0,725.0,923.71,721.01
2016,7,12,15,45,873.0,90.0,5.1,18.0,680.5,891.31,699.61
2016,7,12,16,0,861.0,87.0,5.1,18.0,636.0,856.07,676.05
2016,7,12,16,15,843.5,84.5,5.05,18.0,588.0,814.21,647.15
2016,7,12,16,30,826.0,82.0,5.0,18.0,540.0,777.84,622.09
2016,7,12,16,45,804.5,78.5,4.95,18.0,489.5,727.51,586.21
2016,7,12,17,0,783.0,75.0,4.9,18.0,439.0,676.06,548.96
2016,7,12,17,15,752.0,71.0,4.8,17.5,387.5,616.71,505.12
2016,7,12,17,30,721.0,67.0,4.7,17.0,336.0,557.74,459.04
2016,7,12,17,45,678.5,62.0,4.6,17.0,285.0,491.57,404.82
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,430.09,352.61
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.5,357.64,290.44
2016,7,12,18,30,508.0,45.0,4.2,16.0,137.0,290.81,231.16
2016,7,12,18,45,406.5,36.0,4.1,15.5,95.0,212.64,161.99
2016,7,12,19,0,305.0,27.0,4.0,15.0,53.0,145.85,94.83
2016,7,12,19,15,152.5,13.5,4.0,14.5,26.5,51.39,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,3.25,13.0,24.5,10.67,0.0
2016,7,13,5,30,293.0,25.0,3.2,13.0,49.0,20.61,9.34
2016,7,13,5,45,396.5,34.0,3.15,13.5,90.0,27.7,18.28
2016,7,13,6,0,500.0,43.0,3.1,14.0,131.0,34.71,25.02
2016,7,13,6,15,565.0,49.5,2.9,14.5,179.5,39.4,29.47
2016,7,13,6,30,630.0,56.0,2.7,15.0,228.0,44.05,33.71
2016,7,13,6,45,319.5,90.5,2.55,15.5,178.0,64.94,52.2
2016,7,13,7,0,9.0,125.0,2.4,16.0,128.0,97.68,80.73
2016,7,13,7,15,15.5,145.5,2.3,16.5,152.5,112.95,93.57
2016,7,13,7,30,22.0,166.0,2.2,17.0,177.0,128.1,106.09
2016,7,13,7,45,31.0,190.0,2.1,17.5,206.5,138.14,114.04
2016,7,13,8,0,40.0,214.0,2.0,18.0,236.0,153.35,126.26
2016,7,13,8,15,44.0,236.0,2.0,18.0,262.5,168.14,131.79
2016,7,13,8,30,48.0,258.0,2.0,18.0,289.0,189.37,146.91
2016,7,13,8,45,76.0,290.0,2.0,18.5,342.5,221.12,169.65
2016,7,13,9,0,104.0,322.0,2.0,19.0,396.0,257.1,195.92
2016,7,13,9,15,158.5,343.0,2.0,19.0,463.0,290.74,220.28
2016,7,13,9,30,213.0,364.0,2.0,19.0,530.0,338.63,256.3
2016,7,13,9,45,181.0,383.5,2.0,19.5,529.0,358.46,272.36
2016,7,13,10,0,149.0,403.0,2.0,20.0,528.0,374.81,285.15
2016,7,13,10,15,168.5,418.0,2.1,20.0,564.0,410.41,312.3
2016,7,13,10,30,188.0,433.0,2.2,20.0,600.0,448.09,340.78
2016,7,13,10,45,262.0,429.0,2.3,20.5,667.5,505.38,383.25
2016,7,13,11,0,336.0,425.0,2.4,21.0,735.0,571.0,431.31
2016,7,13,11,15,286.0,445.5,2.5,21.0,712.5,575.74,434.47
2016,7,13,11,30,236.0,466.0,2.6,21.0,690.0,572.6,432.0
2016,7,13,11,45,311.0,441.5,2.75,21.5,739.0,631.54,475.58
2016,7,13,12,0,386.0,417.0,2.9,22.0,788.0,690.42,518.39
2016,7,13,12,15,413.5,408.5,3.1,22.0,806.0,732.92,549.45
2016,7,13,12,30,441.0,400.0,3.3,22.0,824.0,769.85,576.75
2016,7,13,12,45,382.0,421.5,3.5,22.0,786.5,745.51,559.53
2016,7,13,13,0,323.0,443.0,3.7,22.0,749.0,726.0,545.59
2016,7,13,13,15,332.5,427.0,3.85,22.0,738.0,731.67,551.16
2016,7,13,13,30,342.0,411.0,4.0,22.0,727.0,735.4,555.26
2016,7,13,13,45,336.0,407.0,4.2,22.0,711.5,734.04,555.41
2016,7,13,14,0,330.0,403.0,4.4,22.0,696.0,730.77,554.29
2016,7,13,14,15,336.0,384.5,4.45,22.0,674.5,722.66,549.95
2016,7,13,14,30,342.0,366.0,4.5,22.0,653.0,712.44,544.17
2016,7,13,14,45,618.0,234.5,4.6,22.0,727.0,868.3,663.9
2016,7,13,15,0,894.0,103.0,4.7,22.0,801.0,970.16,736.73
2016,7,13,15,15,883.0,101.0,4.7,21.5,761.0,946.41,722.5
2016,7,13,15,30,872.0,99.0,4.7,21.0,721.0,919.41,706.8
2016,7,13,15,45,858.5,96.5,4.75,21.0,676.5,886.59,685.86
2016,7,13,16,0,845.0,94.0,4.8,21.0,632.0,851.07,662.83
2016,7,13,16,15,826.5,91.5,4.75,20.5,584.0,817.14,641.39
2016,7,13,16,30,808.0,89.0,4.7,20.0,536.0,772.52,611.82
2016,7,13,16,45,784.0,85.5,4.7,20.0,485.5,720.86,575.63
2016,7,13,17,0,760.0,82.0,4.7,20.0,435.0,668.28,538.1
2016,7,13,17,15,727.5,77.5,4.6,19.5,383.5,608.16,493.73
2016,7,13,17,30,695.0,73.0,4.5,19.0,332.0,551.18,449.58
2016,7,13,17,45,650.0,68.0,4.4,19.0,281.0,484.78,395.7
2016,7,13,18,0,605.0,63.0,4.3,19.0,230.0,421.04,342.28
2016,7,13,18,15,538.0,55.5,4.2,18.5,182.0,346.76,279.39
2016,7,13,18,30,471.0,48.0,4.1,18.0,134.0,278.49,219.71
2016,7,13,18,45,367.5,38.0,4.0,17.5,92.5,200.35,151.4
2016,7,13,19,0,264.0,28.0,3.9,17.0,51.0,133.68,85.21
2016,7,13,19,15,132.0,14.0,3.85,16.5,25.5,46.54,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,139.5,12.5,2.2,13.5,23.5,10.67,0.0
2016,7,14,5,30,279.0,25.0,2.1,14.0,47.0,20.63,8.91
2016,7,14,5,45,386.5,34.5,2.05,14.5,88.5,28.14,18.54
2016,7,14,6,0,494.0,44.0,2.0,15.0,130.0,35.55,25.65
2016,7,14,6,15,560.5,50.5,1.9,15.0,178.0,40.21,30.13
2016,7,14,6,30,627.0,57.0,1.8,15.0,226.0,44.83,34.42
2016,7,14,6,45,318.5,91.0,1.75,15.5,177.5,65.32,52.53
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,97.64,80.66
2016,7,14,7,15,19.0,147.0,1.7,16.5,156.0,113.92,94.36
2016,7,14,7,30,28.0,169.0,1.7,17.0,183.0,124.33,102.79
2016,7,14,7,45,35.0,192.0,1.7,17.5,210.5,139.29,114.97
2016,7,14,8,0,42.0,215.0,1.7,18.0,238.0,153.89,126.65
2016,7,14,8,15,58.0,243.0,1.7,18.0,278.0,172.25,134.89
2016,7,14,8,30,74.0,271.0,1.7,18.0,318.0,199.03,153.5
2016,7,14,8,45,86.5,295.5,1.75,18.5,354.5,225.88,172.76
2016,7,14,9,0,99.0,320.0,1.8,19.0,391.0,254.76,194.14
2016,7,14,9,15,91.5,336.5,1.8,19.5,405.0,275.05,209.81
2016,7,14,9,30,84.0,353.0,1.8,20.0,419.0,294.52,224.72
2016,7,14,9,45,78.0,367.0,1.85,20.5,430.0,312.08,237.96
2016,7,14,10,0,72.0,381.0,1.9,21.0,441.0,328.98,250.46
2016,7,14,10,15,57.0,378.0,1.95,21.0,427.0,328.21,250.04
2016,7,14,10,30,42.0,375.0,2.0,21.0,413.0,325.2,247.81
2016,7,14,10,45,55.5,401.0,2.1,21.0,451.5,360.09,274.07
2016,7,14,11,0,69.0,427.0,2.2,21.0,490.0,396.93,301.5
2016,7,14,11,15,79.5,442.0,2.35,21.0,516.0,424.55,322.11
2016,7,14,11,30,90.0,457.0,2.5,21.0,542.0,453.27,343.53
2016,7,14,11,45,92.5,458.0,2.65,21.0,546.5,464.76,352.24
2016,7,14,12,0,95.0,459.0,2.8,21.0,551.0,476.01,360.87
2016,7,14,12,15,88.5,459.5,2.9,21.0,545.0,478.9,363.07
2016,7,14,12,30,82.0,460.0,3.0,21.0,539.0,480.9,364.67
2016,7,14,12,45,79.0,454.0,3.2,21.0,530.0,479.18,363.9
2016,7,14,13,0,76.0,448.0,3.4,21.0,521.0,476.63,362.55
2016,7,14,13,15,74.0,439.0,3.45,21.0,509.0,471.39,359.05
2016,7,14,13,30,72.0,430.0,3.5,21.0,497.0,465.42,355.04
2016,7,14,13,45,62.0,410.0,3.6,21.0,467.0,440.26,336.72
2016,7,14,14,0,52.0,390.0,3.7,21.0,437.0,414.18,317.66
2016,7,14,14,15,54.5,380.0,3.75,20.5,428.0,409.56,315.5
2016,7,14,14,30,57.0,370.0,3.8,20.0,419.0,404.54,312.99
2016,7,14,14,45,53.0,350.5,3.85,20.0,394.5,383.12,297.31
2016,7,14,15,0,49.0,331.0,3.9,20.0,370.0,361.28,281.26
2016,7,14,15,15,50.0,315.0,3.9,19.5,353.0,347.45,271.92
2016,7,14,15,30,51.0,299.0,3.9,19.0,336.0,333.27,262.21
2016,7,14,15,45,33.5,259.5,3.95,19.0,283.5,277.27,218.71
2016,7,14,16,0,16.0,220.0,4.0,19.0,231.0,207.83,163.88
2016,7,14,16,15,8.5,190.0,4.0,18.5,195.5,173.5,136.95
2016,7,14,16,30,1.0,160.0,4.0,18.0,160.0,139.66,109.91
2016,7,14,16,45,0.5,143.5,4.05,18.0,143.5,124.6,97.97
2016,7,14,17,0,0.0,127.0,4.1,18.0,127.0,109.57,85.9
2016,7,14,17,15,0.0,101.0,4.1,17.5,101.0,85.92,66.67
2016,7,14,17,30,0.0,75.0,4.1,17.0,75.0,62.49,47.32
2016,7,14,17,45,0.0,63.0,4.1,17.0,63.0,52.2,38.71
2016,7,14,18,0,0.0,51.0,4.1,17.0,51.0,42.2,30.22
2016,7,14,18,15,221.5,51.0,4.0,16.5,90.5,180.38,146.6
2016,7,14,18,30,443.0,51.0,3.9,16.0,130.0,269.83,214.82
2016,7,14,18,45,339.5,40.0,3.8,15.5,89.5,192.02,146.09
2016,7,14,19,0,236.0,29.0,3.7,15.0,49.0,125.33,79.39
2016,7,14,19,15,118.0,14.5,3.6,15.0,24.5,43.37,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.5,3.0,13.0,6.5,5.55,0.0
2016,7,15,5,30,0.0,13.0,3.1,13.0,13.0,10.7,1.68
2016,7,15,5,45,0.0,25.0,3.25,13.5,25.0,20.63,12.11
2016,7,15,6,0,0.0,37.0,3.4,14.0,37.0,30.59,21.35
2016,7,15,6,15,0.0,51.5,3.3,14.0,51.5,42.35,32.13
2016,7,15,6,30,0.0,66.0,3.2,14.0,66.0,53.86,42.59
2016,7,15,6,45,0.0,81.5,3.15,14.5,81.5,66.02,53.36
2016,7,15,7,0,0.0,97.0,3.1,15.0,97.0,78.09,63.84
2016,7,15,7,15,0.0,117.5,3.0,15.0,117.5,93.61,77.29
2016,7,15,7,30,0.0,138.0,2.9,15.0,138.0,108.94,90.4
2016,7,15,7,45,4.5,158.0,2.8,15.5,160.5,123.82,102.76
2016,7,15,8,0,9.0,178.0,2.7,16.0,183.0,138.55,114.81
2016,7,15,8,15,19.5,209.0,2.7,16.0,221.5,160.87,127.41
2016,7,15,8,30,30.0,240.0,2.7,16.0,260.0,177.03,139.06
2016,7,15,8,45,49.5,274.0,2.7,16.5,309.0,207.37,161.58
2016,7,15,9,0,69.0,308.0,2.7,17.0,358.0,240.95,186.69
2016,7,15,9,15,89.5,335.0,2.7,17.0,402.5,273.53,211.52
2016,7,15,9,30,110.0,362.0,2.7,17.0,447.0,309.13,238.91
2016,7,15,9,45,119.5,381.0,2.7,17.5,477.5,333.0,257.05
2016,7,15,10,0,129.0,400.0,2.7,18.0,508.0,364.05,280.56
2016,7,15,10,15,117.5,412.5,2.7,18.0,513.5,381.26,293.94
2016,7,15,10,30,106.0,425.0,2.7,18.0,519.0,398.7,307.23
2016,7,15,10,45,136.5,441.0,2.75,18.5,564.5,440.06,338.03
2016,7,15,11,0,167.0,457.0,2.8,19.0,610.0,485.99,371.85
2016,7,15,11,15,165.5,465.0,2.8,19.0,619.0,506.14,386.6
2016,7,15,11,30,164.0,473.0,2.8,19.0,628.0,525.83,401.03
2016,7,15,11,45,128.0,469.0,2.85,19.0,591.0,508.13,387.57
2016,7,15,12,0,92.0,465.0,2.9,19.0,554.0,479.06,365.77
2016,7,15,12,15,93.0,465.5,2.95,19.0,555.5,488.33,372.97
2016,7,15,12,30,94.0,466.0,3.0,19.0,557.0,497.14,379.67
2016,7,15,12,45,90.5,460.5,3.05,19.0,547.5,495.84,378.9
2016,7,15,13,0,87.0,455.0,3.1,19.0,538.0,493.66,377.56
2016,7,15,13,15,68.0,430.0,3.1,19.0,494.5,457.38,350.61
2016,7,15,13,30,49.0,405.0,3.1,19.0,451.0,419.47,322.34
2016,7,15,13,45,50.0,394.5,3.1,19.0,440.5,413.72,318.6
2016,7,15,14,0,51.0,384.0,3.1,19.0,430.0,407.5,314.41
2016,7,15,14,15,51.0,372.0,3.1,19.0,416.5,398.37,308.03
2016,7,15,14,30,51.0,360.0,3.1,19.0,403.0,388.81,301.36
2016,7,15,14,45,42.0,334.5,3.1,19.0,369.0,356.39,277.05
2016,7,15,15,0,33.0,309.0,3.1,19.0,335.0,323.6,252.32
2016,7,15,15,15,32.5,293.5,3.1,18.5,318.0,308.91,242.1
2016,7,15,15,30,32.0,278.0,3.1,18.0,301.0,293.98,231.55
2016,7,15,15,45,31.0,260.5,3.1,18.0,281.5,276.29,218.33
2016,7,15,16,0,30.0,243.0,3.1,18.0,262.0,258.44,204.88
2016,7,15,16,15,15.5,201.0,3.15,17.5,211.0,190.09,150.86
2016,7,15,16,30,1.0,159.0,3.2,17.0,160.0,138.76,109.5
2016,7,15,16,45,0.5,149.0,3.25,17.0,149.5,129.92,102.67
2016,7,15,17,0,0.0,139.0,3.3,17.0,139.0,121.19,95.82
2016,7,15,17,15,0.0,113.0,3.35,16.5,113.0,97.36,76.48
2016,7,15,17,30,0.0,87.0,3.4,16.0,87.0,73.65,56.93
2016,7,15,17,45,0.0,73.0,3.45,16.0,73.0,61.36,46.63
2016,7,15,18,0,0.0,59.0,3.5,16.0,59.0,49.07,36.19
2016,7,15,18,15,194.5,57.5,3.45,15.5,92.0,175.63,143.0
2016,7,15,18,30,389.0,56.0,3.4,15.0,125.0,251.38,200.73
2016,7,15,18,45,284.0,43.5,3.35,15.0,85.5,173.23,131.81
2016,7,15,19,0,179.0,31.0,3.3,15.0,46.0,108.61,67.53
2016,7,15,19,15,89.5,15.5,3.25,14.5,23.0,36.79,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,3.4,13.0,21.5,11.1,0.0
2016,7,16,5,30,232.0,26.0,3.4,13.0,43.0,21.55,8.55
2016,7,16,5,45,341.5,36.0,3.45,13.5,82.5,29.39,19.58
2016,7,16,6,0,451.0,46.0,3.5,14.0,122.0,37.13,27.07
2016,7,16,6,15,225.5,52.0,3.4,14.5,90.0,38.72,28.83
2016,7,16,6,30,0.0,58.0,3.3,15.0,58.0,47.87,37.09
2016,7,16,6,45,0.0,71.5,3.2,15.5,71.5,58.63,46.61
2016,7,16,7,0,0.0,85.0,3.1,16.0,85.0,69.33,55.89
2016,7,16,7,15,2.5,117.0,3.0,16.0,118.0,93.25,76.7
2016,7,16,7,30,5.0,149.0,2.9,16.0,151.0,116.46,96.58
2016,7,16,7,45,2.5,146.5,2.85,16.5,147.5,115.85,95.52
2016,7,16,8,0,0.0,144.0,2.8,17.0,144.0,114.9,94.19
2016,7,16,8,15,0.0,143.0,2.75,17.0,143.0,114.88,93.87
2016,7,16,8,30,0.0,142.0,2.7,17.0,142.0,115.07,89.58
2016,7,16,8,45,9.5,196.0,2.7,17.5,203.0,157.3,122.87
2016,7,16,9,0,19.0,250.0,2.7,18.0,264.0,200.54,156.32
2016,7,16,9,15,40.0,294.5,2.7,18.0,325.0,233.56,181.28
2016,7,16,9,30,61.0,339.0,2.7,18.0,386.0,277.56,214.93
2016,7,16,9,45,144.0,367.5,2.75,18.0,486.0,333.55,256.85
2016,7,16,10,0,227.0,396.0,2.8,18.0,586.0,405.07,311.09
2016,7,16,10,15,163.0,409.0,2.85,18.0,547.5,401.68,309.43
2016,7,16,10,30,99.0,422.0,2.9,18.0,509.0,392.7,302.91
2016,7,16,10,45,510.5,268.0,2.95,18.5,735.0,532.85,412.0
2016,7,16,11,0,922.0,114.0,3.0,19.0,961.0,701.15,539.45
2016,7,16,11,15,925.5,115.0,3.05,19.0,977.0,747.67,573.84
2016,7,16,11,30,929.0,116.0,3.1,19.0,993.0,791.91,606.41
2016,7,16,11,45,931.0,116.0,3.2,19.0,1001.0,831.69,634.24
2016,7,16,12,0,933.0,116.0,3.3,19.0,1009.0,868.73,660.09
2016,7,16,12,15,544.5,298.5,3.35,19.0,820.0,750.21,572.25
2016,7,16,12,30,156.0,481.0,3.4,19.0,631.0,576.46,438.64
2016,7,16,12,45,229.0,465.0,3.5,19.0,683.0,637.8,486.54
2016,7,16,13,0,302.0,449.0,3.6,19.0,735.0,713.98,543.16
2016,7,16,13,15,271.5,449.0,3.6,19.0,703.0,697.11,530.35
2016,7,16,13,30,241.0,449.0,3.6,19.0,671.0,677.77,516.3
2016,7,16,13,45,177.5,439.0,3.65,19.0,600.5,598.06,458.14
2016,7,16,14,0,114.0,429.0,3.7,19.0,530.0,531.79,408.75
2016,7,16,14,15,111.5,413.5,3.75,18.5,510.0,517.85,400.19
2016,7,16,14,30,109.0,398.0,3.8,18.0,490.0,484.26,376.8
2016,7,16,14,45,69.5,350.5,3.85,18.0,408.0,399.54,312.5
2016,7,16,15,0,30.0,303.0,3.9,18.0,326.0,314.81,246.88
2016,7,16,15,15,39.5,300.0,3.95,18.0,329.0,322.44,253.97
2016,7,16,15,30,49.0,297.0,4.0,18.0,332.0,329.83,260.66
2016,7,16,15,45,44.0,274.5,4.05,18.0,304.5,303.02,240.21
2016,7,16,16,0,39.0,252.0,4.1,18.0,277.0,276.11,219.6
2016,7,16,16,15,30.5,226.0,4.1,17.5,245.0,242.47,193.63
2016,7,16,16,30,22.0,200.0,4.1,17.0,213.0,195.7,156.66
2016,7,16,16,45,11.0,163.5,4.2,17.0,170.0,152.16,121.34
2016,7,16,17,0,0.0,127.0,4.3,17.0,127.0,109.67,86.33
2016,7,16,17,15,0.0,107.0,4.3,16.5,107.0,91.67,71.77
2016,7,16,17,30,0.0,87.0,4.3,16.0,87.0,73.69,56.97
2016,7,16,17,45,0.0,73.5,4.3,16.0,73.5,61.87,47.06
2016,7,16,18,0,0.0,60.0,4.3,16.0,60.0,50.04,37.0
2016,7,16,18,15,233.5,54.0,4.2,15.5,95.5,190.8,155.82
2016,7,16,18,30,467.0,48.0,4.1,15.0,131.0,278.1,222.15
2016,7,16,18,45,357.0,38.0,4.1,15.0,89.5,197.4,150.19
2016,7,16,19,0,247.0,28.0,4.1,15.0,48.0,127.53,78.0
2016,7,16,19,15,123.5,14.0,4.1,14.5,24.0,44.53,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,12.0,4.45,13.0,21.5,10.24,0.0
2016,7,17,5,30,260.0,24.0,4.5,13.0,43.0,19.86,6.8
2016,7,17,5,45,375.0,33.0,4.6,13.5,83.5,26.95,17.41
2016,7,17,6,0,490.0,42.0,4.7,14.0,124.0,34.0,24.29
2016,7,17,6,15,557.0,48.5,4.65,14.0,172.0,38.7,28.85
2016,7,17,6,30,624.0,55.0,4.6,14.0,220.0,43.37,33.22
2016,7,17,6,45,312.0,67.0,4.6,14.5,149.5,48.85,38.09
2016,7,17,7,0,0.0,79.0,4.6,15.0,79.0,64.84,52.15
2016,7,17,7,15,0.0,94.5,4.55,15.0,94.5,76.98,62.73
2016,7,17,7,30,0.0,110.0,4.5,15.0,110.0,89.0,73.08
2016,7,17,7,45,1.5,137.5,4.45,15.5,138.5,109.51,90.52
2016,7,17,8,0,3.0,165.0,4.4,16.0,167.0,129.57,107.32
2016,7,17,8,15,4.0,175.5,4.4,16.0,178.0,137.91,114.1
2016,7,17,8,30,5.0,186.0,4.4,16.0,189.0,147.46,116.37
2016,7,17,8,45,5.5,191.5,4.45,16.5,195.5,153.42,120.59
2016,7,17,9,0,6.0,197.0,4.5,17.0,202.0,159.28,124.78
2016,7,17,9,15,14.5,241.0,4.55,17.0,252.5,196.02,153.74
2016,7,17,9,30,23.0,285.0,4.6,17.0,303.0,234.16,183.61
2016,7,17,9,45,19.0,277.5,4.65,17.0,293.0,230.4,180.53
2016,7,17,10,0,15.0,270.0,4.7,17.0,283.0,225.62,176.67
2016,7,17,10,15,15.5,280.0,4.7,17.0,294.0,235.98,184.71
2016,7,17,10,30,16.0,290.0,4.7,17.0,305.0,246.44,192.79
2016,7,17,10,45,18.0,306.0,4.75,17.5,323.0,262.74,205.09
2016,7,17,11,0,20.0,322.0,4.8,18.0,341.0,279.42,217.6
2016,7,17,11,15,19.5,323.0,4.8,18.0,342.0,282.35,219.76
2016,7,17,11,30,19.0,324.0,4.8,18.0,343.0,285.11,221.83
2016,7,17,11,45,17.0,308.0,4.8,18.0,325.0,272.2,211.74
2016,7,17,12,0,15.0,292.0,4.8,18.0,307.0,258.76,201.25
2016,7,17,12,15,21.5,333.5,4.9,17.5,355.0,301.5,235.15
2016,7,17,12,30,28.0,375.0,5.0,17.0,403.0,356.93,278.6
2016,7,17,12,45,22.5,343.5,5.1,17.0,366.0,314.88,246.06
2016,7,17,13,0,17.0,312.0,5.2,17.0,329.0,283.58,221.83
2016,7,17,13,15,15.5,296.0,5.3,17.0,311.5,269.17,210.77
2016,7,17,13,30,14.0,280.0,5.4,17.0,294.0,254.45,199.41
2016,7,17,13,45,15.5,288.0,5.5,17.0,302.5,263.95,207.18
2016,7,17,14,0,17.0,296.0,5.6,17.0,311.0,273.57,215.06
2016,7,17,14,15,16.5,288.0,5.65,17.0,302.5,266.67,209.9
2016,7,17,14,30,16.0,280.0,5.7,17.0,294.0,259.67,204.69
2016,7,17,14,45,15.5,269.0,5.8,17.0,282.5,249.81,197.25
2016,7,17,15,0,15.0,258.0,5.9,17.0,271.0,239.86,189.74
2016,7,17,15,15,14.5,246.5,5.95,16.5,258.0,229.38,182.12
2016,7,17,15,30,14.0,235.0,6.0,16.0,245.0,218.86,174.43
2016,7,17,15,45,13.0,222.5,6.1,16.0,231.5,206.92,165.21
2016,7,17,16,0,12.0,210.0,6.2,16.0,218.0,194.99,155.96
2016,7,17,16,15,33.5,216.5,6.2,16.0,236.0,235.04,189.85
2016,7,17,16,30,55.0,223.0,6.2,16.0,254.0,261.11,212.26
2016,7,17,16,45,32.0,189.0,6.25,16.0,206.5,206.9,167.82
2016,7,17,17,0,9.0,155.0,6.3,16.0,159.0,143.75,115.42
2016,7,17,17,15,17.0,143.5,6.2,15.5,150.5,139.48,112.68
2016,7,17,17,30,25.0,132.0,6.1,15.0,142.0,144.05,117.16
2016,7,17,17,45,18.5,113.0,6.1,15.0,119.5,112.61,90.59
2016,7,17,18,0,12.0,94.0,6.1,15.0,97.0,91.1,72.15
2016,7,17,18,15,232.5,70.5,6.0,14.5,111.5,199.58,163.92
2016,7,17,18,30,453.0,47.0,5.9,14.0,126.0,271.35,218.4
2016,7,17,18,45,341.0,37.0,5.8,13.5,85.5,190.64,146.06
2016,7,17,19,0,229.0,27.0,5.7,13.0,45.0,120.59,72.6
2016,7,17,19,15,114.5,13.5,5.65,13.0,22.5,41.79,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,11.5,4.1,13.0,20.0,9.82,0.0
2016,7,18,5,30,245.0,23.0,4.1,13.0,40.0,18.98,5.56
2016,7,18,5,45,358.0,32.0,4.1,13.5,79.5,26.07,16.61
2016,7,18,6,0,471.0,41.0,4.1,14.0,119.0,33.11,23.5
2016,7,18,6,15,537.5,47.0,4.05,14.0,165.5,37.41,27.7
2016,7,18,6,30,604.0,53.0,4.0,14.0,212.0,41.71,31.74
2016,7,18,6,45,302.0,66.5,3.95,14.5,146.0,48.44,37.73
2016,7,18,7,0,0.0,80.0,3.9,15.0,80.0,65.56,52.8
2016,7,18,7,15,0.0,97.0,3.85,15.0,97.0,78.79,64.33
2016,7,18,7,30,0.0,114.0,3.8,15.0,114.0,91.88,75.59
2016,7,18,7,45,0.0,133.0,3.8,15.5,133.0,106.27,87.69
2016,7,18,8,0,0.0,152.0,3.8,16.0,152.0,120.48,99.47
2016,7,18,8,15,23.5,203.0,3.75,16.0,217.5,156.84,130.2
2016,7,18,8,30,47.0,254.0,3.7,16.0,283.0,186.59,146.43
2016,7,18,8,45,30.5,243.5,3.7,16.5,263.0,185.46,145.16
2016,7,18,9,0,14.0,233.0,3.7,17.0,243.0,187.28,146.77
2016,7,18,9,15,30.5,279.0,3.7,17.0,302.5,220.59,172.47
2016,7,18,9,30,47.0,325.0,3.7,17.0,362.0,263.5,205.72
2016,7,18,9,45,49.5,343.0,3.75,17.0,383.0,284.46,222.02
2016,7,18,10,0,52.0,361.0,3.8,17.0,404.0,305.99,238.74
2016,7,18,10,15,170.0,386.0,3.85,17.0,534.5,388.98,302.68
2016,7,18,10,30,288.0,411.0,3.9,17.0,665.0,486.49,377.43
2016,7,18,10,45,182.0,420.5,3.95,17.5,582.5,452.65,350.95
2016,7,18,11,0,76.0,430.0,4.0,18.0,500.0,404.58,313.01
2016,7,18,11,15,213.0,429.0,4.05,18.0,629.0,511.23,395.88
2016,7,18,11,30,350.0,428.0,4.1,18.0,758.0,631.19,486.61
2016,7,18,11,45,639.5,264.5,4.15,18.0,873.5,745.41,576.32
2016,7,18,12,0,929.0,101.0,4.2,18.0,989.0,853.94,657.51
2016,7,18,12,15,625.0,275.0,4.25,18.0,872.0,799.23,614.8
2016,7,18,12,30,321.0,449.0,4.3,18.0,755.0,703.41,538.79
2016,7,18,12,45,247.0,460.5,4.35,18.0,695.0,662.74,508.64
2016,7,18,13,0,173.0,472.0,4.4,18.0,635.0,604.33,464.84
2016,7,18,13,15,554.5,281.5,4.4,18.0,793.0,821.73,634.15
2016,7,18,13,30,936.0,91.0,4.4,18.0,951.0,993.4,756.64
2016,7,18,13,45,934.5,88.5,4.45,18.0,930.5,1000.5,761.31
2016,7,18,14,0,933.0,86.0,4.5,18.0,910.0,1003.66,764.67
2016,7,18,14,15,928.0,85.0,4.5,18.0,882.5,1001.05,763.78
2016,7,18,14,30,923.0,84.0,4.5,18.0,855.0,994.57,760.39
2016,7,18,14,45,917.5,81.5,4.5,18.0,821.5,982.14,753.04
2016,7,18,15,0,912.0,79.0,4.5,18.0,788.0,965.95,743.21
2016,7,18,15,15,903.0,77.5,4.5,18.0,749.0,943.97,729.42
2016,7,18,15,30,894.0,76.0,4.5,18.0,710.0,918.64,713.32
2016,7,18,15,45,883.0,74.0,4.5,18.0,666.5,887.74,693.24
2016,7,18,16,0,872.0,72.0,4.5,18.0,623.0,853.95,670.99
2016,7,18,16,15,856.0,69.5,4.55,17.5,575.5,812.67,644.67
2016,7,18,16,30,840.0,67.0,4.6,17.0,528.0,769.28,616.29
2016,7,18,16,45,819.5,64.5,4.65,17.0,478.5,720.59,582.17
2016,7,18,17,0,799.0,62.0,4.7,17.0,429.0,670.74,546.48
2016,7,18,17,15,770.0,59.0,4.75,16.5,378.0,619.34,509.71
2016,7,18,17,30,741.0,56.0,4.8,16.0,327.0,561.91,465.26
2016,7,18,17,45,700.0,52.0,4.9,16.0,276.5,496.68,411.78
2016,7,18,18,0,659.0,48.0,5.0,16.0,226.0,433.62,358.07
2016,7,18,18,15,597.0,42.5,4.95,15.5,178.0,361.03,295.04
2016,7,18,18,30,535.0,37.0,4.9,15.0,130.0,293.77,234.52
2016,7,18,18,45,431.0,29.5,4.85,15.0,88.5,214.2,162.48
2016,7,18,19,0,327.0,22.0,4.8,15.0,47.0,147.17,85.61
2016,7,18,19,15,163.5,11.0,4.65,14.5,23.5,52.7,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.0,10.5,3.25,13.0,20.5,8.96,0.0
2016,7,19,5,30,300.0,21.0,3.3,13.0,41.0,17.36,3.84
2016,7,19,5,45,409.5,29.0,3.4,13.5,81.5,23.72,14.55
2016,7,19,6,0,519.0,37.0,3.5,14.0,122.0,32.72,23.14
2016,7,19,6,15,584.0,42.5,3.45,14.0,169.5,37.13,27.44
2016,7,19,6,30,649.0,48.0,3.4,14.0,217.0,41.54,31.59
2016,7,19,6,45,324.5,81.0,3.4,14.5,165.5,58.67,46.84
2016,7,19,7,0,0.0,114.0,3.4,15.0,114.0,89.82,74.21
2016,7,19,7,15,8.5,136.0,3.4,15.0,140.0,106.21,88.37
2016,7,19,7,30,17.0,158.0,3.4,15.0,166.0,122.44,102.21
2016,7,19,7,45,25.5,182.0,3.45,15.5,195.0,139.82,116.65
2016,7,19,8,0,34.0,206.0,3.5,16.0,224.0,148.44,123.4
2016,7,19,8,15,34.5,224.5,3.55,16.0,244.5,160.92,133.62
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,179.04,140.76
2016,7,19,8,45,32.5,256.5,3.65,16.5,278.0,193.92,151.88
2016,7,19,9,0,30.0,270.0,3.7,17.0,291.0,208.5,163.03
2016,7,19,9,15,40.5,299.0,3.75,17.0,329.0,236.74,184.9
2016,7,19,9,30,51.0,328.0,3.8,17.0,367.0,266.91,208.32
2016,7,19,9,45,39.0,322.0,3.85,17.0,353.0,265.59,207.5
2016,7,19,10,0,27.0,316.0,3.9,17.0,339.0,262.03,204.81
2016,7,19,10,15,44.5,356.5,3.95,17.0,395.5,306.4,239.27
2016,7,19,10,30,62.0,397.0,4.0,17.0,452.0,353.68,275.67
2016,7,19,10,45,101.5,424.5,4.05,17.0,517.0,407.0,316.73
2016,7,19,11,0,141.0,452.0,4.1,17.0,582.0,466.32,362.07
2016,7,19,11,15,205.0,453.5,4.1,17.0,645.0,525.77,407.69
2016,7,19,11,30,269.0,455.0,4.1,17.0,708.0,594.07,459.45
2016,7,19,11,45,281.5,447.0,4.2,17.5,714.0,616.14,475.4
2016,7,19,12,0,294.0,439.0,4.3,18.0,720.0,637.75,491.2
2016,7,19,12,15,618.0,269.0,4.35,18.0,859.0,788.96,609.41
2016,7,19,12,30,942.0,99.0,4.4,18.0,998.0,925.59,708.64
2016,7,19,12,45,937.0,101.0,4.45,18.0,990.0,948.98,724.48
2016,7,19,13,0,932.0,103.0,4.5,18.0,982.0,968.71,738.66
2016,7,19,13,15,929.5,102.5,4.55,18.0,967.5,984.66,750.35
2016,7,19,13,30,927.0,102.0,4.6,18.0,953.0,996.83,759.58
2016,7,19,13,45,927.0,98.5,4.7,18.0,932.5,1004.54,766.34
2016,7,19,14,0,927.0,95.0,4.8,18.0,912.0,1008.3,770.54
2016,7,19,14,15,921.0,93.5,4.85,18.0,884.0,1004.36,769.14
2016,7,19,14,30,915.0,92.0,4.9,18.0,856.0,996.54,765.22
2016,7,19,14,45,910.0,89.5,5.0,18.0,822.5,984.8,759.08
2016,7,19,15,0,905.0,87.0,5.1,18.0,789.0,969.31,750.39
2016,7,19,15,15,895.0,85.0,5.1,18.0,749.0,946.04,735.5
2016,7,19,15,30,885.0,83.0,5.1,18.0,709.0,919.45,718.3
2016,7,19,15,45,874.5,80.0,5.2,18.0,665.5,888.12,698.28
2016,7,19,16,0,864.0,77.0,5.3,18.0,622.0,853.86,675.94
2016,7,19,16,15,847.5,75.0,5.3,17.5,574.5,813.03,649.2
2016,7,19,16,30,831.0,73.0,5.3,17.0,527.0,770.14,620.52
2016,7,19,16,45,811.5,69.0,5.35,17.0,477.5,720.76,585.42
2016,7,19,17,0,792.0,65.0,5.4,17.0,428.0,676.46,553.59
2016,7,19,17,15,762.0,62.0,5.35,16.5,377.0,618.34,510.88
2016,7,19,17,30,732.0,59.0,5.3,16.0,326.0,560.53,465.41
2016,7,19,17,45,692.0,54.5,5.25,16.0,275.5,495.59,411.58
2016,7,19,18,0,652.0,50.0,5.2,16.0,225.0,432.74,357.62
2016,7,19,18,15,589.0,44.5,5.05,15.5,177.0,359.85,294.14
2016,7,19,18,30,526.0,39.0,4.9,15.0,129.0,292.32,233.27
2016,7,19,18,45,422.5,30.5,4.75,15.0,87.5,215.38,163.19
2016,7,19,19,0,319.0,22.0,4.6,15.0,46.0,144.38,81.08
2016,7,19,19,15,159.5,11.0,4.5,14.5,23.0,51.72,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,71.0,10.5,3.35,13.0,15.5,8.96,0.0
2016,7,20,5,30,142.0,21.0,3.5,13.0,31.0,16.33,2.42
2016,7,20,5,45,202.0,36.0,3.65,13.5,62.0,27.67,17.82
2016,7,20,6,0,262.0,51.0,3.8,14.0,93.0,38.73,28.37
2016,7,20,6,15,296.5,66.5,3.75,14.0,130.5,49.7,38.57
2016,7,20,6,30,331.0,82.0,3.7,14.0,168.0,60.28,48.26
2016,7,20,6,45,353.0,98.0,3.7,14.5,207.0,70.7,57.5
2016,7,20,7,0,375.0,114.0,3.7,15.0,246.0,80.66,66.14
2016,7,20,7,15,386.0,132.0,3.65,15.0,287.5,91.36,75.38
2016,7,20,7,30,397.0,150.0,3.6,15.0,329.0,101.49,84.0
2016,7,20,7,45,232.0,186.0,3.55,15.5,293.5,125.51,104.36
2016,7,20,8,0,67.0,222.0,3.5,16.0,258.0,157.8,131.43
2016,7,20,8,15,48.5,229.5,3.45,16.0,257.0,163.98,136.2
2016,7,20,8,30,30.0,237.0,3.4,16.0,256.0,174.98,137.64
2016,7,20,8,45,26.5,247.0,3.4,16.5,265.0,187.04,146.6
2016,7,20,9,0,23.0,257.0,3.4,17.0,274.0,206.25,161.5
2016,7,20,9,15,27.5,279.5,3.4,17.0,300.5,220.16,172.13
2016,7,20,9,30,32.0,302.0,3.4,17.0,327.0,242.81,189.75
2016,7,20,9,45,29.5,310.0,3.4,17.5,334.0,253.38,197.59
2016,7,20,10,0,27.0,318.0,3.4,18.0,341.0,263.59,205.07
2016,7,20,10,15,27.5,330.0,3.45,18.0,354.0,278.03,216.17
2016,7,20,10,30,28.0,342.0,3.5,18.0,367.0,292.68,227.38
2016,7,20,10,45,32.5,361.5,3.55,18.5,391.0,315.92,244.72
2016,7,20,11,0,37.0,381.0,3.6,19.0,415.0,340.05,262.59
2016,7,20,11,15,49.0,406.0,3.65,19.0,452.0,374.83,289.06
2016,7,20,11,30,61.0,431.0,3.7,19.0,489.0,411.29,316.62
2016,7,20,11,45,86.0,450.5,3.8,19.0,532.5,454.74,349.67
2016,7,20,12,0,111.0,470.0,3.9,19.0,576.0,500.39,384.14
2016,7,20,12,15,89.5,458.0,4.0,19.0,543.5,480.06,368.68
2016,7,20,12,30,68.0,446.0,4.1,19.0,511.0,457.46,351.65
2016,7,20,12,45,71.0,445.0,4.25,19.0,512.5,465.27,358.03
2016,7,20,13,0,74.0,444.0,4.4,19.0,514.0,472.75,364.2
2016,7,20,13,15,99.0,447.5,4.5,19.0,539.5,505.02,389.49
2016,7,20,13,30,124.0,451.0,4.6,19.0,565.0,554.28,427.11
2016,7,20,13,45,126.0,440.0,4.75,19.0,553.5,551.27,425.65
2016,7,20,14,0,128.0,429.0,4.9,19.0,542.0,547.27,423.7
2016,7,20,14,15,215.5,404.0,5.0,19.0,587.0,611.45,475.2
2016,7,20,14,30,303.0,379.0,5.1,19.0,632.0,692.73,538.28
2016,7,20,14,45,347.5,348.0,5.25,19.0,626.5,705.01,549.99
2016,7,20,15,0,392.0,317.0,5.4,19.0,621.0,714.22,559.86
2016,7,20,15,15,648.5,199.0,5.45,18.5,670.0,855.59,672.71
2016,7,20,15,30,905.0,81.0,5.5,18.0,719.0,936.67,733.84
2016,7,20,15,45,892.0,79.0,5.6,18.0,674.5,903.75,711.97
2016,7,20,16,0,879.0,77.0,5.7,18.0,630.0,867.98,688.44
2016,7,20,16,15,862.0,74.5,5.7,17.5,582.0,825.65,660.55
2016,7,20,16,30,845.0,72.0,5.7,17.0,534.0,781.23,630.66
2016,7,20,16,45,823.0,69.5,5.75,17.0,483.0,731.15,594.93
2016,7,20,17,0,801.0,67.0,5.8,17.0,432.0,686.42,562.66
2016,7,20,17,15,770.5,63.5,5.8,16.5,380.5,626.87,518.88
2016,7,20,17,30,740.0,60.0,5.8,16.0,329.0,567.63,472.28
2016,7,20,17,45,697.0,55.5,5.8,16.0,277.5,500.42,416.47
2016,7,20,18,0,654.0,51.0,5.8,16.0,226.0,435.56,360.69
2016,7,20,18,15,589.0,45.5,5.65,15.5,177.0,361.43,295.91
2016,7,20,18,30,524.0,40.0,5.5,15.0,128.0,295.97,236.45
2016,7,20,18,45,417.5,31.5,5.4,15.0,86.5,215.05,162.85
2016,7,20,19,0,311.0,23.0,5.3,15.0,45.0,142.58,76.76
2016,7,20,19,15,155.5,11.5,5.2,14.5,22.5,51.16,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
