Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,146.5,10.0,3.95,13.0,19.5,8.54,0.0
2016,7,21,5,30,293.0,20.0,4.1,13.0,39.0,16.54,1.49
2016,7,21,5,45,405.0,28.5,4.35,13.5,79.0,23.35,14.09
2016,7,21,6,0,517.0,37.0,4.6,14.0,119.0,32.8,23.14
2016,7,21,6,15,583.0,42.5,4.6,14.0,167.0,37.19,27.46
2016,7,21,6,30,649.0,48.0,4.6,14.0,215.0,41.6,31.62
2016,7,21,6,45,692.5,52.0,4.6,14.5,265.5,44.59,34.29
2016,7,21,7,0,736.0,56.0,4.6,15.0,316.0,47.57,36.84
2016,7,21,7,15,766.5,59.5,4.5,15.5,367.5,49.99,38.81
2016,7,21,7,30,797.0,63.0,4.4,16.0,419.0,59.34,46.84
2016,7,21,7,45,819.5,65.5,4.3,16.5,469.5,61.61,48.56
2016,7,21,8,0,842.0,68.0,4.2,17.0,520.0,63.78,50.17
2016,7,21,8,15,859.0,70.0,4.1,17.0,568.0,71.45,56.65
2016,7,21,8,30,876.0,72.0,4.0,17.0,616.0,129.86,69.98
2016,7,21,8,45,890.0,73.5,3.9,17.5,661.0,189.21,110.25
2016,7,21,9,0,904.0,75.0,3.8,18.0,706.0,249.69,159.93
2016,7,21,9,15,914.0,76.5,3.75,18.0,746.5,309.99,213.32
2016,7,21,9,30,924.0,78.0,3.7,18.0,787.0,370.45,267.53
2016,7,21,9,45,930.5,80.0,3.7,18.5,822.0,429.85,319.72
2016,7,21,10,0,937.0,82.0,3.7,19.0,857.0,488.52,369.85
2016,7,21,10,15,943.5,83.0,3.75,19.0,886.5,545.4,417.85
2016,7,21,10,30,950.0,84.0,3.8,19.0,916.0,601.04,463.52
2016,7,21,10,45,955.5,84.0,3.9,19.0,939.0,653.75,505.9
2016,7,21,11,0,961.0,84.0,4.0,19.0,962.0,704.61,545.88
2016,7,21,11,15,964.0,84.5,4.1,19.0,977.5,752.1,582.5
2016,7,21,11,30,967.0,85.0,4.2,19.0,993.0,797.11,615.19
2016,7,21,11,45,969.5,85.0,4.35,19.0,1002.0,838.62,644.78
2016,7,21,12,0,972.0,85.0,4.5,19.0,1011.0,877.26,672.6
2016,7,21,12,15,972.5,85.0,4.65,19.0,1011.5,911.15,697.11
2016,7,21,12,30,973.0,85.0,4.8,19.0,1012.0,941.71,719.36
2016,7,21,12,45,965.0,90.0,4.95,19.0,1003.5,965.9,737.27
2016,7,21,13,0,957.0,95.0,5.1,19.0,995.0,986.26,752.66
2016,7,21,13,15,644.5,258.0,5.1,19.0,860.0,887.96,682.58
2016,7,21,13,30,332.0,421.0,5.1,19.0,725.0,740.96,569.45
2016,7,21,13,45,345.5,399.5,5.15,19.0,709.5,741.25,571.88
2016,7,21,14,0,359.0,378.0,5.2,19.0,694.0,739.37,572.1
2016,7,21,14,15,651.0,231.5,5.15,19.0,782.0,905.37,700.42
2016,7,21,14,30,943.0,85.0,5.1,19.0,870.0,1018.43,779.8
2016,7,21,14,45,939.0,82.0,5.1,19.0,836.0,1006.78,772.19
2016,7,21,15,0,935.0,79.0,5.1,19.0,802.0,991.22,762.79
2016,7,21,15,15,925.5,77.5,5.05,18.5,762.0,968.39,749.49
2016,7,21,15,30,916.0,76.0,5.0,18.0,722.0,942.12,733.77
2016,7,21,15,45,906.0,73.5,5.0,18.0,677.5,910.96,713.45
2016,7,21,16,0,896.0,71.0,5.0,18.0,633.0,876.76,690.84
2016,7,21,16,15,879.5,69.0,5.0,17.5,584.5,834.81,663.68
2016,7,21,16,30,863.0,67.0,5.0,17.0,536.0,790.72,634.49
2016,7,21,16,45,842.0,64.0,5.05,17.0,485.0,740.04,598.83
2016,7,21,17,0,821.0,61.0,5.1,17.0,434.0,688.15,561.53
2016,7,21,17,15,791.5,58.0,5.1,16.5,382.0,629.52,518.91
2016,7,21,17,30,762.0,55.0,5.1,16.0,330.0,576.44,477.88
2016,7,21,17,45,718.5,51.5,5.1,16.0,278.0,509.11,422.3
2016,7,21,18,0,675.0,48.0,5.1,16.0,226.0,444.13,366.69
2016,7,21,18,15,611.5,42.5,4.95,15.5,177.5,369.69,301.85
2016,7,21,18,30,548.0,37.0,4.8,15.0,129.0,300.68,239.56
2016,7,21,18,45,438.0,29.0,4.7,15.0,87.0,217.26,163.77
2016,7,21,19,0,328.0,21.0,4.6,15.0,45.0,145.73,74.18
2016,7,21,19,15,164.0,10.5,4.5,14.5,22.5,52.63,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,3.75,13.0,18.5,8.11,0.0
2016,7,22,5,30,293.0,19.0,3.9,13.0,37.0,15.7,0.0
2016,7,22,5,45,405.0,28.0,4.05,13.5,77.5,22.97,13.68
2016,7,22,6,0,517.0,37.0,4.2,14.0,118.0,32.84,23.16
2016,7,22,6,15,585.5,42.5,4.1,14.5,166.5,37.24,27.44
2016,7,22,6,30,654.0,48.0,4.0,15.0,215.0,41.67,31.54
2016,7,22,6,45,335.0,85.5,3.95,15.5,172.0,61.98,49.57
2016,7,22,7,0,16.0,123.0,3.9,16.0,129.0,95.86,79.23
2016,7,22,7,15,23.5,144.0,3.8,16.0,154.0,111.48,92.66
2016,7,22,7,30,31.0,165.0,3.7,16.0,179.0,121.54,101.09
2016,7,22,7,45,33.0,185.0,3.65,16.5,201.0,134.78,111.95
2016,7,22,8,0,35.0,205.0,3.6,17.0,223.0,147.72,122.38
2016,7,22,8,15,42.5,229.0,3.55,17.5,253.5,163.4,135.0
2016,7,22,8,30,50.0,253.0,3.5,18.0,284.0,186.05,144.8
2016,7,22,8,45,54.5,275.0,3.5,18.5,311.0,208.49,161.36
2016,7,22,9,0,59.0,297.0,3.5,19.0,338.0,231.89,179.02
2016,7,22,9,15,85.5,326.5,3.5,19.0,390.5,267.09,205.65
2016,7,22,9,30,112.0,356.0,3.5,19.0,443.0,300.76,231.36
2016,7,22,9,45,102.0,370.5,3.55,19.5,452.5,324.45,249.76
2016,7,22,10,0,92.0,385.0,3.6,20.0,462.0,341.59,262.78
2016,7,22,10,15,67.5,378.5,3.65,20.0,436.0,334.77,257.87
2016,7,22,10,30,43.0,372.0,3.7,20.0,410.0,324.45,249.99
2016,7,22,10,45,51.0,392.0,3.75,20.5,438.0,351.53,270.14
2016,7,22,11,0,59.0,412.0,3.8,21.0,466.0,379.84,290.94
2016,7,22,11,15,69.5,429.0,3.9,21.0,494.0,408.6,312.62
2016,7,22,11,30,80.0,446.0,4.0,21.0,522.0,438.57,335.14
2016,7,22,11,45,70.5,441.5,4.1,21.0,509.0,435.43,332.67
2016,7,22,12,0,61.0,437.0,4.2,21.0,496.0,431.0,329.32
2016,7,22,12,15,66.5,442.0,4.3,21.0,506.0,446.71,341.36
2016,7,22,12,30,72.0,447.0,4.4,21.0,516.0,462.52,353.48
2016,7,22,12,45,63.5,435.0,4.55,21.0,495.5,449.77,344.19
2016,7,22,13,0,55.0,423.0,4.7,21.0,475.0,435.83,334.06
2016,7,22,13,15,135.0,436.5,4.85,21.0,561.0,545.0,418.11
2016,7,22,13,30,215.0,450.0,5.0,21.0,647.0,641.69,491.41
2016,7,22,13,45,320.0,402.0,5.15,21.0,687.5,719.78,551.86
2016,7,22,14,0,425.0,354.0,5.3,21.0,728.0,796.68,611.01
2016,7,22,14,15,677.5,224.0,5.35,20.5,797.5,924.88,711.34
2016,7,22,14,30,930.0,94.0,5.4,20.0,867.0,1016.67,777.73
2016,7,22,14,45,922.0,93.0,5.5,20.0,832.0,1003.59,770.01
2016,7,22,15,0,914.0,92.0,5.6,20.0,797.0,986.8,760.39
2016,7,22,15,15,903.5,90.5,5.6,20.0,757.0,963.51,745.57
2016,7,22,15,30,893.0,89.0,5.6,20.0,717.0,936.88,728.41
2016,7,22,15,45,878.5,87.0,5.65,20.0,672.0,902.92,706.25
2016,7,22,16,0,864.0,85.0,5.7,20.0,627.0,866.22,681.95
2016,7,22,16,15,846.0,82.5,5.65,19.5,578.5,823.49,653.77
2016,7,22,16,30,828.0,80.0,5.6,19.0,530.0,786.47,629.45
2016,7,22,16,45,802.5,77.5,5.6,19.0,478.5,733.72,591.85
2016,7,22,17,0,777.0,75.0,5.6,19.0,427.0,680.11,552.96
2016,7,22,17,15,744.0,71.0,5.5,18.5,375.0,619.02,507.9
2016,7,22,17,30,711.0,67.0,5.4,18.0,323.0,558.48,460.34
2016,7,22,17,45,660.0,63.0,5.35,17.5,271.0,490.81,405.33
2016,7,22,18,0,609.0,59.0,5.3,17.0,219.0,423.99,349.05
2016,7,22,18,15,537.5,52.0,5.15,16.5,170.5,347.2,282.67
2016,7,22,18,30,466.0,45.0,5.0,16.0,122.0,276.92,219.97
2016,7,22,18,45,346.5,34.5,4.9,16.0,81.0,191.75,143.8
2016,7,22,19,0,227.0,24.0,4.8,16.0,40.0,115.41,53.95
2016,7,22,19,15,113.5,12.0,4.7,15.5,20.0,40.51,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,104.5,10.5,3.1,14.0,16.5,8.96,0.0
2016,7,23,5,30,209.0,21.0,3.1,14.0,33.0,17.4,0.0
2016,7,23,5,45,331.0,31.0,3.1,14.5,72.0,25.39,15.54
2016,7,23,6,0,453.0,41.0,3.1,15.0,111.0,33.28,23.42
2016,7,23,6,15,526.0,48.0,2.95,15.5,158.5,38.37,28.3
2016,7,23,6,30,599.0,55.0,2.8,16.0,206.0,43.42,32.96
2016,7,23,6,45,650.5,60.0,2.65,16.5,257.5,46.73,35.9
2016,7,23,7,0,702.0,65.0,2.5,17.0,309.0,54.42,42.59
2016,7,23,7,15,735.5,69.0,2.5,17.5,361.0,56.94,44.61
2016,7,23,7,30,769.0,73.0,2.5,18.0,413.0,59.41,46.53
2016,7,23,7,45,502.5,147.0,2.5,18.5,380.0,99.44,80.84
2016,7,23,8,0,236.0,221.0,2.5,19.0,347.0,144.74,118.85
2016,7,23,8,15,547.5,152.0,2.55,19.5,480.0,102.52,82.48
2016,7,23,8,30,859.0,83.0,2.6,20.0,613.0,135.7,74.45
2016,7,23,8,45,873.0,85.0,2.65,20.5,658.5,194.74,113.91
2016,7,23,9,0,887.0,87.0,2.7,21.0,704.0,254.93,162.47
2016,7,23,9,15,572.0,218.0,2.8,21.0,625.0,309.25,220.55
2016,7,23,9,30,257.0,349.0,2.9,21.0,546.0,338.88,254.76
2016,7,23,9,45,192.0,371.5,3.0,21.5,522.5,356.01,269.89
2016,7,23,10,0,127.0,394.0,3.1,22.0,499.0,360.44,274.2
2016,7,23,10,15,141.0,411.0,3.2,22.0,531.0,393.7,299.62
2016,7,23,10,30,155.0,428.0,3.3,22.0,563.0,428.62,326.05
2016,7,23,10,45,156.5,439.5,3.45,22.5,579.5,453.35,344.11
2016,7,23,11,0,158.0,451.0,3.6,23.0,596.0,478.1,361.99
2016,7,23,11,15,162.5,454.5,3.75,23.0,605.5,498.5,377.36
2016,7,23,11,30,167.0,458.0,3.9,23.0,615.0,518.79,392.6
2016,7,23,11,45,557.0,281.5,4.05,23.0,810.0,699.02,531.83
2016,7,23,12,0,947.0,105.0,4.2,23.0,1005.0,876.62,661.21
2016,7,23,12,15,947.5,105.0,4.35,22.5,1006.0,910.13,685.01
2016,7,23,12,30,948.0,105.0,4.5,22.0,1007.0,940.4,707.81
2016,7,23,12,45,947.0,105.0,4.65,22.0,1000.0,965.94,726.4
2016,7,23,13,0,946.0,105.0,4.8,22.0,993.0,987.88,742.67
2016,7,23,13,15,944.0,104.5,4.9,22.0,979.0,1004.69,755.18
2016,7,23,13,30,942.0,104.0,5.0,22.0,965.0,1017.65,765.23
2016,7,23,13,45,938.5,102.5,5.1,22.0,943.5,1024.25,771.11
2016,7,23,14,0,935.0,101.0,5.2,22.0,922.0,1026.86,774.45
2016,7,23,14,15,929.0,100.0,5.2,22.0,893.5,1023.57,773.14
2016,7,23,14,30,923.0,99.0,5.2,22.0,865.0,1016.38,769.31
2016,7,23,14,45,915.5,97.5,5.25,22.0,830.5,1003.35,762.01
2016,7,23,15,0,908.0,96.0,5.3,22.0,796.0,986.6,752.24
2016,7,23,15,15,897.5,94.5,5.3,21.5,756.0,963.43,739.18
2016,7,23,15,30,887.0,93.0,5.3,21.0,716.0,936.93,723.76
2016,7,23,15,45,873.0,91.0,5.3,21.0,671.0,903.57,701.96
2016,7,23,16,0,859.0,89.0,5.3,21.0,626.0,867.46,678.09
2016,7,23,16,15,841.0,86.5,5.2,20.5,577.5,833.23,656.14
2016,7,23,16,30,823.0,84.0,5.1,20.0,529.0,788.15,625.93
2016,7,23,16,45,797.5,81.0,5.1,19.5,477.5,734.88,589.59
2016,7,23,17,0,772.0,78.0,5.1,19.0,426.0,680.76,551.74
2016,7,23,17,15,738.5,74.0,5.05,18.5,374.0,619.41,506.79
2016,7,23,17,30,705.0,70.0,5.0,18.0,322.0,558.63,459.4
2016,7,23,17,45,653.0,65.0,5.0,18.0,269.5,489.69,402.94
2016,7,23,18,0,601.0,60.0,5.0,18.0,217.0,421.33,345.13
2016,7,23,18,15,528.0,53.0,4.9,17.5,168.5,344.08,278.77
2016,7,23,18,30,455.0,46.0,4.8,17.0,120.0,273.46,216.15
2016,7,23,18,45,332.5,35.5,4.7,16.5,79.5,187.58,139.92
2016,7,23,19,0,210.0,25.0,4.6,16.0,39.0,110.13,46.6
2016,7,23,19,15,105.0,12.5,4.5,15.5,19.5,38.72,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.5,3.1,14.0,15.5,8.96,0.0
2016,7,24,5,30,170.0,21.0,3.1,14.0,31.0,16.4,0.0
2016,7,24,5,45,291.5,32.5,3.15,14.5,69.0,26.66,16.47
2016,7,24,6,0,413.0,44.0,3.2,15.0,107.0,35.74,25.52
2016,7,24,6,15,489.5,52.0,3.05,15.0,154.0,41.5,31.11
2016,7,24,6,30,566.0,60.0,2.9,15.0,201.0,47.19,36.44
2016,7,24,6,45,617.0,65.5,2.8,15.5,252.0,50.66,39.54
2016,7,24,7,0,668.0,71.0,2.7,16.0,303.0,54.09,42.48
2016,7,24,7,15,409.5,126.0,2.65,16.5,275.5,87.91,71.96
2016,7,24,7,30,151.0,181.0,2.6,17.0,248.0,127.27,105.61
2016,7,24,7,45,127.5,203.5,2.6,17.5,264.5,140.39,116.21
2016,7,24,8,0,104.0,226.0,2.6,18.0,281.0,160.24,132.39
2016,7,24,8,15,87.5,244.5,2.6,18.0,294.0,172.71,142.4
2016,7,24,8,30,71.0,263.0,2.6,18.0,307.0,193.5,149.8
2016,7,24,8,45,116.5,291.0,2.65,18.5,369.5,219.75,167.3
2016,7,24,9,0,162.0,319.0,2.7,19.0,432.0,260.34,196.79
2016,7,24,9,15,205.0,335.0,2.7,19.0,486.5,299.0,225.99
2016,7,24,9,30,248.0,351.0,2.7,19.0,541.0,337.5,255.73
2016,7,24,9,45,151.5,356.0,2.75,19.5,473.5,329.89,252.5
2016,7,24,10,0,55.0,361.0,2.8,20.0,406.0,308.02,236.84
2016,7,24,10,15,60.0,378.5,2.85,20.0,429.5,331.33,254.71
2016,7,24,10,30,65.0,396.0,2.9,20.0,453.0,355.46,272.96
2016,7,24,10,45,96.5,422.0,3.0,20.5,509.0,403.16,308.54
2016,7,24,11,0,128.0,448.0,3.1,21.0,565.0,456.5,347.86
2016,7,24,11,15,125.5,455.5,3.2,21.0,571.5,473.81,360.63
2016,7,24,11,30,123.0,463.0,3.3,21.0,578.0,490.69,373.14
2016,7,24,11,45,119.0,466.5,3.4,21.0,579.0,502.52,381.91
2016,7,24,12,0,115.0,470.0,3.5,21.0,580.0,513.61,390.13
2016,7,24,12,15,113.5,469.5,3.65,21.0,578.0,522.49,396.95
2016,7,24,12,30,112.0,469.0,3.8,21.0,576.0,530.58,403.21
2016,7,24,12,45,109.5,464.5,4.0,21.0,568.0,519.92,396.01
2016,7,24,13,0,107.0,460.0,4.2,21.0,560.0,520.17,396.78
2016,7,24,13,15,127.5,456.5,4.35,21.0,574.0,558.25,425.79
2016,7,24,13,30,148.0,453.0,4.5,21.0,588.0,581.45,444.01
2016,7,24,13,45,161.5,441.5,4.65,21.0,586.0,589.41,451.16
2016,7,24,14,0,175.0,430.0,4.8,21.0,584.0,596.42,457.75
2016,7,24,14,15,245.0,402.0,4.85,20.5,609.5,659.4,507.59
2016,7,24,14,30,315.0,374.0,4.9,20.0,635.0,702.36,542.8
2016,7,24,14,45,246.0,369.0,5.0,20.0,567.5,631.64,490.27
2016,7,24,15,0,177.0,364.0,5.1,20.0,500.0,541.56,422.95
2016,7,24,15,15,183.5,343.0,5.1,19.5,477.5,525.9,413.56
2016,7,24,15,30,190.0,322.0,5.1,19.0,455.0,508.93,402.82
2016,7,24,15,45,221.0,295.5,5.1,19.0,441.0,506.77,403.36
2016,7,24,16,0,252.0,269.0,5.1,19.0,427.0,519.87,415.28
2016,7,24,16,15,189.0,250.5,5.05,18.5,363.5,423.11,340.66
2016,7,24,16,30,126.0,232.0,5.0,18.0,300.0,347.53,281.05
2016,7,24,16,45,88.5,204.0,4.95,18.0,249.5,269.75,218.78
2016,7,24,17,0,51.0,176.0,4.9,18.0,199.0,210.36,170.22
2016,7,24,17,15,25.5,145.0,4.85,17.5,156.5,158.68,127.84
2016,7,24,17,30,0.0,114.0,4.8,17.0,114.0,100.91,79.59
2016,7,24,17,45,289.0,87.0,4.75,17.0,162.0,290.32,241.23
2016,7,24,18,0,578.0,60.0,4.7,17.0,210.0,409.22,336.84
2016,7,24,18,15,505.0,52.5,4.6,16.5,162.5,332.55,270.21
2016,7,24,18,30,432.0,45.0,4.5,16.0,115.0,262.62,208.07
2016,7,24,18,45,317.0,34.0,4.45,15.5,75.5,180.45,134.49
2016,7,24,19,0,202.0,23.0,4.4,15.0,36.0,105.42,39.0
2016,7,24,19,15,101.0,11.5,4.3,15.0,18.0,36.83,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,3.05,13.0,15.0,8.54,0.0
2016,7,25,5,30,181.0,20.0,3.1,13.0,30.0,16.57,0.0
2016,7,25,5,45,305.0,31.0,3.15,13.5,68.0,25.43,15.39
2016,7,25,6,0,429.0,42.0,3.2,14.0,106.0,34.15,24.22
2016,7,25,6,15,505.0,49.5,3.05,14.0,153.5,39.58,29.53
2016,7,25,6,30,581.0,57.0,2.9,14.0,201.0,44.96,34.6
2016,7,25,6,45,411.0,92.0,2.8,14.5,205.5,67.26,54.46
2016,7,25,7,0,241.0,127.0,2.7,15.0,210.0,91.12,75.36
2016,7,25,7,15,271.5,145.5,2.6,15.0,253.0,102.84,85.44
2016,7,25,7,30,302.0,164.0,2.5,15.0,296.0,114.15,95.01
2016,7,25,7,45,182.5,190.5,2.45,15.5,273.0,134.0,111.63
2016,7,25,8,0,63.0,217.0,2.4,16.0,250.0,154.66,128.64
2016,7,25,8,15,55.5,233.5,2.4,16.5,265.0,165.95,137.49
2016,7,25,8,30,48.0,250.0,2.4,17.0,280.0,184.01,143.57
2016,7,25,8,45,70.5,280.5,2.45,17.5,327.5,214.14,165.48
2016,7,25,9,0,93.0,311.0,2.5,18.0,375.0,247.85,190.49
2016,7,25,9,15,111.5,334.5,2.5,18.0,416.0,279.49,214.68
2016,7,25,9,30,130.0,358.0,2.5,18.0,457.0,308.52,237.09
2016,7,25,9,45,102.5,366.5,2.5,18.5,447.0,322.27,248.18
2016,7,25,10,0,75.0,375.0,2.5,19.0,437.0,327.26,252.04
2016,7,25,10,15,68.0,383.5,2.55,19.0,441.0,339.26,261.34
2016,7,25,10,30,61.0,392.0,2.6,19.0,445.0,350.37,269.78
2016,7,25,10,45,97.5,420.0,2.65,19.5,507.5,402.46,308.75
2016,7,25,11,0,134.0,448.0,2.7,20.0,570.0,460.84,351.79
2016,7,25,11,15,107.0,446.0,2.7,20.0,544.5,449.8,343.11
2016,7,25,11,30,80.0,444.0,2.7,20.0,519.0,437.79,333.83
2016,7,25,11,45,67.5,436.0,2.75,20.0,500.0,429.22,327.44
2016,7,25,12,0,55.0,428.0,2.8,20.0,481.0,419.02,319.75
2016,7,25,12,15,69.5,442.0,2.85,20.0,508.5,450.25,343.38
2016,7,25,12,30,84.0,456.0,2.9,20.0,536.0,482.47,367.48
2016,7,25,12,45,128.5,462.0,2.95,20.5,583.5,548.67,416.23
2016,7,25,13,0,173.0,468.0,3.0,21.0,631.0,604.42,456.69
2016,7,25,13,15,189.5,459.0,3.05,20.5,634.5,620.08,469.52
2016,7,25,13,30,206.0,450.0,3.1,20.0,638.0,634.96,482.12
2016,7,25,13,45,159.5,436.5,3.2,20.0,580.5,583.08,444.32
2016,7,25,14,0,113.0,423.0,3.3,20.0,523.0,529.24,404.82
2016,7,25,14,15,110.5,407.5,3.35,20.0,502.5,515.18,395.46
2016,7,25,14,30,108.0,392.0,3.4,20.0,482.0,480.92,371.08
2016,7,25,14,45,77.5,357.5,3.45,20.0,421.0,417.74,323.87
2016,7,25,15,0,47.0,323.0,3.5,20.0,360.0,354.32,275.69
2016,7,25,15,15,69.0,318.5,3.45,19.5,369.0,372.59,291.79
2016,7,25,15,30,91.0,314.0,3.4,19.0,378.0,390.12,307.11
2016,7,25,15,45,74.5,287.0,3.4,19.0,337.0,347.03,274.16
2016,7,25,16,0,58.0,260.0,3.4,19.0,296.0,304.22,241.2
2016,7,25,16,15,40.5,228.0,3.35,18.5,252.5,255.56,203.5
2016,7,25,16,30,23.0,196.0,3.3,18.0,209.0,193.96,154.65
2016,7,25,16,45,17.5,175.0,3.25,18.0,184.0,169.87,135.52
2016,7,25,17,0,12.0,154.0,3.2,18.0,159.0,146.09,116.34
2016,7,25,17,15,8.0,136.0,3.15,17.5,139.5,126.8,100.88
2016,7,25,17,30,4.0,118.0,3.1,17.0,120.0,107.82,85.41
2016,7,25,17,45,309.5,87.0,3.05,17.0,167.0,303.11,250.9
2016,7,25,18,0,615.0,56.0,3.0,17.0,214.0,425.36,347.55
2016,7,25,18,15,543.0,49.0,2.9,16.5,165.5,347.85,280.68
2016,7,25,18,30,471.0,42.0,2.8,16.0,117.0,276.99,218.14
2016,7,25,18,45,353.5,31.5,2.75,16.0,76.5,192.23,141.95
2016,7,25,19,0,236.0,21.0,2.7,16.0,36.0,114.24,34.8
2016,7,25,19,15,118.0,10.5,2.6,15.5,18.0,40.57,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.0,0.75,14.0,14.0,7.68,0.0
2016,7,26,5,30,192.0,18.0,0.8,14.0,28.0,14.83,0.0
2016,7,26,5,45,311.5,29.0,0.85,14.5,66.0,23.75,13.83
2016,7,26,6,0,431.0,40.0,0.9,15.0,104.0,32.5,22.7
2016,7,26,6,15,506.5,48.0,0.85,15.5,151.5,38.41,28.34
2016,7,26,6,30,582.0,56.0,0.8,16.0,199.0,44.23,33.7
2016,7,26,6,45,299.0,88.0,0.8,16.5,162.5,63.56,50.77
2016,7,26,7,0,16.0,120.0,0.8,17.0,126.0,93.58,76.82
2016,7,26,7,15,24.0,141.5,0.8,17.5,151.5,109.56,90.21
2016,7,26,7,30,32.0,163.0,0.8,18.0,177.0,120.11,98.74
2016,7,26,7,45,101.0,194.0,0.85,18.5,246.0,140.59,115.53
2016,7,26,8,0,170.0,225.0,0.9,19.0,315.0,153.38,125.58
2016,7,26,8,15,193.5,246.5,0.9,19.5,358.0,167.58,136.65
2016,7,26,8,30,217.0,268.0,0.9,20.0,401.0,200.8,148.35
2016,7,26,8,45,214.5,290.5,0.95,20.5,430.5,234.08,171.77
2016,7,26,9,0,212.0,313.0,1.0,21.0,460.0,267.44,197.11
2016,7,26,9,15,236.5,329.5,1.05,21.5,502.5,304.4,224.85
2016,7,26,9,30,261.0,346.0,1.1,22.0,545.0,339.08,251.19
2016,7,26,9,45,252.5,366.0,1.15,22.5,565.5,372.32,276.97
2016,7,26,10,0,244.0,386.0,1.2,23.0,586.0,404.76,301.52
2016,7,26,10,15,236.0,403.0,1.3,23.0,602.0,436.69,325.86
2016,7,26,10,30,228.0,420.0,1.4,23.0,618.0,464.41,346.72
2016,7,26,10,45,274.5,420.0,1.5,23.5,664.5,511.59,380.95
2016,7,26,11,0,321.0,420.0,1.6,24.0,711.0,563.59,418.12
2016,7,26,11,15,357.0,410.0,1.75,24.0,739.0,603.45,447.56
2016,7,26,11,30,393.0,400.0,1.9,24.0,767.0,644.92,478.08
2016,7,26,11,45,368.0,418.0,2.1,24.0,764.0,663.81,491.77
2016,7,26,12,0,343.0,436.0,2.3,24.0,761.0,680.14,503.64
2016,7,26,12,15,353.5,426.0,2.4,24.0,761.0,699.27,517.94
2016,7,26,12,30,364.0,416.0,2.5,24.0,761.0,717.12,531.33
2016,7,26,12,45,343.5,426.5,2.65,24.0,750.0,724.45,536.78
2016,7,26,13,0,323.0,437.0,2.8,24.0,739.0,729.47,540.67
2016,7,26,13,15,331.5,422.0,2.9,24.0,728.0,735.21,545.95
2016,7,26,13,30,340.0,407.0,3.0,24.0,717.0,739.0,549.94
2016,7,26,13,45,340.0,397.0,3.1,24.0,700.5,737.51,550.08
2016,7,26,14,0,340.0,387.0,3.2,24.0,684.0,734.02,548.91
2016,7,26,14,15,339.0,374.5,3.2,23.5,662.5,725.02,544.63
2016,7,26,14,30,338.0,362.0,3.2,23.0,641.0,714.05,539.03
2016,7,26,14,45,250.5,362.0,3.25,23.0,564.0,630.17,478.47
2016,7,26,15,0,163.0,362.0,3.3,23.0,487.0,527.2,403.19
2016,7,26,15,15,163.0,342.5,3.25,23.0,461.5,507.18,389.91
2016,7,26,15,30,163.0,323.0,3.2,23.0,436.0,486.17,375.44
2016,7,26,15,45,165.0,300.0,3.2,23.0,408.5,462.2,358.87
2016,7,26,16,0,167.0,277.0,3.2,23.0,381.0,437.19,341.38
2016,7,26,16,15,135.5,253.0,3.15,22.5,333.0,381.54,299.96
2016,7,26,16,30,104.0,229.0,3.1,22.0,285.0,311.08,246.41
2016,7,26,16,45,99.5,207.5,3.05,21.5,256.5,283.22,225.83
2016,7,26,17,0,95.0,186.0,3.0,21.0,228.0,255.3,204.68
2016,7,26,17,15,381.5,129.5,2.9,20.5,268.0,431.7,350.22
2016,7,26,17,30,668.0,73.0,2.8,20.0,308.0,543.09,439.15
2016,7,26,17,45,618.5,66.5,2.7,19.5,256.5,472.55,382.58
2016,7,26,18,0,569.0,60.0,2.6,19.0,205.0,405.27,327.48
2016,7,26,18,15,496.0,52.0,2.5,18.5,157.5,328.34,262.65
2016,7,26,18,30,423.0,44.0,2.4,18.0,110.0,258.23,201.5
2016,7,26,18,45,308.5,32.5,2.3,17.5,71.0,176.19,128.53
2016,7,26,19,0,194.0,21.0,2.2,17.0,32.0,99.99,21.6
2016,7,26,19,15,97.0,10.5,2.1,16.5,16.0,34.98,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.0,7.5,1.2,15.0,10.0,6.4,0.0
2016,7,27,5,30,90.0,15.0,1.2,15.0,20.0,11.67,0.0
2016,7,27,5,45,185.0,31.0,1.25,15.5,54.0,23.93,13.72
2016,7,27,6,0,280.0,47.0,1.3,16.0,88.0,35.98,25.54
2016,7,27,6,15,351.5,59.0,1.25,16.0,131.0,44.76,33.81
2016,7,27,6,30,423.0,71.0,1.2,16.0,174.0,53.36,41.73
2016,7,27,6,45,211.5,84.0,1.2,16.5,135.5,62.93,50.2
2016,7,27,7,0,0.0,97.0,1.2,17.0,97.0,77.61,62.93
2016,7,27,7,15,12.5,128.0,1.2,17.5,133.5,100.4,82.42
2016,7,27,7,30,25.0,159.0,1.2,18.0,170.0,122.66,101.06
2016,7,27,7,45,24.5,176.0,1.3,18.5,187.5,135.39,111.3
2016,7,27,8,0,24.0,193.0,1.4,19.0,205.0,147.99,121.32
2016,7,27,8,15,37.0,221.5,1.4,19.5,243.0,158.75,129.63
2016,7,27,8,30,50.0,250.0,1.4,20.0,281.0,184.11,141.58
2016,7,27,8,45,60.0,275.0,1.45,20.5,314.5,209.28,159.72
2016,7,27,9,0,70.0,300.0,1.5,21.0,348.0,236.23,179.58
2016,7,27,9,15,68.0,317.5,1.55,21.0,367.0,256.79,195.47
2016,7,27,9,30,66.0,335.0,1.6,21.0,386.0,277.28,211.3
2016,7,27,9,45,68.5,353.0,1.65,21.5,408.0,299.84,228.06
2016,7,27,10,0,71.0,371.0,1.7,22.0,430.0,322.92,245.03
2016,7,27,10,15,96.0,396.0,1.8,22.0,478.5,363.1,275.08
2016,7,27,10,30,121.0,421.0,1.9,22.0,527.0,405.91,306.93
2016,7,27,10,45,127.5,434.0,2.0,22.5,547.5,433.08,326.46
2016,7,27,11,0,134.0,447.0,2.1,23.0,568.0,460.93,346.35
2016,7,27,11,15,182.0,453.0,2.2,23.0,621.0,512.89,384.83
2016,7,27,11,30,230.0,459.0,2.3,23.0,674.0,568.65,425.64
2016,7,27,11,45,217.5,465.5,2.4,23.0,670.0,580.6,434.09
2016,7,27,12,0,205.0,472.0,2.5,23.0,666.0,590.94,441.6
2016,7,27,12,15,200.5,472.5,2.6,23.0,662.5,601.21,449.26
2016,7,27,12,30,196.0,473.0,2.7,23.0,659.0,610.22,456.04
2016,7,27,12,45,178.5,470.0,2.8,23.0,638.0,602.84,450.97
2016,7,27,13,0,161.0,467.0,2.9,23.0,617.0,593.53,444.58
2016,7,27,13,15,172.0,459.0,2.95,22.5,617.0,604.74,454.36
2016,7,27,13,30,183.0,451.0,3.0,22.0,617.0,615.1,463.51
2016,7,27,13,45,154.5,438.0,3.15,22.0,576.0,580.96,439.28
2016,7,27,14,0,126.0,425.0,3.3,22.0,535.0,545.18,413.78
2016,7,27,14,15,121.0,409.0,3.3,21.5,512.0,528.19,402.92
2016,7,27,14,30,116.0,393.0,3.3,21.0,489.0,510.22,391.17
2016,7,27,14,45,97.5,369.5,3.35,21.0,448.0,450.76,347.71
2016,7,27,15,0,79.0,346.0,3.4,21.0,407.0,410.28,317.84
2016,7,27,15,15,76.0,325.5,3.35,20.5,381.5,387.58,302.03
2016,7,27,15,30,73.0,305.0,3.3,20.0,356.0,364.48,285.68
2016,7,27,15,45,58.0,276.5,3.3,20.0,315.5,321.4,252.85
2016,7,27,16,0,43.0,248.0,3.3,20.0,275.0,278.58,219.85
2016,7,27,16,15,31.0,219.5,3.25,19.5,238.5,238.8,189.22
2016,7,27,16,30,19.0,191.0,3.2,19.0,202.0,186.04,147.6
2016,7,27,16,45,21.5,176.5,3.15,19.0,187.5,174.91,139.25
2016,7,27,17,0,24.0,162.0,3.1,19.0,173.0,163.6,130.56
2016,7,27,17,15,19.5,142.5,3.05,18.5,150.5,141.98,113.3
2016,7,27,17,30,15.0,123.0,3.0,18.0,128.0,120.65,95.98
2016,7,27,17,45,275.0,91.0,2.95,18.0,161.0,287.98,237.17
2016,7,27,18,0,535.0,59.0,2.9,18.0,194.0,385.85,314.59
2016,7,27,18,15,463.0,50.5,2.8,17.5,148.5,310.62,249.9
2016,7,27,18,30,391.0,42.0,2.7,17.0,103.0,242.28,189.86
2016,7,27,18,45,285.5,30.5,2.65,16.5,66.0,165.58,120.51
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,93.03,10.31
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,32.28,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.7,13.0,12.0,10.24,0.0
2016,7,28,5,30,0.0,24.0,1.7,13.0,24.0,18.66,0.0
2016,7,28,5,45,206.0,30.5,1.7,13.5,60.5,23.62,13.4
2016,7,28,6,0,412.0,37.0,1.7,14.0,97.0,29.98,20.5
2016,7,28,6,15,485.5,45.0,1.65,14.5,142.5,35.93,26.21
2016,7,28,6,30,559.0,53.0,1.6,15.0,188.0,41.79,31.63
2016,7,28,6,45,279.5,77.5,1.6,15.5,145.0,56.17,44.44
2016,7,28,7,0,0.0,102.0,1.6,16.0,102.0,81.06,66.24
2016,7,28,7,15,0.0,104.5,1.55,16.0,104.5,83.89,68.55
2016,7,28,7,30,0.0,107.0,1.5,16.0,107.0,86.51,70.63
2016,7,28,7,45,22.5,156.5,1.45,16.5,168.5,122.43,101.23
2016,7,28,8,0,45.0,206.0,1.4,17.0,230.0,148.08,122.39
2016,7,28,8,15,90.0,238.5,1.45,17.5,291.5,169.22,139.46
2016,7,28,8,30,135.0,271.0,1.5,18.0,353.0,195.47,148.67
2016,7,28,8,45,93.5,279.5,1.55,18.5,338.5,216.97,165.61
2016,7,28,9,0,52.0,288.0,1.6,19.0,324.0,224.9,172.96
2016,7,28,9,15,53.5,307.0,1.7,19.0,346.5,246.02,189.35
2016,7,28,9,30,55.0,326.0,1.8,19.0,369.0,267.6,206.05
2016,7,28,9,45,80.0,356.0,1.9,19.5,420.5,306.6,235.2
2016,7,28,10,0,105.0,386.0,2.0,20.0,472.0,349.22,266.95
2016,7,28,10,15,122.0,404.5,2.1,20.0,508.0,381.02,291.04
2016,7,28,10,30,139.0,423.0,2.2,20.0,544.0,417.83,318.82
2016,7,28,10,45,199.0,429.5,2.3,20.5,607.5,473.63,360.2
2016,7,28,11,0,259.0,436.0,2.4,21.0,671.0,536.83,406.5
2016,7,28,11,15,184.5,446.5,2.45,21.0,615.0,509.88,386.07
2016,7,28,11,30,110.0,457.0,2.5,21.0,559.0,472.31,357.76
2016,7,28,11,45,116.5,454.0,2.65,21.0,563.5,491.85,372.79
2016,7,28,12,0,123.0,451.0,2.8,21.0,568.0,505.58,383.34
2016,7,28,12,15,130.5,461.5,2.85,21.0,585.5,531.98,402.77
2016,7,28,12,30,138.0,472.0,2.9,21.0,603.0,558.54,422.18
2016,7,28,12,45,112.5,460.0,2.95,21.0,566.5,533.9,403.99
2016,7,28,13,0,87.0,448.0,3.0,21.0,530.0,491.78,373.3
2016,7,28,13,15,95.0,444.0,3.0,20.5,532.0,501.21,381.68
2016,7,28,13,30,103.0,440.0,3.0,20.0,534.0,510.31,389.65
2016,7,28,13,45,113.0,431.5,3.05,20.0,532.5,534.55,408.06
2016,7,28,14,0,123.0,423.0,3.1,20.0,531.0,540.81,413.49
2016,7,28,14,15,136.0,409.5,3.1,20.0,525.0,544.08,416.94
2016,7,28,14,30,149.0,396.0,3.1,20.0,519.0,546.36,419.76
2016,7,28,14,45,121.5,373.5,3.1,20.0,471.0,498.5,384.55
2016,7,28,15,0,94.0,351.0,3.1,20.0,423.0,430.57,334.24
2016,7,28,15,15,90.0,330.5,3.1,19.5,396.5,406.75,317.85
2016,7,28,15,30,86.0,310.0,3.1,19.0,370.0,382.5,300.75
2016,7,28,15,45,125.0,292.5,3.1,19.0,373.5,418.72,330.6
2016,7,28,16,0,164.0,275.0,3.1,19.0,377.0,433.49,343.9
2016,7,28,16,15,100.5,240.0,3.05,18.5,301.0,321.14,256.69
2016,7,28,16,30,37.0,205.0,3.0,18.0,225.0,230.0,183.89
2016,7,28,16,45,42.5,188.0,3.0,18.0,209.0,217.2,174.58
2016,7,28,17,0,48.0,171.0,3.0,18.0,193.0,203.87,164.49
2016,7,28,17,15,44.0,150.0,3.0,17.5,168.0,178.68,144.51
2016,7,28,17,30,40.0,129.0,3.0,17.0,143.0,153.62,124.25
2016,7,28,17,45,288.0,93.0,3.0,17.0,167.0,298.61,246.74
2016,7,28,18,0,536.0,57.0,3.0,17.0,191.0,384.5,314.8
2016,7,28,18,15,464.0,49.0,2.85,16.5,145.5,309.77,250.13
2016,7,28,18,30,392.0,41.0,2.7,16.0,100.0,241.94,190.09
2016,7,28,18,45,281.5,29.5,2.55,16.0,64.0,163.25,118.12
2016,7,28,19,0,171.0,18.0,2.4,16.0,28.0,88.57,0.0
2016,7,28,19,15,85.5,9.0,2.25,15.5,14.0,30.67,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,2.1,14.0,10.0,6.4,0.0
2016,7,29,5,30,113.0,15.0,2.1,14.0,20.0,11.71,0.0
2016,7,29,5,45,214.5,28.5,2.15,14.5,53.5,22.14,11.92
2016,7,29,6,0,316.0,42.0,2.2,15.0,87.0,33.96,23.81
2016,7,29,6,15,390.0,52.0,2.15,15.0,130.0,41.28,30.83
2016,7,29,6,30,464.0,62.0,2.1,15.0,173.0,48.42,37.48
2016,7,29,6,45,236.0,88.0,2.05,15.5,145.0,65.81,52.94
2016,7,29,7,0,8.0,114.0,2.0,16.0,117.0,89.28,73.45
2016,7,29,7,15,9.0,130.5,1.95,16.0,134.5,101.91,84.29
2016,7,29,7,30,10.0,147.0,1.9,16.0,152.0,114.45,94.9
2016,7,29,7,45,17.5,169.5,1.9,16.5,178.5,130.92,108.54
2016,7,29,8,0,25.0,192.0,1.9,17.0,205.0,147.23,121.81
2016,7,29,8,15,50.0,226.0,1.95,17.5,255.5,161.44,133.13
2016,7,29,8,30,75.0,260.0,2.0,18.0,306.0,191.96,148.33
2016,7,29,8,45,56.0,266.5,2.05,18.5,302.5,203.54,156.98
2016,7,29,9,0,37.0,273.0,2.1,19.0,299.0,212.15,163.97
2016,7,29,9,15,45.5,299.0,2.1,19.0,332.5,238.61,184.23
2016,7,29,9,30,54.0,325.0,2.1,19.0,366.0,266.7,205.71
2016,7,29,9,45,100.0,358.5,2.15,19.5,439.0,316.36,242.69
2016,7,29,10,0,146.0,392.0,2.2,20.0,512.0,369.28,282.06
2016,7,29,10,15,206.5,401.0,2.25,20.0,576.5,421.54,321.48
2016,7,29,10,30,267.0,410.0,2.3,20.0,641.0,479.35,365.01
2016,7,29,10,45,243.0,426.5,2.4,20.5,641.0,499.25,379.31
2016,7,29,11,0,219.0,443.0,2.5,21.0,641.0,514.72,390.14
2016,7,29,11,15,209.5,453.0,2.55,21.0,644.5,533.36,403.85
2016,7,29,11,30,200.0,463.0,2.6,21.0,648.0,550.77,416.48
2016,7,29,11,45,226.5,462.5,2.65,21.0,674.5,586.38,442.87
2016,7,29,12,0,253.0,462.0,2.7,21.0,701.0,631.25,475.48
2016,7,29,12,15,254.0,462.0,2.75,21.0,702.0,648.83,488.1
2016,7,29,12,30,255.0,462.0,2.8,21.0,703.0,665.26,500.06
2016,7,29,12,45,262.0,456.5,2.9,21.0,702.0,680.75,511.81
2016,7,29,13,0,269.0,451.0,3.0,21.0,701.0,694.96,522.7
2016,7,29,13,15,291.5,436.5,3.05,20.5,704.0,713.82,538.26
2016,7,29,13,30,314.0,422.0,3.1,20.0,707.0,731.34,552.97
2016,7,29,13,45,263.5,422.5,3.2,20.0,657.5,690.97,524.05
2016,7,29,14,0,213.0,423.0,3.3,20.0,608.0,629.97,480.55
2016,7,29,14,15,198.5,409.0,3.3,20.0,577.5,605.8,463.85
2016,7,29,14,30,184.0,395.0,3.3,20.0,547.0,580.38,445.93
2016,7,29,14,45,146.0,374.5,3.3,20.0,492.0,524.1,404.57
2016,7,29,15,0,108.0,354.0,3.3,20.0,437.0,447.82,347.91
2016,7,29,15,15,106.5,334.0,3.25,19.5,412.0,426.74,333.73
2016,7,29,15,30,105.0,314.0,3.2,19.0,387.0,405.1,318.75
2016,7,29,15,45,70.0,276.5,3.2,19.0,324.0,333.14,263.23
2016,7,29,16,0,35.0,239.0,3.2,19.0,261.0,262.39,207.66
2016,7,29,16,15,26.5,213.5,3.15,18.5,229.5,213.93,170.03
2016,7,29,16,30,18.0,188.0,3.1,18.0,198.0,182.58,145.42
2016,7,29,16,45,15.0,169.5,3.1,18.0,177.0,163.09,130.0
2016,7,29,17,0,12.0,151.0,3.1,18.0,156.0,143.77,114.51
2016,7,29,17,15,7.5,133.0,3.05,17.5,136.0,124.11,98.68
2016,7,29,17,30,3.0,115.0,3.0,17.0,116.0,104.8,82.89
2016,7,29,17,45,284.0,84.0,2.95,17.0,154.5,285.99,236.73
2016,7,29,18,0,565.0,53.0,2.9,17.0,193.0,396.13,324.08
2016,7,29,18,15,493.0,46.0,2.7,16.5,147.0,321.07,258.86
2016,7,29,18,30,421.0,39.0,2.5,16.0,101.0,252.88,198.24
2016,7,29,18,45,304.5,28.0,2.4,16.0,64.0,170.78,122.48
2016,7,29,19,0,188.0,17.0,2.3,16.0,27.0,92.59,0.0
2016,7,29,19,15,94.0,8.5,2.15,15.5,13.5,32.56,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.0,7.5,1.95,13.0,11.0,6.4,0.0
2016,7,30,5,30,178.0,15.0,2.0,13.0,22.0,12.8,0.0
2016,7,30,5,45,300.5,25.5,2.15,13.5,58.0,20.87,10.74
2016,7,30,6,0,423.0,36.0,2.3,14.0,94.0,29.28,19.81
2016,7,30,6,15,498.5,43.5,2.3,14.5,140.5,34.87,25.23
2016,7,30,6,30,574.0,51.0,2.3,15.0,187.0,40.4,30.37
2016,7,30,6,45,287.0,69.5,2.3,15.5,137.5,50.73,39.6
2016,7,30,7,0,0.0,88.0,2.3,16.0,88.0,71.05,57.46
2016,7,30,7,15,0.0,109.5,2.25,16.0,109.5,87.35,71.63
2016,7,30,7,30,0.0,131.0,2.2,16.0,131.0,103.43,85.4
2016,7,30,7,45,6.0,154.0,2.2,16.5,157.5,120.41,99.58
2016,7,30,8,0,12.0,177.0,2.2,17.0,184.0,137.18,113.35
2016,7,30,8,15,60.0,222.0,2.2,17.5,258.0,159.38,131.51
2016,7,30,8,30,108.0,267.0,2.2,18.0,332.0,198.72,152.64
2016,7,30,8,45,93.5,284.5,2.25,18.5,344.0,220.01,168.45
2016,7,30,9,0,79.0,302.0,2.3,19.0,356.0,239.55,183.82
2016,7,30,9,15,75.0,319.0,2.35,19.0,373.5,259.96,199.97
2016,7,30,9,30,71.0,336.0,2.4,19.0,391.0,280.0,215.78
2016,7,30,9,45,85.0,359.5,2.5,19.5,427.0,311.36,239.43
2016,7,30,10,0,99.0,383.0,2.6,20.0,463.0,344.81,264.51
2016,7,30,10,15,170.0,399.0,2.65,20.0,543.0,402.03,307.82
2016,7,30,10,30,241.0,415.0,2.7,20.0,623.0,469.18,358.44
2016,7,30,10,45,152.0,413.5,2.8,20.0,546.0,433.5,331.81
2016,7,30,11,0,63.0,412.0,2.9,20.0,469.0,384.57,294.56
2016,7,30,11,15,87.0,434.0,2.95,20.0,514.0,427.51,327.24
2016,7,30,11,30,111.0,456.0,3.0,20.0,559.0,473.04,361.25
2016,7,30,11,45,110.0,460.0,3.05,20.0,563.0,485.46,370.32
2016,7,30,12,0,109.0,464.0,3.1,20.0,567.0,497.42,379.19
2016,7,30,12,15,131.0,468.0,3.1,20.0,592.0,539.44,410.41
2016,7,30,12,30,153.0,472.0,3.1,20.0,617.0,573.1,435.31
2016,7,30,12,45,120.0,459.0,3.1,20.0,572.0,541.0,411.29
2016,7,30,13,0,87.0,446.0,3.1,20.0,527.0,490.77,374.25
2016,7,30,13,15,64.5,416.0,3.05,20.0,476.0,445.66,340.88
2016,7,30,13,30,42.0,386.0,3.0,20.0,425.0,398.73,305.74
2016,7,30,13,45,83.5,404.0,3.0,20.0,478.0,460.89,353.89
2016,7,30,14,0,125.0,422.0,3.0,20.0,531.0,543.02,415.4
2016,7,30,14,15,87.0,387.0,2.95,19.5,461.5,454.33,350.04
2016,7,30,14,30,49.0,352.0,2.9,19.0,392.0,383.59,297.26
2016,7,30,14,45,44.5,331.5,2.9,19.0,367.0,360.36,280.34
2016,7,30,15,0,40.0,311.0,2.9,19.0,342.0,336.75,262.83
2016,7,30,15,15,42.5,297.5,2.85,18.5,328.5,326.96,256.53
2016,7,30,15,30,45.0,284.0,2.8,18.0,315.0,316.87,249.92
2016,7,30,15,45,35.5,256.5,2.8,18.0,280.0,280.32,221.78
2016,7,30,16,0,26.0,229.0,2.8,18.0,245.0,227.89,180.77
2016,7,30,16,15,17.5,201.5,2.85,17.5,212.0,194.41,154.68
2016,7,30,16,30,9.0,174.0,2.9,17.0,179.0,161.37,128.42
2016,7,30,16,45,12.0,163.5,2.95,17.0,169.0,154.85,123.69
2016,7,30,17,0,15.0,153.0,3.0,17.0,159.0,148.27,118.77
2016,7,30,17,15,11.0,134.5,3.0,16.5,139.0,128.33,102.68
2016,7,30,17,30,7.0,116.0,3.0,16.0,119.0,108.69,86.57
2016,7,30,17,45,317.0,81.5,3.05,16.0,160.0,303.36,252.25
2016,7,30,18,0,627.0,47.0,3.1,16.0,201.0,420.87,345.49
2016,7,30,18,15,556.5,41.0,3.05,15.5,153.5,344.14,278.48
2016,7,30,18,30,486.0,35.0,3.0,15.0,106.0,277.31,218.07
2016,7,30,18,45,368.5,25.5,2.95,15.0,67.0,192.88,137.64
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,111.65,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,40.65,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
