Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.0,7.0,2.45,13.0,11.0,5.97,0.0
2016,7,31,5,30,206.0,14.0,2.5,13.0,22.0,11.95,0.0
2016,7,31,5,45,331.0,23.5,2.65,13.5,59.0,19.26,9.2
2016,7,31,6,0,456.0,33.0,2.8,14.0,96.0,26.92,17.72
2016,7,31,6,15,530.5,40.0,2.75,14.0,142.5,35.08,25.44
2016,7,31,6,30,605.0,47.0,2.7,14.0,189.0,40.79,30.83
2016,7,31,6,45,302.5,54.0,2.65,14.5,125.0,40.08,30.27
2016,7,31,7,0,0.0,61.0,2.6,15.0,61.0,50.53,39.51
2016,7,31,7,15,5.5,104.0,2.45,15.0,106.5,83.47,68.54
2016,7,31,7,30,11.0,147.0,2.3,15.0,152.0,114.33,95.26
2016,7,31,7,45,8.5,156.5,2.2,15.5,160.5,122.07,101.4
2016,7,31,8,0,6.0,166.0,2.1,16.0,169.0,129.68,107.37
2016,7,31,8,15,3.0,164.0,2.0,16.5,165.5,129.4,106.54
2016,7,31,8,30,0.0,162.0,1.9,17.0,162.0,129.52,101.41
2016,7,31,8,45,5.0,187.5,1.85,17.5,191.0,150.2,117.37
2016,7,31,9,0,10.0,213.0,1.8,18.0,220.0,171.8,133.82
2016,7,31,9,15,13.5,235.5,1.8,18.0,245.5,191.7,149.15
2016,7,31,9,30,17.0,258.0,1.8,18.0,271.0,212.31,165.01
2016,7,31,9,45,26.5,294.5,1.8,18.5,316.0,242.06,187.45
2016,7,31,10,0,36.0,331.0,1.8,19.0,361.0,278.58,214.89
2016,7,31,10,15,69.0,371.5,1.8,19.0,431.0,332.04,255.29
2016,7,31,10,30,102.0,412.0,1.8,19.0,501.0,390.2,298.8
2016,7,31,10,45,100.5,423.0,1.8,19.0,512.5,408.5,312.18
2016,7,31,11,0,99.0,434.0,1.8,19.0,524.0,426.59,325.48
2016,7,31,11,15,149.5,447.5,1.85,19.0,585.0,487.64,371.13
2016,7,31,11,30,200.0,461.0,1.9,19.0,646.0,550.35,417.26
2016,7,31,11,45,189.0,466.0,1.95,19.5,642.0,561.1,423.89
2016,7,31,12,0,178.0,471.0,2.0,20.0,638.0,570.38,429.74
2016,7,31,12,15,165.5,471.0,2.05,20.0,627.0,572.44,431.24
2016,7,31,12,30,153.0,471.0,2.1,20.0,616.0,572.84,431.6
2016,7,31,12,45,151.0,467.0,2.2,20.0,608.5,577.53,435.57
2016,7,31,13,0,149.0,463.0,2.3,20.0,601.0,581.1,438.73
2016,7,31,13,15,159.5,455.5,2.35,19.5,601.5,592.11,448.33
2016,7,31,13,30,170.0,448.0,2.4,19.0,602.0,602.32,457.4
2016,7,31,13,45,214.0,430.0,2.5,19.0,619.0,633.89,482.28
2016,7,31,14,0,258.0,412.0,2.6,19.0,636.0,683.21,519.32
2016,7,31,14,15,172.5,396.0,2.65,19.0,544.0,568.07,435.36
2016,7,31,14,30,87.0,380.0,2.7,19.0,452.0,450.72,347.98
2016,7,31,14,45,89.0,363.5,2.8,19.0,434.0,438.1,340.1
2016,7,31,15,0,91.0,347.0,2.9,19.0,416.0,424.89,331.23
2016,7,31,15,15,75.0,320.5,2.95,18.5,375.5,383.08,300.5
2016,7,31,15,30,59.0,294.0,3.0,18.0,335.0,341.21,269.29
2016,7,31,15,45,43.5,262.0,3.1,18.0,291.0,293.96,232.93
2016,7,31,16,0,28.0,230.0,3.2,18.0,247.0,247.07,196.26
2016,7,31,16,15,20.5,205.0,3.2,17.5,216.5,200.68,159.93
2016,7,31,16,30,13.0,180.0,3.2,17.0,186.0,170.82,136.34
2016,7,31,16,45,20.5,170.0,3.25,16.5,179.0,168.33,135.34
2016,7,31,17,0,28.0,160.0,3.3,16.0,172.0,177.5,143.79
2016,7,31,17,15,24.0,140.5,3.25,15.5,150.0,144.0,116.51
2016,7,31,17,30,20.0,121.0,3.2,15.0,128.0,122.79,99.07
2016,7,31,17,45,309.0,85.5,3.15,15.0,161.5,303.8,253.42
2016,7,31,18,0,598.0,50.0,3.1,15.0,195.0,411.52,339.05
2016,7,31,18,15,524.0,43.0,3.0,14.5,148.0,333.64,270.86
2016,7,31,18,30,450.0,36.0,2.9,14.0,101.0,262.91,207.22
2016,7,31,18,45,331.5,26.0,2.85,14.0,63.5,179.57,126.87
2016,7,31,19,0,213.0,16.0,2.8,14.0,26.0,98.7,0.0
2016,7,31,19,15,106.5,8.0,2.7,14.0,13.0,35.56,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.0,2.05,13.0,10.0,5.97,0.0
2016,8,1,5,30,171.0,14.0,2.1,13.0,20.0,11.95,0.0
2016,8,1,5,45,300.0,24.0,2.15,13.5,55.5,19.66,9.21
2016,8,1,6,0,429.0,34.0,2.2,14.0,91.0,27.71,18.36
2016,8,1,6,15,505.5,41.0,2.15,14.0,137.0,32.96,23.55
2016,8,1,6,30,582.0,48.0,2.1,14.0,183.0,38.18,28.51
2016,8,1,6,45,291.0,66.0,2.1,14.5,133.5,48.38,37.68
2016,8,1,7,0,0.0,84.0,2.1,15.0,84.0,68.08,55.07
2016,8,1,7,15,8.0,116.5,2.05,15.0,120.0,92.21,76.19
2016,8,1,7,30,16.0,149.0,2.0,15.0,156.0,115.64,96.37
2016,8,1,7,45,17.5,167.0,2.0,15.5,175.5,129.08,107.44
2016,8,1,8,0,19.0,185.0,2.0,16.0,195.0,142.41,118.24
2016,8,1,8,15,22.5,204.5,1.95,16.0,217.5,156.93,130.15
2016,8,1,8,30,26.0,224.0,1.9,16.0,240.0,174.82,137.53
2016,8,1,8,45,39.5,255.0,1.85,16.5,281.5,194.05,151.37
2016,8,1,9,0,53.0,286.0,1.8,17.0,323.0,224.07,173.91
2016,8,1,9,15,84.0,317.5,1.85,17.0,379.5,261.66,202.25
2016,8,1,9,30,115.0,349.0,1.9,17.0,436.0,299.19,230.82
2016,8,1,9,45,124.5,368.5,2.0,17.5,467.0,329.95,254.35
2016,8,1,10,0,134.0,388.0,2.1,18.0,498.0,362.11,278.78
2016,8,1,10,15,133.0,403.5,2.2,18.0,515.5,387.37,298.33
2016,8,1,10,30,132.0,419.0,2.3,18.0,533.0,412.62,317.66
2016,8,1,10,45,203.0,424.0,2.4,18.5,604.0,473.87,363.67
2016,8,1,11,0,274.0,429.0,2.5,19.0,675.0,544.05,415.62
2016,8,1,11,15,291.5,432.0,2.55,19.0,698.0,579.87,442.08
2016,8,1,11,30,309.0,435.0,2.6,19.0,721.0,616.4,469.03
2016,8,1,11,45,324.0,425.0,2.7,19.0,727.5,640.21,487.04
2016,8,1,12,0,339.0,415.0,2.8,19.0,734.0,663.49,504.72
2016,8,1,12,15,296.0,437.0,2.9,19.0,715.5,665.06,505.21
2016,8,1,12,30,253.0,459.0,3.0,19.0,697.0,663.35,503.36
2016,8,1,12,45,590.0,280.0,3.1,19.0,828.5,833.55,633.71
2016,8,1,13,0,927.0,101.0,3.2,19.0,960.0,977.47,734.8
2016,8,1,13,15,924.0,100.5,3.3,19.0,945.5,992.99,745.14
2016,8,1,13,30,921.0,100.0,3.4,19.0,931.0,1004.67,754.16
2016,8,1,13,45,918.5,98.0,3.5,19.0,909.5,1011.4,760.02
2016,8,1,14,0,916.0,96.0,3.6,19.0,888.0,1014.19,763.4
2016,8,1,14,15,910.0,95.0,3.65,18.5,859.5,1010.65,763.76
2016,8,1,14,30,904.0,94.0,3.7,18.0,831.0,1003.24,761.67
2016,8,1,14,45,897.0,92.0,3.8,18.0,796.5,989.95,754.59
2016,8,1,15,0,890.0,90.0,3.9,18.0,762.0,972.95,745.05
2016,8,1,15,15,570.0,198.0,3.9,17.5,619.5,791.89,619.24
2016,8,1,15,30,250.0,306.0,3.9,17.0,477.0,572.05,451.84
2016,8,1,15,45,227.0,287.0,3.95,17.0,434.5,508.07,405.49
2016,8,1,16,0,204.0,268.0,4.0,17.0,392.0,463.53,372.17
2016,8,1,16,15,151.0,245.0,3.95,16.5,332.5,389.11,314.54
2016,8,1,16,30,98.0,222.0,3.9,16.0,273.0,301.09,244.83
2016,8,1,16,45,70.0,194.0,3.9,16.0,228.5,247.29,201.53
2016,8,1,17,0,42.0,166.0,3.9,16.0,184.0,195.24,158.8
2016,8,1,17,15,38.0,145.5,3.85,15.5,160.0,170.81,139.23
2016,8,1,17,30,34.0,125.0,3.8,15.0,136.0,146.55,119.34
2016,8,1,17,45,304.5,89.0,3.8,15.0,163.5,305.71,255.17
2016,8,1,18,0,575.0,53.0,3.8,15.0,191.0,402.98,332.84
2016,8,1,18,15,498.5,45.5,3.7,14.5,144.5,324.32,263.81
2016,8,1,18,30,422.0,38.0,3.6,14.0,98.0,253.06,199.52
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.5,166.7,115.88
2016,8,1,19,0,167.0,16.0,3.4,14.0,23.0,83.07,0.0
2016,8,1,19,15,83.5,8.0,3.35,14.0,11.5,29.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,126.0,14.0,2.9,13.0,18.0,11.95,0.0
2016,8,2,5,45,262.5,25.5,3.0,13.5,54.0,20.96,9.78
2016,8,2,6,0,399.0,37.0,3.1,14.0,90.0,30.23,20.47
2016,8,2,6,15,481.5,45.0,3.05,14.0,136.5,36.17,26.35
2016,8,2,6,30,564.0,53.0,3.0,14.0,183.0,42.07,31.94
2016,8,2,6,45,282.0,50.5,3.0,14.5,115.5,37.51,27.96
2016,8,2,7,0,0.0,48.0,3.0,15.0,48.0,39.69,29.87
2016,8,2,7,15,0.0,72.5,2.95,15.0,72.5,60.08,47.92
2016,8,2,7,30,0.0,97.0,2.9,15.0,97.0,79.03,64.46
2016,8,2,7,45,0.0,112.0,2.9,15.5,112.0,90.69,74.28
2016,8,2,8,0,0.0,127.0,2.9,16.0,127.0,102.24,83.88
2016,8,2,8,15,0.0,134.0,2.85,16.0,134.0,107.96,88.51
2016,8,2,8,30,0.0,141.0,2.8,16.0,141.0,114.08,89.33
2016,8,2,8,45,3.5,171.0,2.8,16.5,173.5,137.87,108.12
2016,8,2,9,0,7.0,201.0,2.8,17.0,206.0,162.34,127.19
2016,8,2,9,15,9.5,219.0,2.75,17.0,226.5,178.35,139.62
2016,8,2,9,30,12.0,237.0,2.7,17.0,247.0,194.86,152.43
2016,8,2,9,45,14.0,254.5,2.7,17.5,266.5,211.28,164.85
2016,8,2,10,0,16.0,272.0,2.7,18.0,286.0,228.12,177.52
2016,8,2,10,15,17.5,287.0,2.7,18.0,302.5,243.15,189.04
2016,8,2,10,30,19.0,302.0,2.7,18.0,319.0,258.49,200.78
2016,8,2,10,45,22.5,323.0,2.75,18.5,344.0,280.23,217.05
2016,8,2,11,0,26.0,344.0,2.8,19.0,369.0,305.24,235.68
2016,8,2,11,15,39.5,378.5,2.8,19.0,415.5,348.46,268.57
2016,8,2,11,30,53.0,413.0,2.8,19.0,462.0,393.87,302.74
2016,8,2,11,45,67.0,430.0,2.85,19.0,492.5,426.45,327.24
2016,8,2,12,0,81.0,447.0,2.9,19.0,523.0,460.39,352.69
2016,8,2,12,15,106.0,456.5,2.95,19.0,556.5,498.14,381.2
2016,8,2,12,30,131.0,466.0,3.0,19.0,590.0,549.95,419.68
2016,8,2,12,45,166.5,462.5,3.05,19.5,618.0,588.89,448.19
2016,8,2,13,0,202.0,459.0,3.1,20.0,646.0,628.47,477.0
2016,8,2,13,15,172.0,451.5,3.15,20.0,609.0,601.59,457.25
2016,8,2,13,30,142.0,444.0,3.2,20.0,572.0,572.56,436.15
2016,8,2,13,45,132.5,431.0,3.3,20.0,548.5,556.36,425.07
2016,8,2,14,0,123.0,418.0,3.4,20.0,525.0,538.92,412.97
2016,8,2,14,15,137.5,404.5,3.45,20.0,520.0,543.68,417.82
2016,8,2,14,30,152.0,391.0,3.5,20.0,515.0,547.44,421.91
2016,8,2,14,45,128.0,370.0,3.6,20.0,471.0,504.3,390.34
2016,8,2,15,0,104.0,349.0,3.7,20.0,427.0,440.74,343.37
2016,8,2,15,15,85.0,322.5,3.8,19.5,384.0,395.81,310.47
2016,8,2,15,30,66.0,296.0,3.9,19.0,341.0,350.87,276.86
2016,8,2,15,45,50.5,266.0,4.0,19.0,299.0,305.55,242.0
2016,8,2,16,0,35.0,236.0,4.1,19.0,257.0,260.55,206.87
2016,8,2,16,15,37.0,219.0,4.15,18.5,240.0,245.49,196.1
2016,8,2,16,30,39.0,202.0,4.2,18.0,223.0,230.16,184.9
2016,8,2,16,45,43.0,184.0,4.3,18.0,204.5,214.99,173.41
2016,8,2,17,0,47.0,166.0,4.4,18.0,186.0,199.39,161.37
2016,8,2,17,15,41.0,145.5,4.4,17.5,161.5,173.35,140.47
2016,8,2,17,30,35.0,125.0,4.4,17.0,137.0,147.64,119.45
2016,8,2,17,45,279.0,93.0,4.45,17.0,161.0,281.75,233.88
2016,8,2,18,0,523.0,61.0,4.5,17.0,185.0,383.89,315.54
2016,8,2,18,15,440.0,52.0,4.45,16.5,138.5,302.62,244.79
2016,8,2,18,30,357.0,43.0,4.4,16.0,92.0,229.37,179.46
2016,8,2,18,45,225.0,29.5,4.35,15.5,56.0,141.18,95.3
2016,8,2,19,0,93.0,16.0,4.3,15.0,20.0,43.98,0.0
2016,8,2,19,15,46.5,8.0,4.2,15.0,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,2.5,14.0,16.0,11.1,0.0
2016,8,3,5,45,230.0,25.5,2.55,14.5,51.0,20.95,9.24
2016,8,3,6,0,366.0,38.0,2.6,15.0,86.0,31.04,21.03
2016,8,3,6,15,451.0,47.0,2.45,15.0,132.0,37.75,27.61
2016,8,3,6,30,536.0,56.0,2.3,15.0,178.0,44.36,33.83
2016,8,3,6,45,268.0,61.5,2.15,15.5,122.5,45.11,34.6
2016,8,3,7,0,0.0,67.0,2.0,16.0,67.0,55.38,43.65
2016,8,3,7,15,1.0,101.5,1.9,16.5,102.0,81.51,66.42
2016,8,3,7,30,2.0,136.0,1.8,17.0,137.0,106.65,87.88
2016,8,3,7,45,7.5,156.0,1.7,17.5,160.0,121.54,100.15
2016,8,3,8,0,13.0,176.0,1.6,18.0,183.0,136.29,112.11
2016,8,3,8,15,11.5,185.5,1.6,18.0,192.0,144.1,118.3
2016,8,3,8,30,10.0,195.0,1.6,18.0,201.0,153.68,120.08
2016,8,3,8,45,14.5,218.0,1.65,18.5,227.5,173.39,134.93
2016,8,3,9,0,19.0,241.0,1.7,19.0,254.0,193.96,150.39
2016,8,3,9,15,26.5,269.0,1.8,19.0,288.5,213.56,165.28
2016,8,3,9,30,34.0,297.0,1.9,19.0,323.0,241.22,186.52
2016,8,3,9,45,90.0,342.5,2.0,19.5,414.5,302.12,232.1
2016,8,3,10,0,146.0,388.0,2.1,20.0,506.0,368.31,281.46
2016,8,3,10,15,135.0,401.5,2.2,20.0,514.0,387.78,296.43
2016,8,3,10,30,124.0,415.0,2.3,20.0,522.0,406.04,310.41
2016,8,3,10,45,109.5,422.5,2.45,20.0,519.0,414.72,317.12
2016,8,3,11,0,95.0,430.0,2.6,20.0,516.0,421.84,322.52
2016,8,3,11,15,152.5,443.5,2.75,20.0,583.5,488.22,372.82
2016,8,3,11,30,210.0,457.0,2.9,20.0,651.0,556.52,423.84
2016,8,3,11,45,167.5,460.5,3.05,20.0,616.0,541.33,412.15
2016,8,3,12,0,125.0,464.0,3.2,20.0,581.0,522.25,397.77
2016,8,3,12,15,123.5,464.0,3.3,20.0,580.0,531.89,405.23
2016,8,3,12,30,122.0,464.0,3.4,20.0,579.0,540.73,411.97
2016,8,3,12,45,88.5,439.5,3.55,20.0,523.0,481.69,368.45
2016,8,3,13,0,55.0,415.0,3.7,20.0,467.0,432.62,331.78
2016,8,3,13,15,79.0,425.0,3.85,19.5,497.5,470.17,361.82
2016,8,3,13,30,103.0,435.0,4.0,19.0,528.0,508.5,392.13
2016,8,3,13,45,104.0,424.0,4.15,19.0,515.5,503.3,388.88
2016,8,3,14,0,105.0,413.0,4.3,19.0,503.0,497.41,385.38
2016,8,3,14,15,97.5,395.5,4.35,19.0,477.0,475.65,369.62
2016,8,3,14,30,90.0,378.0,4.4,19.0,451.0,453.16,353.29
2016,8,3,14,45,52.5,315.5,4.5,19.0,358.0,353.04,276.69
2016,8,3,15,0,15.0,253.0,4.6,19.0,265.0,237.2,185.87
2016,8,3,15,15,18.0,250.0,4.6,18.5,263.5,238.26,187.82
2016,8,3,15,30,21.0,247.0,4.6,18.0,262.0,239.37,189.64
2016,8,3,15,45,13.0,214.5,4.7,18.0,223.5,201.4,159.5
2016,8,3,16,0,5.0,182.0,4.8,18.0,185.0,163.8,129.35
2016,8,3,16,15,2.5,151.5,4.8,17.5,153.0,133.37,105.1
2016,8,3,16,30,0.0,121.0,4.8,17.0,121.0,103.29,80.73
2016,8,3,16,45,0.0,104.5,4.8,17.0,104.5,88.57,68.78
2016,8,3,17,0,0.0,88.0,4.8,17.0,88.0,73.88,56.72
2016,8,3,17,15,0.0,76.5,4.75,16.5,76.5,63.83,48.54
2016,8,3,17,30,0.0,65.0,4.7,16.0,65.0,53.87,40.28
2016,8,3,17,45,277.0,61.0,4.7,16.0,125.5,255.13,213.46
2016,8,3,18,0,554.0,57.0,4.7,16.0,186.0,396.87,327.63
2016,8,3,18,15,471.5,48.5,4.6,15.5,139.0,314.86,255.55
2016,8,3,18,30,389.0,40.0,4.5,15.0,92.0,240.87,188.81
2016,8,3,18,45,253.0,27.5,4.4,14.5,55.5,150.85,99.66
2016,8,3,19,0,117.0,15.0,4.3,14.0,19.0,50.95,0.0
2016,8,3,19,15,58.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,43.5,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,87.0,12.0,3.5,13.0,15.0,10.24,0.0
2016,8,4,5,45,226.5,25.0,3.55,13.5,49.5,20.56,8.46
2016,8,4,6,0,366.0,38.0,3.6,14.0,84.0,31.12,21.12
2016,8,4,6,15,451.5,47.0,3.55,14.0,130.5,37.82,27.75
2016,8,4,6,30,537.0,56.0,3.5,14.0,177.0,44.43,34.01
2016,8,4,6,45,268.5,56.5,3.45,14.5,117.0,41.64,31.63
2016,8,4,7,0,0.0,57.0,3.4,15.0,57.0,47.19,36.54
2016,8,4,7,15,0.0,76.0,3.4,15.0,76.0,62.71,50.24
2016,8,4,7,30,0.0,95.0,3.4,15.0,95.0,77.5,63.13
2016,8,4,7,45,0.0,96.0,3.4,15.5,96.0,78.77,63.9
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,79.92,64.56
2016,8,4,8,15,0.0,107.5,3.45,16.0,107.5,88.24,71.55
2016,8,4,8,30,0.0,118.0,3.5,16.0,118.0,96.72,75.11
2016,8,4,8,45,0.0,132.0,3.6,16.5,132.0,107.95,83.95
2016,8,4,9,0,0.0,146.0,3.7,17.0,146.0,119.29,92.79
2016,8,4,9,15,15.0,218.0,3.75,17.0,229.5,179.14,140.38
2016,8,4,9,30,30.0,290.0,3.8,17.0,313.0,235.08,184.25
2016,8,4,9,45,26.0,291.5,3.85,17.0,312.0,240.2,188.16
2016,8,4,10,0,22.0,293.0,3.9,17.0,311.0,247.25,193.64
2016,8,4,10,15,24.0,309.0,3.95,17.0,329.0,263.92,206.58
2016,8,4,10,30,26.0,325.0,4.0,17.0,347.0,280.7,219.54
2016,8,4,10,45,42.0,364.0,4.05,17.0,401.0,326.76,255.31
2016,8,4,11,0,58.0,403.0,4.1,17.0,455.0,375.52,292.81
2016,8,4,11,15,39.0,364.5,4.15,17.0,400.0,336.9,262.79
2016,8,4,11,30,20.0,326.0,4.2,17.0,345.0,289.04,225.52
2016,8,4,11,45,21.0,327.5,4.3,17.0,347.5,293.39,229.08
2016,8,4,12,0,22.0,329.0,4.4,17.0,350.0,297.7,232.52
2016,8,4,12,15,20.5,326.5,4.4,17.0,346.0,296.32,231.42
2016,8,4,12,30,19.0,324.0,4.4,17.0,342.0,294.67,230.14
2016,8,4,12,45,21.5,334.0,4.4,17.0,354.0,307.59,240.33
2016,8,4,13,0,24.0,344.0,4.4,17.0,366.0,335.81,262.3
2016,8,4,13,15,23.0,335.5,4.4,17.0,356.5,313.79,245.38
2016,8,4,13,30,22.0,327.0,4.4,17.0,347.0,306.61,240.05
2016,8,4,13,45,21.5,317.5,4.4,17.0,336.5,298.78,234.22
2016,8,4,14,0,21.0,308.0,4.4,17.0,326.0,290.77,228.27
2016,8,4,14,15,30.0,321.0,4.4,17.0,345.5,332.35,261.3
2016,8,4,14,30,39.0,334.0,4.4,17.0,365.0,357.05,281.05
2016,8,4,14,45,48.5,329.5,4.4,17.0,366.5,364.23,287.43
2016,8,4,15,0,58.0,325.0,4.4,17.0,368.0,371.2,293.75
2016,8,4,15,15,36.0,277.0,4.45,16.5,304.0,300.8,239.17
2016,8,4,15,30,14.0,229.0,4.5,16.0,240.0,215.44,171.5
2016,8,4,15,45,7.5,197.0,4.55,16.0,202.5,179.58,142.86
2016,8,4,16,0,1.0,165.0,4.6,16.0,165.0,144.09,114.08
2016,8,4,16,15,0.5,137.0,4.6,16.0,137.0,118.04,93.0
2016,8,4,16,30,0.0,109.0,4.6,16.0,109.0,92.21,71.85
2016,8,4,16,45,0.0,101.5,4.65,16.0,101.5,85.83,66.78
2016,8,4,17,0,0.0,94.0,4.7,16.0,94.0,79.51,61.7
2016,8,4,17,15,0.0,81.5,4.65,15.5,81.5,68.55,52.73
2016,8,4,17,30,0.0,69.0,4.6,15.0,69.0,57.59,43.62
2016,8,4,17,45,0.0,56.5,4.6,14.5,56.5,46.79,34.47
2016,8,4,18,0,0.0,44.0,4.6,14.0,44.0,36.38,25.5
2016,8,4,18,15,203.5,40.0,4.5,13.5,66.5,164.71,134.1
2016,8,4,18,30,407.0,36.0,4.4,13.0,89.0,244.92,193.2
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.5,154.88,99.35
2016,8,4,19,0,140.0,13.0,4.3,13.0,18.0,56.75,0.0
2016,8,4,19,15,70.0,6.5,4.3,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,9.39,0.0
2016,8,5,5,45,211.5,24.5,3.5,14.0,47.0,20.15,7.5
2016,8,5,6,0,344.0,38.0,3.5,14.0,81.0,31.12,21.05
2016,8,5,6,15,430.0,48.0,3.4,14.0,127.0,38.63,28.44
2016,8,5,6,30,516.0,58.0,3.3,14.0,173.0,46.01,35.39
2016,8,5,6,45,258.0,80.5,3.25,14.5,138.0,58.42,46.56
2016,8,5,7,0,0.0,103.0,3.2,15.0,103.0,81.27,66.73
2016,8,5,7,15,3.0,121.0,3.1,15.0,122.5,94.98,78.68
2016,8,5,7,30,6.0,139.0,3.0,15.0,142.0,108.59,90.36
2016,8,5,7,45,29.0,171.0,2.9,15.0,186.0,125.66,104.87
2016,8,5,8,0,52.0,203.0,2.8,15.0,230.0,145.93,121.94
2016,8,5,8,15,33.0,203.0,2.65,15.0,220.5,147.72,123.01
2016,8,5,8,30,14.0,203.0,2.5,15.0,211.0,159.48,126.3
2016,8,5,8,45,12.0,207.0,2.45,15.5,214.5,165.21,130.28
2016,8,5,9,0,10.0,211.0,2.4,16.0,218.0,170.34,133.91
2016,8,5,9,15,13.5,233.0,2.35,16.0,243.0,189.93,149.21
2016,8,5,9,30,17.0,255.0,2.3,16.0,268.0,210.21,164.98
2016,8,5,9,45,13.0,239.0,2.3,16.5,249.0,199.05,155.68
2016,8,5,10,0,9.0,223.0,2.3,17.0,230.0,186.63,145.45
2016,8,5,10,15,21.5,284.0,2.3,17.0,302.0,243.03,189.65
2016,8,5,10,30,34.0,345.0,2.3,17.0,374.0,301.2,234.42
2016,8,5,10,45,121.0,392.0,2.3,17.5,499.5,400.51,310.12
2016,8,5,11,0,208.0,439.0,2.3,18.0,625.0,508.53,390.32
2016,8,5,11,15,257.5,436.0,2.35,18.0,670.0,562.4,430.27
2016,8,5,11,30,307.0,433.0,2.4,18.0,715.0,616.84,470.65
2016,8,5,11,45,259.5,448.0,2.5,18.5,688.0,612.59,466.05
2016,8,5,12,0,212.0,463.0,2.6,19.0,661.0,595.12,452.24
2016,8,5,12,15,214.5,463.0,2.7,19.0,663.5,611.14,464.5
2016,8,5,12,30,217.0,463.0,2.8,19.0,666.0,626.26,475.92
2016,8,5,12,45,197.5,461.0,2.95,19.0,644.0,618.25,470.42
2016,8,5,13,0,178.0,459.0,3.1,19.0,622.0,608.18,463.52
2016,8,5,13,15,149.5,448.5,3.3,19.0,584.5,579.25,442.85
2016,8,5,13,30,121.0,438.0,3.5,19.0,547.0,548.21,420.44
2016,8,5,13,45,131.5,428.0,3.7,19.0,543.5,554.44,426.48
2016,8,5,14,0,142.0,418.0,3.9,19.0,540.0,559.85,431.8
2016,8,5,14,15,227.5,390.5,4.0,18.5,578.0,620.56,481.09
2016,8,5,14,30,313.0,363.0,4.1,18.0,616.0,699.45,542.78
2016,8,5,14,45,309.5,347.0,4.25,18.0,587.5,680.44,529.97
2016,8,5,15,0,306.0,331.0,4.4,18.0,559.0,659.7,516.64
2016,8,5,15,15,228.5,320.5,4.4,17.5,486.0,552.5,437.07
2016,8,5,15,30,151.0,310.0,4.4,17.0,413.0,467.11,371.89
2016,8,5,15,45,89.0,267.5,4.45,17.0,327.0,343.85,275.69
2016,8,5,16,0,27.0,225.0,4.5,17.0,241.0,242.49,193.99
2016,8,5,16,15,13.5,188.5,4.45,16.5,196.5,179.18,143.33
2016,8,5,16,30,0.0,152.0,4.4,16.0,152.0,133.14,105.75
2016,8,5,16,45,0.0,120.0,4.4,16.0,120.0,103.36,81.4
2016,8,5,17,0,0.0,88.0,4.4,16.0,88.0,73.96,57.03
2016,8,5,17,15,0.0,75.5,4.35,15.5,75.5,62.99,48.03
2016,8,5,17,30,0.0,63.0,4.3,15.0,63.0,52.2,39.03
2016,8,5,17,45,199.5,68.0,4.3,15.0,113.0,203.77,170.3
2016,8,5,18,0,399.0,73.0,4.3,15.0,163.0,325.56,269.51
2016,8,5,18,15,315.0,59.5,4.2,14.5,119.5,246.67,200.29
2016,8,5,18,30,231.0,46.0,4.1,14.0,76.0,176.88,137.87
2016,8,5,18,45,115.5,29.5,4.1,14.0,44.5,89.72,53.04
2016,8,5,19,0,0.0,13.0,4.1,14.0,13.0,11.1,0.0
2016,8,5,19,15,0.0,6.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,8.54,0.0
2016,8,6,5,45,157.5,25.5,3.95,13.5,43.0,19.78,6.51
2016,8,6,6,0,276.0,41.0,4.0,14.0,75.0,31.63,21.41
2016,8,6,6,15,364.0,52.5,3.95,14.0,119.5,40.26,29.83
2016,8,6,6,30,452.0,64.0,3.9,14.0,164.0,50.69,39.52
2016,8,6,6,45,226.0,59.5,3.9,14.5,109.5,43.46,33.24
2016,8,6,7,0,0.0,55.0,3.9,15.0,55.0,45.52,35.05
2016,8,6,7,15,0.0,66.0,3.9,15.0,66.0,54.7,43.15
2016,8,6,7,30,0.0,77.0,3.9,15.0,77.0,63.87,51.14
2016,8,6,7,45,0.0,88.0,3.9,15.5,88.0,72.67,58.59
2016,8,6,8,0,0.0,99.0,3.9,16.0,99.0,81.41,65.88
2016,8,6,8,15,0.0,102.0,3.95,16.0,102.0,84.03,67.93
2016,8,6,8,30,0.0,105.0,4.0,16.0,105.0,86.69,66.84
2016,8,6,8,45,0.0,122.5,4.05,16.0,122.5,100.61,78.12
2016,8,6,9,0,0.0,140.0,4.1,16.0,140.0,114.64,89.4
2016,8,6,9,15,2.0,160.5,4.1,16.0,162.5,131.69,103.0
2016,8,6,9,30,4.0,181.0,4.1,16.0,185.0,149.16,116.88
2016,8,6,9,45,4.5,183.5,4.2,16.5,188.0,152.27,118.96
2016,8,6,10,0,5.0,186.0,4.3,17.0,191.0,155.39,121.07
2016,8,6,10,15,7.0,204.0,4.3,17.0,210.5,171.8,134.06
2016,8,6,10,30,9.0,222.0,4.3,17.0,230.0,188.62,147.32
2016,8,6,10,45,11.0,244.5,4.35,17.5,254.5,209.53,163.48
2016,8,6,11,0,13.0,267.0,4.4,18.0,279.0,230.92,179.88
2016,8,6,11,15,15.0,286.5,4.4,18.0,300.5,250.29,194.94
2016,8,6,11,30,17.0,306.0,4.4,18.0,322.0,270.09,210.3
2016,8,6,11,45,16.5,301.0,4.45,18.0,316.5,267.39,208.14
2016,8,6,12,0,16.0,296.0,4.5,18.0,311.0,264.44,205.87
2016,8,6,12,15,20.0,321.5,4.5,18.0,340.5,291.77,227.21
2016,8,6,12,30,24.0,347.0,4.5,18.0,370.0,332.47,258.68
2016,8,6,12,45,24.5,348.0,4.5,18.0,371.5,337.36,262.45
2016,8,6,13,0,25.0,349.0,4.5,18.0,373.0,342.11,266.23
2016,8,6,13,15,20.5,320.5,4.5,18.0,339.5,298.04,232.33
2016,8,6,13,30,16.0,292.0,4.5,18.0,306.0,269.03,209.95
2016,8,6,13,45,14.5,274.5,4.55,18.0,287.0,252.62,197.39
2016,8,6,14,0,13.0,257.0,4.6,18.0,268.0,235.98,184.57
2016,8,6,14,15,12.5,253.5,4.7,17.5,264.0,233.03,182.9
2016,8,6,14,30,12.0,250.0,4.8,17.0,260.0,230.07,181.21
2016,8,6,14,45,27.5,279.5,4.95,17.0,300.5,292.14,231.33
2016,8,6,15,0,43.0,309.0,5.1,17.0,341.0,340.36,270.18
2016,8,6,15,15,28.5,267.5,5.2,17.0,288.5,284.24,226.02
2016,8,6,15,30,14.0,226.0,5.3,17.0,236.0,212.87,169.15
2016,8,6,15,45,31.5,234.5,5.45,17.0,254.0,255.36,204.63
2016,8,6,16,0,49.0,243.0,5.6,17.0,272.0,282.48,227.6
2016,8,6,16,15,29.0,206.0,5.7,16.5,223.0,225.7,182.09
2016,8,6,16,30,9.0,169.0,5.8,16.0,174.0,157.63,126.47
2016,8,6,16,45,16.0,160.5,5.9,16.0,167.5,156.43,126.22
2016,8,6,17,0,23.0,152.0,6.0,16.0,161.0,154.99,125.62
2016,8,6,17,15,17.5,132.5,6.05,15.5,139.0,132.62,107.24
2016,8,6,17,30,12.0,113.0,6.1,15.0,117.0,110.65,88.89
2016,8,6,17,45,256.0,86.5,6.15,15.0,144.5,261.62,219.51
2016,8,6,18,0,500.0,60.0,6.2,15.0,172.0,371.17,308.72
2016,8,6,18,15,412.0,50.0,6.2,14.5,126.5,287.29,234.38
2016,8,6,18,30,324.0,40.0,6.2,14.0,81.0,212.21,165.86
2016,8,6,18,45,192.0,26.0,6.2,14.0,47.0,121.81,68.98
2016,8,6,19,0,60.0,12.0,6.2,14.0,13.0,29.81,0.0
2016,8,6,19,15,30.0,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,5.3,13.0,12.0,8.54,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,18.52,4.85
2016,8,7,6,0,376.0,35.0,5.4,14.0,80.0,28.74,18.84
2016,8,7,6,15,465.0,43.5,5.3,14.0,126.5,35.13,25.28
2016,8,7,6,30,554.0,52.0,5.2,14.0,173.0,41.47,31.32
2016,8,7,6,45,277.0,70.5,5.15,14.5,131.0,51.62,40.49
2016,8,7,7,0,0.0,89.0,5.1,15.0,89.0,71.4,58.02
2016,8,7,7,15,0.0,106.0,5.0,15.0,106.0,84.49,69.51
2016,8,7,7,30,0.0,123.0,4.9,15.0,123.0,97.48,80.74
2016,8,7,7,45,1.5,140.5,4.8,15.5,141.5,110.72,91.87
2016,8,7,8,0,3.0,158.0,4.7,16.0,160.0,123.85,102.72
2016,8,7,8,15,9.5,182.0,4.6,16.0,188.0,141.54,117.57
2016,8,7,8,30,16.0,206.0,4.5,16.0,216.0,161.66,127.88
2016,8,7,8,45,18.0,223.0,4.45,16.5,234.5,177.39,139.77
2016,8,7,9,0,20.0,240.0,4.4,17.0,253.0,193.5,152.04
2016,8,7,9,15,32.0,273.5,4.3,17.0,296.5,218.57,171.39
2016,8,7,9,30,44.0,307.0,4.2,17.0,340.0,252.17,197.57
2016,8,7,9,45,38.5,313.0,4.15,17.5,343.0,261.3,204.37
2016,8,7,10,0,33.0,319.0,4.1,18.0,346.0,269.56,210.38
2016,8,7,10,15,39.5,342.0,4.05,18.0,375.0,296.26,231.02
2016,8,7,10,30,46.0,365.0,4.0,18.0,404.0,324.23,252.5
2016,8,7,10,45,103.0,402.5,3.95,18.5,493.5,396.33,307.61
2016,8,7,11,0,160.0,440.0,3.9,19.0,583.0,478.63,369.4
2016,8,7,11,15,166.5,448.0,3.85,19.0,599.0,504.48,388.51
2016,8,7,11,30,173.0,456.0,3.8,19.0,615.0,530.57,407.87
2016,8,7,11,45,147.0,458.0,3.8,19.0,594.0,525.61,403.69
2016,8,7,12,0,121.0,460.0,3.8,19.0,573.0,518.03,397.58
2016,8,7,12,15,112.0,457.0,3.8,19.0,561.5,518.24,397.68
2016,8,7,12,30,103.0,454.0,3.8,19.0,550.0,503.76,387.0
2016,8,7,12,45,174.5,450.5,3.85,19.0,611.5,588.6,451.76
2016,8,7,13,0,246.0,447.0,3.9,19.0,673.0,677.89,518.23
2016,8,7,13,15,598.0,273.0,3.95,19.0,809.0,877.4,670.33
2016,8,7,13,30,950.0,99.0,4.0,19.0,945.0,1040.11,783.74
2016,8,7,13,45,946.0,98.0,4.1,19.0,922.5,1046.54,788.15
2016,8,7,14,0,942.0,97.0,4.2,19.0,900.0,1048.9,791.23
2016,8,7,14,15,935.5,95.5,4.3,19.0,870.5,1044.17,789.68
2016,8,7,14,30,929.0,94.0,4.4,19.0,841.0,1035.41,785.55
2016,8,7,14,45,920.0,93.0,4.5,19.0,804.5,1020.83,777.96
2016,8,7,15,0,911.0,92.0,4.6,19.0,768.0,1002.49,767.85
2016,8,7,15,15,899.5,90.0,4.6,19.0,726.5,977.0,751.92
2016,8,7,15,30,888.0,88.0,4.6,19.0,685.0,948.16,733.67
2016,8,7,15,45,871.0,86.5,4.65,19.0,638.5,911.71,710.36
2016,8,7,16,0,854.0,85.0,4.7,19.0,592.0,872.67,684.96
2016,8,7,16,15,834.0,82.0,4.65,18.5,542.0,835.57,661.33
2016,8,7,16,30,814.0,79.0,4.6,18.0,492.0,787.45,629.15
2016,8,7,16,45,784.0,76.0,4.55,18.0,439.0,729.85,588.1
2016,8,7,17,0,754.0,73.0,4.5,18.0,386.0,671.8,545.87
2016,8,7,17,15,715.5,68.5,4.45,17.5,333.0,605.93,497.45
2016,8,7,17,30,677.0,64.0,4.4,17.0,280.0,544.53,449.17
2016,8,7,17,45,617.0,58.5,4.35,17.0,228.0,467.61,385.53
2016,8,7,18,0,557.0,53.0,4.3,17.0,176.0,395.1,323.24
2016,8,7,18,15,468.5,44.5,4.2,16.5,129.0,309.81,249.18
2016,8,7,18,30,380.0,36.0,4.1,16.0,82.0,233.4,179.71
2016,8,7,18,45,230.0,23.5,4.1,15.5,47.5,134.14,69.07
2016,8,7,19,0,80.0,11.0,4.1,15.0,13.0,35.47,0.0
2016,8,7,19,15,40.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,3.9,13.0,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,4.0,13.0,11.0,7.68,0.0
2016,8,8,5,45,219.5,21.0,4.15,13.5,43.5,17.23,3.14
2016,8,8,6,0,365.0,33.0,4.3,14.0,76.0,27.01,17.31
2016,8,8,6,15,454.0,41.5,4.2,14.5,121.5,33.46,23.74
2016,8,8,6,30,543.0,50.0,4.1,15.0,167.0,39.84,29.73
2016,8,8,6,45,596.5,56.5,4.0,15.5,217.5,44.31,33.85
2016,8,8,7,0,650.0,63.0,3.9,16.0,268.0,48.71,37.73
2016,8,8,7,15,325.0,86.5,3.8,16.0,189.0,61.43,48.93
2016,8,8,7,30,0.0,110.0,3.7,16.0,110.0,88.28,72.37
2016,8,8,7,45,1.0,133.0,3.65,16.5,133.5,105.48,86.92
2016,8,8,8,0,2.0,156.0,3.6,17.0,157.0,122.42,101.03
2016,8,8,8,15,9.5,181.5,3.55,17.0,187.0,141.17,116.7
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,162.4,127.82
2016,8,8,8,45,30.5,240.0,3.5,17.5,259.5,183.56,143.46
2016,8,8,9,0,44.0,273.0,3.5,18.0,302.0,214.38,166.89
2016,8,8,9,15,55.0,299.0,3.55,18.0,338.0,242.37,188.55
2016,8,8,9,30,66.0,325.0,3.6,18.0,374.0,272.31,211.83
2016,8,8,9,45,83.5,350.5,3.7,18.5,415.0,306.42,237.83
2016,8,8,10,0,101.0,376.0,3.8,19.0,456.0,343.13,265.74
2016,8,8,10,15,112.5,393.5,3.9,19.0,486.5,372.69,288.59
2016,8,8,10,30,124.0,411.0,4.0,19.0,517.0,405.53,313.85
2016,8,8,10,45,181.0,421.0,4.15,19.5,580.0,462.12,356.78
2016,8,8,11,0,238.0,431.0,4.3,20.0,643.0,524.21,403.47
2016,8,8,11,15,297.0,421.5,4.45,20.0,690.5,581.33,447.2
2016,8,8,11,30,356.0,412.0,4.6,20.0,738.0,639.02,491.23
2016,8,8,11,45,645.5,259.0,4.8,20.0,855.0,768.07,592.59
2016,8,8,12,0,935.0,106.0,5.0,20.0,972.0,887.32,681.65
2016,8,8,12,15,935.5,106.0,5.15,20.0,972.5,920.98,705.54
2016,8,8,12,30,936.0,106.0,5.3,20.0,973.0,951.33,727.66
2016,8,8,12,45,935.5,105.0,5.5,20.0,966.0,976.34,746.48
2016,8,8,13,0,935.0,104.0,5.7,20.0,959.0,997.67,762.88
2016,8,8,13,15,932.0,103.5,5.8,19.5,944.0,1013.32,776.32
2016,8,8,13,30,929.0,103.0,5.9,19.0,929.0,1025.05,787.23
2016,8,8,13,45,926.0,101.5,6.0,19.0,907.0,1031.79,793.29
2016,8,8,14,0,923.0,100.0,6.1,19.0,885.0,1034.52,796.72
2016,8,8,14,15,916.5,98.5,6.1,19.0,855.5,1029.77,794.41
2016,8,8,14,30,910.0,97.0,6.1,19.0,826.0,1021.07,789.49
2016,8,8,14,45,901.5,95.0,6.2,19.0,790.5,1005.98,780.82
2016,8,8,15,0,893.0,93.0,6.3,19.0,755.0,987.17,769.57
2016,8,8,15,15,881.0,91.5,6.3,18.5,713.5,962.0,754.7
2016,8,8,15,30,869.0,90.0,6.3,18.0,672.0,933.57,737.42
2016,8,8,15,45,853.5,87.5,6.3,18.0,626.0,897.72,713.18
2016,8,8,16,0,838.0,85.0,6.3,18.0,580.0,859.24,686.84
2016,8,8,16,15,817.0,82.0,6.2,17.5,530.5,821.72,661.85
2016,8,8,16,30,796.0,79.0,6.1,17.0,481.0,773.27,628.19
2016,8,8,16,45,770.5,75.0,6.05,17.0,429.5,718.6,588.17
2016,8,8,17,0,745.0,71.0,6.0,17.0,378.0,663.2,546.82
2016,8,8,17,15,706.5,66.5,5.9,16.5,325.5,597.67,497.27
2016,8,8,17,30,668.0,62.0,5.8,16.0,273.0,533.33,445.52
2016,8,8,17,45,615.0,55.5,5.75,16.0,222.5,462.99,385.88
2016,8,8,18,0,562.0,49.0,5.7,16.0,172.0,393.31,324.77
2016,8,8,18,15,473.0,41.0,5.6,15.5,125.5,308.21,249.67
2016,8,8,18,30,384.0,33.0,5.5,15.0,79.0,232.21,179.2
2016,8,8,18,45,236.0,21.5,5.4,15.0,45.5,133.48,60.26
2016,8,8,19,0,88.0,10.0,5.3,15.0,12.0,37.22,0.0
2016,8,8,19,15,44.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,3.5,18.0,3.65,13.5,18.5,14.88,0.91
2016,8,9,6,0,7.0,36.0,3.7,14.0,37.0,28.98,18.88
2016,8,9,6,15,20.5,56.0,3.45,14.5,60.0,43.84,32.8
2016,8,9,6,30,34.0,76.0,3.2,15.0,83.0,58.62,46.3
2016,8,9,6,45,41.5,97.0,3.0,15.5,108.5,73.76,59.87
2016,8,9,7,0,49.0,118.0,2.8,16.0,134.0,88.65,72.92
2016,8,9,7,15,55.5,139.5,2.5,16.0,160.0,103.56,85.86
2016,8,9,7,30,62.0,161.0,2.2,16.0,186.0,118.18,98.3
2016,8,9,7,45,72.5,184.5,1.9,16.5,218.0,133.67,111.07
2016,8,9,8,0,83.0,208.0,1.6,17.0,250.0,148.81,123.27
2016,8,9,8,15,102.5,233.0,1.4,17.0,290.0,166.12,137.34
2016,8,9,8,30,122.0,258.0,1.2,17.0,330.0,188.17,143.86
2016,8,9,8,45,488.5,174.5,1.0,17.5,495.5,192.69,129.77
2016,8,9,9,0,855.0,91.0,0.8,18.0,661.0,257.88,167.4
2016,8,9,9,15,867.5,93.0,0.8,18.5,702.5,318.17,218.92
2016,8,9,9,30,880.0,95.0,0.8,19.0,744.0,378.95,270.82
2016,8,9,9,45,891.5,95.5,0.8,19.5,780.0,438.41,320.5
2016,8,9,10,0,903.0,96.0,0.8,20.0,816.0,497.69,368.32
2016,8,9,10,15,544.0,250.5,0.95,20.0,689.5,486.63,365.28
2016,8,9,10,30,185.0,405.0,1.1,20.0,563.0,436.2,329.22
2016,8,9,10,45,185.5,416.0,1.25,20.5,577.5,461.62,348.44
2016,8,9,11,0,186.0,427.0,1.4,21.0,592.0,486.86,366.7
2016,8,9,11,15,179.0,440.5,1.6,21.0,602.0,508.61,383.03
2016,8,9,11,30,172.0,454.0,1.8,21.0,612.0,529.58,398.66
2016,8,9,11,45,554.0,278.0,2.0,21.0,789.5,712.31,537.62
2016,8,9,12,0,936.0,102.0,2.2,21.0,967.0,885.93,661.01
2016,8,9,12,15,936.0,102.0,2.35,21.0,967.0,919.13,682.79
2016,8,9,12,30,936.0,102.0,2.5,21.0,967.0,948.98,703.73
2016,8,9,12,45,932.0,103.0,2.7,21.0,958.5,972.6,721.08
2016,8,9,13,0,928.0,104.0,2.9,21.0,950.0,992.46,736.07
2016,8,9,13,15,925.0,103.5,3.0,21.0,935.0,1007.96,747.43
2016,8,9,13,30,922.0,103.0,3.1,21.0,920.0,1019.57,756.39
2016,8,9,13,45,581.5,254.5,3.25,21.0,765.5,869.49,655.09
2016,8,9,14,0,241.0,406.0,3.4,21.0,611.0,668.51,506.91
2016,8,9,14,15,198.0,394.5,3.45,21.0,559.5,598.62,457.94
2016,8,9,14,30,155.0,383.0,3.5,21.0,508.0,547.09,420.37
2016,8,9,14,45,153.5,365.0,3.6,21.0,483.5,529.02,408.43
2016,8,9,15,0,152.0,347.0,3.7,21.0,459.0,509.95,395.5
2016,8,9,15,15,220.5,317.5,3.7,20.5,470.0,544.54,425.43
2016,8,9,15,30,289.0,288.0,3.7,20.0,481.0,595.18,466.67
2016,8,9,15,45,267.0,270.0,3.7,20.0,438.5,550.7,434.06
2016,8,9,16,0,245.0,252.0,3.7,20.0,396.0,506.0,401.32
2016,8,9,16,15,300.5,219.0,3.65,19.5,380.5,510.81,408.79
2016,8,9,16,30,356.0,186.0,3.6,19.0,365.0,510.29,411.81
2016,8,9,16,45,531.0,132.5,3.55,19.0,367.0,592.62,479.26
2016,8,9,17,0,706.0,79.0,3.5,19.0,369.0,647.49,522.97
2016,8,9,17,15,665.5,74.0,3.55,18.5,317.0,581.68,474.16
2016,8,9,17,30,625.0,69.0,3.6,18.0,265.0,517.44,424.14
2016,8,9,17,45,559.0,63.0,3.65,17.5,214.0,438.53,360.15
2016,8,9,18,0,493.0,57.0,3.7,17.0,163.0,364.64,297.67
2016,8,9,18,15,400.5,47.0,3.7,16.5,117.5,278.81,223.46
2016,8,9,18,30,308.0,37.0,3.7,16.0,72.0,202.44,154.01
2016,8,9,18,45,154.0,18.5,3.7,16.0,36.0,97.7,34.18
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
