Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.5,3.05,13.5,34.0,14.12,0.0
2016,8,10,6,0,301.0,35.0,3.1,14.0,68.0,28.72,18.56
2016,8,10,6,15,393.0,45.0,3.0,14.0,112.5,36.27,26.21
2016,8,10,6,30,485.0,55.0,2.9,14.0,157.0,43.7,33.26
2016,8,10,6,45,543.0,62.5,2.8,14.5,206.5,48.74,37.93
2016,8,10,7,0,601.0,70.0,2.7,15.0,256.0,53.68,42.31
2016,8,10,7,15,344.5,116.5,2.55,15.5,227.5,81.94,67.12
2016,8,10,7,30,88.0,163.0,2.4,16.0,199.0,119.53,99.55
2016,8,10,7,45,180.0,181.0,2.25,16.5,267.0,127.94,106.22
2016,8,10,8,0,272.0,199.0,2.1,17.0,335.0,133.53,110.4
2016,8,10,8,15,532.0,148.0,2.05,17.0,447.5,104.37,76.98
2016,8,10,8,30,792.0,97.0,2.0,17.0,560.0,136.42,77.63
2016,8,10,8,45,811.5,99.0,1.95,17.5,606.5,194.56,117.87
2016,8,10,9,0,831.0,101.0,1.9,18.0,653.0,254.7,167.06
2016,8,10,9,15,844.0,103.0,1.9,18.0,694.5,319.79,223.38
2016,8,10,9,30,857.0,105.0,1.9,18.0,736.0,379.56,275.83
2016,8,10,9,45,866.5,107.5,1.95,18.5,771.5,438.63,326.43
2016,8,10,10,0,876.0,110.0,2.0,19.0,807.0,497.37,375.23
2016,8,10,10,15,884.0,111.5,2.1,19.0,837.0,553.98,421.8
2016,8,10,10,30,892.0,113.0,2.2,19.0,867.0,609.57,466.29
2016,8,10,10,45,898.5,113.0,2.3,19.5,890.5,661.76,506.18
2016,8,10,11,0,905.0,113.0,2.4,20.0,914.0,712.27,543.73
2016,8,10,11,15,909.0,114.0,2.45,20.0,929.5,759.94,579.07
2016,8,10,11,30,913.0,115.0,2.5,20.0,945.0,805.32,610.85
2016,8,10,11,45,915.5,114.5,2.65,20.0,953.5,845.69,639.06
2016,8,10,12,0,918.0,114.0,2.8,20.0,962.0,883.22,665.3
2016,8,10,12,15,918.5,114.0,2.9,20.0,962.0,916.48,688.26
2016,8,10,12,30,919.0,114.0,3.0,20.0,962.0,946.48,709.05
2016,8,10,12,45,915.5,115.0,3.15,20.0,954.0,970.32,726.14
2016,8,10,13,0,912.0,116.0,3.3,20.0,946.0,990.48,740.91
2016,8,10,13,15,909.0,115.0,3.45,19.5,930.5,1005.4,753.74
2016,8,10,13,30,906.0,114.0,3.6,19.0,915.0,1016.46,764.19
2016,8,10,13,45,902.0,112.5,3.75,19.0,892.5,1022.12,769.72
2016,8,10,14,0,898.0,111.0,3.9,19.0,870.0,1023.85,772.75
2016,8,10,14,15,670.0,209.0,4.0,19.0,764.5,924.65,706.32
2016,8,10,14,30,442.0,307.0,4.1,19.0,659.0,792.47,609.91
2016,8,10,14,45,408.0,305.5,4.2,19.0,619.0,756.76,585.85
2016,8,10,15,0,374.0,304.0,4.3,19.0,579.0,701.16,546.79
2016,8,10,15,15,305.5,300.0,4.25,18.5,516.5,628.0,493.54
2016,8,10,15,30,237.0,296.0,4.2,18.0,454.0,536.04,425.32
2016,8,10,15,45,272.0,267.5,4.2,18.0,436.5,553.25,440.88
2016,8,10,16,0,307.0,239.0,4.2,18.0,419.0,547.22,438.66
2016,8,10,16,15,163.0,209.0,4.1,17.5,304.0,363.43,294.5
2016,8,10,16,30,19.0,179.0,4.0,17.0,189.0,177.08,141.86
2016,8,10,16,45,9.5,137.0,3.95,17.0,142.0,128.23,102.07
2016,8,10,17,0,0.0,95.0,3.9,17.0,95.0,80.89,62.63
2016,8,10,17,15,0.0,81.5,3.8,16.5,81.5,68.97,52.91
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,57.05,42.99
2016,8,10,17,45,257.0,60.0,3.65,16.0,114.0,244.47,203.77
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,370.83,304.33
2016,8,10,18,15,421.5,42.5,3.5,15.5,115.0,284.63,228.55
2016,8,10,18,30,329.0,33.0,3.4,15.0,70.0,208.12,157.79
2016,8,10,18,45,164.5,16.5,3.3,14.5,35.0,98.43,23.26
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,17.5,2.0,13.5,31.5,13.64,0.0
2016,8,11,6,0,262.0,35.0,2.2,14.0,63.0,27.14,17.13
2016,8,11,6,15,351.0,47.0,2.25,14.0,106.5,37.89,27.61
2016,8,11,6,30,440.0,59.0,2.3,14.0,150.0,46.85,36.05
2016,8,11,6,45,490.5,69.5,2.4,14.5,198.0,54.07,42.66
2016,8,11,7,0,541.0,80.0,2.5,15.0,246.0,61.02,48.82
2016,8,11,7,15,270.5,91.0,2.45,15.5,174.0,64.03,51.34
2016,8,11,7,30,0.0,102.0,2.4,16.0,102.0,82.41,67.23
2016,8,11,7,45,0.0,112.0,2.35,16.5,112.0,90.41,73.83
2016,8,11,8,0,0.0,122.0,2.3,17.0,122.0,98.35,80.28
2016,8,11,8,15,0.0,139.5,2.25,17.0,139.5,111.72,87.42
2016,8,11,8,30,0.0,157.0,2.2,17.0,157.0,125.69,98.53
2016,8,11,8,45,4.0,180.0,2.2,17.5,182.5,144.49,113.06
2016,8,11,9,0,8.0,203.0,2.2,18.0,208.0,164.07,128.06
2016,8,11,9,15,14.0,233.0,2.2,18.0,243.0,190.22,148.37
2016,8,11,9,30,20.0,263.0,2.2,18.0,278.0,217.51,169.49
2016,8,11,9,45,23.0,282.0,2.2,18.5,300.0,236.39,183.64
2016,8,11,10,0,26.0,301.0,2.2,19.0,322.0,253.57,196.38
2016,8,11,10,15,62.5,351.0,2.2,19.0,403.5,316.1,244.24
2016,8,11,10,30,99.0,401.0,2.2,19.0,485.0,384.04,295.52
2016,8,11,10,45,99.5,412.5,2.25,19.5,499.0,403.92,309.68
2016,8,11,11,0,100.0,424.0,2.3,20.0,513.0,423.8,323.9
2016,8,11,11,15,102.5,433.0,2.35,20.0,525.0,443.02,338.18
2016,8,11,11,30,105.0,442.0,2.4,20.0,537.0,462.33,352.48
2016,8,11,11,45,107.5,443.5,2.45,20.0,541.5,475.01,361.94
2016,8,11,12,0,110.0,445.0,2.5,20.0,546.0,498.15,378.98
2016,8,11,12,15,144.5,452.5,2.55,20.0,585.5,545.33,414.22
2016,8,11,12,30,179.0,460.0,2.6,20.0,625.0,594.22,450.3
2016,8,11,12,45,147.0,452.5,2.7,20.0,587.5,568.16,431.07
2016,8,11,13,0,115.0,445.0,2.8,20.0,550.0,539.44,410.14
2016,8,11,13,15,103.0,433.0,2.85,20.0,525.5,505.73,386.07
2016,8,11,13,30,91.0,421.0,2.9,20.0,501.0,487.31,372.89
2016,8,11,13,45,87.5,408.0,3.0,20.0,483.5,475.29,364.71
2016,8,11,14,0,84.0,395.0,3.1,20.0,466.0,462.55,355.95
2016,8,11,14,15,70.5,371.5,3.15,19.5,429.5,428.07,331.19
2016,8,11,14,30,57.0,348.0,3.2,19.0,393.0,392.88,305.63
2016,8,11,14,45,49.5,325.0,3.25,19.0,363.0,363.71,283.98
2016,8,11,15,0,42.0,302.0,3.3,19.0,333.0,334.15,261.82
2016,8,11,15,15,35.0,276.5,3.3,19.0,301.5,302.13,237.51
2016,8,11,15,30,28.0,251.0,3.3,19.0,270.0,269.96,212.84
2016,8,11,15,45,24.5,231.5,3.35,19.0,247.0,230.52,182.3
2016,8,11,16,0,21.0,212.0,3.4,19.0,224.0,209.25,165.87
2016,8,11,16,15,10.5,176.0,3.4,18.5,182.0,165.32,130.93
2016,8,11,16,30,0.0,140.0,3.4,18.0,140.0,122.22,96.04
2016,8,11,16,45,0.0,128.0,3.4,17.5,128.0,111.91,88.08
2016,8,11,17,0,0.0,116.0,3.4,17.0,116.0,101.67,80.01
2016,8,11,17,15,0.0,99.5,3.35,16.5,99.5,86.91,68.0
2016,8,11,17,30,0.0,83.0,3.3,16.0,83.0,72.12,55.73
2016,8,11,17,45,239.0,69.0,3.3,16.0,119.0,245.71,204.2
2016,8,11,18,0,478.0,55.0,3.3,16.0,155.0,354.45,290.5
2016,8,11,18,15,386.5,44.0,3.15,15.5,110.0,268.9,215.39
2016,8,11,18,30,295.0,33.0,3.0,15.0,65.0,193.13,144.97
2016,8,11,18,45,147.5,16.5,2.9,15.0,32.5,91.12,6.76
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,16.0,1.9,13.5,32.5,12.92,0.0
2016,8,12,6,0,314.0,32.0,2.0,14.0,65.0,26.25,16.25
2016,8,12,6,15,406.5,42.5,1.95,14.0,110.0,34.34,24.47
2016,8,12,6,30,499.0,53.0,1.9,14.0,155.0,42.27,31.98
2016,8,12,6,45,561.5,59.5,1.85,14.5,206.0,46.62,36.04
2016,8,12,7,0,624.0,66.0,1.8,15.0,257.0,50.95,39.9
2016,8,12,7,15,321.0,104.5,1.8,15.0,204.0,73.72,60.01
2016,8,12,7,30,18.0,143.0,1.8,15.0,151.0,110.88,92.38
2016,8,12,7,45,26.5,166.0,1.8,15.5,178.5,122.19,101.64
2016,8,12,8,0,35.0,189.0,1.8,16.0,206.0,137.23,113.99
2016,8,12,8,15,37.5,209.0,1.8,16.5,229.5,151.19,119.38
2016,8,12,8,30,40.0,229.0,1.8,17.0,253.0,170.95,133.51
2016,8,12,8,45,52.5,256.5,1.85,17.5,290.0,197.6,153.29
2016,8,12,9,0,65.0,284.0,1.9,18.0,327.0,226.53,175.06
2016,8,12,9,15,70.5,305.5,1.9,18.0,355.0,251.73,194.6
2016,8,12,9,30,76.0,327.0,1.9,18.0,383.0,277.99,214.97
2016,8,12,9,45,99.5,351.5,1.95,18.5,428.5,314.69,242.62
2016,8,12,10,0,123.0,376.0,2.0,19.0,474.0,353.3,271.59
2016,8,12,10,15,148.5,393.0,2.1,19.0,515.5,392.99,301.86
2016,8,12,10,30,174.0,410.0,2.2,19.0,557.0,435.64,334.23
2016,8,12,10,45,168.5,422.0,2.3,19.5,567.5,457.77,350.27
2016,8,12,11,0,163.0,434.0,2.4,20.0,578.0,479.19,365.62
2016,8,12,11,15,156.5,442.0,2.5,20.0,582.0,495.87,378.02
2016,8,12,11,30,150.0,450.0,2.6,20.0,586.0,511.64,389.67
2016,8,12,11,45,158.0,454.5,2.75,20.0,599.0,535.1,407.35
2016,8,12,12,0,166.0,459.0,2.9,20.0,612.0,558.62,425.0
2016,8,12,12,15,542.0,287.5,2.95,20.0,786.0,765.38,582.83
2016,8,12,12,30,918.0,116.0,3.0,20.0,960.0,950.41,713.2
2016,8,12,12,45,597.0,275.0,3.15,20.0,822.0,849.8,641.57
2016,8,12,13,0,276.0,434.0,3.3,20.0,684.0,698.87,528.83
2016,8,12,13,15,216.0,434.0,3.35,20.0,627.5,634.81,483.39
2016,8,12,13,30,156.0,434.0,3.4,20.0,571.0,583.85,445.77
2016,8,12,13,45,140.0,420.0,3.45,20.0,541.0,559.96,428.9
2016,8,12,14,0,124.0,406.0,3.5,20.0,511.0,534.7,410.77
2016,8,12,14,15,137.5,392.0,3.5,20.0,504.5,537.88,414.41
2016,8,12,14,30,151.0,378.0,3.5,20.0,498.0,540.07,417.25
2016,8,12,14,45,138.5,359.0,3.5,20.0,465.0,509.92,395.44
2016,8,12,15,0,126.0,340.0,3.5,20.0,432.0,479.01,373.05
2016,8,12,15,15,141.0,320.0,3.45,19.5,417.5,472.99,370.8
2016,8,12,15,30,156.0,300.0,3.4,19.0,403.0,465.57,367.38
2016,8,12,15,45,128.0,276.0,3.4,19.0,356.5,412.4,327.03
2016,8,12,16,0,100.0,252.0,3.4,19.0,310.0,341.58,272.6
2016,8,12,16,15,87.5,227.5,3.3,19.0,275.0,303.63,243.42
2016,8,12,16,30,75.0,203.0,3.2,19.0,240.0,266.02,213.99
2016,8,12,16,45,56.0,177.0,3.15,19.0,203.0,221.95,178.75
2016,8,12,17,0,37.0,151.0,3.1,19.0,166.0,178.99,143.86
2016,8,12,17,15,31.0,130.5,3.05,18.5,141.5,153.16,123.09
2016,8,12,17,30,25.0,110.0,3.0,18.0,117.0,127.68,102.14
2016,8,12,17,45,264.5,81.0,2.95,18.0,136.0,276.6,227.51
2016,8,12,18,0,504.0,52.0,2.9,18.0,155.0,365.63,296.56
2016,8,12,18,15,408.5,42.0,2.85,17.5,109.5,277.82,220.23
2016,8,12,18,30,313.0,32.0,2.8,17.0,64.0,200.17,147.51
2016,8,12,18,45,156.5,16.0,2.8,16.5,32.0,93.12,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,13.5,31.0,12.95,0.0
2016,8,13,6,0,291.0,32.0,2.4,14.0,62.0,26.25,16.1
2016,8,13,6,15,385.0,42.5,2.35,14.5,106.0,34.31,24.35
2016,8,13,6,30,479.0,53.0,2.3,15.0,150.0,42.22,31.77
2016,8,13,6,45,542.0,60.0,2.25,15.5,200.0,46.94,36.16
2016,8,13,7,0,605.0,67.0,2.2,16.0,250.0,51.61,40.31
2016,8,13,7,15,312.5,105.0,2.15,16.5,201.0,74.03,59.93
2016,8,13,7,30,20.0,143.0,2.1,17.0,152.0,110.82,91.65
2016,8,13,7,45,19.0,159.5,2.1,17.5,168.5,123.3,101.87
2016,8,13,8,0,18.0,176.0,2.1,18.0,185.0,135.67,111.85
2016,8,13,8,15,24.0,198.5,2.0,18.0,211.5,152.51,119.96
2016,8,13,8,30,30.0,221.0,1.9,18.0,238.0,165.24,128.83
2016,8,13,8,45,38.5,246.0,1.85,18.5,270.5,188.93,146.47
2016,8,13,9,0,47.0,271.0,1.8,19.0,303.0,214.3,165.5
2016,8,13,9,15,61.5,298.5,1.85,19.0,342.5,244.69,188.7
2016,8,13,9,30,76.0,326.0,1.9,19.0,382.0,277.54,213.87
2016,8,13,9,45,55.5,322.5,2.0,19.5,364.5,276.3,213.02
2016,8,13,10,0,35.0,319.0,2.1,20.0,347.0,271.78,209.42
2016,8,13,10,15,62.0,357.0,2.2,20.0,409.0,321.09,247.07
2016,8,13,10,30,89.0,395.0,2.3,20.0,471.0,374.45,287.38
2016,8,13,10,45,78.0,399.5,2.45,20.5,467.0,380.86,291.57
2016,8,13,11,0,67.0,404.0,2.6,21.0,463.0,385.87,294.78
2016,8,13,11,15,62.5,406.5,2.7,21.0,462.0,392.58,299.8
2016,8,13,11,30,58.0,409.0,2.8,21.0,461.0,398.62,304.29
2016,8,13,11,45,63.5,418.5,2.95,21.0,476.5,418.34,319.25
2016,8,13,12,0,69.0,428.0,3.1,21.0,492.0,438.5,334.47
2016,8,13,12,15,96.5,441.0,3.25,21.0,530.0,481.57,367.19
2016,8,13,12,30,124.0,454.0,3.4,21.0,568.0,540.41,411.03
2016,8,13,12,45,95.5,436.0,3.55,21.0,523.0,490.31,374.05
2016,8,13,13,0,67.0,418.0,3.7,21.0,478.0,451.78,345.48
2016,8,13,13,15,79.0,418.0,3.8,21.0,488.0,468.61,358.93
2016,8,13,13,30,91.0,418.0,3.9,21.0,498.0,485.49,372.25
2016,8,13,13,45,196.0,402.0,4.05,21.0,568.5,597.89,458.81
2016,8,13,14,0,301.0,386.0,4.2,21.0,639.0,711.56,544.12
2016,8,13,14,15,307.0,367.0,4.25,21.0,617.0,702.32,538.26
2016,8,13,14,30,313.0,348.0,4.3,21.0,595.0,691.06,531.68
2016,8,13,14,45,242.0,343.0,4.35,21.0,529.0,616.61,476.82
2016,8,13,15,0,171.0,338.0,4.4,21.0,463.0,521.68,406.21
2016,8,13,15,15,170.5,318.0,4.4,20.5,436.5,499.97,392.16
2016,8,13,15,30,170.0,298.0,4.4,20.0,410.0,477.28,376.92
2016,8,13,15,45,180.5,275.0,4.4,20.0,386.0,460.37,365.61
2016,8,13,16,0,191.0,252.0,4.4,20.0,362.0,441.93,353.01
2016,8,13,16,15,145.5,228.5,4.4,19.5,308.5,372.95,299.83
2016,8,13,16,30,100.0,205.0,4.4,19.0,255.0,289.74,234.29
2016,8,13,16,45,58.5,172.5,4.4,19.0,201.0,219.12,177.01
2016,8,13,17,0,17.0,140.0,4.4,19.0,147.0,139.93,111.51
2016,8,13,17,15,11.5,121.0,4.4,18.5,125.5,118.25,93.9
2016,8,13,17,30,6.0,102.0,4.4,18.0,104.0,96.99,76.24
2016,8,13,17,45,3.0,82.0,4.4,18.0,83.0,76.51,58.86
2016,8,13,18,0,0.0,62.0,4.4,18.0,62.0,56.06,41.3
2016,8,13,18,15,0.0,43.5,4.3,17.5,43.5,38.75,26.35
2016,8,13,18,30,0.0,25.0,4.2,17.0,25.0,20.73,10.36
2016,8,13,18,45,0.0,12.5,4.1,16.5,12.5,10.3,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.5,13.5,31.0,12.57,0.0
2016,8,14,6,0,305.0,31.0,2.6,14.0,62.0,25.48,15.29
2016,8,14,6,15,401.0,41.0,2.6,14.5,106.5,33.17,23.32
2016,8,14,6,30,497.0,51.0,2.6,15.0,151.0,40.74,30.44
2016,8,14,6,45,558.0,58.0,2.6,15.5,201.0,45.53,34.89
2016,8,14,7,0,619.0,65.0,2.6,16.0,251.0,50.26,39.11
2016,8,14,7,15,309.5,83.0,2.6,16.0,176.0,59.17,46.96
2016,8,14,7,30,0.0,101.0,2.6,16.0,101.0,81.57,66.53
2016,8,14,7,45,0.0,123.5,2.65,16.5,123.5,98.52,80.93
2016,8,14,8,0,0.0,146.0,2.7,17.0,146.0,115.22,94.88
2016,8,14,8,15,2.0,160.5,2.7,17.5,162.0,126.47,99.37
2016,8,14,8,30,4.0,175.0,2.7,18.0,178.0,138.91,108.81
2016,8,14,8,45,8.0,195.0,2.7,18.5,200.5,155.98,121.81
2016,8,14,9,0,12.0,215.0,2.7,19.0,223.0,173.8,135.32
2016,8,14,9,15,21.0,248.5,2.65,19.0,263.5,203.76,158.48
2016,8,14,9,30,30.0,282.0,2.6,19.0,304.0,230.88,179.31
2016,8,14,9,45,29.0,293.0,2.6,19.5,315.5,244.17,189.17
2016,8,14,10,0,28.0,304.0,2.6,20.0,327.0,257.4,198.9
2016,8,14,10,15,35.5,329.5,2.6,20.0,359.5,286.32,220.99
2016,8,14,10,30,43.0,355.0,2.6,20.0,392.0,316.73,244.04
2016,8,14,10,45,44.0,366.0,2.6,20.0,404.5,332.7,255.97
2016,8,14,11,0,45.0,377.0,2.6,20.0,417.0,348.88,268.06
2016,8,14,11,15,89.0,411.5,2.6,20.0,491.5,416.47,319.37
2016,8,14,11,30,133.0,446.0,2.6,20.0,566.0,496.69,378.96
2016,8,14,11,45,118.0,446.5,2.65,20.5,553.5,497.33,378.15
2016,8,14,12,0,103.0,447.0,2.7,21.0,541.0,485.14,368.44
2016,8,14,12,15,127.0,451.5,2.75,21.0,568.0,531.41,402.92
2016,8,14,12,30,151.0,456.0,2.8,21.0,595.0,567.59,429.7
2016,8,14,12,45,131.0,448.5,2.9,21.0,568.0,551.78,418.13
2016,8,14,13,0,111.0,441.0,3.0,21.0,541.0,517.14,393.23
2016,8,14,13,15,139.5,436.5,3.1,21.0,560.0,564.65,429.23
2016,8,14,13,30,168.0,432.0,3.2,21.0,579.0,595.31,452.7
2016,8,14,13,45,160.5,419.5,3.35,21.0,557.5,581.48,443.36
2016,8,14,14,0,153.0,407.0,3.5,21.0,536.0,566.38,433.29
2016,8,14,14,15,212.0,384.5,3.6,20.5,555.5,606.2,466.22
2016,8,14,14,30,271.0,362.0,3.7,20.0,575.0,665.08,512.38
2016,8,14,14,45,248.5,348.0,3.85,20.0,536.5,629.41,487.03
2016,8,14,15,0,226.0,334.0,4.0,20.0,498.0,572.02,446.15
2016,8,14,15,15,218.0,314.0,4.1,19.5,464.5,542.14,426.16
2016,8,14,15,30,210.0,294.0,4.2,19.0,431.0,511.34,405.03
2016,8,14,15,45,165.5,272.5,4.3,19.0,376.0,444.39,354.07
2016,8,14,16,0,121.0,251.0,4.4,19.0,321.0,378.82,303.28
2016,8,14,16,15,90.5,223.5,4.4,18.5,273.5,302.77,244.13
2016,8,14,16,30,60.0,196.0,4.4,18.0,226.0,246.47,199.34
2016,8,14,16,45,43.5,170.0,4.45,18.0,190.5,204.83,165.7
2016,8,14,17,0,27.0,144.0,4.5,18.0,155.0,164.13,132.29
2016,8,14,17,15,21.0,124.0,4.45,17.5,132.0,128.64,103.18
2016,8,14,17,30,15.0,104.0,4.4,17.0,109.0,105.56,83.94
2016,8,14,17,45,226.5,80.0,4.35,17.0,125.5,239.36,198.09
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,333.57,272.58
2016,8,14,18,15,339.0,44.0,4.15,16.5,98.5,245.25,194.95
2016,8,14,18,30,240.0,32.0,4.0,16.0,55.0,167.14,119.71
2016,8,14,18,45,120.0,16.0,3.85,15.5,27.5,75.4,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.7,12.5,31.5,12.19,0.0
2016,8,15,6,0,330.0,30.0,2.8,13.0,63.0,24.74,14.57
2016,8,15,6,15,430.0,39.5,2.7,13.5,108.5,32.08,22.43
2016,8,15,6,30,530.0,49.0,2.6,14.0,154.0,39.34,29.31
2016,8,15,6,45,265.0,56.0,2.55,14.5,108.5,41.54,31.48
2016,8,15,7,0,0.0,63.0,2.5,15.0,63.0,52.03,40.85
2016,8,15,7,15,0.0,76.0,2.45,15.0,76.0,62.42,50.04
2016,8,15,7,30,0.0,89.0,2.4,15.0,89.0,72.73,59.02
2016,8,15,7,45,0.0,106.0,2.4,15.5,106.0,85.91,70.25
2016,8,15,8,0,0.0,123.0,2.4,16.0,123.0,98.94,81.17
2016,8,15,8,15,0.5,143.5,2.4,16.0,144.0,114.48,90.1
2016,8,15,8,30,1.0,164.0,2.4,16.0,165.0,130.77,103.11
2016,8,15,8,45,12.0,202.5,2.4,16.5,211.0,161.99,127.42
2016,8,15,9,0,23.0,241.0,2.4,17.0,257.0,195.06,152.87
2016,8,15,9,15,22.0,251.5,2.4,17.0,267.0,206.3,161.57
2016,8,15,9,30,21.0,262.0,2.4,17.0,277.0,217.34,170.14
2016,8,15,9,45,34.5,299.0,2.45,17.5,325.5,251.04,195.91
2016,8,15,10,0,48.0,336.0,2.5,18.0,374.0,291.14,226.42
2016,8,15,10,15,53.5,354.5,2.55,18.0,399.0,315.39,244.95
2016,8,15,10,30,59.0,373.0,2.6,18.0,424.0,340.59,264.19
2016,8,15,10,45,72.0,393.5,2.7,18.5,456.5,373.08,288.47
2016,8,15,11,0,85.0,414.0,2.8,19.0,489.0,407.32,313.84
2016,8,15,11,15,74.0,413.5,2.9,19.0,479.5,407.82,314.04
2016,8,15,11,30,63.0,413.0,3.0,19.0,470.0,406.89,313.24
2016,8,15,11,45,64.0,417.5,3.1,19.0,476.0,418.83,322.35
2016,8,15,12,0,65.0,422.0,3.2,19.0,482.0,430.67,331.34
2016,8,15,12,15,94.0,436.5,3.3,19.0,522.5,476.35,366.32
2016,8,15,12,30,123.0,451.0,3.4,19.0,563.0,538.23,412.72
2016,8,15,12,45,148.5,449.0,3.5,19.0,583.0,569.43,436.47
2016,8,15,13,0,174.0,447.0,3.6,19.0,603.0,600.94,460.58
2016,8,15,13,15,139.5,434.0,3.65,19.0,558.0,562.95,432.28
2016,8,15,13,30,105.0,421.0,3.7,19.0,513.0,503.68,388.44
2016,8,15,13,45,101.0,408.0,3.75,19.0,494.5,491.28,379.98
2016,8,15,14,0,97.0,395.0,3.8,19.0,476.0,478.1,370.72
2016,8,15,14,15,79.0,370.5,3.8,19.0,435.5,437.89,340.63
2016,8,15,14,30,61.0,346.0,3.8,19.0,395.0,396.94,309.77
2016,8,15,14,45,68.5,334.0,3.85,19.0,386.0,394.48,309.01
2016,8,15,15,0,76.0,322.0,3.9,19.0,377.0,391.55,307.82
2016,8,15,15,15,59.5,293.0,3.8,18.5,334.5,345.91,273.3
2016,8,15,15,30,43.0,264.0,3.7,18.0,292.0,300.31,238.38
2016,8,15,15,45,46.0,247.5,3.65,18.0,275.5,287.05,228.84
2016,8,15,16,0,49.0,231.0,3.6,18.0,259.0,273.45,218.89
2016,8,15,16,15,40.5,207.0,3.5,17.5,229.0,240.85,193.61
2016,8,15,16,30,32.0,183.0,3.4,17.0,199.0,208.5,168.16
2016,8,15,16,45,18.0,156.0,3.35,17.0,165.0,155.92,125.22
2016,8,15,17,0,4.0,129.0,3.3,17.0,131.0,119.07,94.64
2016,8,15,17,15,2.0,110.5,3.15,16.5,111.5,100.82,79.73
2016,8,15,17,30,0.0,92.0,3.0,16.0,92.0,82.68,64.6
2016,8,15,17,45,265.0,69.5,2.95,16.0,120.5,263.76,218.81
2016,8,15,18,0,530.0,47.0,2.9,16.0,149.0,374.56,305.27
2016,8,15,18,15,427.5,37.5,2.8,15.5,103.5,282.55,224.12
2016,8,15,18,30,325.0,28.0,2.7,15.0,58.0,201.78,141.92
2016,8,15,18,45,162.5,14.0,2.65,14.5,29.0,73.82,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,136.5,15.5,2.3,12.5,28.5,12.65,0.0
2016,8,16,6,0,273.0,31.0,2.4,13.0,57.0,25.55,15.01
2016,8,16,6,15,371.5,42.0,2.35,13.5,101.5,34.06,24.12
2016,8,16,6,30,470.0,53.0,2.3,14.0,146.0,42.39,32.0
2016,8,16,6,45,531.5,61.5,2.3,14.5,196.0,48.28,37.47
2016,8,16,7,0,593.0,70.0,2.3,15.0,246.0,54.03,42.62
2016,8,16,7,15,296.5,82.0,2.3,15.0,170.0,58.45,46.52
2016,8,16,7,30,0.0,94.0,2.3,15.0,94.0,76.39,62.25
2016,8,16,7,45,0.0,119.5,2.3,15.5,119.5,95.6,78.72
2016,8,16,8,0,0.0,145.0,2.3,16.0,145.0,114.43,94.57
2016,8,16,8,15,9.5,175.5,2.35,16.0,181.0,136.84,108.37
2016,8,16,8,30,19.0,206.0,2.4,16.0,217.0,161.77,127.68
2016,8,16,8,45,25.5,230.0,2.45,16.5,246.5,183.47,144.11
2016,8,16,9,0,32.0,254.0,2.5,17.0,276.0,200.14,156.55
2016,8,16,9,15,29.0,264.0,2.5,17.5,284.5,212.34,165.87
2016,8,16,9,30,26.0,274.0,2.5,18.0,293.0,228.15,177.94
2016,8,16,9,45,25.0,283.5,2.55,18.5,302.5,238.77,185.77
2016,8,16,10,0,24.0,293.0,2.6,19.0,312.0,249.2,193.41
2016,8,16,10,15,22.0,294.5,2.6,19.0,312.5,252.61,195.88
2016,8,16,10,30,20.0,296.0,2.6,19.0,313.0,255.57,198.02
2016,8,16,10,45,23.0,315.0,2.65,19.0,335.0,275.66,213.44
2016,8,16,11,0,26.0,334.0,2.7,19.0,357.0,300.62,232.49
2016,8,16,11,15,34.5,359.5,2.7,19.0,390.5,333.27,257.33
2016,8,16,11,30,43.0,385.0,2.7,19.0,424.0,367.39,283.1
2016,8,16,11,45,50.5,399.5,2.75,19.5,445.5,392.23,301.27
2016,8,16,12,0,58.0,414.0,2.8,20.0,467.0,417.91,319.98
2016,8,16,12,15,60.5,416.0,2.8,20.0,471.5,428.23,327.66
2016,8,16,12,30,63.0,418.0,2.8,20.0,476.0,438.42,335.35
2016,8,16,12,45,61.5,413.0,2.85,20.0,469.0,437.93,335.17
2016,8,16,13,0,60.0,408.0,2.9,20.0,462.0,436.87,334.65
2016,8,16,13,15,61.0,401.5,2.9,20.0,456.0,436.22,334.51
2016,8,16,13,30,62.0,395.0,2.9,20.0,450.0,435.15,334.1
2016,8,16,13,45,71.5,390.5,2.95,20.0,452.0,444.25,341.7
2016,8,16,14,0,81.0,386.0,3.0,20.0,454.0,453.18,349.19
2016,8,16,14,15,72.5,366.5,3.05,20.0,425.5,427.71,330.56
2016,8,16,14,30,64.0,347.0,3.1,20.0,397.0,401.61,311.47
2016,8,16,14,45,54.5,323.0,3.15,20.0,364.5,369.15,287.38
2016,8,16,15,0,45.0,299.0,3.2,20.0,332.0,336.33,262.78
2016,8,16,15,15,46.0,282.5,3.3,19.5,314.0,321.75,252.93
2016,8,16,15,30,47.0,266.0,3.4,19.0,296.0,306.87,242.68
2016,8,16,15,45,42.0,244.0,3.5,19.0,269.5,279.92,222.18
2016,8,16,16,0,37.0,222.0,3.6,19.0,243.0,252.92,201.43
2016,8,16,16,15,20.0,187.0,3.6,18.5,198.5,186.01,148.18
2016,8,16,16,30,3.0,152.0,3.6,18.0,154.0,137.63,108.92
2016,8,16,16,45,1.5,128.0,3.6,18.0,129.0,114.0,89.79
2016,8,16,17,0,0.0,104.0,3.6,18.0,104.0,90.46,70.45
2016,8,16,17,15,0.0,88.0,3.55,17.5,88.0,76.12,58.74
2016,8,16,17,30,0.0,72.0,3.5,17.0,72.0,61.74,46.75
2016,8,16,17,45,202.0,64.5,3.5,16.5,102.5,204.97,169.65
2016,8,16,18,0,404.0,57.0,3.5,16.0,133.0,315.64,257.93
2016,8,16,18,15,305.0,43.5,3.4,15.5,90.5,225.92,178.93
2016,8,16,18,30,206.0,30.0,3.3,15.0,48.0,150.38,101.94
2016,8,16,18,45,103.0,15.0,3.25,15.0,24.0,51.98,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.45,14.5,25.0,12.09,0.0
2016,8,17,6,0,209.0,31.0,2.6,15.0,50.0,24.02,13.37
2016,8,17,6,15,303.0,44.0,2.55,15.0,92.0,33.86,23.74
2016,8,17,6,30,397.0,57.0,2.5,15.0,134.0,45.47,34.54
2016,8,17,6,45,462.0,66.5,2.5,15.5,182.0,51.95,40.55
2016,8,17,7,0,527.0,76.0,2.5,16.0,230.0,58.28,46.19
2016,8,17,7,15,266.5,103.5,2.4,16.0,181.5,76.34,62.1
2016,8,17,7,30,6.0,131.0,2.3,16.0,133.0,102.39,84.73
2016,8,17,7,45,3.0,133.0,2.25,16.5,134.0,105.04,86.57
2016,8,17,8,0,0.0,135.0,2.2,17.0,135.0,107.41,88.15
2016,8,17,8,15,0.5,150.0,2.1,17.0,150.5,119.02,93.46
2016,8,17,8,30,1.0,165.0,2.0,17.0,166.0,131.45,103.24
2016,8,17,8,45,9.0,196.0,1.95,17.5,202.0,156.86,122.86
2016,8,17,9,0,17.0,227.0,1.9,18.0,238.0,183.71,143.37
2016,8,17,9,15,22.5,251.5,1.9,18.5,267.0,206.55,160.67
2016,8,17,9,30,28.0,276.0,1.9,19.0,296.0,226.4,175.55
2016,8,17,9,45,22.5,273.0,1.95,19.5,290.0,229.78,177.79
2016,8,17,10,0,17.0,270.0,2.0,20.0,284.0,228.02,175.99
2016,8,17,10,15,33.5,316.0,2.05,20.0,344.0,275.54,212.49
2016,8,17,10,30,50.0,362.0,2.1,20.0,404.0,327.37,251.76
2016,8,17,10,45,52.0,374.5,2.15,20.0,419.0,345.79,265.45
2016,8,17,11,0,54.0,387.0,2.2,20.0,434.0,364.56,279.49
2016,8,17,11,15,101.5,416.0,2.25,20.0,506.5,430.96,329.75
2016,8,17,11,30,149.0,445.0,2.3,20.0,579.0,510.45,388.64
2016,8,17,11,45,175.5,448.0,2.35,20.5,607.0,547.58,415.14
2016,8,17,12,0,202.0,451.0,2.4,21.0,635.0,586.07,442.62
2016,8,17,12,15,182.5,452.0,2.45,21.0,618.0,583.18,440.22
2016,8,17,12,30,163.0,453.0,2.5,21.0,601.0,578.19,436.55
2016,8,17,12,45,113.0,431.0,2.6,21.0,533.5,520.32,394.3
2016,8,17,13,0,63.0,409.0,2.7,21.0,466.0,441.29,336.03
2016,8,17,13,15,66.5,404.5,2.8,20.5,463.5,445.18,340.53
2016,8,17,13,30,70.0,400.0,2.9,20.0,461.0,448.77,344.47
2016,8,17,13,45,123.5,401.5,3.0,20.0,505.0,528.23,405.34
2016,8,17,14,0,177.0,403.0,3.1,20.0,549.0,588.77,451.52
2016,8,17,14,15,147.5,385.5,3.25,20.0,504.5,544.96,419.53
2016,8,17,14,30,118.0,368.0,3.4,20.0,460.0,500.11,386.82
2016,8,17,14,45,160.0,350.0,3.55,20.0,468.0,525.31,408.37
2016,8,17,15,0,202.0,332.0,3.7,20.0,476.0,548.67,428.28
2016,8,17,15,15,122.0,296.0,3.7,19.5,381.5,431.23,339.31
2016,8,17,15,30,42.0,260.0,3.7,19.0,287.0,295.93,233.91
2016,8,17,15,45,52.0,247.0,3.75,19.0,278.0,293.12,233.18
2016,8,17,16,0,62.0,234.0,3.8,19.0,269.0,289.73,231.62
2016,8,17,16,15,36.5,198.0,3.75,18.5,218.0,228.02,182.64
2016,8,17,16,30,11.0,162.0,3.7,18.0,167.0,154.82,123.29
2016,8,17,16,45,5.5,141.0,3.65,17.5,143.5,130.81,104.03
2016,8,17,17,0,0.0,120.0,3.6,17.0,120.0,107.13,84.66
2016,8,17,17,15,0.0,101.0,3.5,16.5,101.0,89.83,70.5
2016,8,17,17,30,0.0,82.0,3.4,16.0,82.0,72.42,55.95
2016,8,17,17,45,186.0,69.5,3.35,16.0,104.0,202.41,167.4
2016,8,17,18,0,372.0,57.0,3.3,16.0,126.0,295.34,241.04
2016,8,17,18,15,273.5,43.0,3.2,15.5,85.0,210.13,165.69
2016,8,17,18,30,175.0,29.0,3.1,15.0,44.0,134.36,86.78
2016,8,17,18,45,87.5,14.5,3.05,15.0,22.0,45.62,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,15.5,2.0,13.5,24.0,13.23,0.0
2016,8,18,6,0,183.0,31.0,2.1,14.0,48.0,23.96,13.11
2016,8,18,6,15,278.5,45.0,2.15,14.5,89.5,34.52,24.32
2016,8,18,6,30,374.0,59.0,2.2,15.0,131.0,44.92,34.03
2016,8,18,6,45,438.5,69.5,2.25,15.5,178.5,54.38,42.68
2016,8,18,7,0,503.0,80.0,2.3,16.0,226.0,61.38,48.93
2016,8,18,7,15,272.0,113.5,2.3,16.0,195.0,82.87,67.83
2016,8,18,7,30,41.0,147.0,2.3,16.0,164.0,108.94,90.43
2016,8,18,7,45,60.0,173.0,2.35,16.5,200.5,126.15,104.84
2016,8,18,8,0,79.0,199.0,2.4,17.0,237.0,142.95,118.65
2016,8,18,8,15,84.5,222.0,2.4,17.0,266.5,159.88,125.78
2016,8,18,8,30,90.0,245.0,2.4,17.0,296.0,185.46,143.53
2016,8,18,8,45,91.5,266.5,2.4,17.5,322.0,210.64,162.32
2016,8,18,9,0,93.0,288.0,2.4,18.0,348.0,236.35,182.17
2016,8,18,9,15,95.5,308.5,2.4,18.0,374.0,262.2,202.6
2016,8,18,9,30,98.0,329.0,2.4,18.0,400.0,288.64,223.46
2016,8,18,9,45,76.0,334.0,2.4,18.5,390.5,294.41,228.09
2016,8,18,10,0,54.0,339.0,2.4,19.0,381.0,297.1,229.98
2016,8,18,10,15,143.0,368.5,2.45,19.0,485.5,375.16,289.76
2016,8,18,10,30,232.0,398.0,2.5,19.0,590.0,464.02,356.97
2016,8,18,10,45,132.0,373.0,2.6,19.5,483.0,399.5,307.65
2016,8,18,11,0,32.0,348.0,2.7,20.0,376.0,317.13,243.88
2016,8,18,11,15,40.0,370.0,2.75,20.0,406.0,347.05,266.93
2016,8,18,11,30,48.0,392.0,2.8,20.0,436.0,378.26,290.44
2016,8,18,11,45,50.5,394.0,2.9,20.0,439.5,388.21,297.96
2016,8,18,12,0,53.0,396.0,3.0,20.0,443.0,398.12,305.57
2016,8,18,12,15,80.5,419.5,3.0,20.0,492.5,450.23,345.11
2016,8,18,12,30,108.0,443.0,3.0,20.0,542.0,504.64,385.75
2016,8,18,12,45,92.5,431.5,3.05,20.0,515.0,486.23,371.88
2016,8,18,13,0,77.0,420.0,3.1,20.0,488.0,466.24,357.14
2016,8,18,13,15,92.0,419.0,3.15,20.0,499.5,485.39,372.28
2016,8,18,13,30,107.0,418.0,3.2,20.0,511.0,504.63,387.34
2016,8,18,13,45,91.0,399.0,3.25,20.0,476.5,473.88,364.67
2016,8,18,14,0,75.0,380.0,3.3,20.0,442.0,442.06,341.23
2016,8,18,14,15,86.0,370.5,3.35,19.5,439.5,446.85,346.66
2016,8,18,14,30,97.0,361.0,3.4,19.0,437.0,451.2,351.7
2016,8,18,14,45,124.5,346.5,3.5,19.0,439.0,486.86,380.24
2016,8,18,15,0,152.0,332.0,3.6,19.0,441.0,500.26,392.16
2016,8,18,15,15,101.5,299.0,3.6,18.5,370.0,395.15,312.48
2016,8,18,15,30,51.0,266.0,3.6,18.0,299.0,311.78,247.65
2016,8,18,15,45,45.0,243.0,3.6,18.0,270.5,282.64,225.46
2016,8,18,16,0,39.0,220.0,3.6,18.0,242.0,253.48,202.84
2016,8,18,16,15,22.5,187.5,3.55,17.5,200.0,189.33,151.61
2016,8,18,16,30,6.0,155.0,3.5,17.0,158.0,143.7,114.5
2016,8,18,16,45,3.0,137.0,3.45,17.0,138.5,124.93,99.29
2016,8,18,17,0,0.0,119.0,3.4,17.0,119.0,106.36,84.03
2016,8,18,17,15,0.0,99.5,3.3,16.5,99.5,88.52,69.39
2016,8,18,17,30,0.0,80.0,3.2,16.0,80.0,70.55,54.36
2016,8,18,17,45,0.0,61.5,3.15,15.5,61.5,53.49,39.82
2016,8,18,18,0,0.0,43.0,3.1,15.0,43.0,36.2,24.9
2016,8,18,18,15,0.0,28.0,3.0,15.0,28.0,23.13,13.39
2016,8,18,18,30,0.0,13.0,2.9,15.0,13.0,10.7,1.39
2016,8,18,18,45,0.0,6.5,2.85,15.0,6.5,5.55,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.0,2.7,14.5,15.5,10.24,0.0
2016,8,19,6,0,77.0,24.0,2.9,15.0,31.0,19.05,8.93
2016,8,19,6,15,134.5,46.0,2.95,15.0,67.5,35.46,25.02
2016,8,19,6,30,192.0,68.0,3.0,15.0,104.0,51.39,39.67
2016,8,19,6,45,242.5,88.0,3.05,15.5,148.0,65.54,52.5
2016,8,19,7,0,293.0,108.0,3.1,16.0,192.0,79.33,64.73
2016,8,19,7,15,146.5,92.5,2.95,16.0,134.5,67.92,54.68
2016,8,19,7,30,0.0,77.0,2.8,16.0,77.0,63.61,50.78
2016,8,19,7,45,0.0,89.0,2.7,16.5,89.0,73.17,58.9
2016,8,19,8,0,0.0,101.0,2.6,17.0,101.0,82.66,66.83
2016,8,19,8,15,0.0,115.0,2.5,17.0,115.0,93.63,72.66
2016,8,19,8,30,0.0,129.0,2.4,17.0,129.0,104.88,81.66
2016,8,19,8,45,1.5,154.5,2.3,17.5,156.0,125.17,97.7
2016,8,19,9,0,3.0,180.0,2.2,18.0,183.0,145.89,113.86
2016,8,19,9,15,5.0,191.5,2.15,18.0,195.5,156.57,122.04
2016,8,19,9,30,7.0,203.0,2.1,18.0,208.0,167.57,130.5
2016,8,19,9,45,7.5,207.0,2.05,18.5,212.5,172.38,133.81
2016,8,19,10,0,8.0,211.0,2.0,19.0,217.0,177.16,137.12
2016,8,19,10,15,11.5,241.0,2.0,19.0,250.5,204.54,158.42
2016,8,19,10,30,15.0,271.0,2.0,19.0,284.0,232.71,180.13
2016,8,19,10,45,22.5,307.0,2.05,19.5,327.0,269.18,207.76
2016,8,19,11,0,30.0,343.0,2.1,20.0,370.0,311.88,239.75
2016,8,19,11,15,53.0,381.0,2.15,20.0,428.5,366.43,281.03
2016,8,19,11,30,76.0,419.0,2.2,20.0,487.0,424.25,324.22
2016,8,19,11,45,71.0,418.5,2.25,20.0,483.0,427.5,326.34
2016,8,19,12,0,66.0,418.0,2.3,20.0,479.0,429.96,328.15
2016,8,19,12,15,75.5,424.5,2.35,20.0,493.5,451.11,344.16
2016,8,19,12,30,85.0,431.0,2.4,20.0,508.0,472.7,360.4
2016,8,19,12,45,73.5,418.5,2.45,20.0,484.5,456.25,348.23
2016,8,19,13,0,62.0,406.0,2.5,20.0,461.0,438.48,335.23
2016,8,19,13,15,63.5,396.5,2.55,20.0,452.5,435.32,333.47
2016,8,19,13,30,65.0,387.0,2.6,20.0,444.0,431.65,331.3
2016,8,19,13,45,87.5,390.0,2.7,20.0,464.0,461.6,354.88
2016,8,19,14,0,110.0,393.0,2.8,20.0,484.0,491.81,378.47
2016,8,19,14,15,92.5,371.0,2.8,19.5,446.0,454.61,351.56
2016,8,19,14,30,75.0,349.0,2.8,19.0,408.0,416.67,324.04
2016,8,19,14,45,72.5,331.0,2.85,19.0,385.5,397.63,310.53
2016,8,19,15,0,70.0,313.0,2.9,19.0,363.0,378.16,296.51
2016,8,19,15,15,80.5,297.5,2.9,19.0,351.5,373.76,294.39
2016,8,19,15,30,91.0,282.0,2.9,19.0,340.0,368.64,291.68
2016,8,19,15,45,99.5,261.5,2.9,19.0,321.0,355.05,282.4
2016,8,19,16,0,108.0,241.0,2.9,19.0,302.0,340.54,272.36
2016,8,19,16,15,74.0,211.0,2.95,18.5,251.0,276.88,222.54
2016,8,19,16,30,40.0,181.0,3.0,18.0,200.0,214.97,173.02
2016,8,19,16,45,34.0,159.5,3.1,18.0,174.0,187.55,151.22
2016,8,19,17,0,28.0,138.0,3.2,18.0,148.0,160.38,129.18
2016,8,19,17,15,18.0,116.5,3.2,17.5,123.0,120.27,96.08
2016,8,19,17,30,8.0,95.0,3.2,17.0,98.0,92.9,73.07
2016,8,19,17,45,4.0,73.0,3.25,16.5,74.5,69.25,52.95
2016,8,19,18,0,0.0,51.0,3.3,16.0,51.0,45.55,32.56
2016,8,19,18,15,0.0,32.0,3.25,16.0,32.0,27.2,16.55
2016,8,19,18,30,0.0,13.0,3.2,16.0,13.0,10.7,0.79
2016,8,19,18,45,0.0,6.5,3.2,16.0,6.5,5.55,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
