Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,2.1,14.5,14.0,9.39,0.0
2016,8,20,6,0,66.0,22.0,2.2,15.0,28.0,17.52,7.46
2016,8,20,6,15,118.0,44.5,2.2,15.0,63.5,34.32,23.99
2016,8,20,6,30,170.0,67.0,2.2,15.0,99.0,50.56,38.93
2016,8,20,6,45,219.0,88.5,2.2,15.5,143.0,65.68,52.6
2016,8,20,7,0,268.0,110.0,2.2,16.0,187.0,80.38,65.63
2016,8,20,7,15,134.0,105.0,2.15,16.0,143.5,79.52,64.88
2016,8,20,7,30,0.0,100.0,2.1,16.0,100.0,80.6,65.7
2016,8,20,7,45,0.0,119.5,2.1,16.5,119.5,95.42,78.28
2016,8,20,8,0,0.0,139.0,2.1,17.0,139.0,110.06,90.49
2016,8,20,8,15,0.0,146.5,2.05,17.0,146.5,116.45,91.4
2016,8,20,8,30,0.0,154.0,2.0,17.0,154.0,123.36,96.73
2016,8,20,8,45,3.0,173.5,2.0,17.5,176.0,139.53,109.22
2016,8,20,9,0,6.0,193.0,2.0,18.0,198.0,156.32,122.06
2016,8,20,9,15,7.0,203.0,2.0,18.0,208.5,165.94,129.42
2016,8,20,9,30,8.0,213.0,2.0,18.0,219.0,175.7,136.91
2016,8,20,9,45,11.0,232.0,2.05,18.5,240.5,193.49,150.45
2016,8,20,10,0,14.0,251.0,2.1,19.0,262.0,211.87,164.34
2016,8,20,10,15,18.0,276.0,2.15,19.0,291.0,236.16,183.07
2016,8,20,10,30,22.0,301.0,2.2,19.0,320.0,261.26,202.33
2016,8,20,10,45,21.5,307.5,2.25,19.5,326.5,269.09,207.77
2016,8,20,11,0,21.0,314.0,2.3,20.0,333.0,276.83,213.19
2016,8,20,11,15,26.0,335.5,2.4,20.0,359.0,307.76,236.8
2016,8,20,11,30,31.0,357.0,2.5,20.0,385.0,335.05,257.46
2016,8,20,11,45,32.0,361.5,2.65,20.0,390.5,344.72,264.82
2016,8,20,12,0,33.0,366.0,2.8,20.0,396.0,354.41,272.28
2016,8,20,12,15,48.0,389.5,2.85,20.0,433.0,394.33,302.7
2016,8,20,12,30,63.0,413.0,2.9,20.0,470.0,435.83,333.98
2016,8,20,12,45,101.0,425.5,3.0,20.0,515.5,489.61,375.06
2016,8,20,13,0,139.0,438.0,3.1,20.0,561.0,562.73,429.64
2016,8,20,13,15,91.5,403.5,3.1,20.0,484.0,470.44,360.95
2016,8,20,13,30,44.0,369.0,3.1,20.0,407.0,392.92,302.41
2016,8,20,13,45,47.5,362.5,3.15,20.0,402.5,393.44,303.68
2016,8,20,14,0,51.0,356.0,3.2,20.0,398.0,393.72,304.51
2016,8,20,14,15,60.0,350.0,3.2,19.5,397.5,399.87,310.58
2016,8,20,14,30,69.0,344.0,3.2,19.0,397.0,405.82,316.56
2016,8,20,14,45,62.0,323.0,3.2,19.0,369.0,378.97,296.55
2016,8,20,15,0,55.0,302.0,3.2,19.0,341.0,351.73,276.23
2016,8,20,15,15,42.5,272.5,3.2,19.0,301.5,309.4,243.84
2016,8,20,15,30,30.0,243.0,3.2,19.0,262.0,267.07,211.05
2016,8,20,15,45,25.0,221.5,3.2,19.0,237.0,223.53,177.15
2016,8,20,16,0,20.0,200.0,3.2,19.0,212.0,198.74,157.77
2016,8,20,16,15,18.5,182.5,3.25,18.5,192.5,181.31,144.51
2016,8,20,16,30,17.0,165.0,3.3,18.0,173.0,163.93,131.08
2016,8,20,16,45,8.5,138.5,3.35,18.0,142.5,131.46,104.51
2016,8,20,17,0,0.0,112.0,3.4,18.0,112.0,99.55,78.06
2016,8,20,17,15,0.0,93.0,3.4,17.5,93.0,82.16,63.81
2016,8,20,17,30,0.0,74.0,3.4,17.0,74.0,64.66,49.17
2016,8,20,17,45,122.5,67.0,3.4,16.5,88.0,162.23,132.63
2016,8,20,18,0,245.0,60.0,3.4,16.0,102.0,230.58,187.02
2016,8,20,18,15,169.5,40.5,3.3,15.5,65.0,156.96,121.32
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,83.88,38.57
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,26.76,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.0,13.0,2.8,14.5,17.0,11.1,0.0
2016,8,21,6,0,102.0,26.0,3.0,15.0,34.0,20.52,9.27
2016,8,21,6,15,173.5,45.5,3.0,15.0,72.0,35.2,24.67
2016,8,21,6,30,245.0,65.0,3.0,15.0,110.0,48.68,37.23
2016,8,21,6,45,304.5,81.0,3.05,15.0,155.0,59.82,47.52
2016,8,21,7,0,364.0,97.0,3.1,15.0,200.0,70.61,57.28
2016,8,21,7,15,182.0,104.0,3.05,15.0,155.5,75.86,61.93
2016,8,21,7,30,0.0,111.0,3.0,15.0,111.0,88.36,72.82
2016,8,21,7,45,0.0,124.5,2.95,15.5,124.5,98.88,81.65
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,109.32,90.26
2016,8,21,8,15,4.5,161.5,2.85,16.0,164.0,127.01,100.49
2016,8,21,8,30,9.0,185.0,2.8,16.0,190.0,146.31,115.65
2016,8,21,8,45,19.5,216.0,2.75,16.5,228.5,172.82,136.01
2016,8,21,9,0,30.0,247.0,2.7,17.0,267.0,195.63,153.27
2016,8,21,9,15,35.0,269.0,2.7,17.0,293.5,218.36,171.03
2016,8,21,9,30,40.0,291.0,2.7,17.0,320.0,242.2,189.64
2016,8,21,9,45,48.5,315.0,2.7,17.5,351.5,270.05,210.89
2016,8,21,10,0,57.0,339.0,2.7,18.0,383.0,299.48,233.17
2016,8,21,10,15,75.5,363.5,2.75,18.0,424.5,336.14,261.37
2016,8,21,10,30,94.0,388.0,2.8,18.0,466.0,375.42,291.44
2016,8,21,10,45,107.0,403.5,2.85,18.5,494.5,406.32,314.37
2016,8,21,11,0,120.0,419.0,2.9,19.0,523.0,444.16,342.28
2016,8,21,11,15,114.0,425.5,2.95,19.0,525.5,457.75,352.26
2016,8,21,11,30,108.0,432.0,3.0,19.0,528.0,461.76,355.23
2016,8,21,11,45,117.5,438.0,3.1,19.0,543.0,494.72,380.03
2016,8,21,12,0,127.0,444.0,3.2,19.0,558.0,519.3,398.5
2016,8,21,12,15,138.5,445.0,3.3,19.0,569.5,541.19,415.13
2016,8,21,12,30,150.0,446.0,3.4,19.0,581.0,563.09,431.79
2016,8,21,12,45,131.0,438.5,3.5,19.0,556.0,547.78,420.47
2016,8,21,13,0,112.0,431.0,3.6,19.0,531.0,530.55,407.84
2016,8,21,13,15,118.0,424.0,3.65,19.0,527.5,536.71,413.15
2016,8,21,13,30,124.0,417.0,3.7,19.0,524.0,542.17,417.91
2016,8,21,13,45,120.5,404.0,3.8,19.0,505.5,531.04,410.34
2016,8,21,14,0,117.0,391.0,3.9,19.0,487.0,518.89,402.1
2016,8,21,14,15,85.0,360.5,3.9,19.0,429.0,437.04,340.66
2016,8,21,14,30,53.0,330.0,3.9,19.0,371.0,375.1,293.34
2016,8,21,14,45,62.5,320.5,3.95,19.0,366.5,377.33,296.29
2016,8,21,15,0,72.0,311.0,4.0,19.0,362.0,379.19,298.8
2016,8,21,15,15,70.0,292.0,4.0,18.5,339.0,358.64,284.18
2016,8,21,15,30,68.0,273.0,4.0,18.0,316.0,337.77,269.22
2016,8,21,15,45,85.5,255.0,4.05,18.0,305.0,335.87,269.32
2016,8,21,16,0,103.0,237.0,4.1,18.0,294.0,332.72,268.35
2016,8,21,16,15,183.0,209.5,4.1,17.5,298.5,388.27,316.25
2016,8,21,16,30,263.0,182.0,4.1,17.0,303.0,436.24,357.58
2016,8,21,16,45,131.5,134.5,4.15,17.0,195.0,250.71,206.61
2016,8,21,17,0,0.0,87.0,4.2,17.0,87.0,74.3,57.17
2016,8,21,17,15,0.0,72.0,4.15,16.5,72.0,60.87,46.13
2016,8,21,17,30,0.0,57.0,4.1,16.0,57.0,47.41,34.75
2016,8,21,17,45,131.5,57.0,4.1,16.0,79.0,154.49,126.69
2016,8,21,18,0,263.0,57.0,4.1,16.0,101.0,237.05,192.36
2016,8,21,18,15,181.0,39.0,4.0,15.5,64.0,161.19,124.02
2016,8,21,18,30,99.0,21.0,3.9,15.0,27.0,85.43,30.69
2016,8,21,18,45,49.5,10.5,3.8,15.0,13.5,27.68,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,14.0,5.0,4.27,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,8.22,0.14
2016,8,22,6,15,0.0,21.5,3.4,14.0,21.5,17.72,9.66
2016,8,22,6,30,0.0,33.0,3.3,14.0,33.0,27.25,18.48
2016,8,22,6,45,0.0,47.0,3.25,14.5,47.0,38.89,29.05
2016,8,22,7,0,0.0,61.0,3.2,15.0,61.0,50.31,39.29
2016,8,22,7,15,0.0,75.5,3.1,15.5,75.5,61.82,49.43
2016,8,22,7,30,0.0,90.0,3.0,16.0,90.0,73.24,59.29
2016,8,22,7,45,0.0,118.0,2.95,16.5,118.0,94.26,77.34
2016,8,22,8,0,0.0,146.0,2.9,17.0,146.0,114.78,94.65
2016,8,22,8,15,0.0,153.5,2.8,17.0,153.5,121.29,95.47
2016,8,22,8,30,0.0,161.0,2.7,17.0,161.0,128.39,100.96
2016,8,22,8,45,1.5,171.0,2.65,17.5,172.0,137.44,107.72
2016,8,22,9,0,3.0,181.0,2.6,18.0,183.0,146.67,114.59
2016,8,22,9,15,9.5,212.0,2.6,18.0,219.0,173.55,135.65
2016,8,22,9,30,16.0,243.0,2.6,18.0,255.0,201.65,157.57
2016,8,22,9,45,31.5,285.5,2.65,18.5,310.0,241.31,188.01
2016,8,22,10,0,47.0,328.0,2.7,19.0,365.0,286.7,222.62
2016,8,22,10,15,48.0,341.5,2.75,19.0,380.5,304.72,236.34
2016,8,22,10,30,49.0,355.0,2.8,19.0,396.0,323.01,250.28
2016,8,22,10,45,90.5,387.5,2.9,19.0,465.0,383.12,296.48
2016,8,22,11,0,132.0,420.0,3.0,19.0,534.0,453.97,350.15
2016,8,22,11,15,120.0,425.0,3.1,19.0,530.0,462.47,356.19
2016,8,22,11,30,108.0,430.0,3.2,19.0,526.0,460.61,354.79
2016,8,22,11,45,158.5,436.5,3.3,19.5,578.5,527.69,405.1
2016,8,22,12,0,209.0,443.0,3.4,20.0,631.0,589.28,450.49
2016,8,22,12,15,230.0,439.0,3.5,20.0,645.5,617.61,471.75
2016,8,22,12,30,251.0,435.0,3.6,20.0,660.0,660.73,503.57
2016,8,22,12,45,209.0,435.5,3.7,20.0,622.0,619.24,473.17
2016,8,22,13,0,167.0,436.0,3.8,20.0,584.0,589.46,451.16
2016,8,22,13,15,137.0,423.5,3.9,19.5,543.5,555.69,427.25
2016,8,22,13,30,107.0,411.0,4.0,19.0,503.0,500.2,387.02
2016,8,22,13,45,90.0,391.5,4.1,19.0,467.5,467.68,363.08
2016,8,22,14,0,73.0,372.0,4.2,19.0,432.0,434.1,338.0
2016,8,22,14,15,73.0,357.5,4.25,19.0,415.5,422.32,329.88
2016,8,22,14,30,73.0,343.0,4.3,19.0,399.0,410.04,321.31
2016,8,22,14,45,60.5,318.0,4.4,19.0,362.5,373.19,293.48
2016,8,22,15,0,48.0,293.0,4.5,19.0,326.0,335.99,265.14
2016,8,22,15,15,37.0,264.0,4.5,18.5,288.5,295.66,234.43
2016,8,22,15,30,26.0,235.0,4.5,18.0,251.0,237.12,188.73
2016,8,22,15,45,15.0,202.5,4.55,18.0,211.5,195.47,155.49
2016,8,22,16,0,4.0,170.0,4.6,18.0,172.0,154.34,122.18
2016,8,22,16,15,2.0,142.0,4.5,17.5,143.0,126.22,99.67
2016,8,22,16,30,0.0,114.0,4.4,17.0,114.0,98.32,76.98
2016,8,22,16,45,0.0,106.0,4.3,17.0,106.0,91.81,71.8
2016,8,22,17,0,0.0,98.0,4.2,17.0,98.0,85.5,66.7
2016,8,22,17,15,158.5,97.0,4.05,16.5,139.0,233.12,194.1
2016,8,22,17,30,317.0,96.0,3.9,16.0,180.0,345.39,287.31
2016,8,22,17,45,263.5,77.5,3.75,16.0,136.5,263.16,216.93
2016,8,22,18,0,210.0,59.0,3.6,16.0,93.0,199.52,160.87
2016,8,22,18,15,139.0,38.5,3.45,15.5,57.5,129.09,97.69
2016,8,22,18,30,68.0,18.0,3.3,15.0,22.0,57.88,10.73
2016,8,22,18,45,34.0,9.0,3.15,15.0,11.0,20.52,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,13.0,2.8,14.5,18.0,11.1,0.0
2016,8,23,6,0,140.0,26.0,2.9,15.0,36.0,20.11,7.87
2016,8,23,6,15,229.5,42.0,2.85,15.0,75.5,32.18,21.95
2016,8,23,6,30,319.0,58.0,2.8,15.0,115.0,44.01,33.08
2016,8,23,6,45,384.5,70.0,2.75,15.5,161.5,52.56,40.99
2016,8,23,7,0,450.0,82.0,2.7,16.0,208.0,60.91,48.49
2016,8,23,7,15,225.0,86.0,2.55,16.0,149.0,64.37,51.57
2016,8,23,7,30,0.0,90.0,2.4,16.0,90.0,73.21,59.26
2016,8,23,7,45,0.0,106.0,2.3,16.5,106.0,85.62,69.81
2016,8,23,8,0,0.0,122.0,2.2,17.0,122.0,97.92,80.08
2016,8,23,8,15,0.0,138.5,2.15,17.0,138.5,110.68,86.73
2016,8,23,8,30,0.0,155.0,2.1,17.0,155.0,124.04,97.36
2016,8,23,8,45,3.0,173.0,2.05,17.5,175.0,139.16,108.99
2016,8,23,9,0,6.0,191.0,2.0,18.0,195.0,154.87,120.96
2016,8,23,9,15,9.0,210.0,2.0,18.0,216.5,171.92,134.21
2016,8,23,9,30,12.0,229.0,2.0,18.0,238.0,189.58,147.89
2016,8,23,9,45,19.0,260.5,2.05,18.5,275.0,219.21,170.6
2016,8,23,10,0,26.0,292.0,2.1,19.0,312.0,249.34,193.47
2016,8,23,10,15,33.5,317.5,2.1,19.0,344.5,278.41,215.69
2016,8,23,10,30,41.0,343.0,2.1,19.0,377.0,308.99,238.92
2016,8,23,10,45,42.5,351.5,2.15,19.5,388.0,323.09,249.05
2016,8,23,11,0,44.0,360.0,2.2,20.0,399.0,337.37,259.31
2016,8,23,11,15,151.0,392.5,2.25,20.0,525.5,458.01,351.39
2016,8,23,11,30,258.0,425.0,2.3,20.0,652.0,591.35,449.65
2016,8,23,11,45,238.0,432.5,2.35,20.0,643.5,590.03,447.9
2016,8,23,12,0,218.0,440.0,2.4,20.0,635.0,595.15,451.47
2016,8,23,12,15,275.0,425.5,2.45,20.0,671.0,659.22,498.82
2016,8,23,12,30,332.0,411.0,2.5,20.0,707.0,713.11,538.32
2016,8,23,12,45,344.5,396.0,2.55,20.5,700.5,725.45,546.69
2016,8,23,13,0,357.0,381.0,2.6,21.0,694.0,736.12,554.26
2016,8,23,13,15,245.5,398.0,2.65,20.5,611.5,655.75,496.45
2016,8,23,13,30,134.0,415.0,2.7,20.0,529.0,551.73,420.63
2016,8,23,13,45,145.5,403.5,2.8,20.0,524.0,557.32,426.59
2016,8,23,14,0,157.0,392.0,2.9,20.0,519.0,562.05,431.35
2016,8,23,14,15,127.0,372.0,2.95,20.0,472.5,514.56,396.54
2016,8,23,14,30,97.0,352.0,3.0,20.0,426.0,444.84,345.07
2016,8,23,14,45,91.5,332.0,3.15,20.0,399.0,420.42,327.88
2016,8,23,15,0,86.0,312.0,3.3,20.0,372.0,395.5,309.9
2016,8,23,15,15,73.5,287.5,3.4,19.5,336.5,358.24,282.51
2016,8,23,15,30,61.0,263.0,3.5,19.0,301.0,320.9,254.61
2016,8,23,15,45,49.0,237.0,3.65,19.0,266.0,282.37,224.89
2016,8,23,16,0,37.0,211.0,3.8,19.0,231.0,244.06,194.89
2016,8,23,16,15,18.5,175.5,3.85,18.5,185.5,174.99,139.57
2016,8,23,16,30,0.0,140.0,3.9,18.0,140.0,124.57,98.32
2016,8,23,16,45,0.0,127.5,4.0,17.5,127.5,114.04,90.15
2016,8,23,17,0,0.0,115.0,4.1,17.0,115.0,103.68,81.91
2016,8,23,17,15,207.5,98.0,4.05,16.5,152.0,269.34,224.93
2016,8,23,17,30,415.0,81.0,4.0,16.0,189.0,391.46,325.99
2016,8,23,17,45,347.5,67.0,4.0,16.0,143.5,313.46,258.51
2016,8,23,18,0,280.0,53.0,4.0,16.0,98.0,242.02,195.4
2016,8,23,18,15,189.5,35.5,3.85,15.5,61.0,161.72,122.2
2016,8,23,18,30,99.0,18.0,3.7,15.0,24.0,79.27,0.59
2016,8,23,18,45,49.5,9.0,3.6,15.0,12.0,26.35,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.0,12.5,2.4,13.5,19.0,10.67,0.0
2016,8,24,6,0,174.0,25.0,2.5,14.0,38.0,19.43,6.76
2016,8,24,6,15,273.0,39.5,2.5,14.0,79.0,30.49,20.53
2016,8,24,6,30,372.0,54.0,2.5,14.0,120.0,41.37,30.87
2016,8,24,6,45,441.5,65.0,2.5,14.5,168.5,51.26,40.0
2016,8,24,7,0,511.0,76.0,2.5,15.0,217.0,58.84,46.84
2016,8,24,7,15,255.5,72.5,2.45,15.0,143.0,51.92,40.74
2016,8,24,7,30,0.0,69.0,2.4,15.0,69.0,57.2,45.37
2016,8,24,7,45,0.0,91.0,2.35,15.5,91.0,74.54,60.4
2016,8,24,8,0,0.0,113.0,2.3,16.0,113.0,91.38,74.74
2016,8,24,8,15,32.5,172.0,2.3,16.0,190.0,129.25,101.89
2016,8,24,8,30,65.0,231.0,2.3,16.0,267.0,175.39,137.01
2016,8,24,8,45,121.5,258.5,2.3,16.5,333.0,206.92,158.82
2016,8,24,9,0,178.0,286.0,2.3,17.0,399.0,251.94,192.16
2016,8,24,9,15,103.0,278.5,2.35,17.0,345.0,245.49,190.27
2016,8,24,9,30,28.0,271.0,2.4,17.0,291.0,224.1,175.49
2016,8,24,9,45,66.5,314.5,2.45,17.5,365.0,278.04,216.95
2016,8,24,10,0,105.0,358.0,2.5,18.0,439.0,337.81,262.45
2016,8,24,10,15,203.5,366.0,2.55,18.0,529.5,409.19,317.23
2016,8,24,10,30,302.0,374.0,2.6,18.0,620.0,493.72,381.67
2016,8,24,10,45,414.5,343.0,2.7,18.5,691.0,567.73,437.6
2016,8,24,11,0,527.0,312.0,2.8,19.0,762.0,648.58,497.96
2016,8,24,11,15,435.0,358.0,2.9,19.0,734.0,651.85,499.26
2016,8,24,11,30,343.0,404.0,3.0,19.0,706.0,640.17,489.76
2016,8,24,11,45,228.0,420.0,3.1,19.0,621.5,571.45,438.43
2016,8,24,12,0,113.0,436.0,3.2,19.0,537.0,502.39,385.53
2016,8,24,12,15,191.5,431.5,3.3,19.0,602.5,578.14,444.06
2016,8,24,12,30,270.0,427.0,3.4,19.0,668.0,672.72,514.45
2016,8,24,12,45,178.5,421.5,3.5,19.5,580.5,578.44,443.34
2016,8,24,13,0,87.0,416.0,3.6,20.0,493.0,475.73,365.37
2016,8,24,13,15,105.5,414.0,3.7,19.5,505.0,497.64,383.91
2016,8,24,13,30,124.0,412.0,3.8,19.0,517.0,539.47,416.58
2016,8,24,13,45,74.0,357.5,3.9,19.0,420.5,417.1,324.42
2016,8,24,14,0,24.0,303.0,4.0,19.0,324.0,293.3,228.81
2016,8,24,14,15,30.5,305.0,4.1,19.0,330.0,324.27,253.76
2016,8,24,14,30,37.0,307.0,4.2,19.0,336.0,335.74,263.31
2016,8,24,14,45,45.5,300.5,4.3,19.0,333.5,340.08,267.64
2016,8,24,15,0,54.0,294.0,4.4,19.0,331.0,344.24,271.91
2016,8,24,15,15,45.0,269.0,4.4,18.5,298.5,310.16,246.15
2016,8,24,15,30,36.0,244.0,4.4,18.0,266.0,275.98,220.04
2016,8,24,15,45,24.0,214.0,4.45,18.0,228.5,216.23,172.58
2016,8,24,16,0,12.0,184.0,4.5,18.0,191.0,176.29,140.41
2016,8,24,16,15,6.5,163.0,4.5,17.5,167.0,151.87,120.98
2016,8,24,16,30,1.0,142.0,4.5,17.0,143.0,127.75,101.48
2016,8,24,16,45,0.5,124.0,4.5,17.0,124.5,111.05,87.91
2016,8,24,17,0,0.0,106.0,4.5,17.0,106.0,94.35,74.13
2016,8,24,17,15,226.5,91.0,4.45,16.5,149.0,274.06,229.55
2016,8,24,17,30,453.0,76.0,4.4,16.0,192.0,410.19,342.02
2016,8,24,17,45,379.0,63.5,4.35,16.0,145.0,328.19,270.8
2016,8,24,18,0,305.0,51.0,4.3,16.0,98.0,253.48,204.49
2016,8,24,18,15,203.5,34.5,4.2,15.5,60.5,167.91,125.43
2016,8,24,18,30,102.0,18.0,4.1,15.0,23.0,79.94,0.0
2016,8,24,18,45,51.0,9.0,4.05,15.0,11.5,26.9,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,13.5,19.0,10.24,0.0
2016,8,25,6,0,203.0,24.0,3.0,14.0,38.0,19.79,6.12
2016,8,25,6,15,308.0,36.5,2.95,14.5,79.0,29.73,19.76
2016,8,25,6,30,413.0,49.0,2.9,15.0,120.0,39.43,29.01
2016,8,25,6,45,486.5,57.0,2.85,15.5,169.0,44.99,34.28
2016,8,25,7,0,560.0,65.0,2.8,16.0,218.0,50.49,39.27
2016,8,25,7,15,280.0,52.5,2.75,16.0,129.0,38.5,28.68
2016,8,25,7,30,0.0,40.0,2.7,16.0,40.0,33.05,23.8
2016,8,25,7,45,0.0,58.5,2.65,16.5,58.5,48.45,37.27
2016,8,25,8,0,0.0,77.0,2.6,17.0,77.0,63.9,50.58
2016,8,25,8,15,0.0,83.5,2.6,17.0,83.5,69.36,52.6
2016,8,25,8,30,0.0,90.0,2.6,17.0,90.0,74.79,56.93
2016,8,25,8,45,0.0,107.0,2.6,17.5,107.0,88.4,67.83
2016,8,25,9,0,0.0,124.0,2.6,18.0,124.0,102.1,78.68
2016,8,25,9,15,0.0,131.5,2.65,18.0,131.5,108.39,83.57
2016,8,25,9,30,0.0,139.0,2.7,18.0,139.0,114.73,88.5
2016,8,25,9,45,1.5,155.0,2.75,18.0,156.5,128.6,99.48
2016,8,25,10,0,3.0,171.0,2.8,18.0,174.0,142.8,110.68
2016,8,25,10,15,4.5,180.0,2.85,18.0,184.0,151.61,117.56
2016,8,25,10,30,6.0,189.0,2.9,18.0,194.0,160.66,124.64
2016,8,25,10,45,6.5,193.5,2.95,18.5,199.5,165.56,128.18
2016,8,25,11,0,7.0,198.0,3.0,19.0,205.0,170.52,131.77
2016,8,25,11,15,10.5,235.5,3.0,19.0,245.5,205.69,159.4
2016,8,25,11,30,14.0,273.0,3.0,19.0,286.0,241.78,187.46
2016,8,25,11,45,14.5,275.0,3.0,19.0,288.5,245.51,190.24
2016,8,25,12,0,15.0,277.0,3.0,19.0,291.0,249.22,193.12
2016,8,25,12,15,23.5,317.5,3.0,19.0,338.5,307.05,237.89
2016,8,25,12,30,32.0,358.0,3.0,19.0,386.0,356.95,275.94
2016,8,25,12,45,36.5,364.5,3.05,19.0,396.5,371.63,287.18
2016,8,25,13,0,41.0,371.0,3.1,19.0,407.0,386.56,298.78
2016,8,25,13,15,35.5,352.5,3.15,19.0,383.5,366.51,283.73
2016,8,25,13,30,30.0,334.0,3.2,19.0,360.0,345.67,268.14
2016,8,25,13,45,47.0,347.5,3.3,19.0,386.0,380.01,295.38
2016,8,25,14,0,64.0,361.0,3.4,19.0,412.0,415.16,322.98
2016,8,25,14,15,52.0,335.5,3.5,18.5,376.0,379.15,296.36
2016,8,25,14,30,40.0,310.0,3.6,18.0,340.0,342.55,269.14
2016,8,25,14,45,38.5,293.0,3.7,18.0,321.0,325.39,256.56
2016,8,25,15,0,37.0,276.0,3.8,18.0,302.0,307.92,243.61
2016,8,25,15,15,19.0,222.0,3.85,18.0,235.5,216.54,171.44
2016,8,25,15,30,1.0,168.0,3.9,18.0,169.0,147.52,115.74
2016,8,25,15,45,1.5,165.0,3.95,18.0,166.0,146.22,115.15
2016,8,25,16,0,2.0,162.0,4.0,18.0,163.0,145.19,114.71
2016,8,25,16,15,1.0,125.0,4.0,17.5,125.5,109.12,85.57
2016,8,25,16,30,0.0,88.0,4.0,17.0,88.0,73.81,56.58
2016,8,25,16,45,0.0,76.5,4.0,16.5,76.5,63.68,48.36
2016,8,25,17,0,0.0,65.0,4.0,16.0,65.0,53.87,40.26
2016,8,25,17,15,273.5,63.5,3.9,15.5,132.5,288.03,242.97
2016,8,25,17,30,547.0,62.0,3.8,15.0,200.0,460.64,383.94
2016,8,25,17,45,468.5,53.0,3.75,15.0,151.0,373.8,308.41
2016,8,25,18,0,390.0,44.0,3.7,15.0,102.0,293.89,237.23
2016,8,25,18,15,269.5,30.5,3.55,14.5,63.0,197.16,145.76
2016,8,25,18,30,149.0,17.0,3.4,14.0,24.0,99.78,0.0
2016,8,25,18,45,74.5,8.5,3.3,14.0,12.0,35.29,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,2.9,14.5,18.5,10.24,0.0
2016,8,26,6,0,197.0,24.0,3.0,15.0,37.0,19.86,5.05
2016,8,26,6,15,307.0,36.5,3.0,15.0,78.5,29.82,19.7
2016,8,26,6,30,417.0,49.0,3.0,15.0,120.0,39.54,29.07
2016,8,26,6,45,485.0,58.5,3.05,15.5,169.0,46.3,35.41
2016,8,26,7,0,553.0,68.0,3.1,16.0,218.0,52.9,41.39
2016,8,26,7,15,276.5,70.5,3.1,16.0,145.5,50.83,39.61
2016,8,26,7,30,0.0,73.0,3.1,16.0,73.0,60.39,48.0
2016,8,26,7,45,0.0,87.0,3.15,16.5,87.0,71.48,57.5
2016,8,26,8,0,0.0,101.0,3.2,17.0,101.0,82.47,66.77
2016,8,26,8,15,0.0,120.5,3.15,17.0,120.5,97.55,76.02
2016,8,26,8,30,0.0,140.0,3.1,17.0,140.0,112.99,88.46
2016,8,26,8,45,25.0,200.5,3.1,17.5,216.0,158.14,123.64
2016,8,26,9,0,50.0,261.0,3.1,18.0,292.0,210.42,164.02
2016,8,26,9,15,64.0,287.0,3.05,18.0,330.0,240.43,187.26
2016,8,26,9,30,78.0,313.0,3.0,18.0,368.0,272.82,212.48
2016,8,26,9,45,74.0,328.0,3.0,18.5,382.5,291.86,227.09
2016,8,26,10,0,70.0,343.0,3.0,19.0,397.0,310.52,241.16
2016,8,26,10,15,300.0,314.5,3.0,19.0,556.5,423.55,328.53
2016,8,26,10,30,530.0,286.0,3.0,19.0,716.0,563.09,434.86
2016,8,26,10,45,592.5,269.0,3.0,19.0,762.0,624.9,481.67
2016,8,26,11,0,655.0,252.0,3.0,19.0,808.0,690.54,530.98
2016,8,26,11,15,747.0,204.0,3.05,19.0,848.5,753.99,579.1
2016,8,26,11,30,839.0,156.0,3.1,19.0,889.0,816.24,625.77
2016,8,26,11,45,842.0,156.0,3.15,19.5,896.0,856.5,652.2
2016,8,26,12,0,845.0,156.0,3.2,20.0,903.0,894.03,676.68
2016,8,26,12,15,684.5,245.0,3.25,20.0,850.0,874.6,662.01
2016,8,26,12,30,524.0,334.0,3.3,20.0,797.0,833.59,630.18
2016,8,26,12,45,362.0,381.0,3.35,20.0,699.0,730.55,555.29
2016,8,26,13,0,200.0,428.0,3.4,20.0,601.0,616.98,470.81
2016,8,26,13,15,202.5,417.0,3.4,20.0,590.0,617.06,472.15
2016,8,26,13,30,205.0,406.0,3.4,20.0,579.0,615.86,471.99
2016,8,26,13,45,218.0,392.5,3.45,20.0,571.5,621.33,477.24
2016,8,26,14,0,231.0,379.0,3.5,20.0,564.0,625.58,481.67
2016,8,26,14,15,230.0,364.0,3.5,19.5,542.5,612.68,474.08
2016,8,26,14,30,229.0,349.0,3.5,19.0,521.0,598.43,465.59
2016,8,26,14,45,228.0,331.5,3.5,19.0,495.5,580.08,453.24
2016,8,26,15,0,227.0,314.0,3.5,19.0,470.0,560.47,439.93
2016,8,26,15,15,184.5,294.5,3.45,18.5,416.0,497.01,393.01
2016,8,26,15,30,142.0,275.0,3.4,18.0,362.0,434.13,345.73
2016,8,26,15,45,137.5,254.5,3.35,18.0,333.5,406.45,325.49
2016,8,26,16,0,133.0,234.0,3.3,18.0,305.0,378.29,304.52
2016,8,26,16,15,129.5,210.5,3.25,18.0,274.0,346.92,280.82
2016,8,26,16,30,126.0,187.0,3.2,18.0,243.0,315.08,256.38
2016,8,26,16,45,366.0,135.0,3.15,18.0,267.5,473.11,387.9
2016,8,26,17,0,606.0,83.0,3.1,18.0,292.0,582.79,476.3
2016,8,26,17,15,552.5,75.0,3.0,17.5,241.0,507.27,416.43
2016,8,26,17,30,499.0,67.0,2.9,17.0,190.0,434.9,357.5
2016,8,26,17,45,421.0,56.0,2.85,16.5,142.5,348.34,284.71
2016,8,26,18,0,343.0,45.0,2.8,16.0,95.0,268.86,215.07
2016,8,26,18,15,171.5,32.5,2.7,16.0,57.5,150.96,107.33
2016,8,26,18,30,0.0,20.0,2.6,16.0,20.0,17.07,0.0
2016,8,26,18,45,0.0,10.0,2.55,16.0,10.0,8.54,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,11.0,2.9,14.5,16.5,9.39,0.0
2016,8,27,6,0,156.0,22.0,3.0,15.0,33.0,17.12,2.46
2016,8,27,6,15,258.0,37.5,3.0,15.0,73.0,28.97,18.9
2016,8,27,6,30,360.0,53.0,3.0,15.0,113.0,40.63,29.99
2016,8,27,6,45,180.0,52.0,3.0,15.0,82.0,38.44,28.52
2016,8,27,7,0,0.0,51.0,3.0,15.0,51.0,42.2,32.06
2016,8,27,7,15,0.0,63.0,3.0,15.0,63.0,52.2,41.0
2016,8,27,7,30,0.0,75.0,3.0,15.0,75.0,61.89,49.53
2016,8,27,7,45,0.0,85.5,3.0,15.5,85.5,70.33,56.72
2016,8,27,8,0,0.0,96.0,3.0,16.0,96.0,78.71,63.75
2016,8,27,8,15,0.0,113.5,3.0,16.0,113.5,92.35,72.01
2016,8,27,8,30,0.0,131.0,3.0,16.0,131.0,106.27,83.28
2016,8,27,8,45,0.0,140.5,3.05,16.5,140.5,114.3,89.44
2016,8,27,9,0,0.0,150.0,3.1,17.0,150.0,122.36,95.59
2016,8,27,9,15,1.5,164.0,3.15,17.0,165.0,134.43,105.09
2016,8,27,9,30,3.0,178.0,3.2,17.0,180.0,146.82,114.83
2016,8,27,9,45,5.5,196.0,3.25,17.5,200.0,163.13,127.46
2016,8,27,10,0,8.0,214.0,3.3,18.0,220.0,179.95,140.41
2016,8,27,10,15,11.0,238.5,3.3,18.0,247.5,202.82,158.34
2016,8,27,10,30,14.0,263.0,3.3,18.0,275.0,226.37,176.71
2016,8,27,10,45,17.5,284.5,3.35,18.5,300.0,248.44,193.5
2016,8,27,11,0,21.0,306.0,3.4,19.0,325.0,271.19,210.69
2016,8,27,11,15,22.0,314.0,3.45,19.0,333.5,281.22,218.34
2016,8,27,11,30,23.0,322.0,3.5,19.0,342.0,291.37,226.12
2016,8,27,11,45,29.5,343.5,3.55,19.0,369.5,329.1,255.19
2016,8,27,12,0,36.0,365.0,3.6,19.0,397.0,359.06,278.11
2016,8,27,12,15,30.0,349.0,3.65,19.0,376.0,343.25,265.92
2016,8,27,12,30,24.0,333.0,3.7,19.0,355.0,311.24,241.44
2016,8,27,12,45,29.0,343.0,3.75,19.0,369.0,344.37,267.19
2016,8,27,13,0,34.0,353.0,3.8,19.0,383.0,362.78,281.49
2016,8,27,13,15,39.5,356.0,3.8,19.0,390.5,374.99,291.16
2016,8,27,13,30,45.0,359.0,3.8,19.0,398.0,387.37,301.01
2016,8,27,13,45,94.0,371.5,3.8,19.0,448.0,453.91,353.47
2016,8,27,14,0,143.0,384.0,3.8,19.0,498.0,542.67,421.39
2016,8,27,14,15,154.0,368.5,3.75,19.0,487.0,541.43,421.14
2016,8,27,14,30,165.0,353.0,3.7,19.0,476.0,539.11,420.59
2016,8,27,14,45,166.0,334.5,3.7,19.0,453.0,522.21,409.04
2016,8,27,15,0,167.0,316.0,3.7,19.0,430.0,504.25,396.74
2016,8,27,15,15,209.5,289.5,3.65,18.5,423.0,516.31,409.23
2016,8,27,15,30,252.0,263.0,3.6,18.0,416.0,545.97,434.64
2016,8,27,15,45,217.5,244.5,3.6,18.0,369.0,469.4,376.75
2016,8,27,16,0,183.0,226.0,3.6,18.0,322.0,414.23,334.49
2016,8,27,16,15,174.5,205.0,3.55,17.5,289.5,379.83,309.08
2016,8,27,16,30,166.0,184.0,3.5,17.0,257.0,345.25,282.91
2016,8,27,16,45,161.5,160.5,3.45,17.0,224.0,310.55,255.71
2016,8,27,17,0,157.0,137.0,3.4,17.0,191.0,275.44,227.54
2016,8,27,17,15,143.5,114.5,3.4,16.5,157.5,235.01,194.42
2016,8,27,17,30,130.0,92.0,3.4,16.0,124.0,195.12,160.75
2016,8,27,17,45,109.5,70.5,3.45,16.0,92.5,153.03,123.92
2016,8,27,18,0,89.0,49.0,3.5,16.0,61.0,112.04,87.3
2016,8,27,18,15,44.5,30.5,3.5,15.5,36.5,65.09,42.07
2016,8,27,18,30,0.0,12.0,3.5,15.0,12.0,10.24,0.0
2016,8,27,18,45,0.0,6.0,3.5,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,6.0,2.05,13.5,6.0,5.12,0.0
2016,8,28,6,0,0.0,12.0,2.1,14.0,12.0,9.88,0.0
2016,8,28,6,15,0.0,27.5,2.0,14.0,27.5,22.73,13.62
2016,8,28,6,30,0.0,43.0,1.9,14.0,43.0,35.12,25.27
2016,8,28,6,45,0.0,61.5,1.85,14.5,61.5,49.55,38.42
2016,8,28,7,0,0.0,80.0,1.8,15.0,80.0,63.84,51.24
2016,8,28,7,15,0.0,99.0,1.75,15.0,99.0,78.35,64.13
2016,8,28,7,30,0.0,118.0,1.7,15.0,118.0,92.74,76.67
2016,8,28,7,45,0.0,122.0,1.7,15.5,122.0,96.74,79.8
2016,8,28,8,0,0.0,126.0,1.7,16.0,126.0,100.55,82.69
2016,8,28,8,15,3.5,151.5,1.75,16.5,153.5,119.83,94.41
2016,8,28,8,30,7.0,177.0,1.8,17.0,181.0,140.42,110.47
2016,8,28,8,45,29.0,218.0,1.9,17.5,236.5,170.75,133.36
2016,8,28,9,0,51.0,259.0,2.0,18.0,292.0,209.69,163.02
2016,8,28,9,15,42.5,267.5,2.1,18.0,296.0,220.88,172.09
2016,8,28,9,30,34.0,276.0,2.2,18.0,300.0,230.77,180.05
2016,8,28,9,45,64.5,313.5,2.35,18.5,361.5,277.75,216.01
2016,8,28,10,0,95.0,351.0,2.5,19.0,423.0,329.47,255.35
2016,8,28,10,15,167.0,367.0,2.6,19.0,499.5,393.3,304.32
2016,8,28,10,30,239.0,383.0,2.7,19.0,576.0,464.42,358.6
2016,8,28,10,45,242.0,391.5,2.85,19.5,591.5,497.29,382.84
2016,8,28,11,0,245.0,400.0,3.0,20.0,607.0,526.57,404.3
2016,8,28,11,15,579.0,257.5,3.1,20.0,757.0,679.22,522.56
2016,8,28,11,30,913.0,115.0,3.2,20.0,907.0,832.33,635.96
2016,8,28,11,45,915.5,114.5,3.35,20.0,914.0,872.79,663.5
2016,8,28,12,0,918.0,114.0,3.5,20.0,921.0,910.28,689.8
2016,8,28,12,15,917.5,114.0,3.55,20.0,920.0,942.42,711.81
2016,8,28,12,30,917.0,114.0,3.6,20.0,919.0,971.1,731.49
2016,8,28,12,45,925.5,107.5,3.7,20.0,912.5,998.18,750.51
2016,8,28,13,0,934.0,101.0,3.8,20.0,906.0,1021.65,767.18
2016,8,28,13,15,930.5,100.0,3.8,20.0,889.0,1035.29,776.69
2016,8,28,13,30,927.0,99.0,3.8,20.0,872.0,1044.89,783.7
2016,8,28,13,45,922.0,97.5,3.8,20.0,847.5,1048.35,786.78
2016,8,28,14,0,917.0,96.0,3.8,20.0,823.0,1047.71,787.33
2016,8,28,14,15,909.0,94.5,3.7,19.5,792.0,1039.97,784.07
2016,8,28,14,30,901.0,93.0,3.6,19.0,761.0,1028.27,778.31
2016,8,28,14,45,890.5,91.0,3.55,19.0,723.0,1009.62,766.88
2016,8,28,15,0,880.0,89.0,3.5,19.0,685.0,987.31,753.1
2016,8,28,15,15,866.0,87.0,3.45,18.5,642.0,958.13,736.05
2016,8,28,15,30,852.0,85.0,3.4,18.0,599.0,925.82,716.75
2016,8,28,15,45,833.0,82.5,3.35,18.0,551.5,895.35,697.29
2016,8,28,16,0,814.0,80.0,3.3,18.0,504.0,852.09,668.53
2016,8,28,16,15,788.5,76.5,3.25,17.5,453.0,799.83,634.11
2016,8,28,16,30,763.0,73.0,3.2,17.0,402.0,746.25,597.92
2016,8,28,16,45,726.5,68.5,3.15,17.0,349.5,681.8,551.41
2016,8,28,17,0,690.0,64.0,3.1,17.0,297.0,617.71,503.8
2016,8,28,17,15,638.5,58.5,3.1,16.5,244.5,547.03,450.25
2016,8,28,17,30,587.0,53.0,3.1,16.0,192.0,475.47,391.74
2016,8,28,17,45,503.5,45.0,3.1,16.0,143.0,385.1,314.62
2016,8,28,18,0,420.0,37.0,3.1,16.0,94.0,302.43,240.6
2016,8,28,18,15,285.0,25.0,3.1,15.5,56.0,197.25,131.15
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,75.52,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.0,3.65,13.5,6.0,5.12,0.0
2016,8,29,6,0,0.0,12.0,3.8,14.0,12.0,9.88,0.0
2016,8,29,6,15,0.0,28.0,3.8,14.0,28.0,23.09,13.81
2016,8,29,6,30,0.0,44.0,3.8,14.0,44.0,35.79,25.8
2016,8,29,6,45,0.0,63.0,3.8,14.5,63.0,50.55,39.26
2016,8,29,7,0,0.0,82.0,3.8,15.0,82.0,65.16,52.4
2016,8,29,7,15,1.0,101.0,3.75,15.0,101.5,79.66,65.31
2016,8,29,7,30,2.0,120.0,3.7,15.0,121.0,94.03,77.89
2016,8,29,7,45,13.5,144.0,3.7,15.5,150.5,111.72,92.99
2016,8,29,8,0,25.0,168.0,3.7,16.0,180.0,129.21,107.66
2016,8,29,8,15,37.5,194.0,3.7,16.0,213.5,142.87,113.08
2016,8,29,8,30,50.0,220.0,3.7,16.0,247.0,167.69,131.68
2016,8,29,8,45,443.5,155.0,3.75,16.5,429.5,186.35,128.83
2016,8,29,9,0,837.0,90.0,3.8,17.0,612.0,272.85,185.47
2016,8,29,9,15,851.0,92.5,3.8,17.5,653.0,334.38,240.11
2016,8,29,9,30,865.0,95.0,3.8,18.0,694.0,396.56,295.04
2016,8,29,9,45,885.0,92.0,3.85,18.5,732.5,457.17,347.53
2016,8,29,10,0,905.0,89.0,3.9,19.0,771.0,518.38,398.97
2016,8,29,10,15,912.0,90.0,3.95,19.0,800.5,576.35,447.18
2016,8,29,10,30,919.0,91.0,4.0,19.0,830.0,633.03,493.0
2016,8,29,10,45,925.5,91.0,4.05,19.0,852.5,686.96,535.54
2016,8,29,11,0,932.0,91.0,4.1,19.0,875.0,739.02,575.67
2016,8,29,11,15,730.0,205.5,4.15,19.0,826.0,747.42,578.84
2016,8,29,11,30,528.0,320.0,4.2,19.0,777.0,725.98,559.76
2016,8,29,11,45,736.5,205.5,4.3,19.5,848.5,825.47,636.1
2016,8,29,12,0,945.0,91.0,4.4,20.0,920.0,912.76,696.83
2016,8,29,12,15,945.0,91.0,4.5,20.0,919.0,945.78,719.89
2016,8,29,12,30,945.0,91.0,4.6,20.0,918.0,975.26,740.92
2016,8,29,12,45,925.0,101.5,4.75,20.0,904.0,992.9,754.35
2016,8,29,13,0,905.0,112.0,4.9,20.0,890.0,1006.08,764.94
2016,8,29,13,15,901.5,111.5,5.0,20.0,873.5,1019.9,775.72
2016,8,29,13,30,898.0,111.0,5.1,20.0,857.0,1029.79,783.95
2016,8,29,13,45,897.0,107.0,5.25,20.0,834.0,1034.48,789.2
2016,8,29,14,0,896.0,103.0,5.4,20.0,811.0,1035.13,791.82
2016,8,29,14,15,888.0,101.5,5.45,20.0,780.0,1027.43,788.03
2016,8,29,14,30,880.0,100.0,5.5,20.0,749.0,1015.84,781.72
2016,8,29,14,45,710.0,156.0,5.55,20.0,662.0,923.37,718.15
2016,8,29,15,0,540.0,212.0,5.6,20.0,575.0,800.61,630.3
2016,8,29,15,15,689.0,150.0,5.6,19.5,582.5,878.16,691.64
2016,8,29,15,30,838.0,88.0,5.6,19.0,590.0,927.08,730.03
2016,8,29,15,45,821.0,84.5,5.6,19.0,543.0,887.09,702.71
2016,8,29,16,0,804.0,81.0,5.6,19.0,496.0,844.61,673.75
2016,8,29,16,15,778.0,77.5,5.6,18.5,445.5,792.15,638.13
2016,8,29,16,30,752.0,74.0,5.6,18.0,395.0,738.43,600.71
2016,8,29,16,45,715.5,69.5,5.6,18.0,342.5,674.31,553.04
2016,8,29,17,0,679.0,65.0,5.6,18.0,290.0,610.56,504.27
2016,8,29,17,15,625.5,59.0,5.5,17.5,238.5,538.59,447.74
2016,8,29,17,30,572.0,53.0,5.4,17.0,187.0,465.66,386.47
2016,8,29,17,45,484.5,45.5,5.35,17.0,138.0,374.27,306.98
2016,8,29,18,0,397.0,38.0,5.3,17.0,89.0,290.81,231.03
2016,8,29,18,15,198.5,27.0,5.2,16.5,52.5,154.02,94.78
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,13.66,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
