Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,74.0,10.0,4.35,15.0,14.0,8.54,0.0
2016,8,30,6,0,148.0,20.0,4.5,15.0,28.0,15.59,0.0
2016,8,30,6,15,234.0,34.5,4.55,15.0,64.0,26.67,16.61
2016,8,30,6,30,320.0,49.0,4.6,15.0,100.0,37.54,27.17
2016,8,30,6,45,370.5,62.5,4.65,15.5,142.5,47.27,36.17
2016,8,30,7,0,421.0,76.0,4.7,16.0,185.0,56.7,44.71
2016,8,30,7,15,457.5,87.0,4.65,16.5,230.0,63.99,51.14
2016,8,30,7,30,494.0,98.0,4.6,17.0,275.0,71.03,57.17
2016,8,30,7,45,446.5,126.5,4.6,17.5,305.5,88.33,72.02
2016,8,30,8,0,399.0,155.0,4.6,18.0,336.0,104.6,85.73
2016,8,30,8,15,618.5,114.5,4.55,18.0,431.5,98.28,64.32
2016,8,30,8,30,838.0,74.0,4.5,18.0,527.0,148.9,83.35
2016,8,30,8,45,606.5,159.0,4.5,18.5,501.5,218.81,147.16
2016,8,30,9,0,375.0,244.0,4.5,19.0,476.0,270.03,199.14
2016,8,30,9,15,638.5,162.0,4.5,19.0,589.5,318.29,232.68
2016,8,30,9,30,902.0,80.0,4.5,19.0,703.0,399.17,296.35
2016,8,30,9,45,912.0,81.0,4.55,19.5,739.0,460.83,350.06
2016,8,30,10,0,922.0,82.0,4.6,20.0,775.0,522.03,401.79
2016,8,30,10,15,928.5,83.5,4.6,20.0,804.0,581.04,450.88
2016,8,30,10,30,935.0,85.0,4.6,20.0,833.0,638.69,497.45
2016,8,30,10,45,941.5,84.5,4.7,20.5,855.5,692.9,539.57
2016,8,30,11,0,948.0,84.0,4.8,21.0,878.0,745.19,579.15
2016,8,30,11,15,950.5,84.5,4.8,21.0,892.5,793.27,613.71
2016,8,30,11,30,953.0,85.0,4.8,21.0,907.0,838.63,645.47
2016,8,30,11,45,955.0,84.5,4.8,21.0,913.5,879.68,673.97
2016,8,30,12,0,957.0,84.0,4.8,21.0,920.0,917.56,700.11
2016,8,30,12,15,957.0,84.0,4.8,21.0,918.5,950.81,722.95
2016,8,30,12,30,957.0,84.0,4.8,21.0,917.0,980.45,743.3
2016,8,30,12,45,951.0,86.0,4.85,21.0,907.0,1002.77,759.07
2016,8,30,13,0,945.0,88.0,4.9,21.0,897.0,1021.05,772.24
2016,8,30,13,15,941.5,87.0,4.9,20.5,879.5,1034.48,783.38
2016,8,30,13,30,938.0,86.0,4.9,20.0,862.0,1043.81,791.92
2016,8,30,13,45,934.0,84.5,4.95,20.0,838.0,1047.95,796.0
2016,8,30,14,0,930.0,83.0,5.0,20.0,814.0,1047.95,797.45
2016,8,30,14,15,922.5,81.5,5.0,20.0,782.5,1040.3,793.39
2016,8,30,14,30,915.0,80.0,5.0,20.0,751.0,1028.62,786.76
2016,8,30,14,45,905.5,78.5,5.0,20.0,713.5,1011.04,776.19
2016,8,30,15,0,896.0,77.0,5.0,20.0,676.0,989.73,763.14
2016,8,30,15,15,882.5,75.0,5.0,19.5,633.0,960.37,745.95
2016,8,30,15,30,869.0,73.0,5.0,19.0,590.0,927.81,726.37
2016,8,30,15,45,851.5,70.5,5.0,19.0,543.0,887.97,699.93
2016,8,30,16,0,834.0,68.0,5.0,19.0,496.0,845.68,671.43
2016,8,30,16,15,809.5,65.5,4.95,18.5,445.5,795.2,637.4
2016,8,30,16,30,785.0,63.0,4.9,18.0,395.0,751.68,607.84
2016,8,30,16,45,749.5,59.5,4.9,18.0,342.5,688.41,561.37
2016,8,30,17,0,714.0,56.0,4.9,18.0,290.0,625.43,513.75
2016,8,30,17,15,662.5,51.0,4.85,17.5,238.0,550.12,455.28
2016,8,30,17,30,611.0,46.0,4.8,17.0,186.0,477.55,395.16
2016,8,30,17,45,523.5,39.5,4.8,17.0,137.0,389.81,318.6
2016,8,30,18,0,436.0,33.0,4.8,17.0,88.0,306.31,241.91
2016,8,30,18,15,218.0,23.5,4.7,16.5,51.0,159.0,88.22
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.5,4.45,14.5,16.0,8.11,0.0
2016,8,31,6,0,240.0,19.0,4.6,15.0,32.0,15.75,0.0
2016,8,31,6,15,366.0,28.5,4.7,15.0,74.0,23.35,13.72
2016,8,31,6,30,492.0,38.0,4.8,15.0,116.0,30.9,21.34
2016,8,31,6,45,563.0,45.0,4.95,15.5,166.0,36.1,26.31
2016,8,31,7,0,634.0,52.0,5.1,16.0,216.0,44.87,34.24
2016,8,31,7,15,361.0,96.5,5.15,16.0,194.0,69.73,56.32
2016,8,31,7,30,88.0,141.0,5.2,16.0,172.0,104.55,86.88
2016,8,31,7,45,94.5,164.0,5.3,16.5,202.5,120.04,99.99
2016,8,31,8,0,101.0,187.0,5.4,17.0,233.0,135.18,112.58
2016,8,31,8,15,179.0,205.5,5.4,17.0,298.0,150.1,115.92
2016,8,31,8,30,257.0,224.0,5.4,17.0,363.0,183.02,135.44
2016,8,31,8,45,216.5,251.0,5.45,17.5,375.0,221.05,166.66
2016,8,31,9,0,176.0,278.0,5.5,18.0,387.0,249.54,191.45
2016,8,31,9,15,245.0,287.5,5.5,18.0,450.0,292.38,224.66
2016,8,31,9,30,314.0,297.0,5.5,18.0,513.0,346.66,267.92
2016,8,31,9,45,609.5,194.0,5.55,18.5,641.0,421.59,325.52
2016,8,31,10,0,905.0,91.0,5.6,19.0,769.0,522.91,406.37
2016,8,31,10,15,912.5,92.0,5.55,19.0,798.0,581.24,455.31
2016,8,31,10,30,920.0,93.0,5.5,19.0,827.0,638.32,501.97
2016,8,31,10,45,925.0,94.0,5.45,19.5,849.0,692.28,543.92
2016,8,31,11,0,930.0,95.0,5.4,20.0,871.0,744.25,583.11
2016,8,31,11,15,933.0,95.5,5.35,20.0,885.5,792.05,618.03
2016,8,31,11,30,936.0,96.0,5.3,20.0,900.0,837.21,649.86
2016,8,31,11,45,939.0,95.5,5.25,20.0,907.0,878.59,678.72
2016,8,31,12,0,942.0,95.0,5.2,20.0,914.0,916.93,705.22
2016,8,31,12,15,941.5,95.0,5.15,20.0,912.5,949.39,727.47
2016,8,31,12,30,941.0,95.0,5.1,20.0,911.0,978.27,747.18
2016,8,31,12,45,934.0,97.0,5.1,20.0,900.0,999.34,761.86
2016,8,31,13,0,927.0,99.0,5.1,20.0,889.0,1016.38,773.9
2016,8,31,13,15,923.0,98.5,5.1,20.0,871.5,1029.7,783.52
2016,8,31,13,30,919.0,98.0,5.1,20.0,854.0,1038.98,790.53
2016,8,31,13,45,915.5,95.5,5.15,20.0,830.0,1042.51,794.19
2016,8,31,14,0,912.0,93.0,5.2,20.0,806.0,1041.94,795.23
2016,8,31,14,15,903.5,91.5,5.25,20.0,774.5,1033.37,790.92
2016,8,31,14,30,895.0,90.0,5.3,20.0,743.0,1020.86,784.06
2016,8,31,14,45,886.5,87.0,5.35,20.0,705.5,1002.75,773.4
2016,8,31,15,0,878.0,84.0,5.4,20.0,668.0,980.92,760.2
2016,8,31,15,15,864.0,82.0,5.4,20.0,625.0,951.42,741.23
2016,8,31,15,30,850.0,80.0,5.4,20.0,582.0,918.81,720.01
2016,8,31,15,45,832.5,76.5,5.4,20.0,534.5,878.22,692.85
2016,8,31,16,0,815.0,73.0,5.4,20.0,487.0,844.57,670.52
2016,8,31,16,15,789.5,70.0,5.35,19.5,436.5,792.69,635.28
2016,8,31,16,30,764.0,67.0,5.3,19.0,386.0,739.53,598.32
2016,8,31,16,45,729.0,62.5,5.3,19.0,334.0,676.07,551.45
2016,8,31,17,0,694.0,58.0,5.3,19.0,282.0,612.92,503.39
2016,8,31,17,15,640.5,53.0,5.2,18.5,230.5,536.99,443.97
2016,8,31,17,30,587.0,48.0,5.1,18.0,179.0,468.67,386.55
2016,8,31,17,45,499.5,40.5,5.1,17.5,131.0,376.79,307.28
2016,8,31,18,0,412.0,33.0,5.1,17.0,83.0,293.24,230.42
2016,8,31,18,15,259.0,21.5,5.05,16.5,47.5,174.87,82.37
2016,8,31,18,30,106.0,10.0,5.0,16.0,12.0,53.82,0.0
2016,8,31,18,45,53.0,5.0,4.95,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,4.2,14.5,15.0,7.68,0.0
2016,9,1,6,0,233.0,18.0,4.3,15.0,30.0,14.9,0.0
2016,9,1,6,15,361.5,28.5,4.35,15.0,72.0,23.39,13.62
2016,9,1,6,30,490.0,39.0,4.4,15.0,114.0,31.79,22.08
2016,9,1,6,45,559.0,46.5,4.45,15.5,164.0,37.33,27.38
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,42.81,32.41
2016,9,1,7,15,314.0,61.5,4.4,16.0,141.5,45.18,34.59
2016,9,1,7,30,0.0,69.0,4.3,16.0,69.0,57.19,45.2
2016,9,1,7,45,0.0,90.0,4.25,16.5,90.0,73.55,59.38
2016,9,1,8,0,0.0,111.0,4.2,17.0,111.0,89.62,73.08
2016,9,1,8,15,0.0,124.0,4.1,17.0,124.0,99.97,78.13
2016,9,1,8,30,0.0,137.0,4.0,17.0,137.0,110.68,86.7
2016,9,1,8,45,0.0,142.5,3.95,17.5,142.5,115.8,90.45
2016,9,1,9,0,0.0,148.0,3.9,18.0,148.0,120.83,94.1
2016,9,1,9,15,2.0,168.5,3.9,18.0,170.0,138.16,107.85
2016,9,1,9,30,4.0,189.0,3.9,18.0,192.0,155.98,121.92
2016,9,1,9,45,7.5,210.5,3.9,18.0,216.5,175.73,137.47
2016,9,1,10,0,11.0,232.0,3.9,18.0,241.0,196.18,153.54
2016,9,1,10,15,12.5,245.0,4.0,18.0,255.0,209.33,163.79
2016,9,1,10,30,14.0,258.0,4.1,18.0,269.0,222.77,174.27
2016,9,1,10,45,14.0,261.5,4.2,18.5,273.0,227.59,177.61
2016,9,1,11,0,14.0,265.0,4.3,19.0,277.0,232.36,180.92
2016,9,1,11,15,16.0,280.0,4.45,19.0,293.5,248.42,193.5
2016,9,1,11,30,18.0,295.0,4.6,19.0,310.0,264.87,206.36
2016,9,1,11,45,18.0,296.0,4.8,19.0,312.0,267.72,208.62
2016,9,1,12,0,18.0,297.0,5.0,19.0,314.0,270.48,210.87
2016,9,1,12,15,17.0,293.5,5.1,19.0,309.5,268.22,209.16
2016,9,1,12,30,16.0,290.0,5.2,19.0,305.0,265.76,207.32
2016,9,1,12,45,18.5,299.5,5.3,19.0,316.5,278.37,217.4
2016,9,1,13,0,21.0,309.0,5.4,19.0,328.0,291.27,227.71
2016,9,1,13,15,31.5,328.0,5.25,19.0,354.5,341.0,266.75
2016,9,1,13,30,42.0,347.0,5.1,19.0,381.0,374.64,293.07
2016,9,1,13,45,66.0,354.5,5.0,19.0,407.0,410.73,321.87
2016,9,1,14,0,90.0,362.0,4.9,19.0,433.0,447.47,351.0
2016,9,1,14,15,315.5,299.5,4.9,19.0,531.5,655.11,515.39
2016,9,1,14,30,541.0,237.0,4.9,19.0,630.0,838.63,655.59
2016,9,1,14,45,434.0,258.0,4.9,19.0,562.5,751.7,589.9
2016,9,1,15,0,327.0,279.0,4.9,19.0,495.0,645.57,510.43
2016,9,1,15,15,323.0,261.0,5.0,18.5,462.5,618.51,493.28
2016,9,1,15,30,319.0,243.0,5.1,18.0,430.0,589.9,474.31
2016,9,1,15,45,186.5,223.5,5.2,18.0,331.0,419.03,340.07
2016,9,1,16,0,54.0,204.0,5.3,18.0,232.0,256.85,207.67
2016,9,1,16,15,35.0,175.5,5.3,17.5,193.0,208.89,169.24
2016,9,1,16,30,16.0,147.0,5.3,17.0,154.0,148.51,119.57
2016,9,1,16,45,11.0,128.0,5.3,17.0,132.5,126.78,101.63
2016,9,1,17,0,6.0,109.0,5.3,17.0,111.0,105.38,83.67
2016,9,1,17,15,262.5,83.0,5.25,16.5,140.5,308.83,258.77
2016,9,1,17,30,519.0,57.0,5.2,16.0,170.0,435.71,362.74
2016,9,1,17,45,419.0,47.5,5.2,16.0,122.5,336.91,275.91
2016,9,1,18,0,319.0,38.0,5.2,16.0,75.0,247.43,193.45
2016,9,1,18,15,159.5,19.0,5.15,15.5,37.5,122.09,40.91
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,62.5,9.0,4.25,14.5,12.0,7.68,0.0
2016,9,2,6,0,125.0,18.0,4.4,15.0,24.0,14.03,0.0
2016,9,2,6,15,243.5,31.5,4.4,15.0,62.0,24.47,14.33
2016,9,2,6,30,362.0,45.0,4.4,15.0,100.0,36.45,26.1
2016,9,2,6,45,439.5,55.0,4.45,15.5,147.5,43.7,32.97
2016,9,2,7,0,517.0,65.0,4.5,16.0,195.0,50.81,39.47
2016,9,2,7,15,569.0,72.0,4.4,16.0,246.0,55.18,43.45
2016,9,2,7,30,621.0,79.0,4.3,16.0,297.0,59.47,47.21
2016,9,2,7,45,660.0,83.5,4.25,16.5,348.0,61.7,48.97
2016,9,2,8,0,699.0,88.0,4.2,17.0,399.0,63.91,50.65
2016,9,2,8,15,725.5,92.0,4.15,17.5,447.5,95.99,59.14
2016,9,2,8,30,752.0,96.0,4.1,18.0,496.0,152.97,89.81
2016,9,2,8,45,674.5,131.5,4.05,18.5,514.0,213.6,140.14
2016,9,2,9,0,597.0,167.0,4.0,19.0,532.0,270.2,191.35
2016,9,2,9,15,546.5,200.5,4.05,19.0,552.5,321.85,238.09
2016,9,2,9,30,496.0,234.0,4.1,19.0,573.0,368.58,279.75
2016,9,2,9,45,515.5,241.5,4.15,19.5,609.5,419.4,321.68
2016,9,2,10,0,535.0,249.0,4.2,20.0,646.0,471.85,363.95
2016,9,2,10,15,715.5,173.0,4.3,20.0,726.5,546.51,423.87
2016,9,2,10,30,896.0,97.0,4.4,20.0,807.0,630.4,491.07
2016,9,2,10,45,900.5,98.5,4.5,20.5,828.5,683.31,531.85
2016,9,2,11,0,905.0,100.0,4.6,21.0,850.0,734.24,570.23
2016,9,2,11,15,908.0,100.5,4.6,21.0,864.0,780.93,604.14
2016,9,2,11,30,911.0,101.0,4.6,21.0,878.0,825.06,635.03
2016,9,2,11,45,912.0,101.5,4.6,21.0,884.5,864.77,662.59
2016,9,2,12,0,913.0,102.0,4.6,21.0,891.0,901.4,687.87
2016,9,2,12,15,913.0,102.0,4.6,21.0,889.5,933.4,709.86
2016,9,2,12,30,913.0,102.0,4.6,21.0,888.0,961.94,729.46
2016,9,2,12,45,897.0,109.5,4.65,21.0,875.0,979.34,741.89
2016,9,2,13,0,881.0,117.0,4.7,21.0,862.0,992.54,751.64
2016,9,2,13,15,877.0,116.0,4.8,21.0,845.0,1004.73,761.29
2016,9,2,13,30,873.0,115.0,4.9,21.0,828.0,1013.06,768.46
2016,9,2,13,45,870.0,112.0,5.05,21.0,804.5,1016.35,772.77
2016,9,2,14,0,867.0,109.0,5.2,21.0,781.0,1015.72,774.54
2016,9,2,14,15,858.5,107.5,5.4,20.5,750.0,1007.26,772.92
2016,9,2,14,30,850.0,106.0,5.6,20.0,719.0,995.05,768.71
2016,9,2,14,45,840.5,103.0,5.8,20.0,682.5,976.46,758.48
2016,9,2,15,0,831.0,100.0,6.0,20.0,646.0,966.04,754.08
2016,9,2,15,15,815.5,97.5,6.05,19.5,603.5,934.96,735.33
2016,9,2,15,30,800.0,95.0,6.1,19.0,561.0,900.9,714.3
2016,9,2,15,45,781.0,91.0,6.15,19.0,514.5,859.04,685.85
2016,9,2,16,0,762.0,87.0,6.2,19.0,468.0,814.92,655.34
2016,9,2,16,15,733.0,83.0,6.15,18.5,417.5,760.21,617.08
2016,9,2,16,30,704.0,79.0,6.1,18.0,367.0,709.2,580.8
2016,9,2,16,45,662.0,74.5,6.05,17.5,315.5,642.64,531.2
2016,9,2,17,0,620.0,70.0,6.0,17.0,264.0,577.19,480.84
2016,9,2,17,15,558.5,63.0,5.9,16.5,213.0,496.64,415.38
2016,9,2,17,30,497.0,56.0,5.8,16.0,162.0,420.12,349.87
2016,9,2,17,45,396.0,46.5,5.75,16.0,115.5,321.92,263.55
2016,9,2,18,0,295.0,37.0,5.7,16.0,69.0,233.18,180.64
2016,9,2,18,15,147.5,18.5,5.65,15.5,34.5,111.05,16.34
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.41,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,6.57,0.0
2016,9,3,6,15,0.0,22.0,5.8,14.0,22.0,18.16,9.07
2016,9,3,6,30,0.0,36.0,5.8,14.0,36.0,29.66,20.24
2016,9,3,6,45,0.0,53.5,5.8,14.5,53.5,43.45,32.85
2016,9,3,7,0,0.0,71.0,5.8,15.0,71.0,57.1,45.2
2016,9,3,7,15,0.0,90.0,5.7,15.0,90.0,71.69,58.27
2016,9,3,7,30,0.0,109.0,5.6,15.0,109.0,86.14,71.02
2016,9,3,7,45,0.0,121.5,5.5,15.5,121.5,96.01,79.39
2016,9,3,8,0,0.0,134.0,5.4,16.0,134.0,105.79,87.53
2016,9,3,8,15,8.0,160.5,5.35,16.0,165.0,126.05,100.02
2016,9,3,8,30,16.0,187.0,5.3,16.0,196.0,148.36,117.6
2016,9,3,8,45,18.0,203.5,5.25,16.5,214.5,163.99,129.67
2016,9,3,9,0,20.0,220.0,5.2,17.0,233.0,180.0,142.07
2016,9,3,9,15,17.5,227.5,5.15,17.0,239.5,188.23,148.58
2016,9,3,9,30,15.0,235.0,5.1,17.0,246.0,195.98,154.67
2016,9,3,9,45,22.5,262.5,5.1,17.5,279.5,223.34,175.98
2016,9,3,10,0,30.0,290.0,5.1,18.0,313.0,252.64,198.67
2016,9,3,10,15,48.5,323.5,5.15,18.0,361.5,295.01,231.98
2016,9,3,10,30,67.0,357.0,5.2,18.0,410.0,340.46,267.53
2016,9,3,10,45,54.5,353.5,5.3,18.0,397.5,337.14,264.74
2016,9,3,11,0,42.0,350.0,5.4,18.0,385.0,332.02,260.54
2016,9,3,11,15,45.5,361.0,5.5,18.0,399.5,350.19,274.74
2016,9,3,11,30,49.0,372.0,5.6,18.0,414.0,368.81,289.24
2016,9,3,11,45,39.0,356.0,5.7,18.0,390.0,351.48,275.62
2016,9,3,12,0,29.0,340.0,5.8,18.0,366.0,332.61,260.81
2016,9,3,12,15,30.0,339.0,5.9,18.0,365.5,336.69,264.18
2016,9,3,12,30,31.0,338.0,6.0,18.0,365.0,340.61,267.42
2016,9,3,12,45,457.0,230.5,6.1,18.0,615.5,695.66,552.7
2016,9,3,13,0,883.0,123.0,6.2,18.0,866.0,1001.74,779.46
2016,9,3,13,15,879.0,122.0,6.2,18.0,849.0,1014.0,787.13
2016,9,3,13,30,875.0,121.0,6.2,18.0,832.0,1022.38,793.75
2016,9,3,13,45,668.5,206.0,6.25,18.0,739.5,936.26,733.14
2016,9,3,14,0,462.0,291.0,6.3,18.0,647.0,814.07,640.64
2016,9,3,14,15,657.5,201.5,6.3,18.0,685.0,928.61,731.0
2016,9,3,14,30,853.0,112.0,6.3,18.0,723.0,1018.14,796.44
2016,9,3,14,45,843.5,108.5,6.3,18.0,686.5,998.63,783.56
2016,9,3,15,0,834.0,105.0,6.3,18.0,650.0,975.5,768.71
2016,9,3,15,15,818.5,102.5,6.35,17.5,607.0,944.28,749.72
2016,9,3,15,30,803.0,100.0,6.4,17.0,564.0,910.04,728.33
2016,9,3,15,45,779.0,97.5,6.5,17.0,516.0,865.14,697.52
2016,9,3,16,0,755.0,95.0,6.6,17.0,468.0,818.19,664.69
2016,9,3,16,15,725.0,90.5,6.65,16.5,417.5,767.49,629.4
2016,9,3,16,30,695.0,86.0,6.7,16.0,367.0,710.84,588.5
2016,9,3,16,45,643.0,82.0,6.8,16.0,314.0,637.14,531.82
2016,9,3,17,0,591.0,78.0,6.9,16.0,261.0,565.22,474.79
2016,9,3,17,15,526.5,70.0,6.8,15.5,209.5,482.3,405.95
2016,9,3,17,30,462.0,62.0,6.7,15.0,158.0,403.51,337.78
2016,9,3,17,45,354.0,50.5,6.6,15.0,111.5,299.15,245.57
2016,9,3,18,0,246.0,39.0,6.5,15.0,65.0,210.56,161.5
2016,9,3,18,15,123.0,19.5,6.55,14.5,32.5,100.07,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.0,6.75,13.0,9.5,6.83,0.0
2016,9,4,6,0,59.0,16.0,6.8,13.0,19.0,12.74,0.0
2016,9,4,6,15,163.5,34.5,6.75,13.0,55.5,26.54,15.67
2016,9,4,6,30,268.0,53.0,6.7,13.0,92.0,40.38,29.64
2016,9,4,6,45,355.5,66.0,6.65,13.5,140.0,49.85,38.62
2016,9,4,7,0,443.0,79.0,6.6,14.0,188.0,59.15,47.19
2016,9,4,7,15,500.0,88.5,6.45,14.5,239.5,65.6,52.98
2016,9,4,7,30,557.0,98.0,6.3,15.0,291.0,73.7,60.03
2016,9,4,7,45,608.5,102.5,6.2,15.5,344.0,75.35,61.23
2016,9,4,8,0,660.0,107.0,6.1,16.0,397.0,77.08,62.45
2016,9,4,8,15,689.5,112.5,5.95,16.0,447.0,105.19,67.12
2016,9,4,8,30,719.0,118.0,5.8,16.0,497.0,162.35,99.58
2016,9,4,8,45,749.0,119.0,5.65,16.5,544.5,219.94,143.71
2016,9,4,9,0,779.0,120.0,5.5,17.0,592.0,285.42,199.43
2016,9,4,9,15,795.0,123.0,5.45,17.0,634.0,345.93,253.73
2016,9,4,9,30,811.0,126.0,5.4,17.0,676.0,407.52,308.79
2016,9,4,9,45,845.5,117.5,5.35,17.5,717.0,468.24,361.36
2016,9,4,10,0,880.0,109.0,5.3,18.0,758.0,531.49,414.59
2016,9,4,10,15,888.0,110.5,5.25,18.0,787.0,589.49,463.13
2016,9,4,10,30,896.0,112.0,5.2,18.0,816.0,646.34,509.36
2016,9,4,10,45,900.0,113.5,5.2,18.5,838.0,699.16,550.4
2016,9,4,11,0,904.0,115.0,5.2,19.0,860.0,749.95,588.75
2016,9,4,11,15,907.5,116.0,5.25,19.0,874.0,797.65,624.45
2016,9,4,11,30,911.0,117.0,5.3,19.0,888.0,842.83,656.88
2016,9,4,11,45,912.5,117.0,5.4,19.0,894.5,882.7,685.62
2016,9,4,12,0,914.0,117.0,5.5,19.0,901.0,919.5,712.14
2016,9,4,12,15,913.5,117.0,5.6,19.0,899.5,951.25,735.1
2016,9,4,12,30,913.0,117.0,5.7,19.0,898.0,979.5,755.68
2016,9,4,12,45,917.5,112.5,5.8,19.0,890.0,1004.33,773.95
2016,9,4,13,0,922.0,108.0,5.9,19.0,882.0,1025.44,789.76
2016,9,4,13,15,918.0,107.5,5.95,19.0,864.0,1038.53,799.75
2016,9,4,13,30,914.0,107.0,6.0,19.0,846.0,1047.59,807.13
2016,9,4,13,45,905.5,107.0,6.1,19.0,820.5,1048.61,809.4
2016,9,4,14,0,897.0,107.0,6.2,19.0,795.0,1045.58,809.03
2016,9,4,14,15,888.0,105.0,6.2,18.5,762.5,1035.82,804.99
2016,9,4,14,30,879.0,103.0,6.2,18.0,730.0,1022.17,798.33
2016,9,4,14,45,865.5,102.0,6.25,18.0,691.5,1001.39,785.44
2016,9,4,15,0,852.0,101.0,6.3,18.0,653.0,988.9,778.62
2016,9,4,15,15,835.5,98.0,6.2,18.0,609.0,955.68,755.93
2016,9,4,15,30,819.0,95.0,6.1,18.0,565.0,919.43,731.07
2016,9,4,15,45,795.0,92.5,6.1,18.0,516.5,874.08,699.84
2016,9,4,16,0,771.0,90.0,6.1,18.0,468.0,826.66,666.66
2016,9,4,16,15,740.5,85.5,6.05,17.5,416.5,769.52,626.54
2016,9,4,16,30,710.0,81.0,6.0,17.0,365.0,716.77,588.84
2016,9,4,16,45,660.0,77.0,5.95,16.5,311.5,644.14,534.29
2016,9,4,17,0,610.0,73.0,5.9,16.0,258.0,573.19,479.2
2016,9,4,17,15,545.0,65.0,5.8,15.5,206.5,489.25,410.25
2016,9,4,17,30,480.0,57.0,5.7,15.0,155.0,409.65,341.64
2016,9,4,17,45,367.5,46.5,5.65,15.0,108.5,304.27,248.72
2016,9,4,18,0,255.0,36.0,5.6,15.0,62.0,211.7,159.62
2016,9,4,18,15,127.5,18.0,5.45,14.5,31.0,98.88,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.5,8.0,2.2,12.5,10.0,6.83,0.0
2016,9,5,6,0,113.0,16.0,2.2,13.0,20.0,13.66,0.0
2016,9,5,6,15,239.0,30.0,2.15,13.5,58.0,24.67,13.9
2016,9,5,6,30,365.0,44.0,2.1,14.0,96.0,35.87,25.6
2016,9,5,6,45,447.0,53.5,2.1,14.5,144.5,42.75,32.23
2016,9,5,7,0,529.0,63.0,2.1,15.0,193.0,49.53,38.49
2016,9,5,7,15,583.0,70.0,2.0,15.0,244.0,53.99,42.58
2016,9,5,7,30,637.0,77.0,1.9,15.0,295.0,58.37,46.46
2016,9,5,7,45,675.5,82.0,1.8,15.5,347.0,61.04,48.61
2016,9,5,8,0,714.0,87.0,1.7,16.0,399.0,63.65,50.66
2016,9,5,8,15,741.0,91.0,1.6,16.5,448.5,99.24,60.3
2016,9,5,8,30,768.0,95.0,1.5,17.0,498.0,157.53,92.59
2016,9,5,8,45,790.0,97.5,1.4,17.5,544.5,217.01,137.86
2016,9,5,9,0,812.0,100.0,1.3,18.0,591.0,278.82,189.87
2016,9,5,9,15,827.0,102.5,1.3,18.0,632.0,340.5,243.77
2016,9,5,9,30,842.0,105.0,1.3,18.0,673.0,403.05,297.81
2016,9,5,9,45,863.0,102.0,1.3,18.5,711.0,465.62,349.78
2016,9,5,10,0,884.0,99.0,1.3,19.0,749.0,526.54,398.76
2016,9,5,10,15,892.0,100.5,1.4,19.0,778.0,584.61,445.34
2016,9,5,10,30,900.0,102.0,1.5,19.0,807.0,641.51,489.72
2016,9,5,10,45,903.5,104.0,1.65,19.5,828.5,694.5,529.49
2016,9,5,11,0,907.0,106.0,1.8,20.0,850.0,745.4,566.74
2016,9,5,11,15,910.5,106.5,1.95,20.0,864.0,792.61,600.6
2016,9,5,11,30,914.0,107.0,2.1,20.0,878.0,837.27,631.7
2016,9,5,11,45,913.0,108.5,2.25,20.5,883.5,876.4,657.68
2016,9,5,12,0,912.0,110.0,2.4,21.0,889.0,912.3,681.39
2016,9,5,12,15,911.5,110.0,2.6,21.0,887.5,943.8,703.9
2016,9,5,12,30,911.0,110.0,2.8,21.0,886.0,971.8,724.16
2016,9,5,12,45,896.5,116.5,3.05,21.0,873.0,989.44,738.02
2016,9,5,13,0,882.0,123.0,3.3,21.0,860.0,1002.92,749.27
2016,9,5,13,15,878.0,122.0,3.5,20.5,842.5,1015.01,760.79
2016,9,5,13,30,874.0,121.0,3.7,20.0,825.0,1023.21,769.87
2016,9,5,13,45,866.5,120.0,3.9,20.0,800.0,1023.96,772.61
2016,9,5,14,0,859.0,119.0,4.1,20.0,775.0,1020.81,772.85
2016,9,5,14,15,849.5,117.5,4.25,20.0,743.0,1024.28,777.42
2016,9,5,14,30,840.0,116.0,4.4,20.0,711.0,1010.8,770.48
2016,9,5,14,45,827.5,113.0,4.55,20.0,673.0,988.84,758.31
2016,9,5,15,0,815.0,110.0,4.7,20.0,635.0,963.37,743.71
2016,9,5,15,15,798.0,107.0,4.7,19.5,592.0,930.23,723.81
2016,9,5,15,30,781.0,104.0,4.7,19.0,549.0,894.19,701.65
2016,9,5,15,45,761.0,99.5,4.75,19.0,501.5,850.98,672.97
2016,9,5,16,0,741.0,95.0,4.8,19.0,454.0,811.05,646.28
2016,9,5,16,15,710.0,90.0,4.65,18.5,403.5,753.96,606.34
2016,9,5,16,30,679.0,85.0,4.5,18.0,353.0,696.26,565.08
2016,9,5,16,45,637.5,78.5,4.35,18.0,301.5,628.25,513.66
2016,9,5,17,0,596.0,72.0,4.2,18.0,250.0,561.41,461.67
2016,9,5,17,15,531.0,64.0,4.1,17.5,199.0,478.12,394.63
2016,9,5,17,30,466.0,56.0,4.0,17.0,148.0,399.21,327.89
2016,9,5,17,45,361.5,44.5,3.95,16.5,102.5,298.43,240.69
2016,9,5,18,0,257.0,33.0,3.9,16.0,57.0,208.93,152.98
2016,9,5,18,15,128.5,16.5,3.9,15.5,28.5,96.04,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,62.0,7.0,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,124.0,14.0,1.8,14.0,19.0,11.95,0.0
2016,9,6,6,15,254.0,27.5,1.6,14.5,57.0,22.55,11.86
2016,9,6,6,30,384.0,41.0,1.4,15.0,95.0,33.41,23.32
2016,9,6,6,45,466.0,50.0,1.25,15.5,143.0,40.0,29.67
2016,9,6,7,0,548.0,59.0,1.1,16.0,191.0,46.5,35.67
2016,9,6,7,15,601.0,65.0,0.95,16.5,242.5,50.33,39.11
2016,9,6,7,30,654.0,71.0,0.8,17.0,294.0,54.13,42.37
2016,9,6,7,45,691.0,76.0,0.7,17.5,345.5,56.97,44.68
2016,9,6,8,0,728.0,81.0,0.6,18.0,397.0,65.19,51.6
2016,9,6,8,15,754.5,85.0,0.7,18.5,446.5,96.45,56.67
2016,9,6,8,30,781.0,89.0,0.8,19.0,496.0,155.58,89.45
2016,9,6,8,45,799.5,92.0,0.9,19.5,541.5,215.67,135.06
2016,9,6,9,0,818.0,95.0,1.0,20.0,587.0,277.61,187.05
2016,9,6,9,15,833.0,97.5,1.1,20.5,628.5,339.64,240.45
2016,9,6,9,30,848.0,100.0,1.2,21.0,670.0,405.01,295.71
2016,9,6,9,45,858.5,102.5,1.3,21.5,705.5,465.47,345.94
2016,9,6,10,0,869.0,105.0,1.4,22.0,741.0,525.6,394.28
2016,9,6,10,15,877.0,106.5,1.45,22.0,770.0,582.93,439.52
2016,9,6,10,30,885.0,108.0,1.5,22.0,799.0,639.13,482.54
2016,9,6,10,45,891.0,109.0,1.6,22.5,821.0,692.17,521.51
2016,9,6,11,0,897.0,110.0,1.7,23.0,843.0,743.38,558.11
2016,9,6,11,15,900.5,110.5,1.85,23.0,857.0,790.17,591.36
2016,9,6,11,30,904.0,111.0,2.0,23.0,871.0,834.44,621.83
2016,9,6,11,45,905.5,111.5,2.15,23.0,877.0,874.33,649.26
2016,9,6,12,0,907.0,112.0,2.3,23.0,883.0,911.16,674.66
2016,9,6,12,15,906.5,112.0,2.5,23.0,881.5,942.48,696.88
2016,9,6,12,30,906.0,112.0,2.7,23.0,880.0,970.32,716.89
2016,9,6,12,45,901.0,113.0,2.95,23.0,869.5,991.26,732.89
2016,9,6,13,0,896.0,114.0,3.2,23.0,859.0,1008.35,746.46
2016,9,6,13,15,892.0,113.0,3.4,22.5,841.5,1020.42,757.91
2016,9,6,13,30,888.0,112.0,3.6,22.0,824.0,1028.55,766.93
2016,9,6,13,45,883.5,110.0,3.8,22.0,799.5,1031.13,770.93
2016,9,6,14,0,879.0,108.0,4.0,22.0,775.0,1029.73,772.41
2016,9,6,14,15,870.0,106.0,4.1,22.0,743.0,1019.82,767.62
2016,9,6,14,30,861.0,104.0,4.2,22.0,711.0,1006.08,760.41
2016,9,6,14,45,851.5,101.0,4.3,22.0,673.5,986.99,749.62
2016,9,6,15,0,842.0,98.0,4.4,22.0,636.0,975.98,744.48
2016,9,6,15,15,825.5,95.0,4.35,21.5,592.5,942.73,724.49
2016,9,6,15,30,809.0,92.0,4.3,21.0,549.0,906.51,702.37
2016,9,6,15,45,790.5,87.5,4.25,21.0,501.5,863.89,674.11
2016,9,6,16,0,772.0,83.0,4.2,21.0,454.0,818.97,643.84
2016,9,6,16,15,742.0,79.0,4.1,20.5,403.5,762.77,605.74
2016,9,6,16,30,712.0,75.0,4.0,20.0,353.0,705.7,566.01
2016,9,6,16,45,673.0,69.0,3.9,20.0,301.0,643.66,520.19
2016,9,6,17,0,634.0,63.0,3.8,20.0,249.0,577.96,469.97
2016,9,6,17,15,570.5,56.0,3.65,19.5,198.0,495.47,404.76
2016,9,6,17,30,507.0,49.0,3.5,19.0,147.0,417.37,339.09
2016,9,6,17,45,404.5,38.5,3.4,18.5,101.5,317.29,252.86
2016,9,6,18,0,302.0,28.0,3.3,18.0,56.0,228.09,160.77
2016,9,6,18,15,151.0,14.0,3.3,17.5,28.0,83.96,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,16.0,17.0,11.1,0.0
2016,9,7,6,15,249.5,26.5,1.3,16.5,54.5,21.72,10.74
2016,9,7,6,30,377.0,40.0,1.3,17.0,92.0,32.59,22.36
2016,9,7,6,45,457.5,50.0,1.3,17.5,140.0,40.03,29.41
2016,9,7,7,0,538.0,60.0,1.3,18.0,188.0,47.32,36.06
2016,9,7,7,15,591.0,67.0,1.35,18.5,239.5,51.87,40.12
2016,9,7,7,30,644.0,74.0,1.4,19.0,291.0,56.34,43.94
2016,9,7,7,45,681.0,79.5,1.5,19.5,342.5,59.45,46.45
2016,9,7,8,0,718.0,85.0,1.6,20.0,394.0,62.47,48.83
2016,9,7,8,15,744.5,89.0,1.7,20.5,443.5,100.16,59.11
2016,9,7,8,30,771.0,93.0,1.8,21.0,493.0,158.75,91.87
2016,9,7,8,45,790.5,96.5,1.9,21.5,539.0,218.87,137.63
2016,9,7,9,0,810.0,100.0,2.0,22.0,585.0,280.99,189.8
2016,9,7,9,15,825.0,102.5,1.95,22.5,626.0,342.64,242.8
2016,9,7,9,30,840.0,105.0,1.9,23.0,667.0,405.14,295.7
2016,9,7,9,45,853.0,106.0,1.9,24.0,703.0,467.31,346.25
2016,9,7,10,0,866.0,107.0,1.9,25.0,739.0,527.19,393.17
2016,9,7,10,15,874.0,108.5,1.85,25.5,767.5,584.4,436.87
2016,9,7,10,30,882.0,110.0,1.8,26.0,796.0,640.46,478.03
2016,9,7,10,45,887.0,111.5,1.8,26.5,817.5,693.17,515.63
2016,9,7,11,0,892.0,113.0,1.8,27.0,839.0,743.95,550.7
2016,9,7,11,15,895.5,114.0,1.85,27.0,853.5,791.0,582.85
2016,9,7,11,30,899.0,115.0,1.9,27.0,868.0,835.55,612.14
2016,9,7,11,45,900.0,115.0,1.95,27.5,873.5,874.37,636.23
2016,9,7,12,0,901.0,115.0,2.0,28.0,879.0,910.09,658.15
2016,9,7,12,15,901.0,115.5,2.15,28.0,877.5,942.17,679.99
2016,9,7,12,30,901.0,116.0,2.3,28.0,876.0,970.81,699.7
2016,9,7,12,45,880.0,125.5,2.5,28.0,861.0,984.9,710.68
2016,9,7,13,0,859.0,135.0,2.7,28.0,846.0,1007.7,727.46
2016,9,7,13,15,854.0,133.5,2.85,27.5,828.0,1018.29,737.44
2016,9,7,13,30,849.0,132.0,3.0,27.0,810.0,1024.91,745.13
2016,9,7,13,45,840.5,131.5,3.15,27.0,784.5,1025.14,747.36
2016,9,7,14,0,832.0,131.0,3.3,27.0,759.0,1021.42,747.19
2016,9,7,14,15,821.5,128.5,3.35,26.5,726.5,1009.55,742.51
2016,9,7,14,30,811.0,126.0,3.4,26.0,694.0,993.9,735.48
2016,9,7,14,45,795.5,124.0,3.5,26.0,655.5,970.18,722.03
2016,9,7,15,0,780.0,122.0,3.6,26.0,617.0,943.11,706.32
2016,9,7,15,15,761.0,118.5,3.6,25.5,573.5,914.4,690.16
2016,9,7,15,30,742.0,115.0,3.6,25.0,530.0,876.62,667.56
2016,9,7,15,45,715.5,110.5,3.65,24.5,482.0,828.31,637.5
2016,9,7,16,0,689.0,106.0,3.7,24.0,434.0,778.4,605.62
2016,9,7,16,15,654.5,100.5,3.6,23.5,384.0,719.14,565.46
2016,9,7,16,30,620.0,95.0,3.5,23.0,334.0,659.61,524.01
2016,9,7,16,45,571.5,87.5,3.45,22.5,282.5,586.93,471.35
2016,9,7,17,0,523.0,80.0,3.4,22.0,231.0,516.05,417.57
2016,9,7,17,15,454.0,69.5,3.2,21.0,181.5,430.12,349.33
2016,9,7,17,30,385.0,59.0,3.0,20.0,132.0,347.09,280.6
2016,9,7,17,45,282.5,45.0,2.85,19.5,89.0,250.95,198.01
2016,9,7,18,0,180.0,31.0,2.7,19.0,46.0,164.82,109.43
2016,9,7,18,15,90.0,15.5,2.5,18.5,23.0,56.05,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,2.2,15.0,13.0,9.39,0.0
2016,9,8,6,15,168.5,28.0,2.2,15.0,47.5,21.67,10.35
2016,9,8,6,30,276.0,45.0,2.2,15.0,82.0,34.55,24.17
2016,9,8,6,45,359.5,58.0,2.25,15.5,128.5,44.15,33.23
2016,9,8,7,0,443.0,71.0,2.3,16.0,175.0,53.58,41.86
2016,9,8,7,15,233.0,96.5,2.25,16.5,152.0,71.38,57.62
2016,9,8,7,30,23.0,122.0,2.2,17.0,129.0,94.65,77.84
2016,9,8,7,45,11.5,107.5,2.15,17.5,111.0,86.05,70.04
2016,9,8,8,0,0.0,93.0,2.1,18.0,93.0,76.12,61.1
2016,9,8,8,15,0.0,102.0,2.05,18.0,102.0,83.48,64.24
2016,9,8,8,30,0.0,111.0,2.0,18.0,111.0,90.95,70.18
2016,9,8,8,45,19.5,174.5,2.0,18.5,186.5,143.32,111.62
2016,9,8,9,0,39.0,238.0,2.0,19.0,262.0,194.51,151.33
2016,9,8,9,15,46.5,260.5,1.95,19.0,290.5,219.64,170.78
2016,9,8,9,30,54.0,283.0,1.9,19.0,319.0,246.22,191.4
2016,9,8,9,45,81.0,310.5,1.9,19.0,368.0,286.58,222.44
2016,9,8,10,0,108.0,338.0,1.9,19.0,417.0,330.89,256.4
2016,9,8,10,15,167.5,353.0,1.9,19.0,480.5,390.47,301.9
2016,9,8,10,30,227.0,368.0,1.9,19.0,544.0,454.37,350.25
2016,9,8,10,45,280.0,366.5,1.95,19.5,590.0,512.71,393.43
2016,9,8,11,0,333.0,365.0,2.0,20.0,636.0,570.22,435.51
2016,9,8,11,15,307.0,379.5,2.0,20.0,632.0,586.35,446.59
2016,9,8,11,30,281.0,394.0,2.0,20.0,628.0,599.62,455.63
2016,9,8,11,45,287.0,392.0,2.05,20.0,633.0,621.46,471.78
2016,9,8,12,0,293.0,390.0,2.1,20.0,638.0,642.44,487.2
2016,9,8,12,15,173.5,379.5,2.15,20.0,526.5,524.63,400.6
2016,9,8,12,30,54.0,369.0,2.2,20.0,415.0,395.27,303.01
2016,9,8,12,45,53.0,365.5,2.3,20.0,410.0,395.79,304.37
2016,9,8,13,0,52.0,362.0,2.4,20.0,405.0,395.95,304.88
2016,9,8,13,15,63.5,363.5,2.4,20.0,415.0,413.56,318.74
2016,9,8,13,30,75.0,365.0,2.4,20.0,425.0,431.46,332.76
2016,9,8,13,45,80.0,355.0,2.45,20.0,417.0,430.3,332.6
2016,9,8,14,0,85.0,345.0,2.5,20.0,409.0,428.77,332.32
2016,9,8,14,15,81.0,328.0,2.5,20.0,387.0,409.74,318.6
2016,9,8,14,30,77.0,311.0,2.5,20.0,365.0,390.2,304.51
2016,9,8,14,45,63.0,286.5,2.55,20.0,329.0,351.48,275.43
2016,9,8,15,0,49.0,262.0,2.6,20.0,293.0,312.52,245.85
2016,9,8,15,15,49.5,244.5,2.65,19.5,274.0,295.91,234.31
2016,9,8,15,30,50.0,227.0,2.7,19.0,255.0,279.04,222.35
2016,9,8,15,45,34.0,198.5,2.75,19.0,217.0,233.28,186.2
2016,9,8,16,0,18.0,170.0,2.8,19.0,179.0,172.53,137.4
2016,9,8,16,15,11.0,149.0,2.85,18.5,154.0,146.47,116.64
2016,9,8,16,30,4.0,128.0,2.9,18.0,129.0,120.77,95.74
2016,9,8,16,45,2.0,109.0,3.0,18.0,109.5,101.65,79.98
2016,9,8,17,0,0.0,90.0,3.1,18.0,90.0,82.58,63.99
2016,9,8,17,15,216.5,71.0,3.15,17.5,110.5,247.16,205.03
2016,9,8,17,30,433.0,52.0,3.2,17.0,131.0,372.66,305.16
2016,9,8,17,45,329.0,39.5,3.25,16.5,88.0,273.37,217.72
2016,9,8,18,0,225.0,27.0,3.3,16.0,45.0,181.39,114.55
2016,9,8,18,15,112.5,13.5,3.25,15.5,22.5,64.94,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
