Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,46.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,92.0,12.0,1.8,14.0,15.0,10.24,0.0
2016,9,9,6,15,223.0,26.0,1.75,14.0,50.5,21.37,9.69
2016,9,9,6,30,354.0,40.0,1.7,14.0,86.0,32.67,22.61
2016,9,9,6,45,440.0,49.5,1.7,14.5,134.0,39.68,29.42
2016,9,9,7,0,526.0,59.0,1.7,15.0,182.0,46.58,35.84
2016,9,9,7,15,263.0,57.0,1.65,15.0,118.5,41.86,31.8
2016,9,9,7,30,0.0,55.0,1.6,15.0,55.0,45.52,35.08
2016,9,9,7,45,0.0,71.5,1.55,15.5,71.5,59.29,47.12
2016,9,9,8,0,0.0,88.0,1.5,16.0,88.0,72.34,58.32
2016,9,9,8,15,0.0,107.5,1.45,16.5,107.5,87.59,68.04
2016,9,9,8,30,0.0,127.0,1.4,17.0,127.0,103.08,80.44
2016,9,9,8,45,0.0,147.0,1.35,17.5,147.0,119.17,93.14
2016,9,9,9,0,0.0,167.0,1.3,18.0,167.0,135.5,105.85
2016,9,9,9,15,2.0,177.0,1.3,18.0,178.5,144.94,113.05
2016,9,9,9,30,4.0,187.0,1.3,18.0,190.0,154.67,120.52
2016,9,9,9,45,8.5,212.0,1.3,18.5,218.5,177.81,138.36
2016,9,9,10,0,13.0,237.0,1.3,19.0,247.0,201.86,156.69
2016,9,9,10,15,16.0,256.5,1.4,19.0,269.0,221.48,171.82
2016,9,9,10,30,19.0,276.0,1.5,19.0,291.0,241.71,187.39
2016,9,9,10,45,21.5,291.0,1.6,19.5,308.5,258.43,199.82
2016,9,9,11,0,24.0,306.0,1.7,20.0,326.0,275.59,212.53
2016,9,9,11,15,22.0,302.0,1.8,20.0,320.5,273.23,210.65
2016,9,9,11,30,20.0,298.0,1.9,20.0,315.0,270.47,208.55
2016,9,9,11,45,22.0,308.0,2.0,20.5,327.0,283.17,217.97
2016,9,9,12,0,24.0,318.0,2.1,21.0,339.0,296.15,227.51
2016,9,9,12,15,23.5,315.0,2.25,21.0,335.5,295.2,226.94
2016,9,9,12,30,23.0,312.0,2.4,21.0,332.0,294.07,226.3
2016,9,9,12,45,34.5,332.5,2.55,21.0,362.0,345.11,265.61
2016,9,9,13,0,46.0,353.0,2.7,21.0,392.0,381.33,293.37
2016,9,9,13,15,49.0,349.0,2.85,21.0,389.5,384.41,296.14
2016,9,9,13,30,52.0,345.0,3.0,21.0,387.0,387.36,299.01
2016,9,9,13,45,41.5,320.0,3.15,21.0,353.0,353.65,273.79
2016,9,9,14,0,31.0,295.0,3.3,21.0,319.0,319.19,247.84
2016,9,9,14,15,47.0,298.5,3.4,20.5,332.5,342.61,267.57
2016,9,9,14,30,63.0,302.0,3.5,20.0,346.0,366.41,287.51
2016,9,9,14,45,70.5,288.5,3.6,20.0,335.0,362.08,285.2
2016,9,9,15,0,78.0,275.0,3.7,20.0,324.0,357.32,282.67
2016,9,9,15,15,52.0,241.0,3.7,19.5,273.0,294.9,234.36
2016,9,9,15,30,26.0,207.0,3.7,19.0,222.0,214.87,171.05
2016,9,9,15,45,23.5,189.5,3.75,19.0,202.0,196.35,156.74
2016,9,9,16,0,21.0,172.0,3.8,19.0,182.0,177.9,142.22
2016,9,9,16,15,17.0,153.0,3.75,18.5,160.5,156.6,125.35
2016,9,9,16,30,13.0,134.0,3.7,18.0,139.0,135.51,108.37
2016,9,9,16,45,285.0,102.0,3.7,17.5,182.0,354.91,296.21
2016,9,9,17,0,557.0,70.0,3.7,17.0,225.0,529.19,438.07
2016,9,9,17,15,486.0,61.0,3.6,16.5,175.5,442.35,365.65
2016,9,9,17,30,415.0,52.0,3.5,16.0,126.0,360.71,295.67
2016,9,9,17,45,304.5,39.0,3.4,15.5,83.5,258.13,205.34
2016,9,9,18,0,194.0,26.0,3.3,15.0,41.0,161.06,91.45
2016,9,9,18,15,97.0,13.0,3.15,14.5,20.5,57.06,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,8.54,0.0
2016,9,10,6,15,147.5,27.0,2.85,13.5,44.0,20.88,8.76
2016,9,10,6,30,255.0,44.0,2.9,14.0,77.0,33.76,23.46
2016,9,10,6,45,338.0,57.0,2.95,14.5,122.0,43.35,32.6
2016,9,10,7,0,421.0,70.0,3.0,15.0,167.0,52.78,41.28
2016,9,10,7,15,210.5,65.5,2.95,15.0,114.0,47.4,36.7
2016,9,10,7,30,0.0,61.0,2.9,15.0,61.0,50.53,39.51
2016,9,10,7,45,0.0,76.0,2.85,15.5,76.0,62.76,50.17
2016,9,10,8,0,0.0,91.0,2.8,16.0,91.0,74.56,60.29
2016,9,10,8,15,0.0,116.0,2.75,16.0,116.0,93.87,73.47
2016,9,10,8,30,0.0,141.0,2.7,16.0,141.0,113.5,89.48
2016,9,10,8,45,5.0,169.0,2.65,16.5,172.0,136.6,107.74
2016,9,10,9,0,10.0,197.0,2.6,17.0,203.0,160.77,126.65
2016,9,10,9,15,7.5,195.0,2.6,17.0,200.0,160.67,126.34
2016,9,10,9,30,5.0,193.0,2.6,17.0,197.0,159.83,125.48
2016,9,10,9,45,6.0,200.5,2.6,17.5,205.0,167.56,131.21
2016,9,10,10,0,7.0,208.0,2.6,18.0,213.0,175.41,137.0
2016,9,10,10,15,12.0,238.0,2.65,18.0,247.0,204.16,159.65
2016,9,10,10,30,17.0,268.0,2.7,18.0,281.0,233.97,182.95
2016,9,10,10,45,33.0,308.5,2.75,18.5,334.5,287.24,224.11
2016,9,10,11,0,49.0,349.0,2.8,19.0,388.0,339.32,263.67
2016,9,10,11,15,33.5,320.0,2.85,19.0,347.0,307.37,238.75
2016,9,10,11,30,18.0,291.0,2.9,19.0,306.0,262.89,204.17
2016,9,10,11,45,18.0,291.5,2.95,19.5,306.5,265.29,205.77
2016,9,10,12,0,18.0,292.0,3.0,20.0,307.0,267.62,207.2
2016,9,10,12,15,22.5,307.0,3.0,20.0,326.0,287.2,222.44
2016,9,10,12,30,27.0,322.0,3.0,20.0,345.0,324.23,250.91
2016,9,10,12,45,30.5,327.0,3.05,20.0,352.5,336.2,260.2
2016,9,10,13,0,34.0,332.0,3.1,20.0,360.0,348.41,269.8
2016,9,10,13,15,48.5,342.0,3.1,20.0,381.0,377.13,292.32
2016,9,10,13,30,63.0,352.0,3.1,20.0,402.0,406.67,315.35
2016,9,10,13,45,58.5,337.0,3.15,20.0,382.5,390.07,303.08
2016,9,10,14,0,54.0,322.0,3.2,20.0,363.0,372.92,290.55
2016,9,10,14,15,56.0,309.5,3.2,19.5,350.0,364.77,285.6
2016,9,10,14,30,58.0,297.0,3.2,19.0,337.0,356.32,280.38
2016,9,10,14,45,50.5,275.0,3.2,19.0,309.0,327.02,258.16
2016,9,10,15,0,43.0,253.0,3.2,19.0,281.0,297.43,235.59
2016,9,10,15,15,32.0,226.5,3.2,18.5,246.5,259.0,206.06
2016,9,10,15,30,21.0,200.0,3.2,18.0,212.0,203.08,161.99
2016,9,10,15,45,13.0,176.5,3.2,18.0,184.0,173.06,137.97
2016,9,10,16,0,5.0,153.0,3.2,18.0,156.0,143.34,113.83
2016,9,10,16,15,2.5,135.5,3.2,17.5,137.0,125.23,99.39
2016,9,10,16,30,0.0,118.0,3.2,17.0,118.0,107.26,84.8
2016,9,10,16,45,236.0,98.5,3.25,17.0,163.5,312.39,261.05
2016,9,10,17,0,472.0,79.0,3.3,17.0,209.0,476.24,394.54
2016,9,10,17,15,401.5,67.5,3.25,16.5,161.5,386.98,319.93
2016,9,10,17,30,331.0,56.0,3.2,16.0,114.0,309.37,253.1
2016,9,10,17,45,232.0,40.5,3.2,16.0,74.0,216.58,170.41
2016,9,10,18,0,133.0,25.0,3.2,16.0,34.0,125.74,58.48
2016,9,10,18,15,66.5,12.5,3.1,15.5,17.0,42.11,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,13.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,14.0,8.0,6.83,0.0
2016,9,11,6,15,112.5,27.0,3.05,14.0,39.5,21.18,8.19
2016,9,11,6,30,200.0,46.0,3.1,14.0,71.0,35.07,24.5
2016,9,11,6,45,276.5,62.0,3.15,14.5,114.5,46.72,35.52
2016,9,11,7,0,353.0,78.0,3.2,15.0,158.0,58.09,45.95
2016,9,11,7,15,176.5,68.0,3.1,15.0,108.0,51.73,40.54
2016,9,11,7,30,0.0,58.0,3.0,15.0,58.0,48.02,37.28
2016,9,11,7,45,0.0,73.5,2.95,15.5,73.5,60.83,48.48
2016,9,11,8,0,0.0,89.0,2.9,16.0,89.0,73.03,58.96
2016,9,11,8,15,0.0,108.5,2.8,16.0,108.5,88.29,68.83
2016,9,11,8,30,0.0,128.0,2.7,16.0,128.0,103.8,81.48
2016,9,11,8,45,0.0,137.0,2.65,16.5,137.0,111.55,87.43
2016,9,11,9,0,0.0,146.0,2.6,17.0,146.0,119.3,93.33
2016,9,11,9,15,4.0,175.0,2.6,17.0,178.0,144.06,113.1
2016,9,11,9,30,8.0,204.0,2.6,17.0,210.0,169.69,133.43
2016,9,11,9,45,9.0,214.0,2.6,17.5,221.0,179.76,140.96
2016,9,11,10,0,10.0,224.0,2.6,18.0,232.0,189.99,148.61
2016,9,11,10,15,9.0,219.0,2.6,18.0,226.0,186.92,145.97
2016,9,11,10,30,8.0,214.0,2.6,18.0,220.0,183.49,143.09
2016,9,11,10,45,8.5,218.5,2.65,18.0,225.5,188.78,147.18
2016,9,11,11,0,9.0,223.0,2.7,18.0,231.0,194.12,151.31
2016,9,11,11,15,8.0,213.5,2.75,18.0,220.5,186.31,145.04
2016,9,11,11,30,7.0,204.0,2.8,18.0,210.0,178.23,138.59
2016,9,11,11,45,6.0,195.5,2.9,18.5,201.0,170.78,132.41
2016,9,11,12,0,5.0,187.0,3.0,19.0,192.0,163.13,126.09
2016,9,11,12,15,8.5,221.5,3.05,19.0,229.5,197.4,153.29
2016,9,11,12,30,12.0,256.0,3.1,19.0,267.0,232.72,181.07
2016,9,11,12,45,17.5,279.5,3.2,19.0,294.5,260.92,203.28
2016,9,11,13,0,23.0,303.0,3.3,19.0,322.0,290.06,226.17
2016,9,11,13,15,22.5,295.0,3.4,18.5,313.5,283.78,221.92
2016,9,11,13,30,22.0,287.0,3.5,18.0,305.0,277.35,217.65
2016,9,11,13,45,24.5,285.5,3.65,18.0,304.5,280.23,220.39
2016,9,11,14,0,27.0,284.0,3.8,18.0,304.0,304.22,239.62
2016,9,11,14,15,27.0,272.5,3.85,17.5,292.0,294.58,232.95
2016,9,11,14,30,27.0,261.0,3.9,17.0,280.0,284.76,226.2
2016,9,11,14,45,25.5,246.0,4.0,17.0,263.0,249.24,198.59
2016,9,11,15,0,24.0,231.0,4.1,17.0,246.0,234.36,187.25
2016,9,11,15,15,14.0,200.0,4.1,17.0,209.0,194.44,155.2
2016,9,11,15,30,4.0,169.0,4.1,17.0,172.0,154.85,123.04
2016,9,11,15,45,2.0,124.0,4.2,17.0,125.5,109.29,85.88
2016,9,11,16,0,0.0,79.0,4.3,17.0,79.0,65.57,49.64
2016,9,11,16,15,0.0,69.5,4.3,16.5,69.5,57.62,43.22
2016,9,11,16,30,0.0,60.0,4.3,16.0,60.0,49.69,36.7
2016,9,11,16,45,256.5,66.0,4.35,16.0,135.0,303.48,256.49
2016,9,11,17,0,513.0,72.0,4.4,16.0,210.0,498.44,416.21
2016,9,11,17,15,441.0,62.0,4.4,15.5,162.0,411.7,342.65
2016,9,11,17,30,369.0,52.0,4.4,15.0,114.0,330.31,271.77
2016,9,11,17,45,261.5,37.5,4.4,15.0,73.5,229.85,180.88
2016,9,11,18,0,154.0,23.0,4.4,15.0,33.0,132.23,44.34
2016,9,11,18,15,77.0,11.5,4.3,14.5,16.5,46.15,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,4.4,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,4.5,13.0,3.0,2.56,0.0
2016,9,12,6,15,0.0,13.5,4.55,13.0,13.5,11.12,1.16
2016,9,12,6,30,0.0,24.0,4.6,13.0,24.0,19.8,11.39
2016,9,12,6,45,0.0,38.0,4.7,13.5,38.0,31.42,22.14
2016,9,12,7,0,0.0,52.0,4.8,14.0,52.0,42.79,32.53
2016,9,12,7,15,0.0,67.5,4.8,14.0,67.5,55.06,43.66
2016,9,12,7,30,0.0,83.0,4.8,14.0,83.0,67.23,54.54
2016,9,12,7,45,0.0,98.5,4.8,14.5,98.5,79.29,65.03
2016,9,12,8,0,0.0,114.0,4.8,15.0,114.0,91.25,75.25
2016,9,12,8,15,4.0,141.5,4.8,15.0,144.0,112.4,89.24
2016,9,12,8,30,8.0,169.0,4.8,15.0,174.0,134.75,107.28
2016,9,12,8,45,17.0,195.0,4.85,15.5,205.5,157.95,125.47
2016,9,12,9,0,26.0,221.0,4.9,16.0,237.0,182.77,144.92
2016,9,12,9,15,26.0,235.0,4.9,16.0,251.5,197.26,156.51
2016,9,12,9,30,26.0,249.0,4.9,16.0,266.0,211.79,168.1
2016,9,12,9,45,19.5,242.0,4.9,16.5,255.0,206.83,163.71
2016,9,12,10,0,13.0,235.0,4.9,17.0,244.0,200.52,158.19
2016,9,12,10,15,16.0,253.5,4.9,17.0,265.5,219.37,173.11
2016,9,12,10,30,19.0,272.0,4.9,17.0,287.0,238.81,188.44
2016,9,12,10,45,17.5,271.0,4.95,17.0,285.0,239.31,188.66
2016,9,12,11,0,16.0,270.0,5.0,17.0,283.0,239.47,188.67
2016,9,12,11,15,25.5,303.5,5.05,17.0,324.5,287.13,226.44
2016,9,12,11,30,35.0,337.0,5.1,17.0,366.0,329.74,259.89
2016,9,12,11,45,22.5,284.5,5.2,17.0,303.0,263.2,207.4
2016,9,12,12,0,10.0,232.0,5.3,17.0,240.0,207.22,162.79
2016,9,12,12,15,18.5,276.5,5.35,17.0,291.5,256.13,202.01
2016,9,12,12,30,27.0,321.0,5.4,17.0,343.0,324.12,255.73
2016,9,12,12,45,35.5,333.5,5.5,17.0,362.5,348.58,275.2
2016,9,12,13,0,44.0,346.0,5.6,17.0,382.0,373.84,295.41
2016,9,12,13,15,44.5,338.5,5.6,16.5,374.0,370.62,293.74
2016,9,12,13,30,45.0,331.0,5.6,16.0,366.0,367.11,291.94
2016,9,12,13,45,27.0,277.5,5.65,16.0,298.5,294.89,234.86
2016,9,12,14,0,9.0,224.0,5.7,16.0,231.0,206.33,163.8
2016,9,12,14,15,14.0,234.5,5.65,16.0,244.5,222.86,177.73
2016,9,12,14,30,19.0,245.0,5.6,16.0,258.0,240.02,192.1
2016,9,12,14,45,9.5,206.0,5.55,16.0,212.5,192.92,153.97
2016,9,12,15,0,0.0,167.0,5.5,16.0,167.0,146.27,115.85
2016,9,12,15,15,0.0,142.5,5.5,15.5,142.5,123.53,97.66
2016,9,12,15,30,0.0,118.0,5.5,15.0,118.0,100.88,79.3
2016,9,12,15,45,0.0,110.5,5.5,15.0,110.5,94.48,74.2
2016,9,12,16,0,0.0,103.0,5.5,15.0,103.0,88.16,69.13
2016,9,12,16,15,0.0,70.5,5.45,14.5,70.5,58.46,44.29
2016,9,12,16,30,0.0,38.0,5.4,14.0,38.0,31.38,21.33
2016,9,12,16,45,0.0,31.5,5.4,14.0,31.5,25.98,16.72
2016,9,12,17,0,0.0,25.0,5.4,14.0,25.0,20.6,12.06
2016,9,12,17,15,0.0,19.5,5.3,13.5,19.5,16.05,8.09
2016,9,12,17,30,0.0,14.0,5.2,13.0,14.0,11.51,4.07
2016,9,12,17,45,0.0,8.5,5.15,13.0,8.5,6.98,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.46,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.28,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,25.0,8.0,3.1,14.0,9.0,6.83,0.0
2016,9,13,6,15,137.5,26.0,3.15,14.5,41.5,20.14,5.59
2016,9,13,6,30,250.0,44.0,3.2,15.0,74.0,33.8,23.13
2016,9,13,6,45,332.0,58.0,3.25,15.5,119.0,44.13,33.03
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,54.26,42.35
2016,9,13,7,15,474.5,82.0,3.2,16.0,214.0,61.19,48.72
2016,9,13,7,30,535.0,92.0,3.1,16.0,264.0,69.96,56.5
2016,9,13,7,45,576.5,100.0,3.05,16.0,314.0,74.31,60.25
2016,9,13,8,0,618.0,108.0,3.0,16.0,364.0,78.53,63.79
2016,9,13,8,15,649.5,114.0,2.95,16.0,412.5,114.58,72.37
2016,9,13,8,30,681.0,120.0,2.9,16.0,461.0,170.4,106.86
2016,9,13,8,45,704.0,124.5,2.85,16.5,506.5,227.44,151.88
2016,9,13,9,0,727.0,129.0,2.8,17.0,552.0,287.06,202.88
2016,9,13,9,15,521.5,203.5,2.75,17.0,518.0,328.95,246.98
2016,9,13,9,30,316.0,278.0,2.7,17.0,484.0,345.09,266.76
2016,9,13,9,45,292.0,300.5,2.7,17.5,499.0,377.78,293.69
2016,9,13,10,0,268.0,323.0,2.7,18.0,514.0,407.82,317.45
2016,9,13,10,15,303.5,328.5,2.7,18.0,553.0,454.49,353.97
2016,9,13,10,30,339.0,334.0,2.7,18.0,592.0,504.43,392.49
2016,9,13,10,45,341.0,343.5,2.75,18.5,609.0,538.56,417.74
2016,9,13,11,0,343.0,353.0,2.8,19.0,626.0,572.18,442.21
2016,9,13,11,15,212.0,367.0,2.8,19.0,536.5,497.85,385.41
2016,9,13,11,30,81.0,381.0,2.8,19.0,447.0,408.36,315.96
2016,9,13,11,45,81.0,384.5,2.8,19.5,451.0,419.14,323.88
2016,9,13,12,0,81.0,388.0,2.8,20.0,455.0,429.68,331.15
2016,9,13,12,15,465.0,264.5,2.75,20.0,647.0,712.34,548.07
2016,9,13,12,30,849.0,141.0,2.7,20.0,839.0,965.46,725.27
2016,9,13,12,45,850.5,138.0,2.7,20.0,829.5,987.68,737.97
2016,9,13,13,0,852.0,135.0,2.7,20.0,820.0,1006.22,750.54
2016,9,13,13,15,846.5,134.0,2.65,20.0,801.5,1016.22,757.1
2016,9,13,13,30,841.0,133.0,2.6,20.0,783.0,1022.26,761.26
2016,9,13,13,45,837.5,129.0,2.6,20.0,758.0,1023.03,762.66
2016,9,13,14,0,834.0,125.0,2.6,20.0,733.0,1019.84,761.65
2016,9,13,14,15,822.5,122.5,2.6,20.0,700.0,1006.3,753.98
2016,9,13,14,30,811.0,120.0,2.6,20.0,667.0,989.02,744.02
2016,9,13,14,45,799.5,116.0,2.6,20.0,629.0,966.41,730.58
2016,9,13,15,0,788.0,112.0,2.6,20.0,591.0,940.37,714.88
2016,9,13,15,15,768.0,108.5,2.6,19.5,547.0,903.43,692.98
2016,9,13,15,30,748.0,105.0,2.6,19.0,503.0,870.05,673.34
2016,9,13,15,45,723.5,100.0,2.65,19.0,455.0,822.38,642.29
2016,9,13,16,0,699.0,95.0,2.7,19.0,407.0,773.04,609.47
2016,9,13,16,15,662.5,89.5,2.65,18.5,356.5,711.49,567.33
2016,9,13,16,30,626.0,84.0,2.6,18.0,306.0,649.91,523.82
2016,9,13,16,45,574.0,77.0,2.6,18.0,255.0,574.85,467.57
2016,9,13,17,0,522.0,70.0,2.6,18.0,204.0,501.96,410.49
2016,9,13,17,15,445.0,59.5,2.55,17.5,155.5,410.87,335.94
2016,9,13,17,30,368.0,49.0,2.5,17.0,107.0,325.74,263.07
2016,9,13,17,45,250.0,35.0,2.5,17.0,67.5,220.83,167.66
2016,9,13,18,0,132.0,21.0,2.5,17.0,28.0,114.89,0.0
2016,9,13,18,15,66.0,10.5,2.45,16.5,14.0,39.98,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,21.5,1.3,14.5,33.5,16.63,2.59
2016,9,14,6,30,202.0,43.0,1.3,15.0,67.0,32.9,22.3
2016,9,14,6,45,284.0,59.5,1.35,15.5,111.5,45.02,33.8
2016,9,14,7,0,366.0,76.0,1.4,16.0,156.0,56.86,44.63
2016,9,14,7,15,425.0,88.0,1.35,16.0,205.0,65.06,52.12
2016,9,14,7,30,484.0,100.0,1.3,16.0,254.0,73.05,59.21
2016,9,14,7,45,529.0,108.5,1.3,16.5,304.0,78.33,63.62
2016,9,14,8,0,574.0,117.0,1.3,17.0,354.0,84.98,69.12
2016,9,14,8,15,606.5,124.0,1.3,17.0,402.0,120.74,77.93
2016,9,14,8,30,639.0,131.0,1.3,17.0,450.0,174.74,111.35
2016,9,14,8,45,666.0,135.5,1.3,17.5,495.5,229.96,154.19
2016,9,14,9,0,693.0,140.0,1.3,18.0,541.0,288.35,203.03
2016,9,14,9,15,711.5,144.0,1.3,18.0,581.0,346.5,253.14
2016,9,14,9,30,730.0,148.0,1.3,18.0,621.0,406.17,303.82
2016,9,14,9,45,800.0,124.5,1.35,18.5,668.5,468.53,354.57
2016,9,14,10,0,870.0,101.0,1.4,19.0,716.0,533.58,406.4
2016,9,14,10,15,878.0,102.5,1.45,19.0,744.5,590.91,451.94
2016,9,14,10,30,886.0,104.0,1.5,19.0,773.0,647.04,495.24
2016,9,14,10,45,893.0,104.5,1.55,19.5,794.5,700.15,534.19
2016,9,14,11,0,900.0,105.0,1.6,20.0,816.0,751.45,570.73
2016,9,14,11,15,903.5,105.5,1.7,20.0,830.0,798.02,603.1
2016,9,14,11,30,907.0,106.0,1.8,20.0,844.0,842.01,633.22
2016,9,14,11,45,910.0,105.5,1.95,20.5,849.5,881.81,659.65
2016,9,14,12,0,913.0,105.0,2.1,21.0,855.0,918.57,683.94
2016,9,14,12,15,912.5,105.0,2.25,21.0,852.5,949.45,705.61
2016,9,14,12,30,912.0,105.0,2.4,21.0,850.0,976.76,725.06
2016,9,14,12,45,903.0,108.0,2.55,21.0,838.0,995.41,738.9
2016,9,14,13,0,894.0,111.0,2.7,21.0,826.0,1010.03,750.29
2016,9,14,13,15,889.5,110.0,2.75,21.0,807.5,1020.83,758.38
2016,9,14,13,30,885.0,109.0,2.8,21.0,789.0,1027.67,764.05
2016,9,14,13,45,879.5,106.5,2.9,21.0,763.5,1027.84,766.0
2016,9,14,14,0,874.0,104.0,3.0,21.0,738.0,1024.03,765.51
2016,9,14,14,15,864.0,102.5,3.0,20.5,705.5,1012.87,760.87
2016,9,14,14,30,854.0,101.0,3.0,20.0,673.0,997.96,753.87
2016,9,14,14,45,842.5,98.0,3.05,20.0,634.5,988.06,749.38
2016,9,14,15,0,831.0,95.0,3.1,20.0,596.0,962.44,734.2
2016,9,14,15,15,813.0,92.0,3.05,20.0,552.0,927.18,711.69
2016,9,14,15,30,795.0,89.0,3.0,20.0,508.0,889.1,687.11
2016,9,14,15,45,772.5,84.5,3.0,20.0,460.0,842.46,656.53
2016,9,14,16,0,750.0,80.0,3.0,20.0,412.0,793.87,624.01
2016,9,14,16,15,716.0,75.5,2.95,19.5,361.0,733.79,583.15
2016,9,14,16,30,682.0,71.0,2.9,19.0,310.0,678.65,544.65
2016,9,14,16,45,634.5,65.0,2.9,19.0,258.5,606.36,490.73
2016,9,14,17,0,587.0,59.0,2.9,19.0,207.0,535.95,436.0
2016,9,14,17,15,510.0,50.5,2.85,18.5,157.5,444.66,361.96
2016,9,14,17,30,433.0,42.0,2.8,18.0,108.0,359.45,288.67
2016,9,14,17,45,307.0,30.0,2.8,17.5,67.5,249.41,186.23
2016,9,14,18,0,181.0,18.0,2.8,17.0,27.0,135.64,0.0
2016,9,14,18,15,90.5,9.0,2.85,16.5,13.5,50.14,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,2.35,14.0,38.5,13.3,0.0
2016,9,15,6,30,384.0,33.0,2.4,14.0,77.0,27.11,17.37
2016,9,15,6,45,474.0,41.5,2.5,14.5,125.0,33.56,23.85
2016,9,15,7,0,564.0,50.0,2.6,15.0,173.0,39.96,29.86
2016,9,15,7,15,282.0,59.0,2.55,15.5,120.5,43.59,33.23
2016,9,15,7,30,0.0,68.0,2.5,16.0,68.0,56.01,44.21
2016,9,15,7,45,0.0,80.5,2.5,16.5,80.5,65.98,52.83
2016,9,15,8,0,0.0,93.0,2.5,17.0,93.0,75.87,61.24
2016,9,15,8,15,0.0,109.0,2.4,17.0,109.0,88.56,68.83
2016,9,15,8,30,0.0,125.0,2.3,17.0,125.0,101.48,79.3
2016,9,15,8,45,0.0,133.5,2.25,17.5,133.5,108.84,84.92
2016,9,15,9,0,0.0,142.0,2.2,18.0,142.0,116.2,90.49
2016,9,15,9,15,0.0,152.5,2.15,18.0,152.5,125.16,97.51
2016,9,15,9,30,0.0,163.0,2.1,18.0,163.0,134.2,104.55
2016,9,15,9,45,4.5,191.5,2.1,18.5,195.0,159.9,124.67
2016,9,15,10,0,9.0,220.0,2.1,19.0,227.0,186.55,145.32
2016,9,15,10,15,8.5,220.0,2.1,19.0,227.0,187.78,146.05
2016,9,15,10,30,8.0,220.0,2.1,19.0,227.0,188.82,146.7
2016,9,15,10,45,14.0,252.5,2.15,19.5,264.0,221.66,172.11
2016,9,15,11,0,20.0,285.0,2.2,20.0,301.0,255.75,198.11
2016,9,15,11,15,19.0,284.5,2.3,20.0,300.0,256.79,198.76
2016,9,15,11,30,18.0,284.0,2.4,20.0,299.0,257.6,199.38
2016,9,15,11,45,18.5,285.5,2.55,20.0,300.5,261.28,202.3
2016,9,15,12,0,19.0,287.0,2.7,20.0,302.0,264.94,205.24
2016,9,15,12,15,28.0,312.5,2.85,20.0,335.0,314.29,243.53
2016,9,15,12,30,37.0,338.0,3.0,20.0,368.0,352.01,272.57
2016,9,15,12,45,37.0,332.0,3.15,20.0,362.0,350.04,271.28
2016,9,15,13,0,37.0,326.0,3.3,20.0,356.0,347.77,269.94
2016,9,15,13,15,40.0,324.0,3.45,20.0,355.5,352.47,274.07
2016,9,15,13,30,43.0,322.0,3.6,20.0,355.0,357.19,278.23
2016,9,15,13,45,36.0,301.5,3.75,20.0,328.5,331.43,258.77
2016,9,15,14,0,29.0,281.0,3.9,20.0,302.0,305.1,238.78
2016,9,15,14,15,33.0,274.5,4.0,19.5,297.5,305.13,240.03
2016,9,15,14,30,37.0,268.0,4.1,19.0,293.0,305.17,241.25
2016,9,15,14,45,23.5,234.0,4.2,19.0,249.5,236.37,187.13
2016,9,15,15,0,10.0,200.0,4.3,19.0,206.0,189.86,150.02
2016,9,15,15,15,16.5,197.0,4.35,19.0,206.0,195.21,155.13
2016,9,15,15,30,23.0,194.0,4.4,19.0,206.0,200.8,160.39
2016,9,15,15,45,20.0,176.5,4.45,19.0,186.0,181.82,145.37
2016,9,15,16,0,17.0,159.0,4.5,19.0,166.0,162.97,130.34
2016,9,15,16,15,339.0,117.0,4.45,18.5,234.5,459.46,380.1
2016,9,15,16,30,661.0,75.0,4.4,18.0,303.0,666.48,544.61
2016,9,15,16,45,607.0,68.5,4.4,17.5,251.5,589.26,484.8
2016,9,15,17,0,553.0,62.0,4.4,17.0,200.0,514.48,425.79
2016,9,15,17,15,471.0,53.0,4.3,16.5,150.5,420.63,347.17
2016,9,15,17,30,389.0,44.0,4.2,16.0,101.0,333.23,270.33
2016,9,15,17,45,194.5,33.0,4.15,15.5,61.5,187.49,137.11
2016,9,15,18,0,0.0,22.0,4.1,15.0,22.0,18.78,0.0
2016,9,15,18,15,0.0,11.0,4.0,14.5,11.0,9.39,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.5,1.8,14.0,36.5,13.32,0.0
2016,9,16,6,30,354.0,33.0,1.7,14.0,73.0,27.09,17.25
2016,9,16,6,45,448.0,42.0,1.65,14.5,120.0,33.92,24.15
2016,9,16,7,0,542.0,51.0,1.6,15.0,167.0,40.69,30.51
2016,9,16,7,15,600.0,57.5,1.5,15.0,218.5,45.16,34.7
2016,9,16,7,30,658.0,64.0,1.4,15.0,270.0,49.58,38.7
2016,9,16,7,45,330.0,99.5,1.3,15.5,203.0,70.31,56.88
2016,9,16,8,0,2.0,135.0,1.2,16.0,136.0,105.5,87.28
2016,9,16,8,15,5.5,151.5,1.1,16.5,154.0,119.32,94.13
2016,9,16,8,30,9.0,168.0,1.0,17.0,172.0,134.13,105.46
2016,9,16,8,45,20.0,194.5,0.95,17.5,205.5,158.29,123.92
2016,9,16,9,0,31.0,221.0,0.9,18.0,239.0,181.92,141.82
2016,9,16,9,15,29.5,234.0,0.85,18.0,252.0,196.62,153.26
2016,9,16,9,30,28.0,247.0,0.8,18.0,265.0,211.22,164.53
2016,9,16,9,45,36.0,270.0,0.8,18.5,294.5,237.92,184.73
2016,9,16,10,0,44.0,293.0,0.8,19.0,324.0,266.18,205.85
2016,9,16,10,15,76.5,323.0,0.9,19.5,380.0,315.58,243.14
2016,9,16,10,30,109.0,353.0,1.0,20.0,436.0,369.48,283.28
2016,9,16,10,45,104.5,362.5,1.1,20.5,443.5,384.85,294.09
2016,9,16,11,0,100.0,372.0,1.2,21.0,451.0,399.66,304.6
2016,9,16,11,15,118.5,382.5,1.4,21.0,477.5,443.25,337.45
2016,9,16,11,30,137.0,393.0,1.6,21.0,504.0,479.09,364.41
2016,9,16,11,45,136.0,395.5,1.85,21.5,506.0,492.07,373.85
2016,9,16,12,0,135.0,398.0,2.1,22.0,508.0,504.45,382.93
2016,9,16,12,15,138.0,394.5,2.3,22.0,506.5,513.82,390.57
2016,9,16,12,30,141.0,391.0,2.5,22.0,505.0,522.56,397.81
2016,9,16,12,45,195.0,384.0,2.7,22.0,539.5,576.15,439.1
2016,9,16,13,0,249.0,377.0,2.9,22.0,574.0,650.86,494.69
2016,9,16,13,15,253.0,365.0,2.95,22.0,561.0,651.69,495.8
2016,9,16,13,30,257.0,353.0,3.0,22.0,548.0,650.94,496.35
2016,9,16,13,45,256.0,340.5,3.05,22.0,529.5,642.97,491.7
2016,9,16,14,0,255.0,328.0,3.1,22.0,511.0,633.37,485.96
2016,9,16,14,15,254.5,312.5,3.05,21.5,488.0,619.28,477.69
2016,9,16,14,30,254.0,297.0,3.0,21.0,465.0,603.61,468.28
2016,9,16,14,45,253.0,279.0,3.0,21.0,438.0,582.97,454.54
2016,9,16,15,0,252.0,261.0,3.0,21.0,411.0,560.86,439.65
2016,9,16,15,15,524.0,174.0,2.95,21.0,455.0,741.03,580.4
2016,9,16,15,30,796.0,87.0,2.9,21.0,499.0,887.07,684.48
2016,9,16,15,45,770.5,83.5,2.85,21.0,450.5,838.75,650.88
2016,9,16,16,0,745.0,80.0,2.8,21.0,402.0,788.62,617.11
2016,9,16,16,15,709.5,75.5,2.75,20.5,351.0,732.5,579.27
2016,9,16,16,30,674.0,71.0,2.7,20.0,300.0,671.44,536.45
2016,9,16,16,45,621.0,64.5,2.65,19.5,248.0,594.53,479.81
2016,9,16,17,0,568.0,58.0,2.6,19.0,196.0,520.04,422.42
2016,9,16,17,15,486.5,49.5,2.6,18.5,147.0,426.68,346.33
2016,9,16,17,30,405.0,41.0,2.6,18.0,98.0,339.82,271.15
2016,9,16,17,45,268.5,28.0,2.6,17.5,59.0,224.85,157.94
2016,9,16,18,0,132.0,15.0,2.6,17.0,20.0,81.42,0.0
2016,9,16,18,15,66.0,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,12.93,0.0
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,26.29,16.47
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,32.75,23.11
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,39.18,29.18
2016,9,17,7,15,608.0,55.5,0.8,15.5,217.0,43.72,33.37
2016,9,17,7,30,666.0,62.0,0.7,16.0,268.0,48.21,37.35
2016,9,17,7,45,333.0,76.5,0.6,16.5,179.5,54.9,43.13
2016,9,17,8,0,0.0,91.0,0.5,17.0,91.0,74.31,59.88
2016,9,17,8,15,2.0,125.5,0.5,17.0,126.5,100.71,78.71
2016,9,17,8,30,4.0,160.0,0.5,17.0,162.0,127.75,100.36
2016,9,17,8,45,7.5,177.0,0.55,17.5,181.0,143.07,112.01
2016,9,17,9,0,11.0,194.0,0.6,18.0,200.0,159.03,124.14
2016,9,17,9,15,49.5,239.5,0.65,18.5,271.0,207.39,160.86
2016,9,17,9,30,88.0,285.0,0.7,19.0,342.0,263.71,203.47
2016,9,17,9,45,175.5,301.0,0.8,19.5,421.5,327.37,251.12
2016,9,17,10,0,263.0,317.0,0.9,20.0,501.0,404.19,308.52
2016,9,17,10,15,266.0,328.5,1.0,20.5,520.5,437.35,333.12
2016,9,17,10,30,269.0,340.0,1.1,21.0,540.0,470.53,357.57
2016,9,17,10,45,218.0,356.5,1.25,21.5,522.0,463.97,352.48
2016,9,17,11,0,167.0,373.0,1.4,22.0,504.0,458.67,347.95
2016,9,17,11,15,163.0,382.5,1.55,22.0,512.0,478.0,362.58
2016,9,17,11,30,159.0,392.0,1.7,22.0,520.0,496.69,376.5
2016,9,17,11,45,163.0,391.5,1.9,22.0,523.0,511.85,388.32
2016,9,17,12,0,167.0,391.0,2.1,22.0,526.0,526.54,399.82
2016,9,17,12,15,167.0,389.5,2.25,22.0,524.0,536.05,407.34
2016,9,17,12,30,167.0,388.0,2.4,22.0,522.0,544.74,414.32
2016,9,17,12,45,126.0,376.0,2.6,22.0,476.5,502.02,383.05
2016,9,17,13,0,85.0,364.0,2.8,22.0,431.0,436.42,334.69
2016,9,17,13,15,84.5,355.5,2.9,22.0,421.0,432.14,332.38
2016,9,17,13,30,84.0,347.0,3.0,22.0,411.0,427.39,329.47
2016,9,17,13,45,83.5,335.5,3.1,22.0,397.0,418.83,323.78
2016,9,17,14,0,83.0,324.0,3.2,22.0,383.0,409.83,317.78
2016,9,17,14,15,72.5,304.0,3.25,22.0,354.0,380.37,295.93
2016,9,17,14,30,62.0,284.0,3.3,22.0,325.0,350.43,273.59
2016,9,17,14,45,61.0,267.0,3.35,22.0,305.5,333.27,261.24
2016,9,17,15,0,60.0,250.0,3.4,22.0,286.0,315.82,248.55
2016,9,17,15,15,60.0,230.5,3.4,21.5,264.0,296.02,234.41
2016,9,17,15,30,60.0,211.0,3.4,21.0,242.0,275.9,219.84
2016,9,17,15,45,56.5,191.0,3.4,21.0,218.0,251.63,201.22
2016,9,17,16,0,53.0,171.0,3.4,21.0,194.0,227.3,182.31
2016,9,17,16,15,353.0,121.0,3.3,20.5,241.5,476.77,389.08
2016,9,17,16,30,653.0,71.0,3.2,20.0,289.0,653.97,527.24
2016,9,17,16,45,599.5,64.5,3.15,20.0,238.5,577.54,467.71
2016,9,17,17,0,546.0,58.0,3.1,20.0,188.0,503.63,409.3
2016,9,17,17,15,462.5,49.0,3.05,19.5,140.0,409.38,331.7
2016,9,17,17,30,379.0,40.0,3.0,19.0,92.0,321.98,255.54
2016,9,17,17,45,243.0,26.5,3.0,18.5,54.5,205.97,136.9
2016,9,17,18,0,107.0,13.0,3.0,18.0,17.0,66.59,0.0
2016,9,17,18,15,53.5,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.75,15.5,34.0,12.53,0.0
2016,9,18,6,30,344.0,31.0,0.8,16.0,68.0,25.45,15.49
2016,9,18,6,45,439.5,40.0,0.9,16.5,114.5,32.33,22.51
2016,9,18,7,0,535.0,49.0,1.0,17.0,161.0,39.15,28.88
2016,9,18,7,15,593.5,55.5,0.95,17.5,211.5,43.67,33.02
2016,9,18,7,30,652.0,62.0,0.9,18.0,262.0,48.15,36.96
2016,9,18,7,45,692.0,66.5,0.85,18.5,313.0,55.43,43.22
2016,9,18,8,0,732.0,71.0,0.8,19.0,364.0,58.39,45.6
2016,9,18,8,15,759.5,74.5,0.75,19.5,413.0,102.74,56.56
2016,9,18,8,30,787.0,78.0,0.7,20.0,462.0,162.53,93.61
2016,9,18,8,45,807.5,81.0,0.7,21.0,507.0,223.77,141.45
2016,9,18,9,0,828.0,84.0,0.7,22.0,552.0,287.03,194.28
2016,9,18,9,15,843.0,86.0,0.8,22.5,592.5,352.34,249.79
2016,9,18,9,30,858.0,88.0,0.9,23.0,633.0,414.55,302.01
2016,9,18,9,45,878.0,85.5,1.0,24.0,670.0,475.46,351.09
2016,9,18,10,0,898.0,83.0,1.1,25.0,707.0,536.86,398.73
2016,9,18,10,15,906.0,84.5,1.3,25.5,735.0,595.39,444.05
2016,9,18,10,30,914.0,86.0,1.5,26.0,763.0,652.64,487.09
2016,9,18,10,45,918.5,87.0,1.7,26.5,783.5,705.53,525.94
2016,9,18,11,0,923.0,88.0,1.9,27.0,804.0,756.29,561.94
2016,9,18,11,15,926.0,88.5,2.05,27.0,817.5,803.03,593.77
2016,9,18,11,30,929.0,89.0,2.2,27.0,831.0,847.05,623.65
2016,9,18,11,45,930.0,89.5,2.4,27.5,836.0,886.46,649.54
2016,9,18,12,0,931.0,90.0,2.6,28.0,841.0,922.63,673.19
2016,9,18,12,15,930.5,90.0,2.7,28.0,838.0,953.49,693.89
2016,9,18,12,30,930.0,90.0,2.8,28.0,835.0,980.71,712.33
2016,9,18,12,45,924.0,91.0,2.95,28.0,823.0,999.98,726.16
2016,9,18,13,0,918.0,92.0,3.1,28.0,811.0,1015.23,737.59
2016,9,18,13,15,913.5,91.5,3.15,28.0,792.5,1026.24,745.63
2016,9,18,13,30,909.0,91.0,3.2,28.0,774.0,1033.21,751.26
2016,9,18,13,45,902.0,89.5,3.25,28.0,747.5,1032.44,752.08
2016,9,18,14,0,895.0,88.0,3.3,28.0,721.0,1027.61,750.5
2016,9,18,14,15,885.5,86.5,3.35,27.5,688.0,1016.28,746.33
2016,9,18,14,30,876.0,85.0,3.4,27.0,655.0,1001.12,739.78
2016,9,18,14,45,862.0,83.0,3.5,27.0,616.0,977.15,726.33
2016,9,18,15,0,848.0,81.0,3.6,27.0,577.0,949.8,710.6
2016,9,18,15,15,830.0,78.5,3.6,26.5,532.5,925.54,697.62
2016,9,18,15,30,812.0,76.0,3.6,26.0,488.0,887.42,674.92
2016,9,18,15,45,787.0,73.0,3.65,26.0,439.5,839.7,644.13
2016,9,18,16,0,762.0,70.0,3.7,26.0,391.0,790.19,611.42
2016,9,18,16,15,726.5,66.0,3.65,25.5,340.5,729.01,570.06
2016,9,18,16,30,691.0,62.0,3.6,25.0,290.0,667.56,527.06
2016,9,18,16,45,639.5,56.5,3.6,24.5,238.5,597.13,475.54
2016,9,18,17,0,588.0,51.0,3.6,24.0,187.0,524.57,419.78
2016,9,18,17,15,504.5,43.0,3.55,23.0,138.5,429.96,343.78
2016,9,18,17,30,421.0,35.0,3.5,22.0,90.0,342.46,267.94
2016,9,18,17,45,276.0,23.5,3.45,21.0,52.5,219.04,133.79
2016,9,18,18,0,131.0,12.0,3.4,20.0,15.0,78.02,0.0
2016,9,18,18,15,65.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
