Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,15,486.5,62.5,3.75,14.0,175.0,49.53,38.52
2016,9,29,7,30,558.0,71.0,3.7,14.0,224.0,55.3,43.87
2016,9,29,7,45,279.0,73.0,3.65,14.5,149.5,52.58,41.41
2016,9,29,8,0,0.0,75.0,3.6,15.0,75.0,61.87,49.52
2016,9,29,8,15,0.0,94.5,3.6,15.0,94.5,77.28,60.12
2016,9,29,8,30,0.0,114.0,3.6,15.0,114.0,92.9,73.06
2016,9,29,8,45,0.0,120.0,3.6,15.5,120.0,98.29,77.19
2016,9,29,9,0,0.0,126.0,3.6,16.0,126.0,103.62,81.23
2016,9,29,9,15,1.5,153.0,3.65,16.0,154.0,126.27,99.66
2016,9,29,9,30,3.0,180.0,3.7,16.0,182.0,149.49,118.4
2016,9,29,9,45,8.0,201.0,3.75,16.5,206.0,170.04,134.58
2016,9,29,10,0,13.0,222.0,3.8,17.0,230.0,191.52,151.42
2016,9,29,10,15,18.5,243.0,3.85,17.0,255.5,214.21,169.45
2016,9,29,10,30,24.0,264.0,3.9,17.0,281.0,237.88,188.21
2016,9,29,10,45,22.5,267.5,3.95,17.5,283.5,242.46,191.29
2016,9,29,11,0,21.0,271.0,4.0,18.0,286.0,246.81,194.23
2016,9,29,11,15,29.0,291.0,4.05,18.0,313.0,284.67,224.1
2016,9,29,11,30,37.0,311.0,4.1,18.0,340.0,314.47,247.44
2016,9,29,11,45,37.5,312.0,4.15,18.0,341.5,320.37,252.01
2016,9,29,12,0,38.0,313.0,4.2,18.0,343.0,326.18,256.62
2016,9,29,12,15,53.5,327.5,4.25,18.0,369.0,359.6,283.15
2016,9,29,12,30,69.0,342.0,4.3,18.0,395.0,394.46,310.63
2016,9,29,12,45,103.5,346.5,4.4,18.0,423.5,438.11,345.63
2016,9,29,13,0,138.0,351.0,4.5,18.0,452.0,503.65,396.88
2016,9,29,13,15,140.0,340.0,4.55,18.0,440.0,500.37,394.9
2016,9,29,13,30,142.0,329.0,4.6,18.0,428.0,496.24,392.61
2016,9,29,13,45,286.5,290.0,4.7,18.0,480.5,625.28,495.97
2016,9,29,14,0,431.0,251.0,4.8,18.0,533.0,752.79,595.46
2016,9,29,14,15,429.0,237.5,4.9,17.5,505.5,737.6,586.55
2016,9,29,14,30,427.0,224.0,5.0,17.0,478.0,719.99,576.56
2016,9,29,14,45,414.5,209.5,5.1,17.0,443.0,688.49,554.69
2016,9,29,15,0,402.0,195.0,5.2,17.0,408.0,655.08,531.15
2016,9,29,15,15,391.0,180.0,5.25,17.0,372.5,620.84,506.54
2016,9,29,15,30,380.0,165.0,5.3,17.0,337.0,585.1,480.36
2016,9,29,15,45,535.5,118.5,5.4,17.0,330.5,659.42,542.79
2016,9,29,16,0,691.0,72.0,5.5,17.0,324.0,729.08,598.0
2016,9,29,16,15,646.0,67.0,5.5,16.5,274.5,661.26,546.65
2016,9,29,16,30,601.0,62.0,5.5,16.0,225.0,594.36,494.5
2016,9,29,16,45,528.0,54.5,5.5,15.5,176.0,504.48,421.26
2016,9,29,17,0,455.0,47.0,5.5,15.0,127.0,419.17,348.12
2016,9,29,17,15,341.0,36.0,5.35,14.5,84.0,308.36,248.42
2016,9,29,17,30,227.0,25.0,5.2,14.0,41.0,199.64,105.05
2016,9,29,17,45,113.5,12.5,5.05,14.0,20.5,73.75,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,107.0,12.5,4.55,12.0,20.0,10.67,0.0
2016,9,30,6,30,214.0,25.0,4.7,12.0,40.0,20.75,6.49
2016,9,30,6,45,327.5,37.0,4.9,12.5,82.5,30.27,20.36
2016,9,30,7,0,441.0,49.0,5.1,13.0,125.0,39.62,29.38
2016,9,30,7,15,512.0,57.0,5.1,13.0,173.5,45.23,34.81
2016,9,30,7,30,583.0,65.0,5.1,13.0,222.0,50.8,40.01
2016,9,30,7,45,631.5,70.5,5.15,13.5,272.0,54.17,43.0
2016,9,30,8,0,680.0,76.0,5.2,14.0,322.0,57.58,45.9
2016,9,30,8,15,712.0,80.0,5.25,14.5,369.5,112.23,64.08
2016,9,30,8,30,744.0,84.0,5.3,15.0,417.0,174.96,108.45
2016,9,30,8,45,770.0,86.5,5.35,15.5,462.0,234.37,158.35
2016,9,30,9,0,796.0,89.0,5.4,16.0,507.0,296.48,213.7
2016,9,30,9,15,812.5,91.5,5.45,16.0,546.5,357.8,269.75
2016,9,30,9,30,829.0,94.0,5.5,16.0,586.0,420.04,325.88
2016,9,30,9,45,845.0,94.5,5.55,16.0,620.5,480.84,379.69
2016,9,30,10,0,861.0,95.0,5.6,16.0,655.0,540.94,431.6
2016,9,30,10,15,870.0,96.0,5.6,16.0,682.5,597.28,479.13
2016,9,30,10,30,879.0,97.0,5.6,16.0,710.0,652.45,524.49
2016,9,30,10,45,885.0,98.5,5.65,16.5,729.5,704.64,565.53
2016,9,30,11,0,891.0,100.0,5.7,17.0,749.0,754.88,603.69
2016,9,30,11,15,894.5,100.5,5.75,17.0,761.5,800.01,636.95
2016,9,30,11,30,898.0,101.0,5.8,17.0,774.0,842.52,668.11
2016,9,30,11,45,900.0,100.5,5.85,17.0,778.0,879.88,695.4
2016,9,30,12,0,902.0,100.0,5.9,17.0,782.0,914.09,720.39
2016,9,30,12,15,901.0,100.0,5.9,17.0,778.0,942.8,741.13
2016,9,30,12,30,900.0,100.0,5.9,17.0,774.0,967.93,759.35
2016,9,30,12,45,896.0,99.5,5.95,17.0,761.5,985.92,772.88
2016,9,30,13,0,892.0,99.0,6.0,17.0,749.0,1000.03,783.82
2016,9,30,13,15,886.5,98.0,6.0,17.0,729.0,1008.17,790.34
2016,9,30,13,30,881.0,97.0,6.0,17.0,709.0,1012.34,794.23
2016,9,30,13,45,874.0,95.0,6.05,17.0,682.5,1009.88,793.9
2016,9,30,14,0,867.0,93.0,6.1,17.0,656.0,1003.5,790.95
2016,9,30,14,15,855.0,91.0,6.1,17.0,622.0,988.25,781.44
2016,9,30,14,30,843.0,89.0,6.1,17.0,588.0,981.04,777.95
2016,9,30,14,45,829.0,86.0,6.1,17.0,548.5,955.18,760.91
2016,9,30,15,0,815.0,83.0,6.1,17.0,509.0,926.01,741.48
2016,9,30,15,15,793.0,80.0,6.05,16.5,464.5,886.11,715.06
2016,9,30,15,30,771.0,77.0,6.0,16.0,420.0,843.75,686.36
2016,9,30,15,45,741.0,73.0,6.0,16.0,372.0,790.73,647.84
2016,9,30,16,0,711.0,69.0,6.0,16.0,324.0,736.39,607.36
2016,9,30,16,15,666.5,63.5,5.9,15.5,274.0,672.95,559.18
2016,9,30,16,30,622.0,58.0,5.8,15.0,224.0,605.1,505.52
2016,9,30,16,45,550.0,51.5,5.75,15.0,174.5,516.64,431.91
2016,9,30,17,0,478.0,45.0,5.7,15.0,125.0,432.56,358.69
2016,9,30,17,15,360.5,34.0,5.55,14.5,82.0,318.7,255.1
2016,9,30,17,30,243.0,23.0,5.4,14.0,39.0,204.76,83.64
2016,9,30,17,45,121.5,11.5,5.3,14.0,19.5,77.19,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,12.0,3.15,12.5,20.0,10.24,0.0
2016,10,1,6,30,232.0,24.0,3.3,13.0,40.0,19.96,4.71
2016,10,1,6,45,354.5,35.0,3.45,13.5,83.0,28.69,18.84
2016,10,1,7,0,477.0,46.0,3.6,14.0,126.0,37.32,27.22
2016,10,1,7,15,549.0,53.5,3.65,14.5,176.0,42.68,32.33
2016,10,1,7,30,621.0,61.0,3.7,15.0,226.0,48.01,37.21
2016,10,1,7,45,670.0,65.5,3.75,15.5,277.0,50.81,39.68
2016,10,1,8,0,719.0,70.0,3.8,16.0,328.0,59.36,47.11
2016,10,1,8,15,751.0,74.0,3.7,16.0,377.0,115.95,65.17
2016,10,1,8,30,783.0,78.0,3.6,16.0,426.0,176.58,107.43
2016,10,1,8,45,807.0,80.5,3.55,16.5,471.5,238.03,158.8
2016,10,1,9,0,831.0,83.0,3.5,17.0,517.0,301.86,215.19
2016,10,1,9,15,847.5,85.0,3.45,17.0,557.0,364.82,271.9
2016,10,1,9,30,864.0,87.0,3.4,17.0,597.0,429.73,329.19
2016,10,1,9,45,881.0,86.5,3.4,17.5,632.5,491.11,381.65
2016,10,1,10,0,898.0,86.0,3.4,18.0,668.0,552.62,432.45
2016,10,1,10,15,906.5,87.5,3.45,18.0,695.5,610.99,480.17
2016,10,1,10,30,915.0,89.0,3.5,18.0,723.0,668.05,525.54
2016,10,1,10,45,920.5,90.0,3.55,18.5,743.0,721.04,565.67
2016,10,1,11,0,926.0,91.0,3.6,19.0,763.0,771.9,602.33
2016,10,1,11,15,929.5,91.5,3.65,19.0,775.0,818.36,635.07
2016,10,1,11,30,933.0,92.0,3.7,19.0,787.0,862.07,665.66
2016,10,1,11,45,933.0,93.0,3.8,19.0,791.0,900.39,692.61
2016,10,1,12,0,933.0,94.0,3.9,19.0,795.0,935.35,717.21
2016,10,1,12,15,932.5,93.5,4.05,19.0,791.0,964.72,738.28
2016,10,1,12,30,932.0,93.0,4.2,19.0,787.0,990.39,756.93
2016,10,1,12,45,928.0,93.0,4.4,19.0,774.5,1009.45,771.49
2016,10,1,13,0,924.0,93.0,4.6,19.0,762.0,1024.52,784.2
2016,10,1,13,15,919.0,92.0,4.7,19.0,741.5,1033.41,791.92
2016,10,1,13,30,914.0,91.0,4.8,19.0,721.0,1038.21,797.05
2016,10,1,13,45,905.0,90.0,4.9,19.0,693.5,1034.92,796.77
2016,10,1,14,0,896.0,89.0,5.0,19.0,666.0,1027.6,793.9
2016,10,1,14,15,884.5,87.0,5.05,19.0,631.5,1012.62,785.38
2016,10,1,14,30,873.0,85.0,5.1,19.0,597.0,993.88,774.33
2016,10,1,14,45,856.5,83.0,5.2,19.0,556.5,977.93,765.71
2016,10,1,15,0,840.0,81.0,5.3,19.0,516.0,947.12,746.36
2016,10,1,15,15,817.5,78.0,5.35,18.5,470.5,906.2,720.55
2016,10,1,15,30,795.0,75.0,5.4,18.0,425.0,862.75,692.34
2016,10,1,15,45,763.5,71.0,5.5,18.0,375.5,807.7,653.58
2016,10,1,16,0,732.0,67.0,5.6,18.0,326.0,751.36,612.71
2016,10,1,16,15,685.5,62.0,5.55,17.5,275.0,680.37,559.5
2016,10,1,16,30,639.0,57.0,5.5,17.0,224.0,616.64,509.78
2016,10,1,16,45,565.5,50.0,5.5,17.0,173.5,525.76,434.98
2016,10,1,17,0,492.0,43.0,5.5,17.0,123.0,439.5,360.62
2016,10,1,17,15,365.0,32.5,5.4,16.5,80.0,319.65,251.53
2016,10,1,17,30,238.0,22.0,5.3,16.0,37.0,197.88,45.76
2016,10,1,17,45,119.0,11.0,5.2,15.5,18.5,75.24,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.5,3.25,13.0,18.5,9.82,0.0
2016,10,2,6,30,223.0,23.0,3.4,13.0,37.0,19.12,2.72
2016,10,2,6,45,341.5,34.0,3.6,13.5,79.0,27.85,18.01
2016,10,2,7,0,460.0,45.0,3.8,14.0,121.0,36.47,26.43
2016,10,2,7,15,531.5,52.5,3.85,14.0,169.5,41.84,31.63
2016,10,2,7,30,603.0,60.0,3.9,14.0,218.0,47.17,36.6
2016,10,2,7,45,649.0,65.0,4.0,14.5,267.5,50.32,39.4
2016,10,2,8,0,695.0,70.0,4.1,15.0,317.0,55.25,43.66
2016,10,2,8,15,726.0,74.0,4.1,15.0,364.5,114.95,65.31
2016,10,2,8,30,757.0,78.0,4.1,15.0,412.0,173.79,106.78
2016,10,2,8,45,776.0,82.0,4.2,15.5,455.0,233.75,157.51
2016,10,2,9,0,795.0,86.0,4.3,16.0,498.0,295.53,212.7
2016,10,2,9,15,397.5,112.5,4.35,16.0,318.5,232.55,177.95
2016,10,2,9,30,0.0,139.0,4.4,16.0,139.0,115.08,90.25
2016,10,2,9,45,155.0,208.5,4.5,16.5,308.5,250.92,199.92
2016,10,2,10,0,310.0,278.0,4.6,17.0,478.0,408.26,324.47
2016,10,2,10,15,591.5,187.5,4.7,17.0,588.0,525.39,418.58
2016,10,2,10,30,873.0,97.0,4.8,17.0,698.0,650.0,518.74
2016,10,2,10,45,671.0,183.5,4.9,17.0,653.5,648.61,516.34
2016,10,2,11,0,469.0,270.0,5.0,17.0,609.0,615.03,488.74
2016,10,2,11,15,680.0,186.5,5.0,17.0,686.0,731.37,581.3
2016,10,2,11,30,891.0,103.0,5.0,17.0,763.0,839.65,662.61
2016,10,2,11,45,896.5,101.5,5.05,17.0,768.5,878.56,690.35
2016,10,2,12,0,902.0,100.0,5.1,17.0,774.0,914.55,716.33
2016,10,2,12,15,902.5,100.0,5.1,17.0,771.0,944.46,737.63
2016,10,2,12,30,903.0,100.0,5.1,17.0,768.0,970.87,756.5
2016,10,2,12,45,898.5,100.5,5.2,17.5,756.0,989.4,769.16
2016,10,2,13,0,894.0,101.0,5.3,18.0,744.0,1004.06,779.24
2016,10,2,13,15,888.5,100.0,5.35,17.5,724.0,1012.09,787.5
2016,10,2,13,30,883.0,99.0,5.4,17.0,704.0,1016.17,793.21
2016,10,2,13,45,875.5,97.0,5.5,17.0,677.0,1013.1,792.9
2016,10,2,14,0,868.0,95.0,5.6,17.0,650.0,1006.11,789.99
2016,10,2,14,15,855.5,93.0,5.6,17.0,615.5,1002.16,788.72
2016,10,2,14,30,843.0,91.0,5.6,17.0,581.0,982.5,776.27
2016,10,2,14,45,824.0,89.0,5.65,17.0,540.5,952.86,757.02
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,920.06,735.37
2016,10,2,15,15,780.5,84.0,5.7,16.5,455.0,877.87,707.59
2016,10,2,15,30,756.0,81.0,5.7,16.0,410.0,833.32,677.52
2016,10,2,15,45,719.5,77.5,5.7,16.0,361.0,781.22,639.67
2016,10,2,16,0,683.0,74.0,5.7,16.0,312.0,723.04,596.12
2016,10,2,16,15,633.5,68.0,5.7,15.5,261.5,650.41,540.79
2016,10,2,16,30,584.0,62.0,5.7,15.0,211.0,579.05,484.12
2016,10,2,16,45,506.0,54.0,5.7,15.0,162.5,485.63,405.97
2016,10,2,17,0,428.0,46.0,5.7,15.0,114.0,397.13,328.1
2016,10,2,17,15,300.0,34.0,5.55,14.5,72.5,277.94,217.59
2016,10,2,17,30,172.0,22.0,5.4,14.0,31.0,156.05,0.0
2016,10,2,17,45,86.0,11.0,5.3,14.0,15.5,56.88,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,9.5,10.5,2.2,13.0,11.5,8.96,0.0
2016,10,3,6,30,19.0,21.0,2.3,13.0,23.0,17.07,0.09
2016,10,3,6,45,65.0,40.0,2.45,13.5,50.0,31.25,20.77
2016,10,3,7,0,111.0,59.0,2.6,14.0,77.0,45.43,34.24
2016,10,3,7,15,131.5,79.5,2.65,14.0,108.5,60.19,47.85
2016,10,3,7,30,152.0,100.0,2.7,14.0,140.0,74.61,60.96
2016,10,3,7,45,166.5,120.0,2.75,14.5,172.0,88.34,73.08
2016,10,3,8,0,181.0,140.0,2.8,15.0,204.0,102.58,85.39
2016,10,3,8,15,90.5,97.0,2.8,15.0,129.0,83.31,61.86
2016,10,3,8,30,0.0,54.0,2.8,15.0,54.0,44.7,32.46
2016,10,3,8,45,0.0,75.0,2.8,15.5,75.0,62.24,47.09
2016,10,3,9,0,0.0,96.0,2.8,16.0,96.0,79.57,61.33
2016,10,3,9,15,19.0,165.0,2.75,16.0,176.0,141.88,112.19
2016,10,3,9,30,38.0,234.0,2.7,16.0,256.0,209.03,166.22
2016,10,3,9,45,55.5,258.0,2.7,16.5,292.5,242.25,192.19
2016,10,3,10,0,73.0,282.0,2.7,17.0,329.0,278.21,220.24
2016,10,3,10,15,36.5,223.0,2.75,17.0,246.5,213.15,168.52
2016,10,3,10,30,0.0,164.0,2.8,17.0,164.0,137.54,107.34
2016,10,3,10,45,16.0,226.0,2.9,17.0,237.5,202.42,159.81
2016,10,3,11,0,32.0,288.0,3.0,17.0,311.0,281.47,222.41
2016,10,3,11,15,21.0,260.0,3.1,17.0,275.5,239.85,189.18
2016,10,3,11,30,10.0,232.0,3.2,17.0,240.0,207.48,163.3
2016,10,3,11,45,25.0,271.5,3.3,17.0,290.5,257.74,203.67
2016,10,3,12,0,40.0,311.0,3.4,17.0,341.0,327.91,258.94
2016,10,3,12,15,32.0,295.0,3.4,17.0,319.0,308.39,243.38
2016,10,3,12,30,24.0,279.0,3.4,17.0,297.0,270.18,213.4
2016,10,3,12,45,40.0,296.0,3.45,17.0,325.0,324.68,256.93
2016,10,3,13,0,56.0,313.0,3.5,17.0,353.0,363.08,287.42
2016,10,3,13,15,34.0,270.0,3.55,17.0,294.5,297.84,236.11
2016,10,3,13,30,12.0,227.0,3.6,17.0,236.0,214.41,169.69
2016,10,3,13,45,6.0,189.0,3.65,17.0,193.5,172.28,136.06
2016,10,3,14,0,0.0,151.0,3.7,17.0,151.0,130.51,102.19
2016,10,3,14,15,0.0,154.0,3.7,17.0,154.0,134.1,105.38
2016,10,3,14,30,0.0,157.0,3.7,17.0,157.0,138.03,108.84
2016,10,3,14,45,7.5,169.0,3.75,17.0,173.0,159.15,126.76
2016,10,3,15,0,15.0,181.0,3.8,17.0,189.0,181.66,145.81
2016,10,3,15,15,7.5,147.5,3.8,16.5,151.5,140.7,112.45
2016,10,3,15,30,0.0,114.0,3.8,16.0,114.0,100.33,79.08
2016,10,3,15,45,0.0,100.0,3.8,16.0,100.0,87.63,68.66
2016,10,3,16,0,0.0,86.0,3.8,16.0,86.0,74.91,58.07
2016,10,3,16,15,0.0,72.0,3.75,16.0,72.0,62.15,47.3
2016,10,3,16,30,0.0,58.0,3.7,16.0,58.0,49.33,36.32
2016,10,3,16,45,185.5,52.5,3.7,16.0,81.0,236.29,196.64
2016,10,3,17,0,371.0,47.0,3.7,16.0,104.0,357.26,292.08
2016,10,3,17,15,246.5,33.5,3.6,15.5,65.5,241.54,184.15
2016,10,3,17,30,122.0,20.0,3.5,15.0,27.0,121.01,0.0
2016,10,3,17,45,61.0,10.0,3.4,15.0,13.5,42.16,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,3.35,14.0,9.5,8.11,0.0
2016,10,4,6,30,0.0,19.0,3.5,14.0,19.0,15.51,0.0
2016,10,4,6,45,32.0,38.5,3.65,14.0,44.0,30.43,19.86
2016,10,4,7,0,64.0,58.0,3.8,14.0,69.0,44.46,33.33
2016,10,4,7,15,83.5,80.0,3.8,14.0,98.5,60.09,47.72
2016,10,4,7,30,103.0,102.0,3.8,14.0,128.0,75.33,61.59
2016,10,4,7,45,123.5,121.0,3.85,14.5,159.5,88.43,73.18
2016,10,4,8,0,144.0,140.0,3.9,15.0,191.0,102.21,85.11
2016,10,4,8,15,163.5,160.5,3.85,15.0,226.0,132.07,100.07
2016,10,4,8,30,183.0,181.0,3.8,15.0,261.0,164.94,124.94
2016,10,4,8,45,479.0,138.0,3.75,15.5,376.0,212.17,151.91
2016,10,4,9,0,775.0,95.0,3.7,16.0,491.0,299.59,216.63
2016,10,4,9,15,794.0,98.0,3.55,16.0,531.0,360.88,271.62
2016,10,4,9,30,813.0,101.0,3.4,16.0,571.0,423.43,326.73
2016,10,4,9,45,834.0,100.5,3.3,16.5,607.0,484.65,378.73
2016,10,4,10,0,855.0,100.0,3.2,17.0,643.0,546.6,429.51
2016,10,4,10,15,865.0,101.0,3.15,17.0,670.5,604.08,476.15
2016,10,4,10,30,875.0,102.0,3.1,17.0,698.0,657.14,518.19
2016,10,4,10,45,886.5,101.0,3.1,17.5,719.0,710.29,558.28
2016,10,4,11,0,898.0,100.0,3.1,18.0,740.0,761.91,595.63
2016,10,4,11,15,902.0,100.5,3.2,18.0,752.0,807.46,627.98
2016,10,4,11,30,906.0,101.0,3.3,18.0,764.0,850.37,658.34
2016,10,4,11,45,912.5,99.0,3.45,18.5,769.0,889.96,685.27
2016,10,4,12,0,919.0,97.0,3.6,19.0,774.0,926.61,710.03
2016,10,4,12,15,917.5,96.5,3.8,19.0,770.0,954.44,730.36
2016,10,4,12,30,916.0,96.0,4.0,19.0,766.0,978.57,748.31
2016,10,4,12,45,644.5,198.5,4.25,19.0,666.0,870.19,674.0
2016,10,4,13,0,373.0,301.0,4.5,19.0,566.0,702.56,549.15
2016,10,4,13,15,635.0,197.0,4.7,19.0,632.5,887.48,692.31
2016,10,4,13,30,897.0,93.0,4.9,19.0,699.0,1022.42,788.78
2016,10,4,13,45,889.0,91.5,5.1,19.0,671.5,1019.26,788.45
2016,10,4,14,0,881.0,90.0,5.3,19.0,644.0,1012.15,786.41
2016,10,4,14,15,570.5,169.0,5.4,18.5,520.0,810.91,644.44
2016,10,4,14,30,260.0,248.0,5.5,18.0,396.0,561.7,452.16
2016,10,4,14,45,541.5,164.5,5.65,18.0,445.5,760.87,614.42
2016,10,4,15,0,823.0,81.0,5.8,18.0,495.0,928.39,740.82
2016,10,4,15,15,799.5,78.0,5.85,18.0,449.5,886.74,711.36
2016,10,4,15,30,776.0,75.0,5.9,18.0,404.0,842.69,680.72
2016,10,4,15,45,741.0,71.0,6.0,18.0,355.0,784.96,639.16
2016,10,4,16,0,706.0,67.0,6.1,18.0,306.0,726.2,595.57
2016,10,4,16,15,655.5,62.0,6.05,17.5,255.5,659.22,544.49
2016,10,4,16,30,605.0,57.0,6.0,17.0,205.0,587.87,487.63
2016,10,4,16,45,519.0,50.0,6.0,16.5,155.5,489.26,406.08
2016,10,4,17,0,433.0,43.0,6.0,16.0,106.0,396.17,324.71
2016,10,4,17,15,294.5,30.5,5.8,15.5,66.0,270.32,203.26
2016,10,4,17,30,156.0,18.0,5.6,15.0,26.0,137.08,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,10.5,3.7,12.0,16.0,8.96,0.0
2016,10,5,6,30,208.0,21.0,3.8,12.0,32.0,17.52,0.0
2016,10,5,6,45,344.5,31.5,3.9,12.5,74.5,25.92,16.04
2016,10,5,7,0,481.0,42.0,4.0,13.0,117.0,34.26,24.48
2016,10,5,7,15,557.0,49.0,4.0,13.5,167.0,39.36,29.42
2016,10,5,7,30,633.0,56.0,4.0,14.0,217.0,44.46,34.16
2016,10,5,7,45,685.5,60.5,4.05,14.5,268.5,51.64,40.57
2016,10,5,8,0,738.0,65.0,4.1,15.0,320.0,59.29,47.26
2016,10,5,8,15,770.5,68.5,4.0,15.5,369.0,116.76,64.5
2016,10,5,8,30,803.0,72.0,3.9,16.0,418.0,178.26,108.08
2016,10,5,8,45,828.5,74.0,3.8,16.5,463.5,240.75,160.76
2016,10,5,9,0,854.0,76.0,3.7,17.0,509.0,305.74,218.39
2016,10,5,9,15,870.0,78.0,3.6,17.0,549.5,371.62,277.66
2016,10,5,9,30,886.0,80.0,3.5,17.0,590.0,435.44,334.25
2016,10,5,9,45,899.5,81.0,3.4,17.5,624.5,497.55,387.23
2016,10,5,10,0,913.0,82.0,3.3,18.0,659.0,559.38,438.03
2016,10,5,10,15,921.5,83.5,3.25,18.0,686.0,618.28,485.78
2016,10,5,10,30,930.0,85.0,3.2,18.0,713.0,675.82,531.0
2016,10,5,10,45,936.0,85.0,3.2,18.5,733.0,728.55,570.56
2016,10,5,11,0,942.0,85.0,3.2,19.0,753.0,779.11,606.25
2016,10,5,11,15,945.0,85.5,3.3,19.0,764.5,825.48,638.99
2016,10,5,11,30,948.0,86.0,3.4,19.0,776.0,868.99,669.56
2016,10,5,11,45,949.0,86.5,3.55,19.5,779.5,907.75,695.71
2016,10,5,12,0,950.0,87.0,3.7,20.0,783.0,943.15,719.44
2016,10,5,12,15,948.5,86.5,3.85,20.0,778.5,971.63,739.8
2016,10,5,12,30,947.0,86.0,4.0,20.0,774.0,996.29,757.71
2016,10,5,12,45,936.5,89.0,4.15,20.0,759.0,1012.44,769.95
2016,10,5,13,0,926.0,92.0,4.3,20.0,744.0,1024.39,779.55
2016,10,5,13,15,919.5,91.0,4.45,20.0,723.0,1031.47,786.09
2016,10,5,13,30,913.0,90.0,4.6,20.0,702.0,1034.44,790.5
2016,10,5,13,45,902.5,89.0,4.75,20.0,673.5,1029.32,789.51
2016,10,5,14,0,892.0,88.0,4.9,20.0,645.0,1020.2,785.9
2016,10,5,14,15,878.5,86.5,5.05,19.5,610.0,1003.59,778.66
2016,10,5,14,30,865.0,85.0,5.2,19.0,575.0,994.81,776.96
2016,10,5,14,45,844.5,83.5,5.35,19.0,533.5,963.92,757.88
2016,10,5,15,0,824.0,82.0,5.5,19.0,492.0,929.87,736.35
2016,10,5,15,15,799.0,78.5,5.55,18.5,446.0,886.09,708.08
2016,10,5,15,30,774.0,75.0,5.6,18.0,400.0,839.98,677.42
2016,10,5,15,45,734.5,72.0,5.7,18.0,350.0,779.5,633.9
2016,10,5,16,0,695.0,69.0,5.8,18.0,300.0,724.54,593.3
2016,10,5,16,15,642.5,63.5,5.8,17.5,249.5,649.87,536.35
2016,10,5,16,30,590.0,58.0,5.8,17.0,199.0,576.7,478.05
2016,10,5,16,45,504.0,50.0,5.85,17.0,150.0,477.47,395.1
2016,10,5,17,0,418.0,42.0,5.9,17.0,101.0,383.96,312.52
2016,10,5,17,15,276.0,29.5,5.8,16.5,61.5,256.97,186.73
2016,10,5,17,30,134.0,17.0,5.7,16.0,22.0,94.63,0.0
2016,10,5,17,45,67.0,8.5,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,98.5,9.5,1.35,13.5,14.5,8.11,0.0
2016,10,6,6,30,197.0,19.0,1.4,14.0,29.0,15.75,0.0
2016,10,6,6,45,334.0,30.0,1.5,14.5,71.0,24.64,14.68
2016,10,6,7,0,471.0,41.0,1.6,15.0,113.0,33.45,23.54
2016,10,6,7,15,546.5,48.0,1.8,15.0,161.5,38.55,28.53
2016,10,6,7,30,622.0,55.0,2.0,15.0,210.0,43.66,33.32
2016,10,6,7,45,673.0,59.5,2.2,15.5,260.5,50.77,39.65
2016,10,6,8,0,724.0,64.0,2.4,16.0,311.0,59.12,46.93
2016,10,6,8,15,756.0,67.5,2.4,16.5,359.0,115.62,63.61
2016,10,6,8,30,788.0,71.0,2.4,17.0,407.0,176.07,106.34
2016,10,6,8,45,812.5,73.0,2.45,17.5,452.0,237.33,157.68
2016,10,6,9,0,837.0,75.0,2.5,18.0,497.0,300.96,213.71
2016,10,6,9,15,853.0,77.5,2.5,18.0,536.5,366.11,271.71
2016,10,6,9,30,869.0,80.0,2.5,18.0,576.0,429.28,327.13
2016,10,6,9,45,886.5,79.5,2.5,18.5,610.5,490.78,379.03
2016,10,6,10,0,904.0,79.0,2.5,19.0,645.0,552.42,429.23
2016,10,6,10,15,912.0,80.0,2.45,19.5,672.0,609.92,474.34
2016,10,6,10,30,920.0,81.0,2.4,20.0,699.0,666.02,516.75
2016,10,6,10,45,925.0,82.0,2.4,20.5,718.0,718.42,555.28
2016,10,6,11,0,930.0,83.0,2.4,21.0,737.0,768.62,589.93
2016,10,6,11,15,933.0,83.5,2.4,21.0,748.5,814.34,621.0
2016,10,6,11,30,936.0,84.0,2.4,21.0,760.0,857.24,649.86
2016,10,6,11,45,937.5,83.5,2.4,21.0,763.5,894.76,674.88
2016,10,6,12,0,939.0,83.0,2.4,21.0,767.0,928.96,697.58
2016,10,6,12,15,937.5,83.0,2.5,21.0,762.5,957.51,717.44
2016,10,6,12,30,936.0,83.0,2.6,21.0,758.0,982.3,734.92
2016,10,6,12,45,931.5,83.0,2.75,21.5,745.0,1000.38,747.13
2016,10,6,13,0,927.0,83.0,2.9,22.0,732.0,1014.43,756.82
2016,10,6,13,15,921.5,82.5,3.0,22.0,711.5,1022.86,763.96
2016,10,6,13,30,916.0,82.0,3.1,22.0,691.0,1027.23,768.62
2016,10,6,13,45,906.0,81.0,3.25,22.0,663.0,1022.41,767.78
2016,10,6,14,0,896.0,80.0,3.4,22.0,635.0,1013.59,764.42
2016,10,6,14,15,884.0,78.5,3.5,21.5,600.5,998.27,757.83
2016,10,6,14,30,872.0,77.0,3.6,21.0,566.0,979.25,748.76
2016,10,6,14,45,853.5,75.0,3.7,21.0,525.0,949.67,730.89
2016,10,6,15,0,835.0,73.0,3.8,21.0,484.0,927.78,718.29
2016,10,6,15,15,811.5,70.5,3.9,20.5,439.0,886.52,693.03
2016,10,6,15,30,788.0,68.0,4.0,20.0,394.0,842.88,665.47
2016,10,6,15,45,752.5,64.5,4.1,20.0,345.0,785.12,625.38
2016,10,6,16,0,717.0,61.0,4.2,20.0,296.0,726.41,583.25
2016,10,6,16,15,667.0,56.0,4.25,19.5,246.0,653.3,529.23
2016,10,6,16,30,617.0,51.0,4.3,19.0,196.0,587.79,478.43
2016,10,6,16,45,533.0,44.0,4.35,18.5,147.5,490.72,399.8
2016,10,6,17,0,449.0,37.0,4.4,18.0,99.0,399.54,320.99
2016,10,6,17,15,305.5,26.0,4.4,17.5,59.5,270.86,187.64
2016,10,6,17,30,162.0,15.0,4.4,17.0,20.0,109.44,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,13.5,13.5,11.52,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,20.63,0.0
2016,10,7,6,45,229.5,33.5,1.85,14.5,67.5,25.94,15.51
2016,10,7,7,0,459.0,40.0,2.0,15.0,108.0,32.62,22.77
2016,10,7,7,15,534.0,47.0,1.95,15.0,156.0,37.73,27.78
2016,10,7,7,30,609.0,54.0,1.9,15.0,204.0,42.85,32.58
2016,10,7,7,45,659.0,58.5,1.9,15.5,253.5,49.88,38.86
2016,10,7,8,0,709.0,63.0,1.9,16.0,303.0,58.89,46.74
2016,10,7,8,15,741.0,67.0,1.9,16.5,350.5,114.79,63.3
2016,10,7,8,30,773.0,71.0,1.9,17.0,398.0,174.66,105.77
2016,10,7,8,45,798.0,73.0,1.95,17.5,442.5,235.03,156.28
2016,10,7,9,0,823.0,75.0,2.0,18.0,487.0,297.84,211.4
2016,10,7,9,15,839.5,77.5,2.1,18.5,526.5,362.17,268.07
2016,10,7,9,30,856.0,80.0,2.2,19.0,566.0,424.67,322.16
2016,10,7,9,45,734.5,126.5,2.35,20.0,561.0,463.28,356.53
2016,10,7,10,0,613.0,173.0,2.5,21.0,556.0,488.84,378.19
2016,10,7,10,15,741.0,136.0,2.5,21.5,617.5,567.95,439.48
2016,10,7,10,30,869.0,99.0,2.5,22.0,679.0,651.91,503.03
2016,10,7,10,45,874.5,100.0,2.5,22.5,698.0,702.36,539.77
2016,10,7,11,0,880.0,101.0,2.5,23.0,717.0,750.79,573.84
2016,10,7,11,15,883.5,101.5,2.4,23.5,728.5,794.95,602.0
2016,10,7,11,30,887.0,102.0,2.3,24.0,740.0,836.49,627.86
2016,10,7,11,45,887.5,102.5,2.25,24.5,743.0,872.67,650.1
2016,10,7,12,0,888.0,103.0,2.2,25.0,746.0,905.67,669.99
2016,10,7,12,15,887.0,103.0,2.15,25.0,741.5,933.45,687.62
2016,10,7,12,30,886.0,103.0,2.1,25.0,737.0,957.69,702.94
2016,10,7,12,45,860.5,112.0,2.05,25.0,719.5,976.2,714.59
2016,10,7,13,0,835.0,121.0,2.0,25.0,702.0,979.65,716.62
2016,10,7,13,15,702.0,163.0,2.0,25.0,641.5,916.88,676.29
2016,10,7,13,30,569.0,205.0,2.0,25.0,581.0,830.88,620.06
2016,10,7,13,45,683.0,160.5,2.05,25.5,593.5,911.04,675.03
2016,10,7,14,0,797.0,116.0,2.1,26.0,606.0,969.1,712.75
2016,10,7,14,15,782.5,113.5,2.2,25.5,572.0,950.57,703.84
2016,10,7,14,30,768.0,111.0,2.3,25.0,538.0,935.62,698.02
2016,10,7,14,45,672.0,122.0,2.4,25.0,475.5,847.52,641.1
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,757.55,581.6
2016,10,7,15,15,543.5,126.0,2.65,24.5,370.5,698.37,543.51
2016,10,7,15,30,511.0,119.0,2.8,24.0,328.0,648.29,510.47
2016,10,7,15,45,465.5,113.5,2.95,23.5,285.5,588.25,468.67
2016,10,7,16,0,420.0,108.0,3.1,23.0,243.0,529.24,425.6
2016,10,7,16,15,378.5,93.5,3.2,22.0,200.0,463.37,375.95
2016,10,7,16,30,337.0,79.0,3.3,21.0,157.0,399.34,325.32
2016,10,7,16,45,275.0,63.0,3.4,20.5,116.0,320.53,259.59
2016,10,7,17,0,213.0,47.0,3.5,20.0,75.0,246.85,195.08
2016,10,7,17,15,106.5,30.0,3.45,19.5,44.0,130.51,81.92
2016,10,7,17,30,0.0,13.0,3.4,19.0,13.0,11.1,0.0
2016,10,7,17,45,0.0,6.5,3.4,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.0,9.0,1.3,15.0,11.5,7.68,0.0
2016,10,8,6,30,110.0,18.0,1.3,15.0,23.0,14.02,0.0
2016,10,8,6,45,238.0,32.0,1.3,15.5,61.0,24.84,14.3
2016,10,8,7,0,366.0,46.0,1.3,16.0,99.0,37.56,26.89
2016,10,8,7,15,448.5,55.0,1.35,16.5,146.5,44.02,33.08
2016,10,8,7,30,531.0,64.0,1.4,17.0,194.0,50.43,38.96
2016,10,8,7,45,584.0,71.0,1.45,17.5,242.5,54.95,42.99
2016,10,8,8,0,637.0,78.0,1.5,18.0,291.0,65.5,52.13
2016,10,8,8,15,674.0,83.0,1.45,18.5,338.5,118.63,68.29
2016,10,8,8,30,711.0,88.0,1.4,19.0,386.0,176.46,108.98
2016,10,8,8,45,736.0,92.5,1.4,20.0,430.0,235.75,157.48
2016,10,8,9,0,761.0,97.0,1.4,21.0,474.0,300.59,212.35
2016,10,8,9,15,780.5,100.0,1.4,21.5,513.5,361.08,264.17
2016,10,8,9,30,800.0,103.0,1.4,22.0,553.0,422.89,315.8
2016,10,8,9,45,851.0,91.0,1.45,23.0,595.0,486.34,366.43
2016,10,8,10,0,902.0,79.0,1.5,24.0,637.0,552.37,417.36
2016,10,8,10,15,910.0,80.0,1.35,24.5,663.5,609.63,459.72
2016,10,8,10,30,918.0,81.0,1.2,25.0,690.0,665.48,499.06
2016,10,8,10,45,922.5,82.5,1.1,25.5,709.0,717.8,534.56
2016,10,8,11,0,927.0,84.0,1.0,26.0,728.0,767.89,565.97
2016,10,8,11,15,930.5,84.5,0.8,26.0,739.5,813.72,592.29
2016,10,8,11,30,934.0,85.0,0.6,26.0,751.0,856.78,615.72
2016,10,8,11,45,934.0,85.5,0.45,26.5,754.5,893.9,634.21
2016,10,8,12,0,934.0,86.0,0.3,27.0,758.0,927.64,650.13
2016,10,8,12,15,933.0,85.5,0.5,27.0,753.0,955.82,671.13
2016,10,8,12,30,932.0,85.0,0.7,27.0,748.0,980.27,690.19
2016,10,8,12,45,928.0,85.0,0.95,27.0,735.5,998.62,706.59
2016,10,8,13,0,924.0,85.0,1.2,27.0,723.0,1012.98,720.45
2016,10,8,13,15,918.5,84.0,1.4,27.0,702.0,1020.66,729.19
2016,10,8,13,30,913.0,83.0,1.6,27.0,681.0,1024.27,735.43
2016,10,8,13,45,903.5,82.0,1.8,27.0,653.0,1019.84,736.57
2016,10,8,14,0,894.0,81.0,2.0,27.0,625.0,1011.43,735.16
2016,10,8,14,15,881.5,79.0,2.1,26.5,590.5,994.89,728.7
2016,10,8,14,30,869.0,77.0,2.2,26.0,556.0,974.67,719.84
2016,10,8,14,45,850.5,75.0,2.3,26.0,515.0,945.08,703.26
2016,10,8,15,0,832.0,73.0,2.4,26.0,474.0,923.15,691.64
2016,10,8,15,15,808.0,70.0,2.45,25.5,429.0,880.77,666.67
2016,10,8,15,30,784.0,67.0,2.5,25.0,384.0,836.05,639.51
2016,10,8,15,45,748.5,63.5,2.65,25.0,335.0,778.42,601.7
2016,10,8,16,0,713.0,60.0,2.8,25.0,286.0,719.86,561.64
2016,10,8,16,15,661.5,54.5,2.85,24.0,236.0,645.1,509.17
2016,10,8,16,30,610.0,49.0,2.9,23.0,186.0,571.54,454.49
2016,10,8,16,45,525.0,41.5,2.95,22.0,138.0,480.36,382.67
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,388.74,304.49
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,252.23,148.0
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,94.9,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.0,8.0,1.25,14.5,11.5,6.83,0.0
2016,10,9,6,30,174.0,16.0,1.3,15.0,23.0,13.66,0.0
2016,10,9,6,45,307.0,28.0,1.4,15.5,63.0,23.04,12.56
2016,10,9,7,0,440.0,40.0,1.5,16.0,103.0,32.71,22.65
2016,10,9,7,15,519.0,47.5,1.5,16.5,151.0,38.21,27.97
2016,10,9,7,30,598.0,55.0,1.5,17.0,199.0,43.71,33.04
2016,10,9,7,45,647.5,60.5,1.5,17.5,248.0,47.4,36.34
2016,10,9,8,0,697.0,66.0,1.5,18.0,297.0,62.71,42.06
2016,10,9,8,15,731.0,70.5,1.45,18.5,345.0,118.42,65.86
2016,10,9,8,30,765.0,75.0,1.4,19.0,393.0,178.39,108.23
2016,10,9,8,45,789.0,78.0,1.35,19.5,437.0,238.91,158.31
2016,10,9,9,0,813.0,81.0,1.3,20.0,481.0,301.79,212.55
