Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,15,830.0,83.5,1.3,20.5,520.5,363.91,266.3
2016,10,9,9,30,847.0,86.0,1.3,21.0,560.0,426.93,319.38
2016,10,9,9,45,864.0,86.5,1.3,21.5,594.0,488.43,369.53
2016,10,9,10,0,881.0,87.0,1.3,22.0,628.0,549.46,417.47
2016,10,9,10,15,889.5,88.0,1.35,22.5,654.5,605.95,460.69
2016,10,9,10,30,898.0,89.0,1.4,23.0,681.0,661.12,501.51
2016,10,9,10,45,902.0,91.0,1.45,23.5,700.0,712.67,538.47
2016,10,9,11,0,906.0,93.0,1.5,24.0,719.0,762.02,572.13
2016,10,9,11,15,909.0,93.5,1.6,24.0,730.0,806.63,602.44
2016,10,9,11,30,912.0,94.0,1.7,24.0,741.0,848.49,630.8
2016,10,9,11,45,910.5,95.0,1.85,24.0,743.5,884.15,655.5
2016,10,9,12,0,909.0,96.0,2.0,24.0,746.0,916.41,678.03
2016,10,9,12,15,907.5,96.0,2.1,24.0,741.0,944.06,697.09
2016,10,9,12,30,906.0,96.0,2.2,24.0,736.0,968.08,713.9
2016,10,9,12,45,899.0,96.5,2.3,24.0,722.0,983.68,725.36
2016,10,9,13,0,892.0,97.0,2.4,24.0,708.0,995.31,734.46
2016,10,9,13,15,885.0,96.0,2.45,23.5,687.5,1001.24,740.95
2016,10,9,13,30,878.0,95.0,2.5,23.0,667.0,1003.21,745.09
2016,10,9,13,45,867.5,94.0,2.6,23.0,638.5,997.77,743.6
2016,10,9,14,0,857.0,93.0,2.7,23.0,610.0,1000.32,747.62
2016,10,9,14,15,843.0,90.5,2.7,22.5,575.5,981.86,738.18
2016,10,9,14,30,829.0,88.0,2.7,22.0,541.0,959.77,726.49
2016,10,9,14,45,809.5,85.5,2.75,22.0,500.5,928.85,707.79
2016,10,9,15,0,790.0,83.0,2.8,22.0,460.0,894.89,686.83
2016,10,9,15,15,763.5,79.5,2.75,21.5,415.0,850.29,658.61
2016,10,9,15,30,737.0,76.0,2.7,21.0,370.0,803.54,628.25
2016,10,9,15,45,700.0,71.5,2.7,21.0,322.0,750.54,591.61
2016,10,9,16,0,663.0,67.0,2.7,21.0,274.0,691.39,549.16
2016,10,9,16,15,608.0,60.5,2.6,20.5,225.0,614.69,492.27
2016,10,9,16,30,553.0,54.0,2.5,20.0,176.0,539.9,434.15
2016,10,9,16,45,466.5,45.0,2.45,19.5,129.0,441.25,354.51
2016,10,9,17,0,380.0,36.0,2.4,19.0,82.0,348.95,273.42
2016,10,9,17,15,190.0,24.0,2.3,18.5,47.0,183.79,92.64
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,10.24,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.0,1.8,14.0,2.0,0.0,0.0
2016,10,10,6,30,0.0,4.0,1.9,14.0,4.0,3.41,0.0
2016,10,10,6,45,0.0,11.0,2.0,14.0,11.0,9.04,1.39
2016,10,10,7,0,0.0,18.0,2.1,14.0,18.0,14.81,7.25
2016,10,10,7,15,0.0,27.0,2.05,14.0,27.0,22.26,14.13
2016,10,10,7,30,0.0,36.0,2.0,14.0,36.0,29.72,20.98
2016,10,10,7,45,0.0,46.0,2.0,14.5,46.0,38.03,28.45
2016,10,10,8,0,0.0,56.0,2.0,15.0,56.0,46.35,34.09
2016,10,10,8,15,0.0,65.0,1.9,15.0,65.0,53.86,40.42
2016,10,10,8,30,0.0,74.0,1.8,15.0,74.0,61.38,46.69
2016,10,10,8,45,0.0,98.0,1.7,15.5,98.0,80.84,62.8
2016,10,10,9,0,0.0,122.0,1.6,16.0,122.0,100.44,78.76
2016,10,10,9,15,0.0,141.0,1.6,16.0,141.0,116.32,91.62
2016,10,10,9,30,0.0,160.0,1.6,16.0,160.0,132.47,104.6
2016,10,10,9,45,16.0,201.0,1.6,16.5,211.0,174.64,138.26
2016,10,10,10,0,32.0,242.0,1.6,17.0,262.0,224.73,177.73
2016,10,10,10,15,24.5,239.0,1.6,17.0,255.0,215.87,170.35
2016,10,10,10,30,17.0,236.0,1.6,17.0,248.0,210.98,166.27
2016,10,10,10,45,31.0,263.0,1.65,17.5,284.5,255.76,201.36
2016,10,10,11,0,45.0,290.0,1.7,18.0,321.0,295.66,232.03
2016,10,10,11,15,45.0,294.5,1.75,18.0,326.0,304.95,239.05
2016,10,10,11,30,45.0,299.0,1.8,18.0,331.0,314.22,246.2
2016,10,10,11,45,65.5,313.5,1.85,18.5,360.5,351.15,274.64
2016,10,10,12,0,86.0,328.0,1.9,19.0,390.0,390.04,304.16
2016,10,10,12,15,86.0,326.0,1.95,19.0,387.5,394.17,307.36
2016,10,10,12,30,86.0,324.0,2.0,19.0,385.0,398.03,310.58
2016,10,10,12,45,84.0,318.0,2.15,19.0,376.5,395.25,309.02
2016,10,10,13,0,82.0,312.0,2.3,19.0,368.0,392.06,307.19
2016,10,10,13,15,82.0,302.5,2.35,18.5,357.5,386.44,304.05
2016,10,10,13,30,82.0,293.0,2.4,18.0,347.0,380.47,300.68
2016,10,10,13,45,189.0,278.5,2.45,18.0,394.5,497.11,393.78
2016,10,10,14,0,296.0,264.0,2.5,18.0,442.0,613.91,484.03
2016,10,10,14,15,293.0,249.0,2.55,17.5,416.5,596.1,472.3
2016,10,10,14,30,290.0,234.0,2.6,17.0,391.0,576.72,460.24
2016,10,10,14,45,294.0,211.5,2.65,17.0,360.0,553.14,444.39
2016,10,10,15,0,298.0,189.0,2.7,17.0,329.0,527.62,426.9
2016,10,10,15,15,277.0,176.0,2.75,16.5,296.0,489.35,399.1
2016,10,10,15,30,256.0,163.0,2.8,16.0,263.0,451.03,370.63
2016,10,10,15,45,414.5,123.5,2.85,16.0,261.5,555.08,456.82
2016,10,10,16,0,573.0,84.0,2.9,16.0,260.0,634.93,519.1
2016,10,10,16,15,512.0,75.5,2.8,15.5,211.5,553.36,455.22
2016,10,10,16,30,451.0,67.0,2.7,15.0,163.0,473.84,391.2
2016,10,10,16,45,359.0,54.5,2.65,15.0,118.0,370.78,304.01
2016,10,10,17,0,267.0,42.0,2.6,15.0,73.0,278.41,220.04
2016,10,10,17,15,133.5,21.0,2.5,14.5,36.5,140.23,54.89
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,5.97,0.0
2016,10,11,6,45,0.0,20.5,1.6,13.5,20.5,16.92,7.24
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,27.96,18.62
2016,10,11,7,15,0.0,51.5,1.7,14.0,51.5,41.69,31.27
2016,10,11,7,30,0.0,69.0,1.7,14.0,69.0,55.26,43.68
2016,10,11,7,45,0.0,87.0,1.75,14.5,87.0,69.04,55.99
2016,10,11,8,0,0.0,105.0,1.8,15.0,105.0,82.88,65.02
2016,10,11,8,15,1.5,121.5,1.8,15.0,122.5,96.81,76.59
2016,10,11,8,30,3.0,138.0,1.8,15.0,140.0,111.12,88.29
2016,10,11,8,45,13.5,160.5,1.8,15.5,167.5,132.32,105.02
2016,10,11,9,0,24.0,183.0,1.8,16.0,195.0,155.28,123.12
2016,10,11,9,15,63.5,213.5,1.75,16.0,248.0,197.59,156.49
2016,10,11,9,30,103.0,244.0,1.7,16.0,301.0,245.47,194.43
2016,10,11,9,45,142.0,261.0,1.7,16.5,344.5,292.32,231.14
2016,10,11,10,0,181.0,278.0,1.7,17.0,388.0,340.25,268.42
2016,10,11,10,15,274.5,274.5,1.65,17.0,449.0,413.59,325.66
2016,10,11,10,30,368.0,271.0,1.6,17.0,510.0,489.37,383.96
2016,10,11,10,45,316.5,291.5,1.55,17.0,501.5,497.67,389.32
2016,10,11,11,0,265.0,312.0,1.5,17.0,493.0,500.78,390.78
2016,10,11,11,15,266.0,316.5,1.5,17.0,501.0,523.75,408.03
2016,10,11,11,30,267.0,321.0,1.5,17.0,509.0,545.97,424.41
2016,10,11,11,45,389.5,284.5,1.5,17.5,559.0,628.02,486.31
2016,10,11,12,0,512.0,248.0,1.5,18.0,609.0,733.49,562.28
2016,10,11,12,15,709.0,171.0,1.55,18.0,667.5,860.55,653.11
2016,10,11,12,30,906.0,94.0,1.6,18.0,726.0,965.05,722.53
2016,10,11,12,45,775.5,140.0,1.65,18.0,674.0,924.34,695.3
2016,10,11,13,0,645.0,186.0,1.7,18.0,622.0,872.13,661.73
2016,10,11,13,15,741.5,148.0,1.85,18.0,635.0,937.54,709.06
2016,10,11,13,30,838.0,110.0,2.0,18.0,648.0,991.91,747.46
2016,10,11,13,45,718.5,138.5,2.15,18.0,585.5,919.38,700.77
2016,10,11,14,0,599.0,167.0,2.3,18.0,523.0,834.64,645.47
2016,10,11,14,15,692.5,134.5,2.45,17.5,523.0,890.85,689.46
2016,10,11,14,30,786.0,102.0,2.6,17.0,523.0,932.72,722.26
2016,10,11,14,45,764.5,98.5,2.8,17.0,482.5,899.03,701.65
2016,10,11,15,0,743.0,95.0,3.0,17.0,442.0,869.43,684.14
2016,10,11,15,15,725.0,82.5,3.1,16.5,393.0,821.88,653.67
2016,10,11,15,30,707.0,70.0,3.2,16.0,344.0,766.66,616.65
2016,10,11,15,45,638.5,74.5,3.35,16.0,298.0,698.66,567.76
2016,10,11,16,0,570.0,79.0,3.5,16.0,252.0,625.79,513.21
2016,10,11,16,15,526.0,69.5,3.5,15.5,206.5,557.41,460.27
2016,10,11,16,30,482.0,60.0,3.5,15.0,161.0,490.21,405.52
2016,10,11,16,45,387.5,49.0,3.5,15.0,116.0,386.07,317.09
2016,10,11,17,0,293.0,38.0,3.5,15.0,71.0,288.9,227.24
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.5,143.31,33.13
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,12.0,17.0,11.95,0.0
2016,10,12,6,45,218.0,28.5,1.95,12.5,53.5,22.18,10.75
2016,10,12,7,0,349.0,43.0,1.9,13.0,90.0,35.31,25.0
2016,10,12,7,15,433.0,53.5,1.75,13.0,136.0,43.13,32.63
2016,10,12,7,30,517.0,64.0,1.6,13.0,182.0,50.82,39.88
2016,10,12,7,45,575.0,70.5,1.45,13.5,230.5,54.94,43.67
2016,10,12,8,0,633.0,77.0,1.3,14.0,279.0,67.58,46.23
2016,10,12,8,15,379.5,123.0,1.4,14.0,249.5,124.37,85.33
2016,10,12,8,30,126.0,169.0,1.5,14.0,220.0,150.1,115.48
2016,10,12,8,45,151.0,188.5,1.6,14.5,256.5,182.77,141.38
2016,10,12,9,0,176.0,208.0,1.7,15.0,293.0,219.0,170.68
2016,10,12,9,15,220.0,221.5,1.9,15.0,336.0,260.48,204.44
2016,10,12,9,30,264.0,235.0,2.1,15.0,379.0,311.28,245.91
2016,10,12,9,45,249.5,252.5,2.3,15.5,395.5,340.69,270.28
2016,10,12,10,0,235.0,270.0,2.5,16.0,412.0,361.88,287.62
2016,10,12,10,15,149.0,276.5,2.7,16.0,368.0,335.69,267.46
2016,10,12,10,30,63.0,283.0,2.9,16.0,324.0,290.83,231.52
2016,10,12,10,45,111.0,302.0,3.1,16.0,376.5,347.55,277.29
2016,10,12,11,0,159.0,321.0,3.3,16.0,429.0,421.1,335.38
2016,10,12,11,15,116.0,318.0,3.3,16.0,397.0,396.98,315.62
2016,10,12,11,30,73.0,315.0,3.3,16.0,365.0,354.05,281.39
2016,10,12,11,45,73.0,316.5,3.35,16.0,367.0,361.68,287.6
2016,10,12,12,0,73.0,318.0,3.4,16.0,369.0,369.15,293.54
2016,10,12,12,15,171.5,318.0,3.3,16.0,437.0,482.55,383.93
2016,10,12,12,30,270.0,318.0,3.2,16.0,505.0,602.98,476.71
2016,10,12,12,45,307.0,303.0,3.15,16.5,512.0,632.99,498.9
2016,10,12,13,0,344.0,288.0,3.1,17.0,519.0,662.52,521.12
2016,10,12,13,15,299.0,287.5,3.2,17.0,484.0,626.97,494.59
2016,10,12,13,30,254.0,287.0,3.3,17.0,449.0,589.19,466.45
2016,10,12,13,45,250.5,275.0,3.4,17.0,429.0,577.51,459.06
2016,10,12,14,0,247.0,263.0,3.5,17.0,409.0,542.41,434.15
2016,10,12,14,15,127.0,220.5,3.7,16.5,295.5,373.86,302.56
2016,10,12,14,30,7.0,178.0,3.9,16.0,182.0,169.06,135.1
2016,10,12,14,45,75.0,188.5,4.1,16.0,223.5,268.71,220.08
2016,10,12,15,0,143.0,199.0,4.3,16.0,265.0,372.28,306.23
2016,10,12,15,15,431.0,136.0,4.15,16.0,307.0,603.8,497.26
2016,10,12,15,30,719.0,73.0,4.0,16.0,349.0,780.5,632.33
2016,10,12,15,45,682.5,68.0,3.85,16.0,301.5,727.84,591.82
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,669.15,546.99
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,590.49,485.51
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,514.16,423.16
2016,10,12,16,45,435.0,41.0,3.0,15.0,113.5,411.64,336.24
2016,10,12,17,0,341.0,32.0,2.8,15.0,69.0,316.53,245.74
2016,10,12,17,15,170.5,16.0,2.8,14.5,34.5,156.25,0.48
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,13.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,13.0,15.0,12.8,0.0
2016,10,13,6,45,159.5,27.5,2.45,13.0,48.0,21.29,9.43
2016,10,13,7,0,319.0,40.0,2.5,13.0,81.0,32.64,22.6
2016,10,13,7,15,379.0,52.5,2.6,13.5,122.5,42.11,31.61
2016,10,13,7,30,439.0,65.0,2.7,14.0,164.0,51.28,40.09
2016,10,13,7,45,483.0,74.5,2.8,14.5,207.5,57.58,45.81
2016,10,13,8,0,527.0,84.0,2.9,15.0,251.0,71.5,50.08
2016,10,13,8,15,553.5,93.0,2.8,15.0,293.0,119.73,74.43
2016,10,13,8,30,580.0,102.0,2.7,15.0,335.0,171.46,112.88
2016,10,13,8,45,441.0,146.5,2.6,15.5,335.0,216.05,156.99
2016,10,13,9,0,302.0,191.0,2.5,16.0,335.0,243.36,186.3
2016,10,13,9,15,313.0,206.5,2.4,16.0,366.5,283.63,220.64
2016,10,13,9,30,324.0,222.0,2.3,16.0,398.0,325.21,255.55
2016,10,13,9,45,369.5,226.0,2.2,16.5,438.5,374.12,294.86
2016,10,13,10,0,415.0,230.0,2.1,17.0,479.0,434.45,342.22
2016,10,13,10,15,359.0,256.0,2.05,17.0,477.5,446.56,352.21
2016,10,13,10,30,303.0,282.0,2.0,17.0,476.0,459.65,362.18
2016,10,13,10,45,425.0,251.0,2.0,17.5,532.0,544.62,427.56
2016,10,13,11,0,547.0,220.0,2.0,18.0,588.0,629.99,491.65
2016,10,13,11,15,524.5,232.5,2.0,18.0,590.5,654.4,508.89
2016,10,13,11,30,502.0,245.0,2.0,18.0,593.0,675.41,523.82
2016,10,13,11,45,512.0,239.5,2.05,18.0,595.0,702.59,544.22
2016,10,13,12,0,522.0,234.0,2.1,18.0,597.0,728.16,563.32
2016,10,13,12,15,439.5,264.5,2.15,18.0,569.0,705.19,545.37
2016,10,13,12,30,357.0,295.0,2.2,18.0,541.0,659.4,511.48
2016,10,13,12,45,416.0,270.0,2.25,18.5,551.0,719.46,556.13
2016,10,13,13,0,475.0,245.0,2.3,19.0,561.0,762.33,587.66
2016,10,13,13,15,460.0,243.0,2.3,19.0,541.5,755.81,583.18
2016,10,13,13,30,445.0,241.0,2.3,19.0,522.0,746.66,577.33
2016,10,13,13,45,457.0,225.0,2.35,19.0,503.0,746.5,579.23
2016,10,13,14,0,469.0,209.0,2.4,19.0,484.0,743.68,579.25
2016,10,13,14,15,461.5,196.5,2.45,18.5,453.5,722.77,566.98
2016,10,13,14,30,454.0,184.0,2.5,18.0,423.0,699.48,552.99
2016,10,13,14,45,389.5,180.5,2.55,18.0,374.0,629.13,501.54
2016,10,13,15,0,325.0,177.0,2.6,18.0,325.0,538.61,434.26
2016,10,13,15,15,451.0,136.0,2.6,18.0,319.0,622.3,502.46
2016,10,13,15,30,577.0,95.0,2.6,18.0,313.0,684.81,550.16
2016,10,13,15,45,539.5,87.0,2.6,18.0,269.5,625.64,505.96
2016,10,13,16,0,502.0,79.0,2.6,18.0,226.0,566.36,461.08
2016,10,13,16,15,453.5,68.5,2.6,17.5,182.5,495.68,406.2
2016,10,13,16,30,405.0,58.0,2.6,17.0,139.0,426.85,350.15
2016,10,13,16,45,322.5,46.0,2.6,17.0,98.5,331.45,268.64
2016,10,13,17,0,240.0,34.0,2.6,17.0,58.0,248.58,188.38
2016,10,13,17,15,120.0,17.0,2.55,16.5,29.0,120.19,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,12.0,7.45,16.0,12.0,9.87,0.88
2016,10,14,7,0,0.0,21.0,7.5,16.0,21.0,17.31,9.1
2016,10,14,7,15,0.0,32.5,7.4,16.0,32.5,26.84,17.85
2016,10,14,7,30,0.0,44.0,7.3,16.0,44.0,36.39,26.57
2016,10,14,7,45,0.0,56.0,7.25,16.0,56.0,46.37,35.58
2016,10,14,8,0,0.0,68.0,7.2,16.0,68.0,56.0,42.09
2016,10,14,8,15,0.0,80.0,7.1,16.0,80.0,65.74,50.32
2016,10,14,8,30,0.0,92.0,7.0,16.0,92.0,75.6,58.54
2016,10,14,8,45,0.0,57.0,6.9,16.5,57.0,47.2,34.35
2016,10,14,9,0,0.0,22.0,6.8,17.0,22.0,18.16,9.7
2016,10,14,9,15,0.0,64.0,6.7,17.0,64.0,53.07,39.01
2016,10,14,9,30,0.0,106.0,6.6,17.0,106.0,88.04,68.06
2016,10,14,9,45,0.0,135.5,6.5,17.5,135.5,112.8,88.2
2016,10,14,10,0,0.0,165.0,6.4,18.0,165.0,138.02,108.5
2016,10,14,10,15,0.0,157.0,6.25,18.0,157.0,131.66,103.1
2016,10,14,10,30,0.0,149.0,6.1,18.0,149.0,125.13,97.61
2016,10,14,10,45,0.0,143.5,5.95,18.0,143.5,120.64,93.83
2016,10,14,11,0,0.0,138.0,5.8,18.0,138.0,116.09,90.01
2016,10,14,11,15,0.0,130.0,5.6,18.0,130.0,109.3,84.41
2016,10,14,11,30,0.0,122.0,5.4,18.0,122.0,102.47,78.78
2016,10,14,11,45,1.0,151.0,5.2,18.0,152.0,128.99,100.39
2016,10,14,12,0,2.0,180.0,5.0,18.0,182.0,156.39,122.56
2016,10,14,12,15,18.0,228.5,4.8,18.0,241.0,216.94,171.8
2016,10,14,12,30,34.0,277.0,4.6,18.0,300.0,300.27,238.31
2016,10,14,12,45,20.0,238.5,4.4,18.0,252.5,231.7,183.47
2016,10,14,13,0,6.0,200.0,4.2,18.0,205.0,181.89,143.29
2016,10,14,13,15,9.0,207.0,3.95,18.0,213.0,192.87,152.44
2016,10,14,13,30,12.0,214.0,3.7,18.0,221.0,204.39,161.95
2016,10,14,13,45,8.5,198.5,3.5,18.0,203.5,186.77,147.85
2016,10,14,14,0,5.0,183.0,3.3,18.0,186.0,169.05,133.66
2016,10,14,14,15,2.5,140.0,3.1,18.0,141.5,124.58,97.67
2016,10,14,14,30,0.0,97.0,2.9,18.0,97.0,81.51,62.37
2016,10,14,14,45,0.0,89.5,2.7,18.0,89.5,74.87,57.05
2016,10,14,15,0,0.0,82.0,2.5,18.0,82.0,68.23,51.68
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,63.06,47.6
2016,10,14,15,30,0.0,70.0,2.1,17.0,70.0,58.04,43.58
2016,10,14,15,45,0.0,60.0,1.95,17.0,60.0,49.69,36.6
2016,10,14,16,0,0.0,50.0,1.8,17.0,50.0,41.36,29.55
2016,10,14,16,15,0.0,40.0,1.65,16.5,40.0,33.05,22.47
2016,10,14,16,30,0.0,30.0,1.5,16.0,30.0,24.75,15.29
2016,10,14,16,45,0.0,21.0,1.4,16.0,21.0,17.3,8.73
2016,10,14,17,0,0.0,12.0,1.3,16.0,12.0,9.86,1.91
2016,10,14,17,15,0.0,6.0,1.15,15.5,6.0,4.92,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,14.0,13.0,9.39,0.0
2016,10,15,6,45,217.5,24.0,3.6,14.5,47.0,19.77,6.61
2016,10,15,7,0,359.0,37.0,3.9,15.0,81.0,30.35,20.24
2016,10,15,7,15,446.0,45.5,4.15,15.0,125.5,36.68,26.56
2016,10,15,7,30,533.0,54.0,4.4,15.0,170.0,42.98,32.52
2016,10,15,7,45,585.5,60.0,4.7,15.5,216.5,46.99,36.22
2016,10,15,8,0,638.0,66.0,5.0,16.0,263.0,61.02,39.25
2016,10,15,8,15,362.0,114.0,5.35,16.0,229.5,117.62,79.85
2016,10,15,8,30,86.0,162.0,5.7,16.0,196.0,139.88,108.56
2016,10,15,8,45,43.0,148.0,6.1,16.5,165.0,129.15,101.32
2016,10,15,9,0,0.0,134.0,6.5,17.0,134.0,110.05,86.73
2016,10,15,9,15,18.5,174.0,6.8,17.0,184.0,149.5,118.81
2016,10,15,9,30,37.0,214.0,7.1,17.0,234.0,195.0,155.86
2016,10,15,9,45,22.5,204.5,7.45,17.5,217.0,181.07,144.21
2016,10,15,10,0,8.0,195.0,7.8,18.0,200.0,167.75,132.93
2016,10,15,10,15,23.0,227.0,7.95,18.0,241.5,205.35,163.53
2016,10,15,10,30,38.0,259.0,8.1,18.0,283.0,254.0,202.93
2016,10,15,10,45,38.5,266.0,8.3,18.0,291.0,265.4,212.03
2016,10,15,11,0,39.0,273.0,8.5,18.0,299.0,276.91,221.24
2016,10,15,11,15,28.0,259.0,8.6,18.0,278.0,259.02,206.57
2016,10,15,11,30,17.0,245.0,8.7,18.0,257.0,227.11,180.58
2016,10,15,11,45,27.0,263.5,8.8,18.0,282.5,254.79,203.22
2016,10,15,12,0,37.0,282.0,8.9,18.0,308.0,301.05,240.65
2016,10,15,12,15,90.5,302.0,8.95,18.0,364.0,375.12,301.66
2016,10,15,12,30,144.0,322.0,9.0,18.0,420.0,472.11,380.07
2016,10,15,12,45,145.5,314.5,9.05,18.0,412.0,473.06,381.2
2016,10,15,13,0,147.0,307.0,9.1,18.0,404.0,473.3,381.98
2016,10,15,13,15,114.0,292.5,9.05,18.0,366.5,409.67,331.19
2016,10,15,13,30,81.0,278.0,9.0,18.0,329.0,365.13,295.04
2016,10,15,13,45,43.5,232.0,8.95,18.0,259.5,277.42,223.77
2016,10,15,14,0,6.0,186.0,8.9,18.0,190.0,173.42,138.03
2016,10,15,14,15,7.0,180.5,8.85,18.0,184.5,170.58,136.1
2016,10,15,14,30,8.0,175.0,8.8,18.0,179.0,167.96,134.32
2016,10,15,14,45,11.5,168.0,8.8,18.0,173.5,166.43,133.57
2016,10,15,15,0,15.0,161.0,8.8,18.0,168.0,165.18,133.05
2016,10,15,15,15,7.5,127.0,8.7,17.5,130.5,122.82,98.02
2016,10,15,15,30,0.0,93.0,8.6,17.0,93.0,81.29,63.19
2016,10,15,15,45,0.0,79.0,8.5,17.0,79.0,68.39,52.39
2016,10,15,16,0,0.0,65.0,8.4,17.0,65.0,55.43,41.41
2016,10,15,16,15,0.0,51.5,8.25,17.0,51.5,42.94,30.69
2016,10,15,16,30,0.0,38.0,8.1,17.0,38.0,31.41,20.71
2016,10,15,16,45,0.0,26.0,8.0,17.0,26.0,21.45,12.0
2016,10,15,17,0,0.0,14.0,7.9,17.0,14.0,11.52,2.89
2016,10,15,17,15,0.0,7.0,7.8,17.0,7.0,5.97,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,15.0,3.0,2.56,0.0
2016,10,16,6,45,0.0,12.5,4.35,15.5,12.5,10.29,0.09
2016,10,16,7,0,0.0,22.0,4.5,16.0,22.0,18.14,9.71
2016,10,16,7,15,0.0,34.5,4.45,16.0,34.5,28.51,19.28
2016,10,16,7,30,0.0,47.0,4.4,16.0,47.0,38.88,28.75
2016,10,16,7,45,0.0,60.0,4.35,16.0,60.0,49.28,38.16
2016,10,16,8,0,0.0,73.0,4.3,16.0,73.0,59.65,45.2
2016,10,16,8,15,0.0,85.5,4.3,16.0,85.5,69.88,53.82
2016,10,16,8,30,0.0,98.0,4.3,16.0,98.0,80.23,62.44
2016,10,16,8,45,0.0,72.5,4.35,16.5,72.5,60.13,45.28
2016,10,16,9,0,0.0,47.0,4.4,17.0,47.0,38.89,27.22
2016,10,16,9,15,0.0,66.0,4.45,17.0,66.0,54.73,40.44
2016,10,16,9,30,0.0,85.0,4.5,17.0,85.0,70.62,53.59
2016,10,16,9,45,0.0,77.0,4.55,17.5,77.0,63.95,47.81
2016,10,16,10,0,0.0,69.0,4.6,18.0,69.0,57.29,42.1
2016,10,16,10,15,0.0,68.0,4.6,18.0,68.0,56.48,41.35
2016,10,16,10,30,0.0,67.0,4.6,18.0,67.0,55.66,40.6
2016,10,16,10,45,0.0,88.0,4.7,18.0,88.0,73.23,55.04
2016,10,16,11,0,0.0,109.0,4.8,18.0,109.0,91.1,69.63
2016,10,16,11,15,8.5,176.0,4.85,18.0,182.0,156.42,122.99
2016,10,16,11,30,17.0,243.0,4.9,18.0,255.0,225.45,178.57
2016,10,16,11,45,8.5,182.0,4.95,18.0,188.0,163.35,128.4
2016,10,16,12,0,0.0,121.0,5.0,18.0,121.0,101.82,78.23
2016,10,16,12,15,34.5,211.5,5.15,18.0,235.0,229.44,182.83
2016,10,16,12,30,69.0,302.0,5.3,18.0,349.0,361.45,288.28
2016,10,16,12,45,34.5,165.5,5.5,18.0,189.0,187.03,148.92
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,24.04,14.32
2016,10,16,13,15,6.5,121.0,5.95,18.0,125.0,108.84,84.7
2016,10,16,13,30,13.0,213.0,6.2,18.0,221.0,204.95,163.3
2016,10,16,13,45,7.0,190.0,6.45,18.0,194.5,177.15,140.69
2016,10,16,14,0,1.0,167.0,6.7,18.0,168.0,149.28,117.97
2016,10,16,14,15,4.5,170.0,6.8,18.0,173.0,157.4,125.09
2016,10,16,14,30,8.0,173.0,6.9,18.0,178.0,166.18,132.76
2016,10,16,14,45,49.5,180.0,7.0,18.0,202.5,235.68,191.95
2016,10,16,15,0,91.0,187.0,7.1,18.0,227.0,289.74,238.15
2016,10,16,15,15,60.5,162.5,7.0,17.5,188.0,232.93,191.3
2016,10,16,15,30,30.0,138.0,6.9,17.0,149.0,176.9,144.4
2016,10,16,15,45,23.5,119.5,6.85,17.0,127.5,151.69,123.29
2016,10,16,16,0,17.0,101.0,6.8,17.0,106.0,113.82,91.24
2016,10,16,16,15,8.5,82.0,6.7,16.5,84.5,88.33,69.31
2016,10,16,16,30,0.0,63.0,6.6,16.0,63.0,63.08,47.32
2016,10,16,16,45,0.0,43.5,6.5,16.0,43.5,43.1,29.81
2016,10,16,17,0,0.0,24.0,6.4,16.0,24.0,21.14,9.55
2016,10,16,17,15,0.0,12.0,6.4,16.0,12.0,10.24,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,16.32,2.28
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,32.41,21.77
2016,10,17,7,15,368.5,53.0,1.9,15.0,118.0,40.69,30.01
2016,10,17,7,30,463.0,64.0,1.9,15.0,162.0,51.16,39.72
2016,10,17,7,45,530.5,70.0,1.95,15.5,209.5,54.84,43.15
2016,10,17,8,0,598.0,76.0,2.0,16.0,257.0,69.0,45.92
2016,10,17,8,15,638.5,81.0,1.95,16.0,302.5,119.77,70.57
2016,10,17,8,30,679.0,86.0,1.9,16.0,348.0,175.64,111.48
2016,10,17,8,45,713.0,88.5,1.9,16.5,391.5,232.84,159.38
2016,10,17,9,0,747.0,91.0,1.9,17.0,435.0,293.67,212.34
2016,10,17,9,15,766.5,94.0,1.9,17.0,473.0,355.34,266.82
2016,10,17,9,30,786.0,97.0,1.9,17.0,511.0,415.73,319.3
2016,10,17,9,45,803.5,98.0,1.9,17.0,543.5,474.3,369.04
2016,10,17,10,0,821.0,99.0,1.9,17.0,576.0,533.25,417.55
2016,10,17,10,15,831.0,100.5,1.95,17.0,601.5,588.45,462.02
2016,10,17,10,30,841.0,102.0,2.0,17.0,627.0,642.66,504.52
2016,10,17,10,45,850.5,101.5,2.05,17.5,646.0,693.2,542.32
2016,10,17,11,0,860.0,101.0,2.1,18.0,665.0,742.09,577.88
2016,10,17,11,15,863.5,101.5,2.15,18.0,675.0,785.54,608.23
2016,10,17,11,30,867.0,102.0,2.2,18.0,685.0,818.88,631.36
2016,10,17,11,45,869.0,101.5,2.3,18.0,688.0,853.77,656.04
2016,10,17,12,0,871.0,101.0,2.4,18.0,691.0,885.62,678.6
2016,10,17,12,15,869.0,100.5,2.45,18.0,685.5,910.66,696.11
2016,10,17,12,30,867.0,100.0,2.5,18.0,680.0,932.19,711.36
2016,10,17,12,45,627.5,182.0,2.65,18.0,597.5,834.06,644.72
2016,10,17,13,0,388.0,264.0,2.8,18.0,515.0,678.8,530.76
2016,10,17,13,15,621.0,178.0,2.85,18.0,564.5,849.13,660.23
2016,10,17,13,30,854.0,92.0,2.9,18.0,614.0,981.22,751.95
2016,10,17,13,45,844.5,90.0,3.0,18.0,586.5,975.11,748.51
2016,10,17,14,0,835.0,88.0,3.1,18.0,559.0,965.19,743.88
2016,10,17,14,15,820.0,86.0,3.15,18.0,525.0,946.14,732.62
2016,10,17,14,30,805.0,84.0,3.2,18.0,491.0,923.62,718.99
2016,10,17,14,45,783.5,81.0,3.3,18.0,451.0,890.25,697.91
2016,10,17,15,0,762.0,78.0,3.4,18.0,411.0,854.06,674.5
2016,10,17,15,15,732.5,74.5,3.4,17.5,367.0,807.25,643.48
2016,10,17,15,30,703.0,71.0,3.4,17.0,323.0,764.68,614.75
2016,10,17,15,45,659.5,66.5,3.45,17.0,276.5,701.68,568.58
2016,10,17,16,0,616.0,62.0,3.5,17.0,230.0,638.74,520.69
2016,10,17,16,15,550.5,55.0,3.4,16.5,183.0,555.24,454.95
2016,10,17,16,30,485.0,48.0,3.3,16.0,136.0,474.64,388.36
2016,10,17,16,45,376.5,38.0,3.25,16.0,93.5,363.08,292.24
2016,10,17,17,0,268.0,28.0,3.2,16.0,51.0,256.86,172.01
2016,10,17,17,15,134.0,14.0,3.15,15.5,25.5,96.34,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,18.0,3.05,13.5,37.5,14.57,0.04
2016,10,18,7,0,340.0,36.0,3.1,14.0,75.0,29.72,19.43
2016,10,18,7,15,434.5,45.0,3.3,14.0,119.5,36.49,26.39
2016,10,18,7,30,529.0,54.0,3.5,14.0,164.0,43.24,32.83
2016,10,18,7,45,596.5,58.5,3.7,14.5,212.5,46.16,35.6
2016,10,18,8,0,664.0,63.0,3.9,15.0,261.0,60.86,38.13
2016,10,18,8,15,702.0,67.0,4.0,15.0,307.5,118.31,67.19
2016,10,18,8,30,740.0,71.0,4.1,15.0,354.0,176.29,110.16
2016,10,18,8,45,770.0,73.5,4.2,15.5,397.5,235.65,161.0
2016,10,18,9,0,800.0,76.0,4.3,16.0,441.0,298.08,216.83
2016,10,18,9,15,818.5,78.0,4.3,16.0,479.5,358.86,272.27
2016,10,18,9,30,837.0,80.0,4.3,16.0,518.0,420.66,327.65
2016,10,18,9,45,854.0,80.5,4.3,16.5,551.0,480.51,379.46
2016,10,18,10,0,871.0,81.0,4.3,17.0,584.0,540.22,429.51
2016,10,18,10,15,880.5,82.5,4.2,17.0,610.0,596.47,475.82
2016,10,18,10,30,890.0,84.0,4.1,17.0,636.0,651.53,519.98
2016,10,18,10,45,896.5,84.5,4.05,17.5,654.5,702.08,558.66
2016,10,18,11,0,903.0,85.0,4.0,18.0,673.0,750.62,593.8
2016,10,18,11,15,906.5,85.5,3.9,18.0,683.5,794.63,624.79
2016,10,18,11,30,910.0,86.0,3.8,18.0,694.0,835.94,653.53
2016,10,18,11,45,912.5,85.0,3.75,18.5,697.0,871.86,677.17
2016,10,18,12,0,915.0,84.0,3.7,19.0,700.0,904.59,698.38
2016,10,18,12,15,913.5,84.0,3.75,19.0,694.5,931.52,717.41
2016,10,18,12,30,912.0,84.0,3.8,19.0,689.0,954.83,734.04
2016,10,18,12,45,908.5,83.0,3.85,19.0,676.0,971.32,746.09
2016,10,18,13,0,905.0,82.0,3.9,19.0,663.0,983.94,755.68
2016,10,18,13,15,898.5,81.0,3.95,19.0,642.0,989.72,760.73
2016,10,18,13,30,892.0,80.0,4.0,19.0,621.0,991.55,763.29
2016,10,18,13,45,881.0,79.0,4.1,19.0,593.0,985.02,760.56
2016,10,18,14,0,870.0,78.0,4.2,19.0,565.0,974.68,755.35
2016,10,18,14,15,855.5,76.0,4.3,19.0,530.0,955.9,744.3
2016,10,18,14,30,841.0,74.0,4.4,19.0,495.0,944.64,738.71
2016,10,18,14,45,817.0,72.5,4.5,19.0,454.5,910.4,716.85
2016,10,18,15,0,793.0,71.0,4.6,19.0,414.0,873.33,692.67
2016,10,18,15,15,764.0,68.0,4.65,18.5,369.5,827.1,662.14
2016,10,18,15,30,735.0,65.0,4.7,18.0,325.0,778.94,629.19
2016,10,18,15,45,689.5,61.0,4.8,18.0,277.5,713.48,580.81
2016,10,18,16,0,644.0,57.0,4.9,18.0,230.0,654.59,535.55
2016,10,18,16,15,579.0,50.5,4.9,17.5,182.5,571.43,469.47
2016,10,18,16,30,514.0,44.0,4.9,17.0,135.0,491.23,402.45
2016,10,18,16,45,402.5,35.0,4.9,16.5,91.5,378.02,304.22
2016,10,18,17,0,291.0,26.0,4.9,16.0,48.0,267.72,168.11
2016,10,18,17,15,145.5,13.0,5.0,15.5,24.0,102.55,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.0,2.8,13.5,38.0,12.11,0.0
2016,10,19,7,0,424.0,30.0,2.8,14.0,76.0,24.77,15.13
2016,10,19,7,15,511.5,37.0,2.9,14.5,121.5,32.84,23.1
2016,10,19,7,30,599.0,44.0,3.0,15.0,167.0,38.69,28.65
2016,10,19,7,45,652.5,49.0,3.1,15.5,214.5,42.6,32.28
2016,10,19,8,0,706.0,54.0,3.2,16.0,262.0,58.94,35.58
2016,10,19,8,15,741.0,57.5,3.2,16.0,308.0,114.12,61.79
2016,10,19,8,30,776.0,61.0,3.2,16.0,354.0,173.53,105.78
2016,10,19,8,45,800.5,63.5,3.2,16.5,397.0,233.74,157.43
2016,10,19,9,0,825.0,66.0,3.2,17.0,440.0,296.26,213.31
2016,10,19,9,15,842.0,68.0,3.15,17.0,477.5,359.05,270.05
