Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,30,859.0,70.0,3.1,17.0,515.0,420.57,324.73
2016,10,19,9,45,871.5,71.5,3.05,17.5,547.0,479.99,375.62
2016,10,19,10,0,884.0,73.0,3.0,18.0,579.0,539.05,424.4
2016,10,19,10,15,892.5,74.0,2.95,18.5,604.5,594.68,468.85
2016,10,19,10,30,901.0,75.0,2.9,19.0,630.0,648.97,510.73
2016,10,19,10,45,904.0,77.0,2.9,19.5,647.5,699.02,548.28
2016,10,19,11,0,907.0,79.0,2.9,20.0,665.0,746.77,581.95
2016,10,19,11,15,910.0,79.5,2.85,20.0,675.5,790.37,612.03
2016,10,19,11,30,913.0,80.0,2.8,20.0,686.0,831.22,639.9
2016,10,19,11,45,911.0,81.0,2.75,20.0,687.5,865.51,662.97
2016,10,19,12,0,909.0,82.0,2.7,20.0,689.0,896.39,683.63
2016,10,19,12,15,907.5,82.0,2.75,20.0,684.0,923.05,702.18
2016,10,19,12,30,906.0,82.0,2.8,20.0,679.0,946.1,718.38
2016,10,19,12,45,900.5,82.0,2.9,20.5,665.5,961.68,728.68
2016,10,19,13,0,895.0,82.0,3.0,21.0,652.0,973.37,736.53
2016,10,19,13,15,888.5,81.0,3.05,21.0,631.0,978.98,741.46
2016,10,19,13,30,882.0,80.0,3.1,21.0,610.0,980.69,743.97
2016,10,19,13,45,873.0,78.0,3.2,21.0,582.5,974.79,741.9
2016,10,19,14,0,864.0,76.0,3.3,21.0,555.0,965.09,737.4
2016,10,19,14,15,849.5,74.0,3.4,20.5,521.0,946.28,728.09
2016,10,19,14,30,835.0,72.0,3.5,20.0,487.0,924.04,716.37
2016,10,19,14,45,815.0,70.0,3.6,20.0,447.0,904.0,704.68
2016,10,19,15,0,795.0,68.0,3.7,20.0,407.0,870.11,682.89
2016,10,19,15,15,766.5,64.5,3.7,19.5,363.0,823.68,652.31
2016,10,19,15,30,738.0,61.0,3.7,19.0,319.0,775.35,619.45
2016,10,19,15,45,696.5,57.0,3.7,19.0,272.0,713.49,574.03
2016,10,19,16,0,655.0,53.0,3.7,19.0,225.0,651.27,526.56
2016,10,19,16,15,590.5,47.0,3.55,18.5,178.0,575.0,466.38
2016,10,19,16,30,526.0,41.0,3.4,18.0,131.0,495.79,400.75
2016,10,19,16,45,418.5,32.0,3.3,17.5,88.5,385.42,305.33
2016,10,19,17,0,311.0,23.0,3.2,17.0,46.0,275.57,154.93
2016,10,19,17,15,155.5,11.5,3.2,16.5,23.0,107.36,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,15.0,2.4,14.0,36.5,12.14,0.0
2016,10,20,7,0,409.0,30.0,2.5,14.0,73.0,24.8,14.99
2016,10,20,7,15,501.0,38.0,2.6,14.5,119.0,31.01,21.47
2016,10,20,7,30,593.0,46.0,2.7,15.0,165.0,40.52,30.24
2016,10,20,7,45,650.5,51.0,2.85,15.5,213.5,44.37,33.84
2016,10,20,8,0,708.0,56.0,3.0,16.0,262.0,61.07,37.13
2016,10,20,8,15,744.5,60.0,2.85,16.5,309.0,116.92,63.82
2016,10,20,8,30,781.0,64.0,2.7,17.0,356.0,177.24,108.16
2016,10,20,8,45,807.0,66.5,2.55,17.5,399.5,238.1,159.92
2016,10,20,9,0,833.0,69.0,2.4,18.0,443.0,301.47,215.89
2016,10,20,9,15,850.5,71.0,2.4,18.5,481.0,364.81,272.03
2016,10,20,9,30,868.0,73.0,2.4,19.0,519.0,427.06,326.02
2016,10,20,9,45,884.0,73.0,2.4,19.5,552.5,487.17,376.72
2016,10,20,10,0,900.0,73.0,2.4,20.0,586.0,547.22,425.58
2016,10,20,10,15,908.5,74.5,2.4,20.0,611.5,604.16,471.26
2016,10,20,10,30,917.0,76.0,2.4,20.0,637.0,659.74,514.54
2016,10,20,10,45,922.0,77.0,2.4,20.5,655.0,710.81,552.3
2016,10,20,11,0,927.0,78.0,2.4,21.0,673.0,759.68,586.15
2016,10,20,11,15,929.5,78.0,2.45,21.5,683.0,803.12,615.03
2016,10,20,11,30,932.0,78.0,2.5,22.0,693.0,843.69,641.66
2016,10,20,11,45,932.0,78.5,2.6,22.5,695.5,879.67,665.34
2016,10,20,12,0,932.0,79.0,2.7,23.0,698.0,912.3,686.67
2016,10,20,12,15,930.5,79.0,2.75,23.0,692.0,939.5,705.3
2016,10,20,12,30,929.0,79.0,2.8,23.0,686.0,963.0,721.57
2016,10,20,12,45,922.5,79.0,2.85,23.0,672.5,978.01,732.31
2016,10,20,13,0,916.0,79.0,2.9,23.0,659.0,989.01,740.61
2016,10,20,13,15,909.5,78.0,2.95,23.0,637.5,994.78,745.62
2016,10,20,13,30,903.0,77.0,3.0,23.0,616.0,996.56,748.2
2016,10,20,13,45,893.0,75.5,3.05,23.0,588.0,990.31,745.59
2016,10,20,14,0,883.0,74.0,3.1,23.0,560.0,980.2,740.57
2016,10,20,14,15,868.5,72.5,3.1,23.0,525.5,961.93,729.74
2016,10,20,14,30,854.0,71.0,3.1,23.0,491.0,940.18,716.61
2016,10,20,14,45,833.5,68.5,3.15,23.0,450.5,918.68,703.97
2016,10,20,15,0,813.0,66.0,3.2,23.0,410.0,883.33,681.47
2016,10,20,15,15,784.5,63.0,3.2,22.5,365.5,837.24,651.89
2016,10,20,15,30,756.0,60.0,3.2,22.0,321.0,789.19,619.98
2016,10,20,15,45,714.0,56.0,3.2,21.5,273.0,726.45,575.94
2016,10,20,16,0,672.0,52.0,3.2,21.0,225.0,663.32,529.58
2016,10,20,16,15,606.5,46.0,3.1,20.0,177.5,578.97,465.0
2016,10,20,16,30,541.0,40.0,3.0,19.0,130.0,505.32,404.95
2016,10,20,16,45,426.0,31.0,2.9,18.5,87.0,389.21,304.66
2016,10,20,17,0,311.0,22.0,2.8,18.0,44.0,271.76,129.71
2016,10,20,17,15,155.5,11.0,2.8,17.5,22.0,106.75,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,190.5,14.5,2.7,14.5,34.0,11.73,0.0
2016,10,21,7,0,381.0,29.0,2.7,15.0,68.0,23.92,13.98
2016,10,21,7,15,473.5,37.0,2.65,15.0,112.5,30.12,20.6
2016,10,21,7,30,566.0,45.0,2.6,15.0,157.0,36.31,26.5
2016,10,21,7,45,623.0,50.5,2.6,15.5,204.0,43.81,33.34
2016,10,21,8,0,680.0,56.0,2.6,16.0,251.0,60.74,37.02
2016,10,21,8,15,368.5,102.0,2.5,16.5,210.0,111.33,73.92
2016,10,21,8,30,57.0,148.0,2.4,17.0,169.0,125.77,97.56
2016,10,21,8,45,41.5,159.0,2.35,17.5,175.0,137.54,107.74
2016,10,21,9,0,26.0,170.0,2.3,18.0,181.0,146.12,115.11
2016,10,21,9,15,60.0,196.0,2.3,18.0,226.0,184.14,145.28
2016,10,21,9,30,94.0,222.0,2.3,18.0,271.0,226.06,178.72
2016,10,21,9,45,86.0,235.0,2.3,18.5,281.5,242.02,191.37
2016,10,21,10,0,78.0,248.0,2.3,19.0,292.0,257.15,203.09
2016,10,21,10,15,119.5,264.5,2.35,19.5,335.5,311.35,245.57
2016,10,21,10,30,161.0,281.0,2.4,20.0,379.0,363.31,285.76
2016,10,21,10,45,158.5,290.0,2.45,20.5,388.5,382.67,300.05
2016,10,21,11,0,156.0,299.0,2.5,21.0,398.0,401.6,313.94
2016,10,21,11,15,158.0,304.0,2.55,21.0,406.0,419.48,327.65
2016,10,21,11,30,160.0,309.0,2.6,21.0,414.0,437.16,341.16
2016,10,21,11,45,161.0,309.5,2.7,21.0,415.5,448.99,350.38
2016,10,21,12,0,162.0,310.0,2.8,21.0,417.0,460.32,359.27
2016,10,21,12,15,141.5,307.0,2.9,21.0,400.0,447.92,349.79
2016,10,21,12,30,121.0,304.0,3.0,21.0,383.0,433.83,339.07
2016,10,21,12,45,121.0,297.0,3.2,21.0,375.0,433.08,339.29
2016,10,21,13,0,121.0,290.0,3.4,21.0,367.0,431.71,339.02
2016,10,21,13,15,410.5,213.0,3.55,21.0,459.0,672.75,528.6
2016,10,21,13,30,700.0,136.0,3.7,21.0,551.0,885.68,685.2
2016,10,21,13,45,696.5,128.5,3.85,21.0,525.0,878.78,680.61
2016,10,21,14,0,693.0,121.0,4.0,21.0,499.0,868.47,675.34
2016,10,21,14,15,751.0,100.0,4.1,20.5,486.0,897.82,699.49
2016,10,21,14,30,809.0,79.0,4.2,20.0,473.0,916.85,716.22
2016,10,21,14,45,786.0,76.5,4.35,20.0,433.0,882.66,693.96
2016,10,21,15,0,763.0,74.0,4.5,20.0,393.0,845.71,669.98
2016,10,21,15,15,732.5,70.5,4.55,19.5,349.0,798.08,638.15
2016,10,21,15,30,702.0,67.0,4.6,19.0,305.0,748.66,603.92
2016,10,21,15,45,657.0,62.0,4.65,19.0,259.0,690.03,560.12
2016,10,21,16,0,612.0,57.0,4.7,19.0,213.0,625.61,509.97
2016,10,21,16,15,542.5,50.5,4.7,18.5,166.5,540.3,441.73
2016,10,21,16,30,473.0,44.0,4.7,18.0,120.0,458.2,372.6
2016,10,21,16,45,355.0,33.5,4.7,17.5,79.0,340.86,268.35
2016,10,21,17,0,237.0,23.0,4.7,17.0,38.0,219.91,80.64
2016,10,21,17,15,118.5,11.5,4.7,16.5,19.0,83.88,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,109.0,17.0,3.0,12.5,27.5,13.24,0.0
2016,10,22,7,0,218.0,34.0,3.0,13.0,55.0,26.29,15.82
2016,10,22,7,15,280.5,49.0,3.05,13.0,93.0,37.46,27.14
2016,10,22,7,30,343.0,64.0,3.1,13.0,131.0,48.37,37.38
2016,10,22,7,45,387.5,76.5,3.15,13.5,171.0,57.1,45.42
2016,10,22,8,0,432.0,89.0,3.2,14.0,211.0,74.73,52.45
2016,10,22,8,15,468.0,97.0,3.15,14.0,250.5,116.84,75.33
2016,10,22,8,30,504.0,105.0,3.1,14.0,290.0,163.42,110.33
2016,10,22,8,45,462.5,129.0,3.05,14.5,314.0,210.27,152.71
2016,10,22,9,0,421.0,153.0,3.0,15.0,338.0,252.19,191.5
2016,10,22,9,15,634.5,116.5,2.95,15.0,423.5,329.13,252.62
2016,10,22,9,30,848.0,80.0,2.9,15.0,509.0,425.33,331.05
2016,10,22,9,45,848.5,86.5,2.9,15.5,539.0,484.28,381.67
2016,10,22,10,0,849.0,93.0,2.9,16.0,569.0,541.75,429.38
2016,10,22,10,15,761.5,120.5,2.9,16.0,562.0,568.23,452.27
2016,10,22,10,30,674.0,148.0,2.9,16.0,555.0,584.21,465.77
2016,10,22,10,45,656.5,160.0,2.95,16.5,566.0,621.86,494.55
2016,10,22,11,0,639.0,172.0,3.0,17.0,577.0,656.08,519.83
2016,10,22,11,15,670.5,164.5,3.0,17.0,595.5,705.16,557.23
2016,10,22,11,30,702.0,157.0,3.0,17.0,614.0,754.05,593.87
2016,10,22,11,45,673.5,168.5,3.05,17.0,608.0,771.95,606.75
2016,10,22,12,0,645.0,180.0,3.1,17.0,602.0,785.33,616.46
2016,10,22,12,15,647.0,177.0,3.15,17.0,597.5,807.01,632.63
2016,10,22,12,30,649.0,174.0,3.2,17.0,593.0,825.93,646.6
2016,10,22,12,45,765.5,135.5,3.3,17.0,620.0,910.51,707.58
2016,10,22,13,0,882.0,97.0,3.4,17.0,647.0,987.03,761.63
2016,10,22,13,15,782.0,118.5,3.45,17.0,594.0,928.35,721.21
2016,10,22,13,30,682.0,140.0,3.5,17.0,541.0,871.92,682.97
2016,10,22,13,45,675.0,133.5,3.6,17.0,514.5,862.75,678.5
2016,10,22,14,0,668.0,127.0,3.7,17.0,488.0,850.29,671.35
2016,10,22,14,15,523.5,154.0,3.7,17.0,426.0,729.83,584.34
2016,10,22,14,30,379.0,181.0,3.7,17.0,364.0,598.55,484.83
2016,10,22,14,45,435.5,153.5,3.75,17.0,346.5,638.7,518.78
2016,10,22,15,0,492.0,126.0,3.8,17.0,329.0,652.35,531.27
2016,10,22,15,15,461.5,118.5,3.8,16.5,292.0,606.7,497.98
2016,10,22,15,30,431.0,111.0,3.8,16.0,255.0,560.6,463.71
2016,10,22,15,45,407.5,96.5,3.85,16.0,216.5,511.25,424.89
2016,10,22,16,0,384.0,82.0,3.9,16.0,178.0,461.67,384.38
2016,10,22,16,15,337.0,67.5,3.8,15.5,138.5,393.57,327.19
2016,10,22,16,30,290.0,53.0,3.7,15.0,99.0,328.14,269.81
2016,10,22,16,45,211.5,37.5,3.65,15.0,64.5,242.23,189.61
2016,10,22,17,0,133.0,22.0,3.6,15.0,30.0,146.42,30.06
2016,10,22,17,15,66.5,11.0,3.55,14.5,15.0,50.88,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,14.5,1.75,12.5,32.0,11.81,0.0
2016,10,23,7,0,358.0,29.0,1.8,13.0,64.0,24.02,13.7
2016,10,23,7,15,457.0,38.0,1.85,13.0,108.0,31.05,21.51
2016,10,23,7,30,556.0,47.0,1.9,13.0,152.0,38.04,28.22
2016,10,23,7,45,614.0,53.0,1.95,13.5,199.5,42.31,32.26
2016,10,23,8,0,672.0,59.0,2.0,14.0,247.0,63.72,39.68
2016,10,23,8,15,710.5,63.0,2.05,14.0,293.0,117.29,66.0
2016,10,23,8,30,749.0,67.0,2.1,14.0,339.0,175.61,109.45
2016,10,23,8,45,774.0,71.0,2.2,14.5,381.5,235.43,160.86
2016,10,23,9,0,799.0,75.0,2.3,15.0,424.0,297.72,216.48
2016,10,23,9,15,578.5,135.0,2.3,15.0,399.5,326.14,250.55
2016,10,23,9,30,358.0,195.0,2.3,15.0,375.0,319.26,252.17
2016,10,23,9,45,344.0,212.5,2.35,15.5,394.0,353.68,281.33
2016,10,23,10,0,330.0,230.0,2.4,16.0,413.0,386.39,307.99
2016,10,23,10,15,390.0,226.5,2.45,16.0,453.0,440.2,351.45
2016,10,23,10,30,450.0,223.0,2.5,16.0,493.0,509.4,406.0
2016,10,23,10,45,392.5,246.0,2.6,16.5,486.5,509.24,405.29
2016,10,23,11,0,335.0,269.0,2.7,17.0,480.0,513.71,407.72
2016,10,23,11,15,323.0,276.5,2.8,17.0,483.0,531.76,421.78
2016,10,23,11,30,311.0,284.0,2.9,17.0,486.0,547.97,434.22
2016,10,23,11,45,407.5,256.0,3.0,17.5,521.0,615.51,486.88
2016,10,23,12,0,504.0,228.0,3.1,18.0,556.0,705.24,554.32
2016,10,23,12,15,433.5,248.5,3.2,18.0,529.0,682.74,536.43
2016,10,23,12,30,363.0,269.0,3.3,18.0,502.0,637.81,502.84
2016,10,23,12,45,268.0,278.0,3.4,18.0,448.5,570.85,451.6
2016,10,23,13,0,173.0,287.0,3.5,18.0,395.0,479.19,380.77
2016,10,23,13,15,172.0,277.5,3.55,18.0,381.5,473.9,377.84
2016,10,23,13,30,171.0,268.0,3.6,18.0,368.0,467.77,373.91
2016,10,23,13,45,168.5,254.0,3.7,18.0,348.5,453.73,364.03
2016,10,23,14,0,166.0,240.0,3.8,18.0,329.0,438.79,353.45
2016,10,23,14,15,154.0,224.0,3.9,18.0,303.0,411.12,332.58
2016,10,23,14,30,142.0,208.0,4.0,18.0,277.0,382.82,311.01
2016,10,23,14,45,371.0,154.5,4.1,18.0,311.5,577.76,471.07
2016,10,23,15,0,600.0,101.0,4.2,18.0,346.0,731.42,590.94
2016,10,23,15,15,566.5,96.0,4.2,17.5,306.5,682.6,555.18
2016,10,23,15,30,533.0,91.0,4.2,17.0,267.0,632.55,518.64
2016,10,23,15,45,494.0,81.5,4.25,16.5,225.0,571.88,472.56
2016,10,23,16,0,455.0,72.0,4.3,16.0,183.0,511.36,424.63
2016,10,23,16,15,401.0,60.0,4.2,15.5,142.0,437.01,362.86
2016,10,23,16,30,347.0,48.0,4.1,15.0,101.0,365.27,300.13
2016,10,23,16,45,246.5,34.5,4.1,15.0,65.0,262.62,203.94
2016,10,23,17,0,146.0,21.0,4.1,15.0,29.0,151.99,0.1
2016,10,23,17,15,73.0,10.5,4.0,14.5,14.5,54.44,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,6.35,14.5,11.5,9.48,0.0
2016,10,24,7,0,0.0,23.0,6.6,15.0,23.0,19.0,9.22
2016,10,24,7,15,0.0,40.5,6.75,15.0,40.5,32.77,22.67
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,46.32,35.16
2016,10,24,7,45,0.0,76.5,7.1,15.0,77.0,60.43,48.03
2016,10,24,8,0,0.0,95.0,7.3,15.0,96.0,74.74,58.14
2016,10,24,8,15,5.5,112.0,7.4,15.0,114.5,89.58,70.56
2016,10,24,8,30,11.0,129.0,7.5,15.0,133.0,105.33,83.55
2016,10,24,8,45,17.5,146.5,7.65,15.5,153.5,122.6,97.55
2016,10,24,9,0,24.0,164.0,7.8,16.0,174.0,140.91,112.41
2016,10,24,9,15,281.5,157.5,7.75,16.0,296.5,235.35,185.41
2016,10,24,9,30,539.0,151.0,7.7,16.0,419.0,359.8,286.13
2016,10,24,9,45,426.0,191.0,7.7,16.0,411.5,379.27,305.8
2016,10,24,10,0,313.0,231.0,7.7,16.0,404.0,378.69,307.25
2016,10,24,10,15,310.5,243.0,7.75,16.0,421.5,410.28,333.92
2016,10,24,10,30,308.0,255.0,7.8,16.0,439.0,441.2,359.56
2016,10,24,10,45,257.0,272.0,7.85,16.5,428.5,443.71,360.68
2016,10,24,11,0,206.0,289.0,7.9,17.0,418.0,428.66,347.53
2016,10,24,11,15,183.5,295.0,7.85,17.0,411.5,430.87,349.02
2016,10,24,11,30,161.0,301.0,7.8,17.0,405.0,430.84,348.56
2016,10,24,11,45,150.5,302.0,7.8,17.5,399.0,433.47,349.9
2016,10,24,12,0,140.0,303.0,7.8,18.0,393.0,434.9,350.26
2016,10,24,12,15,132.5,300.0,7.8,18.0,384.5,433.47,349.17
2016,10,24,12,30,125.0,297.0,7.8,18.0,376.0,431.09,347.37
2016,10,24,12,45,76.0,267.5,7.85,18.0,315.5,338.43,272.79
2016,10,24,13,0,27.0,238.0,7.9,18.0,255.0,242.94,194.69
2016,10,24,13,15,13.5,192.0,7.9,18.0,200.5,184.56,147.14
2016,10,24,13,30,0.0,146.0,7.9,18.0,146.0,126.91,99.58
2016,10,24,13,45,2.0,159.0,7.95,18.0,160.5,142.64,112.81
2016,10,24,14,0,4.0,172.0,8.0,18.0,175.0,159.52,126.99
2016,10,24,14,15,2.0,108.0,7.95,17.5,109.5,94.12,73.26
2016,10,24,14,30,0.0,44.0,7.9,17.0,44.0,36.4,25.08
2016,10,24,14,45,0.0,41.0,7.9,17.0,41.0,33.9,23.04
2016,10,24,15,0,0.0,38.0,7.9,17.0,38.0,31.39,20.99
2016,10,24,15,15,0.0,33.5,7.7,16.5,33.5,27.65,17.9
2016,10,24,15,30,0.0,29.0,7.5,16.0,29.0,23.92,14.78
2016,10,24,15,45,0.0,24.0,7.3,16.0,24.0,19.77,11.24
2016,10,24,16,0,0.0,19.0,7.1,16.0,19.0,15.64,7.66
2016,10,24,16,15,0.0,14.5,6.9,16.0,14.5,11.92,4.41
2016,10,24,16,30,0.0,10.0,6.7,16.0,10.0,8.21,1.16
2016,10,24,16,45,0.0,6.0,6.55,16.0,6.0,4.92,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.64,0.0
2016,10,24,17,15,0.0,1.0,6.4,15.5,1.0,0.85,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.0,6.5,15.5,12.0,10.24,0.0
2016,10,25,7,0,0.0,24.0,6.6,16.0,24.0,19.72,9.36
2016,10,25,7,15,0.5,43.0,6.6,16.0,43.5,34.45,23.94
2016,10,25,7,30,1.0,62.0,6.6,16.0,63.0,48.97,37.29
2016,10,25,7,45,9.5,80.5,6.65,16.0,83.5,63.06,50.12
2016,10,25,8,0,18.0,99.0,6.7,16.0,104.0,77.8,60.22
2016,10,25,8,15,23.5,117.0,6.7,16.0,124.5,93.62,72.96
2016,10,25,8,30,29.0,135.0,6.7,16.0,145.0,112.12,88.11
2016,10,25,8,45,134.0,155.5,6.7,16.5,212.0,156.66,120.98
2016,10,25,9,0,239.0,176.0,6.7,17.0,279.0,217.17,168.42
2016,10,25,9,15,119.5,124.5,6.75,17.0,176.0,149.02,116.74
2016,10,25,9,30,0.0,73.0,6.8,17.0,73.0,60.57,45.31
2016,10,25,9,45,0.0,87.5,6.85,17.5,87.5,72.71,55.27
2016,10,25,10,0,0.0,102.0,6.9,18.0,102.0,84.95,65.19
2016,10,25,10,15,0.0,107.5,6.9,18.0,107.5,89.69,68.98
2016,10,25,10,30,0.0,113.0,6.9,18.0,113.0,94.47,72.82
2016,10,25,10,45,0.0,105.5,6.95,18.0,105.5,88.09,67.47
2016,10,25,11,0,0.0,98.0,7.0,18.0,98.0,81.69,62.12
2016,10,25,11,15,0.0,98.5,6.9,18.0,98.5,82.13,62.45
2016,10,25,11,30,0.0,99.0,6.8,18.0,99.0,82.59,62.79
2016,10,25,11,45,3.5,150.5,6.75,18.0,153.0,131.21,102.77
2016,10,25,12,0,7.0,202.0,6.7,18.0,207.0,182.63,144.68
2016,10,25,12,15,3.5,162.5,6.6,18.0,165.0,143.12,112.44
2016,10,25,12,30,0.0,123.0,6.5,18.0,123.0,104.07,80.43
2016,10,25,12,45,5.5,165.0,6.4,18.5,168.5,148.52,116.9
2016,10,25,13,0,11.0,207.0,6.3,19.0,214.0,196.06,155.46
2016,10,25,13,15,10.0,200.5,6.2,19.0,207.0,190.06,150.71
2016,10,25,13,30,9.0,194.0,6.1,19.0,200.0,184.08,146.03
2016,10,25,13,45,19.0,199.5,6.1,19.0,210.0,201.73,161.06
2016,10,25,14,0,29.0,205.0,6.1,19.0,220.0,240.08,192.8
2016,10,25,14,15,52.0,201.5,6.0,19.0,226.5,262.63,212.36
2016,10,25,14,30,75.0,198.0,5.9,19.0,233.0,285.55,232.22
2016,10,25,14,45,68.5,180.0,5.85,19.0,210.0,260.51,212.23
2016,10,25,15,0,62.0,162.0,5.8,19.0,187.0,235.34,192.01
2016,10,25,15,15,58.0,144.0,5.7,18.5,165.0,212.42,173.81
2016,10,25,15,30,54.0,126.0,5.6,18.0,143.0,189.44,155.21
2016,10,25,15,45,46.5,107.0,5.5,18.0,120.0,161.87,131.98
2016,10,25,16,0,39.0,88.0,5.4,18.0,97.0,134.36,108.41
2016,10,25,16,15,27.0,68.5,5.15,17.5,74.5,102.37,80.74
2016,10,25,16,30,15.0,49.0,4.9,17.0,52.0,70.18,52.6
2016,10,25,16,45,7.5,31.0,4.7,17.0,32.5,36.89,22.63
2016,10,25,17,0,0.0,13.0,4.5,17.0,13.0,10.72,0.0
2016,10,25,17,15,0.0,6.5,4.45,16.5,6.5,5.55,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,169.5,13.0,3.65,13.5,27.5,11.1,0.0
2016,10,26,7,0,339.0,26.0,3.8,14.0,55.0,21.56,10.4
2016,10,26,7,15,441.5,34.5,3.85,14.5,97.5,28.23,18.7
2016,10,26,7,30,544.0,43.0,3.9,15.0,140.0,34.9,25.08
2016,10,26,7,45,606.0,48.5,4.0,15.5,186.5,42.32,31.91
2016,10,26,8,0,668.0,54.0,4.1,16.0,233.0,59.96,35.96
2016,10,26,8,15,706.5,57.5,4.05,16.0,278.0,112.64,61.79
2016,10,26,8,30,745.0,61.0,4.0,16.0,323.0,169.99,104.5
2016,10,26,8,45,772.5,64.0,3.95,16.5,365.0,228.9,155.11
2016,10,26,9,0,800.0,67.0,3.9,17.0,407.0,290.52,210.23
2016,10,26,9,15,819.0,69.0,3.95,17.0,444.0,350.71,265.07
2016,10,26,9,30,838.0,71.0,4.0,17.0,481.0,412.08,320.02
2016,10,26,9,45,853.5,72.0,4.1,17.5,513.0,470.68,370.91
2016,10,26,10,0,869.0,73.0,4.2,18.0,545.0,529.26,420.2
2016,10,26,10,15,878.0,74.5,4.25,18.0,570.0,584.35,466.13
2016,10,26,10,30,887.0,76.0,4.3,18.0,595.0,638.21,509.91
2016,10,26,10,45,890.5,78.0,4.4,18.5,612.0,687.43,548.3
2016,10,26,11,0,894.0,80.0,4.5,19.0,629.0,734.44,583.26
2016,10,26,11,15,898.5,80.5,4.6,19.0,640.0,778.14,615.32
2016,10,26,11,30,903.0,81.0,4.7,19.0,651.0,819.27,645.4
2016,10,26,11,45,901.5,82.0,4.8,19.5,653.5,853.2,668.93
2016,10,26,12,0,900.0,83.0,4.9,20.0,656.0,883.82,690.06
2016,10,26,12,15,899.5,83.0,4.85,20.0,651.0,910.74,708.93
2016,10,26,12,30,899.0,83.0,4.8,20.0,646.0,934.17,725.35
2016,10,26,12,45,892.5,83.5,4.8,20.0,632.5,948.99,736.17
2016,10,26,13,0,886.0,84.0,4.8,20.0,619.0,959.98,744.5
2016,10,26,13,15,879.0,83.0,4.7,19.5,598.5,964.82,749.35
2016,10,26,13,30,872.0,82.0,4.6,19.0,578.0,965.82,751.69
2016,10,26,13,45,860.5,80.5,4.55,19.0,550.0,958.01,746.93
2016,10,26,14,0,849.0,79.0,4.5,19.0,522.0,957.55,747.59
2016,10,26,14,15,833.0,77.0,4.35,19.0,488.0,937.35,733.52
2016,10,26,14,30,817.0,75.0,4.2,19.0,454.0,913.72,717.56
2016,10,26,14,45,794.5,72.5,4.05,19.0,414.5,880.01,694.27
2016,10,26,15,0,772.0,70.0,3.9,19.0,375.0,843.53,668.73
2016,10,26,15,15,739.5,66.5,3.7,18.5,331.0,794.11,634.17
2016,10,26,15,30,707.0,63.0,3.5,18.0,287.0,742.99,597.37
2016,10,26,15,45,658.5,58.0,3.3,18.0,240.5,681.74,550.43
2016,10,26,16,0,610.0,53.0,3.1,18.0,194.0,614.87,497.34
2016,10,26,16,15,533.0,46.0,2.75,17.5,148.5,523.73,423.46
2016,10,26,16,30,456.0,39.0,2.4,17.0,103.0,436.57,348.91
2016,10,26,16,45,228.0,32.0,2.1,16.5,64.0,247.56,179.81
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,34.46,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,10.67,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,14.5,4.0,3.41,0.0
2016,10,27,7,0,0.0,8.0,4.9,15.0,8.0,6.57,0.0
2016,10,27,7,15,0.0,14.5,4.95,15.0,14.5,11.92,4.58
2016,10,27,7,30,0.0,21.0,5.0,15.0,21.0,17.29,9.57
2016,10,27,7,45,0.0,28.0,5.05,15.5,28.0,23.08,14.85
2016,10,27,8,0,0.0,35.0,5.1,16.0,35.0,28.88,19.0
2016,10,27,8,15,0.0,42.5,5.0,16.0,42.5,35.11,24.35
2016,10,27,8,30,0.0,50.0,4.9,16.0,50.0,41.35,29.65
2016,10,27,8,45,0.0,85.5,4.8,16.5,85.5,70.64,54.28
2016,10,27,9,0,0.0,121.0,4.7,17.0,121.0,99.73,78.39
2016,10,27,9,15,0.0,120.0,4.6,17.0,120.0,99.46,77.95
2016,10,27,9,30,0.0,119.0,4.5,17.0,119.0,98.98,77.38
2016,10,27,9,45,0.0,112.5,4.45,17.5,112.5,93.74,72.72
2016,10,27,10,0,0.0,106.0,4.4,18.0,106.0,88.36,67.99
2016,10,27,10,15,2.0,144.5,4.3,18.0,146.0,122.66,96.09
2016,10,27,10,30,4.0,183.0,4.2,18.0,186.0,158.19,124.9
2016,10,27,10,45,2.0,133.0,4.1,18.0,134.5,113.3,88.12
2016,10,27,11,0,0.0,83.0,4.0,18.0,83.0,69.01,51.67
2016,10,27,11,15,9.0,156.0,4.25,17.5,161.5,139.61,109.97
2016,10,27,11,30,18.0,229.0,4.5,17.0,240.0,215.27,171.66
2016,10,27,11,45,18.5,229.5,4.8,17.0,241.0,217.82,173.7
2016,10,27,12,0,19.0,230.0,5.1,17.0,242.0,220.42,175.94
2016,10,27,12,15,11.5,208.0,5.1,17.0,215.5,193.83,154.28
2016,10,27,12,30,4.0,186.0,5.1,17.0,189.0,166.77,132.13
2016,10,27,12,45,2.0,152.5,5.1,17.0,154.0,133.59,105.12
2016,10,27,13,0,0.0,119.0,5.1,17.0,119.0,100.88,78.27
2016,10,27,13,15,3.5,153.5,5.05,17.0,155.5,137.25,108.48
2016,10,27,13,30,7.0,188.0,5.0,17.0,192.0,176.46,140.83
2016,10,27,13,45,4.5,176.5,4.95,17.0,179.5,163.77,130.52
2016,10,27,14,0,2.0,165.0,4.9,17.0,167.0,151.06,120.23
2016,10,27,14,15,1.0,121.5,4.75,17.0,122.5,106.73,83.82
2016,10,27,14,30,0.0,78.0,4.6,17.0,78.0,64.74,48.93
2016,10,27,14,45,0.0,84.0,4.45,17.0,84.0,70.49,53.91
2016,10,27,15,0,0.0,90.0,4.3,17.0,90.0,77.33,59.77
2016,10,27,15,15,0.0,79.0,4.1,17.0,79.0,67.36,51.47
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,57.38,43.09
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,46.87,34.16
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,37.22,25.86
2016,10,27,16,15,0.0,34.0,3.35,16.5,34.0,28.08,17.95
2016,10,27,16,30,0.0,23.0,3.2,16.0,23.0,18.96,9.99
2016,10,27,16,45,0.0,14.0,3.1,16.0,14.0,11.52,2.74
2016,10,27,17,0,0.0,5.0,3.0,16.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,2.95,16.0,2.5,2.13,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,2.13,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.1,0.0
2016,10,28,7,15,0.0,9.5,0.65,16.0,9.5,7.8,1.03
2016,10,28,7,30,0.0,14.0,0.7,16.0,14.0,11.51,4.48
2016,10,28,7,45,0.0,19.5,0.8,16.0,19.5,16.05,8.63
2016,10,28,8,0,0.0,25.0,0.9,16.0,25.0,20.6,11.99
2016,10,28,8,15,0.0,30.0,1.0,16.0,30.0,24.74,15.56
2016,10,28,8,30,0.0,35.0,1.1,16.0,35.0,28.89,19.1
2016,10,28,8,45,352.0,58.5,1.2,16.5,205.0,130.0,89.97
2016,10,28,9,0,704.0,82.0,1.3,17.0,375.0,274.95,199.17
2016,10,28,9,15,501.0,139.0,1.4,17.0,357.5,299.39,228.31
2016,10,28,9,30,298.0,196.0,1.5,17.0,340.0,296.67,232.51
2016,10,28,9,45,158.5,197.0,1.65,17.0,274.0,249.26,197.79
2016,10,28,10,0,19.0,198.0,1.8,17.0,208.0,177.42,140.66
2016,10,28,10,15,85.5,231.0,1.9,17.0,280.0,254.43,203.16
2016,10,28,10,30,152.0,264.0,2.0,17.0,352.0,343.72,274.04
2016,10,28,10,45,87.0,246.0,2.15,17.5,297.0,282.91,225.11
2016,10,28,11,0,22.0,228.0,2.3,18.0,242.0,214.0,169.15
2016,10,28,11,15,11.0,171.0,2.5,18.0,178.0,154.74,121.66
2016,10,28,11,30,0.0,114.0,2.7,18.0,114.0,95.69,73.44
2016,10,28,11,45,0.0,136.5,2.9,18.0,136.5,115.81,89.93
2016,10,28,12,0,0.0,159.0,3.1,18.0,159.0,136.61,106.81
2016,10,28,12,15,0.0,146.0,3.2,18.0,146.0,124.96,97.36
2016,10,28,12,30,0.0,133.0,3.3,18.0,133.0,113.3,87.93
2016,10,28,12,45,1.5,156.0,3.45,18.0,157.0,136.54,107.02
2016,10,28,13,0,3.0,179.0,3.6,18.0,181.0,161.04,127.05
2016,10,28,13,15,1.5,167.5,3.6,18.0,168.5,149.22,117.51
2016,10,28,13,30,0.0,156.0,3.6,18.0,156.0,137.33,107.95
2016,10,28,13,45,1.5,161.5,3.6,18.0,162.5,145.54,114.92
2016,10,28,14,0,3.0,167.0,3.6,18.0,169.0,154.45,122.47
2016,10,28,14,15,1.5,150.0,3.5,17.5,151.0,136.87,108.46
2016,10,28,14,30,0.0,133.0,3.4,17.0,133.0,119.27,94.31
2016,10,28,14,45,0.0,121.5,3.35,17.0,121.5,108.98,86.01
2016,10,28,15,0,0.0,110.0,3.3,17.0,110.0,98.75,77.66
2016,10,28,15,15,351.5,85.0,3.15,17.0,193.5,458.34,382.15
2016,10,28,15,30,703.0,60.0,3.0,17.0,277.0,733.63,592.82
2016,10,28,15,45,657.5,54.5,2.85,17.0,231.5,667.9,539.94
2016,10,28,16,0,612.0,49.0,2.7,17.0,186.0,602.18,487.54
2016,10,28,16,15,533.5,42.5,2.4,16.5,141.0,518.23,418.74
2016,10,28,16,30,455.0,36.0,2.1,16.0,96.0,431.25,343.3
2016,10,28,16,45,227.5,28.5,1.85,15.5,58.5,239.84,163.76
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,17.92,0.0
2016,10,28,17,15,0.0,10.5,1.5,14.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.0,3.25,15.0,9.0,7.68,0.0
2016,10,29,7,0,0.0,18.0,3.5,15.0,18.0,14.86,3.69
2016,10,29,7,15,0.0,34.5,3.75,15.0,34.5,28.05,18.24
2016,10,29,7,30,0.0,51.0,4.0,15.0,51.0,40.92,30.23
2016,10,29,7,45,0.0,70.0,4.25,15.5,70.0,55.4,43.36
2016,10,29,8,0,0.0,89.0,4.5,16.0,89.0,70.07,53.88
2016,10,29,8,15,6.0,105.5,4.65,16.0,107.5,84.59,66.02
2016,10,29,8,30,12.0,122.0,4.8,16.0,126.0,100.07,78.74
2016,10,29,8,45,386.5,97.5,4.95,16.5,256.5,168.8,121.09
2016,10,29,9,0,761.0,73.0,5.1,17.0,387.0,284.63,207.47
2016,10,29,9,15,782.5,75.5,5.15,17.0,424.5,343.68,261.35
2016,10,29,9,30,804.0,78.0,5.2,17.0,462.0,404.15,315.83
2016,10,29,9,45,492.5,157.5,5.3,17.5,397.5,380.12,303.08
2016,10,29,10,0,181.0,237.0,5.4,18.0,333.0,309.47,248.11
