Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,15,177.0,249.0,5.35,18.0,347.0,332.02,266.81
2016,10,29,10,30,173.0,261.0,5.3,18.0,361.0,354.08,284.61
2016,10,29,10,45,117.5,261.5,5.25,18.0,330.0,329.95,264.78
2016,10,29,11,0,62.0,262.0,5.2,18.0,299.0,287.75,230.17
2016,10,29,11,15,257.5,248.0,5.1,18.0,406.5,453.66,365.66
2016,10,29,11,30,453.0,234.0,5.0,18.0,514.0,624.06,500.06
2016,10,29,11,45,370.0,255.5,4.9,18.5,484.5,583.53,466.2
2016,10,29,12,0,287.0,277.0,4.8,19.0,455.0,552.19,439.59
2016,10,29,12,15,331.0,264.5,4.7,19.0,468.5,590.57,470.22
2016,10,29,12,30,375.0,252.0,4.6,19.0,482.0,629.43,500.74
2016,10,29,12,45,631.5,165.5,4.5,19.0,543.0,812.56,641.55
2016,10,29,13,0,888.0,79.0,4.4,19.0,604.0,952.17,740.34
2016,10,29,13,15,880.0,78.0,4.3,19.0,582.5,955.92,742.18
2016,10,29,13,30,872.0,77.0,4.2,19.0,561.0,955.84,742.55
2016,10,29,13,45,861.0,75.5,4.15,19.0,533.5,948.42,738.21
2016,10,29,14,0,850.0,74.0,4.1,19.0,506.0,937.34,731.46
2016,10,29,14,15,833.5,72.0,4.05,18.5,471.5,927.53,727.12
2016,10,29,14,30,817.0,70.0,4.0,18.0,437.0,903.47,712.55
2016,10,29,14,45,534.0,110.5,3.95,18.0,342.0,684.33,552.31
2016,10,29,15,0,251.0,151.0,3.9,18.0,247.0,437.38,358.71
2016,10,29,15,15,475.0,104.5,3.85,18.0,259.0,597.8,490.14
2016,10,29,15,30,699.0,58.0,3.8,18.0,271.0,726.53,587.55
2016,10,29,15,45,645.5,53.5,3.8,18.0,225.0,655.45,531.98
2016,10,29,16,0,592.0,49.0,3.8,18.0,179.0,592.36,481.43
2016,10,29,16,15,511.5,42.0,3.65,17.5,134.5,499.71,405.55
2016,10,29,16,30,431.0,35.0,3.5,17.0,90.0,411.64,328.43
2016,10,29,16,45,287.5,24.5,3.35,16.5,54.0,276.06,180.64
2016,10,29,17,0,144.0,14.0,3.2,16.0,18.0,107.07,0.0
2016,10,29,17,15,72.0,7.0,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.8,15.0,0.5,0.43,0.0
2016,10,30,7,0,0.0,1.0,8.0,15.0,1.0,0.82,0.0
2016,10,30,7,15,0.0,3.0,8.05,15.0,3.0,2.46,0.0
2016,10,30,7,30,0.0,5.0,8.1,15.0,5.0,4.1,0.0
2016,10,30,7,45,0.0,7.5,8.15,15.5,7.5,6.16,0.0
2016,10,30,8,0,0.0,10.0,8.2,16.0,10.0,8.22,1.35
2016,10,30,8,15,0.0,12.0,8.2,16.0,12.0,9.87,2.78
2016,10,30,8,30,0.0,14.0,8.2,16.0,14.0,11.52,4.19
2016,10,30,8,45,0.0,28.5,8.2,16.0,28.5,23.51,14.41
2016,10,30,9,0,0.0,43.0,8.2,16.0,43.0,35.55,24.6
2016,10,30,9,15,0.0,74.0,8.2,16.0,74.0,61.39,46.4
2016,10,30,9,30,0.0,105.0,8.2,16.0,105.0,87.31,68.08
2016,10,30,9,45,0.0,129.5,8.2,16.5,129.5,108.19,85.22
2016,10,30,10,0,0.0,154.0,8.2,17.0,154.0,129.55,102.59
2016,10,30,10,15,14.5,188.5,8.1,17.0,197.0,168.53,134.71
2016,10,30,10,30,29.0,223.0,8.0,17.0,240.0,218.91,176.03
2016,10,30,10,45,413.0,169.0,7.95,17.5,415.0,459.42,376.52
2016,10,30,11,0,797.0,115.0,7.9,18.0,590.0,704.78,574.35
2016,10,30,11,15,482.5,200.5,7.75,18.0,490.0,589.34,479.15
2016,10,30,11,30,168.0,286.0,7.6,18.0,390.0,422.62,341.24
2016,10,30,11,45,84.0,156.5,7.45,18.0,208.5,225.92,182.79
2016,10,30,12,0,0.0,27.0,7.3,18.0,27.0,22.36,12.97
2016,10,30,12,15,409.0,69.0,7.15,18.0,317.5,463.13,383.32
2016,10,30,12,30,818.0,111.0,7.0,18.0,608.0,898.45,720.13
2016,10,30,12,45,435.0,180.0,6.9,18.0,444.0,635.9,516.44
2016,10,30,13,0,52.0,249.0,6.8,18.0,280.0,301.85,242.67
2016,10,30,13,15,420.0,177.5,6.7,18.0,410.0,638.3,520.85
2016,10,30,13,30,788.0,106.0,6.6,18.0,540.0,920.0,736.71
2016,10,30,13,45,591.5,148.0,6.55,18.0,464.5,790.56,639.17
2016,10,30,14,0,395.0,190.0,6.5,18.0,389.0,621.79,508.08
2016,10,30,14,15,558.5,143.0,6.4,17.5,403.0,745.71,609.08
2016,10,30,14,30,722.0,96.0,6.3,17.0,417.0,851.43,691.49
2016,10,30,14,45,605.0,104.5,6.25,17.0,357.0,743.66,609.73
2016,10,30,15,0,488.0,113.0,6.2,17.0,297.0,628.01,520.59
2016,10,30,15,15,539.0,95.5,6.05,17.0,276.0,651.02,539.46
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,662.21,547.84
2016,10,30,15,45,539.0,70.0,5.8,17.0,211.0,592.03,491.13
2016,10,30,16,0,488.0,62.0,5.7,17.0,167.0,522.57,433.24
2016,10,30,16,15,398.0,52.5,5.5,16.5,124.5,422.09,348.52
2016,10,30,16,30,308.0,43.0,5.3,16.0,82.0,328.62,264.68
2016,10,30,16,45,154.0,29.0,5.15,16.0,48.5,185.74,113.08
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,12.8,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,2.45,13.0,19.5,11.1,0.0
2016,10,31,7,0,189.0,26.0,2.5,13.0,39.0,20.25,4.39
2016,10,31,7,15,307.0,37.5,2.65,13.5,78.0,30.9,20.56
2016,10,31,7,30,425.0,49.0,2.8,14.0,117.0,39.93,29.4
2016,10,31,7,45,505.0,55.5,2.95,14.5,162.5,44.42,33.78
2016,10,31,8,0,585.0,62.0,3.1,15.0,208.0,61.06,38.23
2016,10,31,8,15,431.5,93.0,3.2,15.0,212.0,111.46,72.01
2016,10,31,8,30,278.0,124.0,3.3,15.0,216.0,143.28,103.34
2016,10,31,8,45,360.5,128.5,3.45,15.0,264.0,188.57,138.9
2016,10,31,9,0,443.0,133.0,3.6,15.0,312.0,242.58,183.62
2016,10,31,9,15,221.5,120.5,3.65,15.0,210.0,183.5,143.77
2016,10,31,9,30,0.0,108.0,3.7,15.0,108.0,89.84,70.32
2016,10,31,9,45,50.0,169.0,3.75,15.5,195.5,169.13,135.77
2016,10,31,10,0,100.0,230.0,3.8,16.0,283.0,254.61,205.14
2016,10,31,10,15,62.0,223.0,3.8,16.0,256.0,234.27,188.45
2016,10,31,10,30,24.0,216.0,3.8,16.0,229.0,200.78,160.82
2016,10,31,10,45,244.0,217.5,3.85,16.0,361.5,382.32,310.25
2016,10,31,11,0,464.0,219.0,3.9,16.0,494.0,568.48,457.94
2016,10,31,11,15,318.5,251.0,3.95,16.0,441.5,502.8,404.76
2016,10,31,11,30,173.0,283.0,4.0,16.0,389.0,423.66,340.68
2016,10,31,11,45,520.5,187.0,4.1,16.5,506.5,651.76,524.22
2016,10,31,12,0,868.0,91.0,4.2,17.0,624.0,860.2,678.93
2016,10,31,12,15,866.5,91.0,4.3,17.0,618.5,885.28,696.14
2016,10,31,12,30,865.0,91.0,4.4,17.0,613.0,916.7,719.6
2016,10,31,12,45,609.5,165.5,4.55,17.0,529.5,790.33,629.08
2016,10,31,13,0,354.0,240.0,4.7,17.0,446.0,618.09,496.67
2016,10,31,13,15,337.5,233.5,4.8,17.0,424.5,603.23,486.9
2016,10,31,13,30,321.0,227.0,4.9,17.0,403.0,586.5,474.91
2016,10,31,13,45,168.0,204.0,5.0,17.0,296.0,393.49,321.43
2016,10,31,14,0,15.0,181.0,5.1,17.0,189.0,182.37,146.45
2016,10,31,14,15,17.0,172.5,5.2,17.0,180.5,177.69,143.3
2016,10,31,14,30,19.0,164.0,5.3,17.0,172.0,173.19,140.03
2016,10,31,14,45,216.0,144.0,5.4,17.0,225.5,394.28,328.33
2016,10,31,15,0,413.0,124.0,5.5,17.0,279.0,572.44,475.69
2016,10,31,15,15,387.0,113.0,5.6,16.5,244.0,528.6,441.42
2016,10,31,15,30,361.0,102.0,5.7,16.0,209.0,484.34,406.52
2016,10,31,15,45,324.5,88.0,5.8,16.0,172.0,427.09,358.88
2016,10,31,16,0,288.0,74.0,5.9,16.0,135.0,370.89,310.51
2016,10,31,16,15,238.5,58.0,5.85,15.5,100.0,303.19,251.22
2016,10,31,16,30,189.0,42.0,5.8,15.0,65.0,238.71,191.43
2016,10,31,16,45,94.5,26.5,5.75,15.0,38.0,123.15,67.29
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,9.39,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.0,3.3,13.0,18.5,10.24,0.0
2016,11,1,7,0,200.0,24.0,3.2,13.0,37.0,20.04,2.27
2016,11,1,7,15,321.0,35.0,3.25,13.5,76.5,28.82,18.63
2016,11,1,7,30,442.0,46.0,3.3,14.0,116.0,37.51,27.23
2016,11,1,7,45,517.5,53.0,3.4,14.5,161.0,42.52,32.07
2016,11,1,8,0,593.0,60.0,3.5,15.0,206.0,59.6,36.95
2016,11,1,8,15,640.0,65.0,3.5,15.0,250.5,109.7,62.32
2016,11,1,8,30,687.0,70.0,3.5,15.0,295.0,165.59,103.82
2016,11,1,8,45,719.5,73.5,3.55,15.0,336.5,222.56,152.79
2016,11,1,9,0,752.0,77.0,3.6,15.0,378.0,284.92,208.62
2016,11,1,9,15,775.0,80.0,3.5,15.0,415.5,344.25,262.53
2016,11,1,9,30,798.0,83.0,3.4,15.0,453.0,405.21,316.93
2016,11,1,9,45,816.0,84.5,3.35,15.5,485.0,463.76,367.54
2016,11,1,10,0,834.0,86.0,3.3,16.0,517.0,522.69,416.8
2016,11,1,10,15,845.0,87.5,3.2,16.0,542.0,577.76,462.2
2016,11,1,10,30,856.0,89.0,3.1,16.0,567.0,631.89,505.49
2016,11,1,10,45,862.0,90.5,3.05,16.0,584.5,681.51,544.34
2016,11,1,11,0,868.0,92.0,3.0,16.0,602.0,729.2,580.8
2016,11,1,11,15,871.5,92.5,2.95,16.0,612.5,771.76,611.08
2016,11,1,11,30,875.0,93.0,2.9,16.0,623.0,811.73,639.09
2016,11,1,11,45,874.0,94.0,2.9,16.5,624.5,845.78,661.77
2016,11,1,12,0,873.0,95.0,2.9,17.0,626.0,876.62,682.06
2016,11,1,12,15,871.0,94.5,2.9,17.0,620.5,901.46,699.41
2016,11,1,12,30,869.0,94.0,2.9,17.0,615.0,922.76,714.4
2016,11,1,12,45,864.5,93.0,2.9,17.0,601.5,937.53,724.98
2016,11,1,13,0,860.0,92.0,2.9,17.0,588.0,948.53,733.16
2016,11,1,13,15,851.5,90.5,2.8,17.0,567.0,951.31,734.97
2016,11,1,13,30,843.0,89.0,2.7,17.0,546.0,950.26,734.34
2016,11,1,13,45,829.5,87.5,2.65,17.0,518.0,940.58,728.35
2016,11,1,14,0,816.0,86.0,2.6,17.0,490.0,927.21,719.98
2016,11,1,14,15,797.5,83.5,2.55,17.0,456.0,904.23,704.95
2016,11,1,14,30,779.0,81.0,2.5,17.0,422.0,877.95,687.63
2016,11,1,14,45,750.0,78.5,2.5,17.0,382.0,838.7,661.27
2016,11,1,15,0,721.0,76.0,2.5,17.0,342.0,803.83,637.63
2016,11,1,15,15,683.5,71.5,2.6,16.5,299.0,750.41,601.4
2016,11,1,15,30,646.0,67.0,2.7,16.0,256.0,695.87,562.83
2016,11,1,15,45,588.5,61.0,2.8,16.0,211.0,621.63,506.18
2016,11,1,16,0,531.0,55.0,2.9,16.0,166.0,548.44,447.67
2016,11,1,16,15,440.0,46.5,2.95,15.5,122.5,447.68,364.94
2016,11,1,16,30,349.0,38.0,3.0,15.0,79.0,351.83,279.6
2016,11,1,16,45,205.5,24.5,3.05,14.5,45.5,210.8,104.88
2016,11,1,17,0,62.0,11.0,3.1,14.0,12.0,50.16,0.0
2016,11,1,17,15,31.0,5.5,3.1,14.0,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,11.0,18.0,9.39,0.0
2016,11,2,7,0,233.0,22.0,2.5,11.0,36.0,18.36,0.0
2016,11,2,7,15,353.0,32.5,2.65,11.5,75.5,26.8,16.93
2016,11,2,7,30,473.0,43.0,2.8,12.0,115.0,35.16,25.35
2016,11,2,7,45,544.0,50.0,2.95,12.5,160.5,40.27,30.32
2016,11,2,8,0,615.0,57.0,3.1,13.0,206.0,57.63,35.36
2016,11,2,8,15,660.5,62.0,3.1,13.5,250.5,108.88,61.21
2016,11,2,8,30,706.0,67.0,3.1,14.0,295.0,168.51,105.78
2016,11,2,8,45,737.5,70.5,3.1,14.5,337.0,225.86,154.94
2016,11,2,9,0,769.0,74.0,3.1,15.0,379.0,286.48,209.07
2016,11,2,9,15,790.5,76.5,2.95,15.0,416.0,345.72,262.89
2016,11,2,9,30,812.0,79.0,2.8,15.0,453.0,406.37,316.87
2016,11,2,9,45,837.0,78.0,2.7,15.5,486.0,466.24,368.19
2016,11,2,10,0,862.0,77.0,2.6,16.0,519.0,527.1,418.54
2016,11,2,10,15,872.0,78.5,2.35,16.5,544.0,580.15,460.63
2016,11,2,10,30,882.0,80.0,2.1,17.0,569.0,633.89,501.3
2016,11,2,10,45,887.5,81.0,1.9,17.5,586.5,682.76,536.81
2016,11,2,11,0,893.0,82.0,1.7,18.0,604.0,729.59,568.88
2016,11,2,11,15,896.5,82.5,1.6,18.0,614.0,772.11,597.2
2016,11,2,11,30,900.0,83.0,1.5,18.0,624.0,812.0,623.23
2016,11,2,11,45,900.0,83.5,1.4,18.0,626.0,846.2,644.96
2016,11,2,12,0,900.0,84.0,1.3,18.0,628.0,877.21,664.26
2016,11,2,12,15,898.0,83.5,1.3,18.0,622.5,901.95,680.64
2016,11,2,12,30,896.0,83.0,1.3,18.0,617.0,923.15,694.79
2016,11,2,12,45,894.0,81.5,1.3,18.5,604.0,939.5,704.52
2016,11,2,13,0,892.0,80.0,1.3,19.0,591.0,952.14,711.97
2016,11,2,13,15,884.0,79.0,1.35,19.0,570.0,955.95,715.92
2016,11,2,13,30,876.0,78.0,1.4,19.0,549.0,955.94,717.62
2016,11,2,13,45,863.5,76.5,1.5,19.0,521.0,947.18,714.43
2016,11,2,14,0,851.0,75.0,1.6,19.0,493.0,945.54,716.12
2016,11,2,14,15,833.5,73.0,1.7,19.0,459.0,924.02,704.32
2016,11,2,14,30,816.0,71.0,1.8,19.0,425.0,899.13,690.2
2016,11,2,14,45,791.0,68.5,1.9,19.0,385.0,863.38,668.18
2016,11,2,15,0,766.0,66.0,2.0,19.0,345.0,824.97,643.69
2016,11,2,15,15,731.0,62.0,2.1,18.5,302.0,773.22,609.82
2016,11,2,15,30,696.0,58.0,2.2,18.0,259.0,719.96,573.25
2016,11,2,15,45,641.0,53.0,2.3,17.5,213.0,647.33,520.04
2016,11,2,16,0,586.0,48.0,2.4,17.0,167.0,583.63,470.61
2016,11,2,16,15,500.0,40.0,2.4,16.5,123.0,486.14,391.29
2016,11,2,16,30,414.0,32.0,2.4,16.0,79.0,393.91,308.12
2016,11,2,16,45,207.0,16.0,2.45,15.5,39.5,199.18,82.17
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,10.0,3.25,11.5,16.5,8.54,0.0
2016,11,3,7,0,231.0,20.0,3.3,12.0,33.0,16.62,0.0
2016,11,3,7,15,353.0,30.5,3.45,12.5,73.0,25.12,15.24
2016,11,3,7,30,475.0,41.0,3.6,13.0,113.0,33.54,23.76
2016,11,3,7,45,548.0,48.0,3.8,13.5,158.0,38.73,28.78
2016,11,3,8,0,621.0,55.0,4.0,14.0,203.0,56.03,33.89
2016,11,3,8,15,667.0,60.0,3.95,14.0,248.0,107.6,59.81
2016,11,3,8,30,713.0,65.0,3.9,14.0,293.0,167.51,104.73
2016,11,3,8,45,745.5,68.5,3.85,14.5,335.0,225.4,154.43
2016,11,3,9,0,778.0,72.0,3.8,15.0,377.0,286.66,209.28
2016,11,3,9,15,799.5,74.5,3.65,15.5,414.0,346.33,263.27
2016,11,3,9,30,821.0,77.0,3.5,16.0,451.0,407.39,317.3
2016,11,3,9,45,842.5,77.0,3.4,16.5,484.0,467.04,368.72
2016,11,3,10,0,864.0,77.0,3.3,17.0,517.0,527.33,418.94
2016,11,3,10,15,874.5,78.0,3.05,17.5,541.5,580.16,461.36
2016,11,3,10,30,885.0,79.0,2.8,18.0,566.0,633.73,502.55
2016,11,3,10,45,891.0,80.0,2.6,18.5,584.0,682.99,539.07
2016,11,3,11,0,897.0,81.0,2.4,19.0,602.0,730.25,572.29
2016,11,3,11,15,900.0,82.0,2.25,19.0,611.5,773.05,601.14
2016,11,3,11,30,903.0,83.0,2.1,19.0,621.0,813.19,627.63
2016,11,3,11,45,902.5,83.5,1.95,19.5,623.0,847.04,648.06
2016,11,3,12,0,902.0,84.0,1.8,20.0,625.0,877.67,665.89
2016,11,3,12,15,900.0,83.5,1.65,20.0,619.0,902.44,680.72
2016,11,3,12,30,898.0,83.0,1.5,20.0,613.0,923.66,692.98
2016,11,3,12,45,892.0,82.5,1.4,20.0,599.5,937.56,700.98
2016,11,3,13,0,886.0,82.0,1.3,20.0,586.0,947.67,706.58
2016,11,3,13,15,877.5,81.0,1.3,20.0,565.0,950.98,709.42
2016,11,3,13,30,869.0,80.0,1.3,20.0,544.0,950.49,710.03
2016,11,3,13,45,855.0,79.0,1.3,20.5,515.5,951.77,710.64
2016,11,3,14,0,841.0,78.0,1.3,21.0,487.0,938.6,701.84
2016,11,3,14,15,823.5,75.5,1.3,20.5,453.0,916.51,690.01
2016,11,3,14,30,806.0,73.0,1.3,20.0,419.0,891.07,675.87
2016,11,3,14,45,672.0,85.5,1.35,20.0,355.5,779.16,601.25
2016,11,3,15,0,538.0,98.0,1.4,20.0,292.0,661.0,519.76
2016,11,3,15,15,502.5,91.5,1.4,19.5,255.0,610.26,485.17
2016,11,3,15,30,467.0,85.0,1.4,19.0,218.0,553.32,443.85
2016,11,3,15,45,424.5,74.5,1.4,19.0,179.0,492.57,397.04
2016,11,3,16,0,382.0,64.0,1.4,19.0,140.0,433.13,349.18
2016,11,3,16,15,323.0,50.0,1.4,18.5,102.5,357.39,286.45
2016,11,3,16,30,264.0,36.0,1.4,18.0,65.0,285.61,220.1
2016,11,3,16,45,132.0,18.0,1.45,18.0,32.5,143.26,42.26
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,96.0,10.0,2.65,12.5,15.0,8.54,0.0
2016,11,4,7,0,192.0,20.0,2.5,13.0,30.0,16.65,0.0
2016,11,4,7,15,317.5,31.5,2.45,13.0,69.0,26.01,15.7
2016,11,4,7,30,443.0,43.0,2.4,13.0,108.0,35.25,25.2
2016,11,4,7,45,517.5,50.5,2.4,13.5,152.5,40.74,30.54
2016,11,4,8,0,592.0,58.0,2.4,14.0,197.0,57.64,35.81
2016,11,4,8,15,640.0,63.5,2.25,14.5,241.5,107.93,61.05
2016,11,4,8,30,688.0,69.0,2.1,15.0,286.0,164.13,102.37
2016,11,4,8,45,720.0,73.0,1.95,15.5,327.5,221.25,150.78
2016,11,4,9,0,752.0,77.0,1.8,16.0,369.0,283.62,205.47
2016,11,4,9,15,774.5,80.0,1.6,16.5,406.5,342.54,257.41
2016,11,4,9,30,797.0,83.0,1.4,17.0,444.0,403.03,309.15
2016,11,4,9,45,814.0,85.0,1.2,17.5,475.5,461.32,357.23
2016,11,4,10,0,831.0,87.0,1.0,18.0,507.0,519.91,403.19
2016,11,4,10,15,842.5,88.5,0.8,18.0,532.0,574.91,444.94
2016,11,4,10,30,854.0,90.0,0.6,18.0,557.0,629.03,483.85
2016,11,4,10,45,862.5,91.0,0.45,18.5,575.0,679.49,517.85
2016,11,4,11,0,871.0,92.0,0.3,19.0,593.0,728.25,549.04
2016,11,4,11,15,649.0,160.0,0.35,19.0,537.0,676.94,511.63
2016,11,4,11,30,427.0,228.0,0.4,19.0,481.0,595.31,452.86
2016,11,4,11,45,654.5,160.0,0.5,19.5,549.5,738.6,558.38
2016,11,4,12,0,882.0,92.0,0.6,20.0,618.0,877.16,649.67
2016,11,4,12,15,880.0,91.5,0.75,20.0,612.0,902.1,666.84
2016,11,4,12,30,878.0,91.0,0.9,20.0,606.0,923.5,683.51
2016,11,4,12,45,876.5,89.0,1.05,20.5,593.5,939.89,695.74
2016,11,4,13,0,875.0,87.0,1.2,21.0,581.0,952.57,705.65
2016,11,4,13,15,866.5,86.0,1.2,21.0,560.0,956.1,708.58
2016,11,4,13,30,858.0,85.0,1.2,21.0,539.0,955.77,709.29
2016,11,4,13,45,846.0,83.0,1.3,21.0,511.0,946.99,706.28
2016,11,4,14,0,834.0,81.0,1.4,21.0,483.0,934.49,700.9
2016,11,4,14,15,816.0,78.5,1.4,20.5,449.0,912.0,688.7
2016,11,4,14,30,798.0,76.0,1.4,20.0,415.0,886.18,674.2
2016,11,4,14,45,773.5,72.5,1.4,20.0,376.0,849.89,650.99
2016,11,4,15,0,749.0,69.0,1.4,20.0,337.0,810.95,625.5
2016,11,4,15,15,712.0,65.0,1.4,19.5,293.5,757.79,590.29
2016,11,4,15,30,675.0,61.0,1.4,19.0,250.0,710.62,557.94
2016,11,4,15,45,619.5,55.0,1.4,19.0,205.0,637.74,503.89
2016,11,4,16,0,564.0,49.0,1.4,19.0,160.0,565.89,448.03
2016,11,4,16,15,473.0,40.5,1.35,18.5,116.5,464.86,367.28
2016,11,4,16,30,382.0,32.0,1.3,18.0,73.0,369.47,280.8
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.5,185.26,32.71
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,13.0,14.0,8.11,0.0
2016,11,5,7,0,199.0,19.0,1.5,13.0,28.0,15.83,0.0
2016,11,5,7,15,320.5,30.0,1.55,13.5,66.0,24.78,14.38
2016,11,5,7,30,442.0,41.0,1.6,14.0,104.0,33.6,23.62
2016,11,5,7,45,511.5,49.0,1.65,14.5,147.0,39.55,29.34
2016,11,5,8,0,581.0,57.0,1.7,15.0,190.0,56.39,34.91
2016,11,5,8,15,628.0,62.0,1.65,15.0,233.5,105.38,59.29
2016,11,5,8,30,675.0,67.0,1.6,15.0,277.0,160.12,99.52
2016,11,5,8,45,496.5,105.5,1.55,15.5,272.0,198.3,140.62
2016,11,5,9,0,318.0,144.0,1.5,16.0,267.0,213.2,161.85
2016,11,5,9,15,304.0,162.0,1.45,16.0,289.0,247.13,192.15
2016,11,5,9,30,290.0,180.0,1.4,16.0,311.0,279.52,220.35
2016,11,5,9,45,233.0,201.0,1.35,16.5,310.5,293.71,233.06
2016,11,5,10,0,176.0,222.0,1.3,17.0,310.0,293.98,233.72
2016,11,5,10,15,149.5,233.5,1.3,17.0,311.0,303.01,241.19
2016,11,5,10,30,123.0,245.0,1.3,17.0,312.0,309.27,246.02
2016,11,5,10,45,97.0,248.0,1.35,17.5,301.5,293.6,233.22
2016,11,5,11,0,71.0,251.0,1.4,18.0,291.0,285.17,225.9
2016,11,5,11,15,166.0,256.5,1.5,18.0,353.5,380.7,302.2
2016,11,5,11,30,261.0,262.0,1.6,18.0,416.0,486.31,383.91
2016,11,5,11,45,253.5,264.5,1.7,18.0,414.5,497.06,391.72
2016,11,5,12,0,246.0,267.0,1.8,18.0,413.0,489.28,386.59
2016,11,5,12,15,553.5,175.5,1.85,18.0,499.0,704.93,553.19
2016,11,5,12,30,861.0,84.0,1.9,18.0,585.0,888.83,682.12
2016,11,5,12,45,770.5,108.5,2.0,18.5,549.0,863.88,663.13
2016,11,5,13,0,680.0,133.0,2.1,19.0,513.0,829.36,639.7
2016,11,5,13,15,749.0,109.0,2.1,18.5,514.0,877.05,675.21
2016,11,5,13,30,818.0,85.0,2.1,18.0,515.0,916.1,703.89
2016,11,5,13,45,663.5,119.0,2.1,18.0,455.5,821.29,638.53
2016,11,5,14,0,509.0,153.0,2.1,18.0,396.0,706.22,557.98
2016,11,5,14,15,442.0,153.0,2.05,18.0,354.0,642.64,512.07
2016,11,5,14,30,375.0,153.0,2.0,18.0,312.0,577.93,463.68
2016,11,5,14,45,360.5,139.5,2.0,18.0,280.0,545.49,440.5
2016,11,5,15,0,346.0,126.0,2.0,18.0,248.0,511.67,415.51
2016,11,5,15,15,324.5,112.5,2.0,17.5,215.5,450.26,369.49
2016,11,5,15,30,303.0,99.0,2.0,17.0,183.0,409.44,337.87
2016,11,5,15,45,274.5,83.5,2.05,17.0,149.0,359.66,297.13
2016,11,5,16,0,246.0,68.0,2.1,17.0,115.0,328.54,269.43
2016,11,5,16,15,200.0,51.5,2.0,16.5,83.0,264.72,214.12
2016,11,5,16,30,154.0,35.0,1.9,16.0,51.0,203.82,155.26
2016,11,5,16,45,77.0,17.5,1.8,16.0,25.5,102.33,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,15.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.9,15.0,13.0,10.72,0.0
2016,11,6,7,15,11.0,30.5,0.9,15.0,32.0,24.46,13.69
2016,11,6,7,30,22.0,48.0,0.9,15.0,51.0,37.7,26.99
2016,11,6,7,45,34.5,66.5,0.95,15.5,73.5,51.37,39.53
2016,11,6,8,0,47.0,85.0,1.0,16.0,96.0,66.23,49.85
2016,11,6,8,15,55.0,103.5,1.05,16.0,118.5,86.1,65.2
2016,11,6,8,30,63.0,122.0,1.1,16.0,141.0,107.43,82.43
2016,11,6,8,45,68.0,139.0,1.15,16.0,162.5,128.36,99.82
2016,11,6,9,0,73.0,156.0,1.2,16.0,184.0,150.19,118.07
2016,11,6,9,15,36.5,132.5,1.15,16.0,146.5,124.69,98.31
2016,11,6,9,30,0.0,109.0,1.1,16.0,109.0,90.78,70.86
2016,11,6,9,45,34.5,160.5,1.1,16.5,178.0,155.12,123.46
2016,11,6,10,0,69.0,212.0,1.1,17.0,247.0,223.27,177.92
2016,11,6,10,15,180.0,220.5,1.1,17.0,316.5,307.71,245.27
2016,11,6,10,30,291.0,229.0,1.1,17.0,386.0,406.25,322.31
2016,11,6,10,45,167.5,232.5,1.1,17.5,323.5,335.67,266.09
2016,11,6,11,0,44.0,236.0,1.1,18.0,261.0,251.1,198.09
2016,11,6,11,15,55.0,245.5,1.1,18.0,277.5,273.21,216.02
2016,11,6,11,30,66.0,255.0,1.1,18.0,294.0,296.49,234.3
2016,11,6,11,45,160.5,259.0,1.1,18.0,353.5,398.87,315.16
2016,11,6,12,0,255.0,263.0,1.1,18.0,413.0,509.68,399.4
2016,11,6,12,15,173.5,261.5,1.1,18.0,363.5,430.54,338.23
2016,11,6,12,30,92.0,260.0,1.1,18.0,314.0,345.33,272.31
2016,11,6,12,45,163.0,254.0,1.1,18.0,346.0,428.18,338.21
2016,11,6,13,0,234.0,248.0,1.1,18.0,378.0,494.52,389.64
2016,11,6,13,15,300.0,227.0,1.05,18.0,387.5,559.16,438.61
2016,11,6,13,30,366.0,206.0,1.0,18.0,397.0,603.11,472.19
2016,11,6,13,45,320.0,201.5,1.0,18.5,362.5,558.98,438.65
2016,11,6,14,0,274.0,197.0,1.0,19.0,328.0,513.49,404.61
2016,11,6,14,15,308.0,177.0,1.05,18.5,314.0,523.18,415.36
2016,11,6,14,30,342.0,157.0,1.1,18.0,300.0,530.55,423.92
2016,11,6,14,45,315.5,144.5,1.15,18.0,266.5,489.11,393.42
2016,11,6,15,0,289.0,132.0,1.2,18.0,233.0,447.17,362.19
2016,11,6,15,15,271.5,117.0,1.2,17.5,202.5,409.54,334.12
2016,11,6,15,30,254.0,102.0,1.2,17.0,172.0,371.61,304.79
2016,11,6,15,45,232.5,85.0,1.2,17.0,140.0,327.07,268.46
2016,11,6,16,0,211.0,68.0,1.2,17.0,108.0,282.74,230.99
2016,11,6,16,15,170.5,51.0,1.0,16.5,77.5,224.05,180.14
2016,11,6,16,30,130.0,34.0,0.8,16.0,47.0,167.12,125.07
2016,11,6,16,45,65.0,17.0,0.65,16.0,23.5,79.79,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.05,14.0,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,2.0,14.0,20.0,17.07,0.0
2016,11,7,7,15,146.0,31.5,2.05,14.0,51.0,24.25,13.13
2016,11,7,7,30,292.0,43.0,2.1,14.0,82.0,33.12,23.04
2016,11,7,7,45,346.0,55.0,2.15,14.5,119.5,41.94,31.36
2016,11,7,8,0,400.0,67.0,2.2,15.0,157.0,58.13,38.94
2016,11,7,8,15,434.0,78.0,2.1,15.5,194.0,99.23,61.69
2016,11,7,8,30,468.0,89.0,2.0,16.0,231.0,144.66,95.55
2016,11,7,8,45,490.5,99.0,1.95,16.5,266.5,191.03,134.55
2016,11,7,9,0,513.0,109.0,1.9,17.0,302.0,239.96,177.1
2016,11,7,9,15,477.0,129.5,1.85,17.5,323.0,281.05,214.71
2016,11,7,9,30,441.0,150.0,1.8,18.0,344.0,317.74,247.37
2016,11,7,9,45,486.0,151.5,1.75,18.5,379.5,369.26,289.6
2016,11,7,10,0,531.0,153.0,1.7,19.0,415.0,424.74,333.99
2016,11,7,10,15,502.5,170.0,1.55,19.0,427.5,457.75,360.28
2016,11,7,10,30,474.0,187.0,1.4,19.0,440.0,487.01,382.71
2016,11,7,10,45,495.0,187.5,1.3,19.5,459.5,528.99,413.8
2016,11,7,11,0,516.0,188.0,1.2,20.0,479.0,571.38,444.2
2016,11,7,11,15,459.5,208.0,1.1,20.0,470.5,576.2,446.26
2016,11,7,11,30,403.0,228.0,1.0,20.0,462.0,560.53,433.81
2016,11,7,11,45,337.5,243.0,0.9,20.5,439.5,541.99,418.05
2016,11,7,12,0,272.0,258.0,0.8,21.0,417.0,518.48,398.51
2016,11,7,12,15,244.0,259.0,0.7,21.0,401.0,489.52,377.07
2016,11,7,12,30,216.0,260.0,0.6,21.0,385.0,475.59,366.16
2016,11,7,12,45,240.5,250.5,0.55,21.0,386.5,495.46,381.48
2016,11,7,13,0,265.0,241.0,0.5,21.0,388.0,535.15,410.22
2016,11,7,13,15,208.0,236.5,0.4,21.0,349.0,463.26,356.7
2016,11,7,13,30,151.0,232.0,0.3,21.0,310.0,409.68,316.48
2016,11,7,13,45,124.5,218.0,0.25,21.0,280.5,371.9,288.65
2016,11,7,14,0,98.0,204.0,0.2,21.0,251.0,313.4,244.86
2016,11,7,14,15,148.0,188.5,0.15,21.0,253.5,365.43,286.4
2016,11,7,14,30,198.0,173.0,0.1,21.0,256.0,396.1,310.72
2016,11,7,14,45,190.5,157.5,0.1,21.0,230.5,371.19,292.32
2016,11,7,15,0,183.0,142.0,0.1,21.0,205.0,345.74,273.74
2016,11,7,15,15,172.5,124.5,0.15,20.5,177.5,314.14,250.65
2016,11,7,15,30,162.0,107.0,0.2,20.0,150.0,282.25,226.56
2016,11,7,15,45,145.0,88.5,0.25,20.0,122.0,243.01,195.18
2016,11,7,16,0,128.0,70.0,0.3,20.0,94.0,203.89,162.82
2016,11,7,16,15,97.0,51.5,0.3,19.5,67.0,153.88,120.44
2016,11,7,16,30,66.0,33.0,0.3,19.0,40.0,104.11,74.11
2016,11,7,16,45,33.0,16.5,0.3,19.0,20.0,47.63,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,0.85,14.5,9.5,8.11,0.0
2016,11,8,7,0,0.0,19.0,0.9,15.0,19.0,16.22,0.0
2016,11,8,7,15,160.5,30.5,0.9,15.0,51.5,23.55,12.03
2016,11,8,7,30,321.0,42.0,0.9,15.0,84.0,34.37,23.97
2016,11,8,7,45,384.0,53.0,0.9,15.5,123.0,42.66,31.84
2016,11,8,8,0,447.0,64.0,0.9,16.0,162.0,58.76,38.93
2016,11,8,8,15,489.0,72.5,0.75,16.5,201.0,101.57,61.25
2016,11,8,8,30,531.0,81.0,0.6,17.0,240.0,149.72,96.18
2016,11,8,8,45,567.5,85.5,0.5,17.5,277.5,198.36,135.91
2016,11,8,9,0,604.0,90.0,0.4,18.0,315.0,251.06,180.44
2016,11,8,9,15,684.0,84.0,0.3,18.0,363.0,312.22,230.88
2016,11,8,9,30,764.0,78.0,0.2,18.0,411.0,382.32,287.62
2016,11,8,9,45,794.5,76.5,0.15,18.5,444.0,440.85,334.63
2016,11,8,10,0,825.0,75.0,0.1,19.0,477.0,501.04,381.21
2016,11,8,10,15,836.0,76.0,0.1,19.5,501.5,554.35,421.48
2016,11,8,10,30,847.0,77.0,0.1,20.0,526.0,603.21,457.26
2016,11,8,10,45,853.5,78.0,0.15,20.5,543.0,650.66,491.31
2016,11,8,11,0,860.0,79.0,0.2,21.0,560.0,696.27,523.14
2016,11,8,11,15,864.5,79.5,0.25,21.0,570.0,737.81,550.85
2016,11,8,11,30,869.0,80.0,0.3,21.0,580.0,776.93,576.85
2016,11,8,11,45,869.0,80.5,0.35,21.5,582.5,809.79,597.53
2016,11,8,12,0,869.0,81.0,0.4,22.0,585.0,839.6,616.24
2016,11,8,12,15,867.5,81.0,0.4,22.0,579.5,864.33,631.93
2016,11,8,12,30,866.0,81.0,0.4,22.0,574.0,885.72,645.58
2016,11,8,12,45,860.5,80.5,0.45,22.0,561.5,899.39,655.45
2016,11,8,13,0,855.0,80.0,0.5,22.0,549.0,909.45,663.3
2016,11,8,13,15,847.5,79.0,0.45,22.0,529.0,923.74,671.96
