Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,695.0,56.5,6.35,16.5,249.5,719.77,594.49
2016,11,18,15,30,654.0,52.0,6.2,16.0,208.0,662.92,548.97
2016,11,18,15,45,589.5,46.5,6.05,15.5,165.0,593.15,491.0
2016,11,18,16,0,525.0,41.0,5.9,15.0,122.0,517.61,425.47
2016,11,18,16,15,414.5,32.0,5.7,14.5,82.5,405.04,323.33
2016,11,18,16,30,304.0,23.0,5.5,14.0,43.0,287.98,144.34
2016,11,18,16,45,152.0,11.5,5.3,13.5,21.5,114.25,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,9.2,14.0,5.5,4.51,0.0
2016,11,19,7,30,0.0,11.0,9.1,14.0,11.0,9.04,1.49
2016,11,19,7,45,0.0,19.0,9.0,14.0,19.0,15.64,7.89
2016,11,19,8,0,0.0,27.0,8.9,14.0,27.0,22.26,14.01
2016,11,19,8,15,0.0,36.0,8.85,14.0,36.0,29.73,19.75
2016,11,19,8,30,0.0,45.0,8.8,14.0,45.0,37.2,26.27
2016,11,19,8,45,0.0,53.0,8.75,14.5,53.0,43.86,31.97
2016,11,19,9,0,0.0,61.0,8.7,15.0,61.0,50.53,37.59
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,45.52,33.28
2016,11,19,9,30,0.0,49.0,8.6,15.0,49.0,40.53,28.98
2016,11,19,9,45,0.0,45.0,8.55,15.0,45.0,37.21,26.1
2016,11,19,10,0,0.0,41.0,8.5,15.0,41.0,33.9,23.24
2016,11,19,10,15,49.5,127.5,8.45,15.0,152.0,139.33,112.62
2016,11,19,10,30,99.0,214.0,8.4,15.0,263.0,256.02,210.14
2016,11,19,10,45,49.5,166.5,8.4,15.5,191.0,183.26,149.0
2016,11,19,11,0,0.0,119.0,8.4,16.0,119.0,100.56,78.88
2016,11,19,11,15,0.0,75.5,8.3,16.0,75.5,62.68,47.16
2016,11,19,11,30,0.0,32.0,8.2,16.0,32.0,26.47,16.69
2016,11,19,11,45,0.0,93.5,8.1,16.0,93.5,77.98,59.95
2016,11,19,12,0,0.0,155.0,8.0,16.0,155.0,135.0,107.41
2016,11,19,12,15,0.0,136.0,7.9,16.0,136.0,117.25,92.66
2016,11,19,12,30,0.0,117.0,7.8,16.0,117.0,99.65,78.06
2016,11,19,12,45,0.0,108.5,7.75,16.0,108.5,91.96,71.69
2016,11,19,13,0,0.0,100.0,7.7,16.0,100.0,84.27,65.33
2016,11,19,13,15,0.0,62.5,7.65,16.0,62.5,51.81,38.14
2016,11,19,13,30,0.0,25.0,7.6,16.0,25.0,20.65,11.86
2016,11,19,13,45,0.0,27.5,7.55,16.0,27.5,22.71,13.63
2016,11,19,14,0,0.0,30.0,7.5,16.0,30.0,24.77,15.42
2016,11,19,14,15,15.5,87.5,7.4,16.0,93.5,97.08,77.42
2016,11,19,14,30,31.0,145.0,7.3,16.0,157.0,186.35,152.96
2016,11,19,14,45,27.5,131.5,7.2,16.0,141.0,169.92,139.2
2016,11,19,15,0,24.0,118.0,7.1,16.0,125.0,153.67,125.52
2016,11,19,15,15,18.5,101.5,6.95,15.5,107.0,117.56,95.03
2016,11,19,15,30,13.0,85.0,6.8,15.0,89.0,96.64,77.02
2016,11,19,15,45,6.5,68.5,6.65,15.0,70.5,74.94,57.94
2016,11,19,16,0,0.0,52.0,6.5,15.0,52.0,53.2,38.74
2016,11,19,16,15,0.0,35.0,6.4,15.0,35.0,35.01,22.47
2016,11,19,16,30,0.0,18.0,6.3,15.0,18.0,14.87,1.29
2016,11,19,16,45,0.0,9.0,6.2,15.0,9.0,7.68,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,2.8,13.0,4.5,3.69,0.0
2016,11,20,7,30,0.0,9.0,2.8,13.0,9.0,7.39,0.1
2016,11,20,7,45,0.0,15.0,2.8,13.5,15.0,12.33,5.05
2016,11,20,8,0,0.0,21.0,2.8,14.0,21.0,17.29,9.65
2016,11,20,8,15,0.0,28.0,2.8,14.0,28.0,23.08,14.11
2016,11,20,8,30,0.0,35.0,2.8,14.0,35.0,28.89,19.19
2016,11,20,8,45,0.0,41.0,2.85,14.5,41.0,33.87,23.46
2016,11,20,9,0,0.0,47.0,2.9,15.0,47.0,38.86,27.68
2016,11,20,9,15,0.0,53.0,2.9,15.0,53.0,43.85,31.91
2016,11,20,9,30,0.0,59.0,2.9,15.0,59.0,48.86,36.11
2016,11,20,9,45,0.0,103.0,2.95,15.0,103.0,86.13,67.56
2016,11,20,10,0,0.0,147.0,3.0,15.0,147.0,124.94,99.87
2016,11,20,10,15,30.5,176.0,3.0,15.0,190.5,175.24,141.57
2016,11,20,10,30,61.0,205.0,3.0,15.0,234.0,224.77,182.36
2016,11,20,10,45,68.0,214.5,3.0,15.0,248.0,243.55,197.66
2016,11,20,11,0,75.0,224.0,3.0,15.0,262.0,263.17,213.67
2016,11,20,11,15,165.0,228.5,2.75,15.0,315.0,351.03,285.81
2016,11,20,11,30,255.0,233.0,2.5,15.0,368.0,448.42,363.5
2016,11,20,11,45,127.5,172.0,2.3,15.0,239.5,277.56,226.28
2016,11,20,12,0,0.0,111.0,2.1,15.0,111.0,93.79,73.03
2016,11,20,12,15,3.0,144.5,1.9,15.0,146.5,128.01,101.75
2016,11,20,12,30,6.0,178.0,1.7,15.0,182.0,164.7,131.9
2016,11,20,12,45,3.0,103.0,1.5,15.0,105.0,89.58,69.86
2016,11,20,13,0,0.0,28.0,1.3,15.0,28.0,23.14,14.04
2016,11,20,13,15,228.5,96.0,1.2,15.0,204.0,348.96,289.43
2016,11,20,13,30,457.0,164.0,1.1,15.0,380.0,652.93,521.09
2016,11,20,13,45,293.0,174.5,1.05,15.0,310.5,496.87,399.15
2016,11,20,14,0,129.0,185.0,1.0,15.0,241.0,341.99,277.04
2016,11,20,14,15,110.5,170.0,0.9,15.0,215.5,309.25,251.99
2016,11,20,14,30,92.0,155.0,0.8,15.0,190.0,257.66,210.86
2016,11,20,14,45,390.0,109.5,0.75,15.0,233.0,529.55,431.27
2016,11,20,15,0,688.0,64.0,0.7,15.0,276.0,741.24,583.33
2016,11,20,15,15,645.0,59.5,0.55,15.0,235.5,685.58,537.99
2016,11,20,15,30,602.0,55.0,0.4,15.0,195.0,629.23,494.44
2016,11,20,15,45,540.5,48.0,0.3,15.0,154.5,553.96,435.86
2016,11,20,16,0,479.0,41.0,0.2,15.0,114.0,480.37,375.85
2016,11,20,16,15,365.5,32.0,0.25,14.5,76.5,367.35,280.48
2016,11,20,16,30,252.0,23.0,0.3,14.0,39.0,247.67,99.1
2016,11,20,16,45,126.0,11.5,0.35,14.0,19.5,96.31,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,13.5,4.05,11.5,29.0,11.52,0.0
2016,11,21,7,30,363.0,27.0,4.2,12.0,58.0,22.48,11.43
2016,11,21,7,45,461.0,34.0,4.35,12.5,98.0,27.93,18.56
2016,11,21,8,0,559.0,41.0,4.5,13.0,138.0,38.17,28.11
2016,11,21,8,15,616.5,46.5,4.55,13.0,179.5,84.69,44.82
2016,11,21,8,30,674.0,52.0,4.6,13.0,221.0,138.25,82.25
2016,11,21,8,45,712.5,55.0,4.7,13.5,261.0,192.56,127.93
2016,11,21,9,0,751.0,58.0,4.8,14.0,301.0,250.92,180.31
2016,11,21,9,15,776.5,61.0,4.8,14.0,337.0,308.96,234.16
2016,11,21,9,30,802.0,64.0,4.8,14.0,373.0,368.91,289.28
2016,11,21,9,45,806.0,69.5,4.85,14.0,402.0,423.86,339.67
2016,11,21,10,0,810.0,75.0,4.9,14.0,431.0,477.85,387.93
2016,11,21,10,15,823.0,76.5,4.9,14.0,455.5,531.27,434.36
2016,11,21,10,30,836.0,78.0,4.9,14.0,480.0,584.08,479.11
2016,11,21,10,45,845.0,79.0,4.95,14.5,498.0,632.93,518.89
2016,11,21,11,0,854.0,80.0,5.0,15.0,516.0,680.25,556.51
2016,11,21,11,15,859.0,80.5,4.95,15.0,526.5,722.37,589.27
2016,11,21,11,30,864.0,81.0,4.9,15.0,537.0,762.17,618.79
2016,11,21,11,45,866.5,81.0,4.9,15.5,540.0,796.88,643.35
2016,11,21,12,0,869.0,81.0,4.9,16.0,543.0,828.73,665.63
2016,11,21,12,15,867.5,80.5,4.9,16.0,538.5,853.55,683.96
2016,11,21,12,30,866.0,80.0,4.9,16.0,534.0,875.01,699.92
2016,11,21,12,45,865.0,78.0,4.9,16.0,522.5,891.58,712.4
2016,11,21,13,0,864.0,76.0,4.9,16.0,511.0,904.62,722.46
2016,11,21,13,15,855.0,75.0,4.9,16.0,491.5,908.02,725.63
2016,11,21,13,30,846.0,74.0,4.9,16.0,472.0,907.72,726.29
2016,11,21,13,45,831.5,72.5,4.95,16.0,445.5,897.97,720.48
2016,11,21,14,0,817.0,71.0,5.0,16.0,419.0,884.65,712.12
2016,11,21,14,15,797.0,69.0,5.0,15.5,386.5,862.14,697.89
2016,11,21,14,30,777.0,67.0,5.0,15.0,354.0,836.47,681.06
2016,11,21,14,45,746.5,64.0,5.0,15.0,317.0,796.98,652.0
2016,11,21,15,0,716.0,61.0,5.0,15.0,280.0,755.12,620.41
2016,11,21,15,15,673.0,57.0,4.9,14.5,239.0,699.0,577.31
2016,11,21,15,30,630.0,53.0,4.8,14.0,198.0,649.91,537.98
2016,11,21,15,45,559.0,47.0,4.7,14.0,156.0,567.59,469.29
2016,11,21,16,0,488.0,41.0,4.6,14.0,114.0,487.3,399.36
2016,11,21,16,15,372.0,31.5,4.45,13.5,76.0,371.63,293.63
2016,11,21,16,30,256.0,22.0,4.3,13.0,38.0,248.74,90.39
2016,11,21,16,45,128.0,11.0,4.15,13.0,19.0,97.24,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,88.5,14.5,1.15,11.0,22.0,12.38,0.0
2016,11,22,7,30,177.0,29.0,1.2,11.0,44.0,22.46,10.97
2016,11,22,7,45,239.5,43.0,1.25,11.5,76.0,32.98,22.99
2016,11,22,8,0,302.0,57.0,1.3,12.0,108.0,43.88,33.29
2016,11,22,8,15,339.5,70.0,1.4,12.0,142.5,79.74,50.68
2016,11,22,8,30,377.0,83.0,1.5,12.0,177.0,120.38,80.48
2016,11,22,8,45,399.5,95.0,1.6,12.5,210.0,162.0,115.31
2016,11,22,9,0,422.0,107.0,1.7,13.0,243.0,206.29,154.06
2016,11,22,9,15,449.0,113.0,1.75,13.0,272.5,249.17,192.29
2016,11,22,9,30,476.0,119.0,1.8,13.0,302.0,294.64,232.58
2016,11,22,9,45,450.0,136.0,1.9,13.5,320.0,330.25,264.49
2016,11,22,10,0,424.0,153.0,2.0,14.0,338.0,362.6,292.55
2016,11,22,10,15,473.0,152.0,2.05,14.0,369.0,414.39,335.68
2016,11,22,10,30,522.0,151.0,2.1,14.0,400.0,469.84,381.01
2016,11,22,10,45,473.0,169.0,2.15,14.5,401.0,486.1,393.62
2016,11,22,11,0,424.0,187.0,2.2,15.0,402.0,496.88,401.51
2016,11,22,11,15,477.0,178.0,2.2,15.0,424.5,547.97,442.22
2016,11,22,11,30,530.0,169.0,2.2,15.0,447.0,601.14,483.75
2016,11,22,11,45,490.0,180.5,2.25,15.0,438.5,604.83,486.19
2016,11,22,12,0,450.0,192.0,2.3,15.0,430.0,604.26,485.63
2016,11,22,12,15,450.5,190.0,2.3,15.0,426.5,619.48,497.67
2016,11,22,12,30,451.0,188.0,2.3,15.0,423.0,632.83,508.16
2016,11,22,12,45,459.5,181.0,2.3,15.0,416.0,645.78,518.67
2016,11,22,13,0,468.0,174.0,2.3,15.0,409.0,656.85,527.82
2016,11,22,13,15,426.0,175.0,2.35,15.0,382.5,628.76,506.86
2016,11,22,13,30,384.0,176.0,2.4,15.0,356.0,577.64,468.97
2016,11,22,13,45,449.5,152.5,2.45,15.0,351.5,636.14,516.11
2016,11,22,14,0,515.0,129.0,2.5,15.0,347.0,671.3,544.17
2016,11,22,14,15,528.0,115.5,2.55,14.5,324.0,666.96,542.7
2016,11,22,14,30,541.0,102.0,2.6,14.0,301.0,668.47,545.87
2016,11,22,14,45,506.0,98.0,2.65,14.0,269.0,619.12,508.86
2016,11,22,15,0,471.0,94.0,2.7,14.0,237.0,577.57,477.29
2016,11,22,15,15,437.0,84.0,2.7,14.0,202.0,527.99,438.12
2016,11,22,15,30,403.0,74.0,2.7,14.0,167.0,478.28,397.48
2016,11,22,15,45,359.5,61.5,2.7,14.0,131.5,417.37,346.14
2016,11,22,16,0,316.0,49.0,2.7,14.0,96.0,357.97,293.63
2016,11,22,16,15,232.0,35.5,2.75,13.5,63.5,268.48,210.43
2016,11,22,16,30,148.0,22.0,2.8,13.0,31.0,168.38,50.79
2016,11,22,16,45,74.0,11.0,2.9,13.0,15.5,60.16,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.5,3.1,11.5,23.5,14.08,0.0
2016,11,23,7,30,183.0,33.0,3.1,12.0,47.0,25.54,12.36
2016,11,23,7,45,285.5,45.0,3.1,12.5,84.5,34.66,24.19
2016,11,23,8,0,388.0,57.0,3.1,13.0,122.0,43.81,33.0
2016,11,23,8,15,456.5,65.5,3.15,13.0,162.5,86.13,52.0
2016,11,23,8,30,525.0,74.0,3.2,13.0,203.0,134.19,85.36
2016,11,23,8,45,569.5,80.0,3.3,13.0,242.0,183.86,126.44
2016,11,23,9,0,614.0,86.0,3.4,13.0,281.0,238.6,174.65
2016,11,23,9,15,646.0,90.5,3.35,13.0,316.5,292.86,223.86
2016,11,23,9,30,678.0,95.0,3.3,13.0,352.0,350.04,275.28
2016,11,23,9,45,713.5,94.5,3.25,13.5,385.0,406.5,324.72
2016,11,23,10,0,749.0,94.0,3.2,14.0,418.0,465.34,374.87
2016,11,23,10,15,763.5,96.0,3.2,14.0,442.5,517.68,419.46
2016,11,23,10,30,778.0,98.0,3.2,14.0,467.0,569.72,462.67
2016,11,23,10,45,791.0,98.5,3.2,14.0,485.5,616.65,500.98
2016,11,23,11,0,804.0,99.0,3.2,14.0,504.0,664.11,538.83
2016,11,23,11,15,809.0,99.5,3.2,14.0,514.0,704.56,570.59
2016,11,23,11,30,814.0,100.0,3.2,14.0,524.0,742.82,599.04
2016,11,23,11,45,818.0,99.5,3.2,14.0,527.5,776.82,623.83
2016,11,23,12,0,822.0,99.0,3.2,14.0,531.0,808.17,646.62
2016,11,23,12,15,819.5,98.5,3.25,14.0,526.5,831.21,663.63
2016,11,23,12,30,817.0,98.0,3.3,14.0,522.0,850.99,678.42
2016,11,23,12,45,810.5,97.5,3.4,14.0,509.5,863.85,688.64
2016,11,23,13,0,804.0,97.0,3.5,14.0,497.0,873.19,696.49
2016,11,23,13,15,793.5,95.5,3.65,14.0,477.5,874.14,698.71
2016,11,23,13,30,783.0,94.0,3.8,14.0,458.0,871.49,698.46
2016,11,23,13,45,771.0,90.5,4.0,14.0,432.5,861.6,693.21
2016,11,23,14,0,759.0,87.0,4.2,14.0,407.0,855.12,690.49
2016,11,23,14,15,737.0,84.0,4.25,14.0,375.0,830.23,673.34
2016,11,23,14,30,715.0,81.0,4.3,14.0,343.0,802.45,653.92
2016,11,23,14,45,685.5,77.0,4.4,14.0,306.5,763.85,626.11
2016,11,23,15,0,656.0,73.0,4.5,14.0,270.0,723.12,595.78
2016,11,23,15,15,609.5,67.5,4.35,13.5,230.0,663.75,549.64
2016,11,23,15,30,563.0,62.0,4.2,13.0,190.0,603.69,501.28
2016,11,23,15,45,492.0,54.0,4.05,13.0,149.0,520.28,431.44
2016,11,23,16,0,421.0,46.0,3.9,13.0,108.0,438.74,360.4
2016,11,23,16,15,302.5,34.5,3.75,12.5,71.0,321.1,252.55
2016,11,23,16,30,184.0,23.0,3.6,12.0,34.0,196.08,50.01
2016,11,23,16,45,92.0,11.5,3.5,11.5,17.0,72.94,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.0,2.05,8.0,23.5,12.8,0.0
2016,11,24,7,30,220.0,30.0,2.1,8.0,47.0,23.35,10.19
2016,11,24,7,45,331.0,41.5,2.15,8.5,85.5,34.4,24.3
2016,11,24,8,0,442.0,53.0,2.2,9.0,124.0,43.49,33.23
2016,11,24,8,15,509.5,60.5,2.25,9.0,165.5,84.59,49.85
2016,11,24,8,30,577.0,68.0,2.3,9.0,207.0,134.77,84.77
2016,11,24,8,45,627.5,72.5,2.4,9.5,248.0,187.22,128.18
2016,11,24,9,0,678.0,77.0,2.5,10.0,289.0,245.34,179.44
2016,11,24,9,15,708.5,80.5,2.45,10.5,325.5,301.69,230.76
2016,11,24,9,30,739.0,84.0,2.4,11.0,362.0,360.66,283.71
2016,11,24,9,45,763.0,86.0,2.35,11.5,394.0,417.71,334.02
2016,11,24,10,0,787.0,88.0,2.3,12.0,426.0,475.55,383.45
2016,11,24,10,15,801.0,90.0,2.05,12.0,451.0,528.99,427.95
2016,11,24,10,30,815.0,92.0,1.8,12.0,476.0,581.99,470.31
2016,11,24,10,45,826.0,93.0,1.6,12.5,494.5,631.36,507.55
2016,11,24,11,0,837.0,94.0,1.4,13.0,513.0,679.43,542.16
2016,11,24,11,15,842.0,95.0,1.1,13.0,523.5,721.68,570.85
2016,11,24,11,30,847.0,96.0,0.8,13.0,534.0,761.68,594.66
2016,11,24,11,45,850.0,95.5,0.55,13.5,537.5,795.98,612.61
2016,11,24,12,0,853.0,95.0,0.3,14.0,541.0,827.47,627.74
2016,11,24,12,15,851.0,94.5,0.4,14.0,536.5,851.78,645.54
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,872.75,661.44
2016,11,24,12,45,843.5,93.0,0.65,14.0,519.5,886.59,673.79
2016,11,24,13,0,838.0,92.0,0.8,14.0,507.0,896.83,683.94
2016,11,24,13,15,780.5,91.5,0.85,14.0,466.5,856.3,657.92
2016,11,24,13,30,723.0,91.0,0.9,14.0,426.0,817.16,633.19
2016,11,24,13,45,755.5,88.0,0.95,14.0,420.5,843.15,653.41
2016,11,24,14,0,788.0,85.0,1.0,14.0,415.0,871.94,674.67
2016,11,24,14,15,657.0,94.0,0.95,14.0,354.5,768.1,602.03
2016,11,24,14,30,526.0,103.0,0.9,14.0,294.0,654.45,521.66
2016,11,24,14,45,485.5,100.5,0.9,14.0,262.5,603.16,485.58
2016,11,24,15,0,445.0,98.0,0.9,14.0,231.0,559.28,453.27
2016,11,24,15,15,412.0,87.5,0.95,13.5,196.5,510.72,417.31
2016,11,24,15,30,379.0,77.0,1.0,13.0,162.0,462.05,379.58
2016,11,24,15,45,332.5,64.0,1.05,13.0,127.0,399.01,327.62
2016,11,24,16,0,286.0,51.0,1.1,13.0,92.0,337.77,274.53
2016,11,24,16,15,203.5,36.5,1.2,12.5,60.5,249.44,192.88
2016,11,24,16,30,121.0,22.0,1.3,12.0,29.0,148.04,28.21
2016,11,24,16,45,60.5,11.0,1.45,12.0,14.5,50.89,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.0,3.35,10.0,10.0,8.54,0.0
2016,11,25,7,30,0.0,20.0,3.4,10.0,20.0,16.5,4.7
2016,11,25,7,45,1.0,37.5,3.45,10.5,37.5,30.07,20.22
2016,11,25,8,0,2.0,55.0,3.5,11.0,55.0,43.43,32.84
2016,11,25,8,15,10.5,71.5,3.6,11.0,74.0,57.86,43.69
2016,11,25,8,30,19.0,88.0,3.7,11.0,93.0,73.69,57.1
2016,11,25,8,45,25.0,104.0,3.8,11.5,111.5,91.15,71.89
2016,11,25,9,0,31.0,120.0,3.9,12.0,130.0,109.19,87.17
2016,11,25,9,15,36.0,134.0,3.9,12.0,146.5,126.25,101.76
2016,11,25,9,30,41.0,148.0,3.9,12.0,163.0,144.14,117.02
2016,11,25,9,45,102.5,165.5,3.9,12.5,208.0,196.03,159.96
2016,11,25,10,0,164.0,183.0,3.9,13.0,253.0,250.06,204.77
2016,11,25,10,15,134.0,193.5,3.9,13.0,253.0,255.9,210.03
2016,11,25,10,30,104.0,204.0,3.9,13.0,253.0,249.07,204.54
2016,11,25,10,45,79.0,206.5,3.95,13.5,244.5,242.69,198.81
2016,11,25,11,0,54.0,209.0,4.0,14.0,236.0,233.87,190.84
2016,11,25,11,15,40.5,205.0,4.05,14.0,226.0,224.02,182.53
2016,11,25,11,30,27.0,201.0,4.1,14.0,216.0,199.93,162.46
2016,11,25,11,45,64.5,216.5,4.15,14.0,251.0,262.26,214.67
2016,11,25,12,0,102.0,232.0,4.2,14.0,286.0,315.04,258.56
2016,11,25,12,15,205.0,223.5,4.2,14.0,329.0,414.21,341.2
2016,11,25,12,30,308.0,215.0,4.2,14.0,372.0,520.05,427.32
2016,11,25,12,45,343.0,203.0,4.2,14.5,374.5,547.16,448.78
2016,11,25,13,0,378.0,191.0,4.2,15.0,377.0,573.83,470.16
2016,11,25,13,15,257.5,196.5,4.2,15.0,321.5,479.23,393.68
2016,11,25,13,30,137.0,202.0,4.2,15.0,266.0,362.05,297.89
2016,11,25,13,45,173.0,189.0,4.2,15.0,264.5,383.9,317.66
2016,11,25,14,0,209.0,176.0,4.2,15.0,263.0,405.15,336.47
2016,11,25,14,15,214.0,161.5,4.2,14.5,244.5,394.56,329.39
2016,11,25,14,30,219.0,147.0,4.2,14.0,226.0,402.24,336.75
2016,11,25,14,45,206.0,134.0,4.25,14.0,202.0,375.05,314.8
2016,11,25,15,0,193.0,121.0,4.3,14.0,178.0,347.45,292.17
2016,11,25,15,15,177.5,104.5,4.2,13.5,151.0,311.98,262.81
2016,11,25,15,30,162.0,88.0,4.1,13.0,124.0,276.3,232.45
2016,11,25,15,45,143.0,70.5,4.0,13.0,97.0,235.92,196.78
2016,11,25,16,0,124.0,53.0,3.9,13.0,70.0,195.54,160.09
2016,11,25,16,15,74.0,36.5,3.85,12.5,46.0,118.55,89.98
2016,11,25,16,30,24.0,20.0,3.8,12.0,22.0,49.38,2.97
2016,11,25,16,45,12.0,10.0,3.8,12.0,11.0,16.77,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,11.0,7.0,5.97,0.0
2016,11,26,7,30,0.0,14.0,5.6,11.0,14.0,11.53,0.89
2016,11,26,7,45,0.0,27.5,5.45,11.0,27.5,22.73,13.76
2016,11,26,8,0,0.0,41.0,5.3,11.0,41.0,33.47,23.98
2016,11,26,8,15,0.0,55.5,5.05,11.0,55.5,45.23,33.21
2016,11,26,8,30,0.0,70.0,4.8,11.0,70.0,57.29,43.86
2016,11,26,8,45,0.0,84.5,4.6,11.0,84.5,69.57,54.6
2016,11,26,9,0,0.0,99.0,4.4,11.0,99.0,82.07,65.41
2016,11,26,9,15,0.0,112.5,4.5,11.0,112.5,93.94,75.57
2016,11,26,9,30,0.0,126.0,4.6,11.0,126.0,106.01,85.8
2016,11,26,9,45,14.5,145.0,4.75,11.5,151.5,129.24,105.15
2016,11,26,10,0,29.0,164.0,4.9,12.0,177.0,160.63,131.4
2016,11,26,10,15,37.5,177.0,5.15,12.0,194.5,180.5,148.14
2016,11,26,10,30,46.0,190.0,5.4,12.0,212.0,201.59,165.93
2016,11,26,10,45,77.0,205.0,5.7,12.0,242.5,239.95,198.48
2016,11,26,11,0,108.0,220.0,6.0,12.0,273.0,281.65,233.81
2016,11,26,11,15,54.0,140.5,6.15,12.0,167.0,166.85,137.45
2016,11,26,11,30,0.0,61.0,6.3,12.0,61.0,50.57,37.64
2016,11,26,11,45,0.0,36.0,6.45,12.0,36.0,29.78,19.89
2016,11,26,12,0,0.0,11.0,6.6,12.0,11.0,9.08,2.14
2016,11,26,12,15,0.0,78.0,6.6,12.0,78.0,64.76,49.76
2016,11,26,12,30,0.0,145.0,6.6,12.0,145.0,127.01,102.51
2016,11,26,12,45,387.5,115.5,6.6,12.5,305.5,501.19,424.62
2016,11,26,13,0,775.0,86.0,6.6,13.0,466.0,830.15,685.81
2016,11,26,13,15,704.5,100.0,6.5,13.0,435.0,800.89,662.05
2016,11,26,13,30,634.0,114.0,6.4,13.0,404.0,761.82,632.15
2016,11,26,13,45,317.0,73.0,6.3,13.0,218.0,405.97,345.32
2016,11,26,14,0,0.0,32.0,6.2,13.0,32.0,26.42,17.04
2016,11,26,14,15,0.0,22.0,6.15,13.0,22.0,18.14,9.99
2016,11,26,14,30,0.0,12.0,6.1,13.0,12.0,9.88,2.88
2016,11,26,14,45,0.0,10.5,6.1,13.0,10.5,8.64,1.81
2016,11,26,15,0,0.0,9.0,6.1,13.0,9.0,7.4,0.74
2016,11,26,15,15,0.0,7.5,6.25,12.5,7.5,6.16,0.0
2016,11,26,15,30,0.0,6.0,6.4,12.0,6.0,4.92,0.0
2016,11,26,15,45,0.0,4.5,6.55,12.0,4.5,3.69,0.0
2016,11,26,16,0,0.0,3.0,6.7,12.0,3.0,2.46,0.0
2016,11,26,16,15,0.0,2.0,6.75,12.0,2.0,1.64,0.0
2016,11,26,16,30,0.0,1.0,6.8,12.0,1.0,0.82,0.0
2016,11,26,16,45,0.0,0.5,6.9,12.0,0.5,0.43,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,14.0,6.4,11.0,19.5,11.95,0.0
2016,11,27,7,30,167.0,28.0,6.4,11.0,39.0,21.74,5.17
2016,11,27,7,45,299.0,38.0,6.45,11.5,76.5,31.48,21.01
2016,11,27,8,0,431.0,48.0,6.5,12.0,114.0,39.37,28.99
2016,11,27,8,15,501.5,55.0,6.55,12.0,154.5,76.89,43.7
2016,11,27,8,30,572.0,62.0,6.6,12.0,195.0,126.02,76.92
2016,11,27,8,45,626.5,65.5,6.7,12.5,235.5,177.54,119.03
2016,11,27,9,0,681.0,69.0,6.8,13.0,276.0,235.12,169.8
2016,11,27,9,15,531.0,99.0,6.7,13.0,272.5,261.11,201.66
2016,11,27,9,30,381.0,129.0,6.6,13.0,269.0,265.35,212.56
2016,11,27,9,45,461.0,125.5,6.5,13.0,309.5,321.01,261.0
2016,11,27,10,0,541.0,122.0,6.4,13.0,350.0,384.15,315.71
2016,11,27,10,15,557.0,127.0,6.25,13.0,373.0,429.39,355.38
2016,11,27,10,30,573.0,132.0,6.1,13.0,396.0,480.73,399.1
2016,11,27,10,45,709.5,107.0,5.95,13.5,447.0,571.36,473.94
2016,11,27,11,0,846.0,82.0,5.8,14.0,498.0,667.62,551.77
2016,11,27,11,15,851.0,82.5,5.65,14.0,508.5,709.46,585.11
2016,11,27,11,30,856.0,83.0,5.5,14.0,519.0,749.04,614.66
2016,11,27,11,45,856.5,83.5,5.4,14.0,522.0,782.67,639.62
2016,11,27,12,0,857.0,84.0,5.3,14.0,525.0,813.37,662.25
2016,11,27,12,15,854.5,83.5,5.2,14.0,520.5,837.31,679.71
2016,11,27,12,30,852.0,83.0,5.1,14.0,516.0,857.91,694.71
2016,11,27,12,45,691.0,118.5,5.0,14.0,464.5,783.7,638.5
2016,11,27,13,0,530.0,154.0,4.9,14.0,413.0,685.84,563.76
2016,11,27,13,15,442.0,165.0,4.7,14.0,375.5,628.77,518.1
2016,11,27,13,30,354.0,176.0,4.5,14.0,338.0,548.24,453.73
2016,11,27,13,45,288.5,174.0,4.35,14.0,301.0,490.92,407.45
2016,11,27,14,0,223.0,172.0,4.2,14.0,264.0,432.43,359.49
2016,11,27,14,15,317.5,146.0,4.1,14.0,266.0,488.42,407.92
2016,11,27,14,30,412.0,120.0,4.0,14.0,268.0,563.04,469.45
2016,11,27,14,45,379.0,113.0,3.95,14.0,238.0,522.37,436.57
2016,11,27,15,0,346.0,106.0,3.9,14.0,208.0,481.05,403.03
2016,11,27,15,15,319.5,93.0,3.75,13.5,176.5,437.16,367.4
2016,11,27,15,30,293.0,80.0,3.6,13.0,145.0,393.07,330.37
2016,11,27,15,45,252.0,65.5,3.45,13.0,112.5,335.13,279.83
2016,11,27,16,0,211.0,51.0,3.3,13.0,80.0,278.74,228.87
2016,11,27,16,15,140.0,36.0,3.2,12.5,52.0,183.65,140.96
2016,11,27,16,30,69.0,21.0,3.1,12.0,24.0,94.76,0.82
2016,11,27,16,45,34.5,10.5,3.05,12.0,12.0,32.64,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,29.5,12.5,7.25,12.0,14.5,10.67,0.0
2016,11,28,7,30,59.0,25.0,7.5,12.0,29.0,19.48,2.35
2016,11,28,7,45,121.5,41.0,7.75,12.0,57.0,31.51,20.81
2016,11,28,8,0,184.0,57.0,8.0,12.0,85.0,43.36,32.43
2016,11,28,8,15,221.5,72.5,8.05,12.0,116.5,70.76,47.64
2016,11,28,8,30,259.0,88.0,8.1,12.0,148.0,104.87,72.81
2016,11,28,8,45,286.5,102.0,8.15,12.5,179.0,140.73,102.54
2016,11,28,9,0,314.0,116.0,8.2,13.0,210.0,179.98,136.72
2016,11,28,9,15,348.5,121.5,8.15,13.0,238.0,221.74,173.85
2016,11,28,9,30,383.0,127.0,8.1,13.0,266.0,263.54,211.39
2016,11,28,9,45,512.5,123.0,8.1,13.0,326.5,339.09,276.08
2016,11,28,10,0,642.0,119.0,8.1,13.0,387.0,432.32,355.84
2016,11,28,10,15,645.0,114.5,8.0,13.0,397.0,467.37,387.99
2016,11,28,10,30,648.0,110.0,7.9,13.0,407.0,500.75,418.07
2016,11,28,10,45,594.0,131.0,7.8,13.5,411.5,523.1,436.75
2016,11,28,11,0,540.0,152.0,7.7,14.0,416.0,533.3,444.78
2016,11,28,11,15,626.0,142.0,7.55,14.0,454.0,616.28,513.37
2016,11,28,11,30,712.0,132.0,7.4,14.0,492.0,698.18,580.1
2016,11,28,11,45,718.5,130.5,7.3,14.0,496.0,730.64,606.19
2016,11,28,12,0,725.0,129.0,7.2,14.0,500.0,760.89,629.5
2016,11,28,12,15,722.0,128.5,7.05,14.0,496.0,781.91,645.42
2016,11,28,12,30,719.0,128.0,6.9,14.0,492.0,799.94,659.09
2016,11,28,12,45,700.0,131.0,6.75,14.5,478.0,804.7,661.3
2016,11,28,13,0,681.0,134.0,6.6,15.0,464.0,805.73,660.8
2016,11,28,13,15,668.0,131.5,6.5,15.0,445.0,802.67,658.73
2016,11,28,13,30,655.0,129.0,6.4,15.0,426.0,796.3,654.22
2016,11,28,13,45,645.5,123.0,6.3,15.0,402.0,786.17,646.91
2016,11,28,14,0,636.0,117.0,6.2,15.0,378.0,772.96,637.25
2016,11,28,14,15,532.5,117.0,6.1,14.5,324.0,670.06,558.35
2016,11,28,14,30,429.0,117.0,6.0,14.0,270.0,574.41,483.54
2016,11,28,14,45,385.0,114.5,5.9,14.0,241.0,529.54,446.89
2016,11,28,15,0,341.0,112.0,5.8,14.0,212.0,484.25,409.01
2016,11,28,15,15,307.5,99.0,5.55,13.5,179.0,417.09,353.79
2016,11,28,15,30,274.0,86.0,5.3,13.0,146.0,368.79,312.38
2016,11,28,15,45,240.0,69.5,5.05,13.0,114.0,314.87,264.61
2016,11,28,16,0,206.0,53.0,4.8,13.0,82.0,278.15,229.07
2016,11,28,16,15,103.0,38.5,4.65,12.5,53.0,162.17,123.26
2016,11,28,16,30,0.0,24.0,4.5,12.0,24.0,28.68,0.0
2016,11,28,16,45,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
