Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,2.5,13.0,10.0,8.54,0.0
2016,12,9,7,30,0.0,20.0,2.6,13.0,20.0,17.07,0.0
2016,12,9,7,45,223.5,26.5,2.75,13.5,53.0,21.92,9.33
2016,12,9,8,0,447.0,33.0,2.9,14.0,86.0,27.22,17.59
2016,12,9,8,15,520.5,39.0,2.95,14.0,124.5,52.25,26.35
2016,12,9,8,30,594.0,45.0,3.0,14.0,163.0,101.81,55.84
2016,12,9,8,45,641.5,49.0,3.15,14.0,201.0,151.77,94.59
2016,12,9,9,0,689.0,53.0,3.3,14.0,239.0,206.99,142.42
2016,12,9,9,15,402.0,95.5,3.3,14.0,208.0,205.52,155.78
2016,12,9,9,30,115.0,138.0,3.3,14.0,177.0,164.35,131.28
2016,12,9,9,45,250.0,138.5,3.35,14.5,232.5,232.45,186.81
2016,12,9,10,0,385.0,139.0,3.4,15.0,288.0,317.74,256.86
2016,12,9,10,15,220.0,159.0,3.4,15.0,245.5,270.42,220.3
2016,12,9,10,30,55.0,179.0,3.4,15.0,203.0,195.82,158.95
2016,12,9,10,45,89.5,191.5,3.4,15.0,232.5,233.27,190.41
2016,12,9,11,0,124.0,204.0,3.4,15.0,262.0,285.61,233.59
2016,12,9,11,15,146.0,209.5,3.35,15.0,279.5,314.67,257.52
2016,12,9,11,30,168.0,215.0,3.3,15.0,297.0,345.35,282.71
2016,12,9,11,45,104.0,207.5,3.25,15.5,258.5,282.95,230.87
2016,12,9,12,0,40.0,200.0,3.2,16.0,220.0,229.26,185.48
2016,12,9,12,15,110.0,208.0,3.15,15.5,261.5,315.59,257.87
2016,12,9,12,30,180.0,216.0,3.1,15.0,303.0,390.69,320.11
2016,12,9,12,45,223.0,206.5,3.1,15.0,312.5,423.9,347.77
2016,12,9,13,0,266.0,197.0,3.1,15.0,322.0,476.53,390.4
2016,12,9,13,15,149.5,185.5,3.0,15.0,255.0,346.18,284.53
2016,12,9,13,30,33.0,174.0,2.9,15.0,188.0,212.51,173.03
2016,12,9,13,45,44.5,168.5,2.85,15.0,186.5,220.15,180.34
2016,12,9,14,0,56.0,163.0,2.8,15.0,185.0,228.22,187.65
2016,12,9,14,15,53.5,150.5,2.75,15.0,170.5,213.89,176.05
2016,12,9,14,30,51.0,138.0,2.7,15.0,156.0,199.52,164.35
2016,12,9,14,45,47.0,124.0,2.7,15.0,139.0,181.56,149.5
2016,12,9,15,0,43.0,110.0,2.7,15.0,122.0,163.63,134.45
2016,12,9,15,15,305.0,79.5,2.55,14.5,145.5,405.12,339.82
2016,12,9,15,30,567.0,49.0,2.4,14.0,169.0,587.59,481.88
2016,12,9,15,45,501.5,42.5,2.3,14.0,131.5,512.5,417.93
2016,12,9,16,0,436.0,36.0,2.2,14.0,94.0,439.37,354.06
2016,12,9,16,15,321.5,27.0,2.2,14.0,61.0,328.91,247.33
2016,12,9,16,30,207.0,18.0,2.2,14.0,28.0,204.27,0.0
2016,12,9,16,45,103.5,9.0,2.2,14.0,14.0,79.21,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,6.3,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,6.3,14.0,4.0,3.41,0.0
2016,12,10,7,45,0.0,12.0,6.35,14.0,12.0,9.87,0.78
2016,12,10,8,0,0.0,20.0,6.4,14.0,20.0,16.48,8.36
2016,12,10,8,15,0.0,29.5,6.35,14.0,29.5,24.35,14.81
2016,12,10,8,30,0.0,39.0,6.3,14.0,39.0,32.24,21.78
2016,12,10,8,45,0.0,49.0,6.25,14.0,49.0,40.55,29.07
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,48.87,36.29
2016,12,10,9,15,0.0,68.0,6.0,14.0,68.0,56.42,42.8
2016,12,10,9,30,0.0,77.0,5.8,14.0,77.0,64.05,49.31
2016,12,10,9,45,0.0,78.5,5.65,14.0,78.5,65.32,50.35
2016,12,10,10,0,0.0,80.0,5.5,14.0,80.0,66.57,51.35
2016,12,10,10,15,0.0,45.0,5.35,14.0,45.0,37.21,26.25
2016,12,10,10,30,0.0,10.0,5.2,14.0,10.0,8.24,1.41
2016,12,10,10,45,0.0,25.5,5.05,14.5,25.5,21.05,12.35
2016,12,10,11,0,0.0,41.0,4.9,15.0,41.0,33.91,23.24
2016,12,10,11,15,0.0,25.0,4.65,15.0,25.0,20.65,11.94
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,7.42,0.67
2016,12,10,11,45,0.0,10.0,4.15,15.0,10.0,8.25,1.37
2016,12,10,12,0,0.0,11.0,3.9,15.0,11.0,9.08,2.08
2016,12,10,12,15,0.0,79.0,3.7,14.5,79.0,65.58,50.08
2016,12,10,12,30,0.0,147.0,3.5,14.0,147.0,129.87,104.12
2016,12,10,12,45,0.0,95.5,3.35,14.0,95.5,80.37,62.61
2016,12,10,13,0,0.0,44.0,3.2,14.0,44.0,36.4,25.45
2016,12,10,13,15,49.5,116.5,3.1,14.0,138.5,155.77,128.25
2016,12,10,13,30,99.0,189.0,3.0,14.0,233.0,292.26,241.91
2016,12,10,13,45,49.5,98.0,2.95,14.0,120.0,138.39,113.69
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,5.76,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,5.35,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,4.93,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,4.11,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,2.87,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.64,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.82,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.41,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,11.1,0.0
2016,12,11,7,45,88.5,26.5,2.5,8.5,37.0,20.74,7.51
2016,12,11,8,0,177.0,40.0,2.5,9.0,61.0,30.59,20.77
2016,12,11,8,15,206.5,55.5,2.55,9.0,89.0,50.9,33.43
2016,12,11,8,30,236.0,71.0,2.6,9.0,117.0,81.87,55.09
2016,12,11,8,45,255.5,85.0,2.65,9.5,145.0,113.93,81.18
2016,12,11,9,0,275.0,99.0,2.7,10.0,173.0,148.49,111.21
2016,12,11,9,15,291.0,111.0,2.7,10.0,198.5,182.7,142.08
2016,12,11,9,30,307.0,123.0,2.7,10.0,224.0,218.69,174.61
2016,12,11,9,45,304.5,136.0,2.7,10.0,245.0,250.14,203.41
2016,12,11,10,0,302.0,149.0,2.7,10.0,266.0,281.19,231.26
2016,12,11,10,15,151.0,131.5,2.7,10.0,190.0,199.96,165.49
2016,12,11,10,30,0.0,114.0,2.7,10.0,114.0,96.57,77.57
2016,12,11,10,45,20.5,150.5,2.75,10.5,160.0,142.53,116.75
2016,12,11,11,0,41.0,187.0,2.8,11.0,206.0,202.88,167.25
2016,12,11,11,15,149.0,196.5,2.75,11.0,267.5,302.03,251.07
2016,12,11,11,30,257.0,206.0,2.7,11.0,329.0,412.65,342.24
2016,12,11,11,45,254.5,208.0,2.7,11.5,331.0,426.22,352.24
2016,12,11,12,0,252.0,210.0,2.7,12.0,333.0,438.88,361.88
2016,12,11,12,15,326.5,196.0,2.7,12.0,354.5,494.67,408.11
2016,12,11,12,30,401.0,182.0,2.7,12.0,376.0,570.66,468.91
2016,12,11,12,45,210.5,179.0,2.75,12.0,281.0,397.03,328.75
2016,12,11,13,0,20.0,176.0,2.8,12.0,186.0,180.45,147.4
2016,12,11,13,15,86.0,183.0,2.9,12.0,221.5,267.63,222.67
2016,12,11,13,30,152.0,190.0,3.0,12.0,257.0,360.08,300.15
2016,12,11,13,45,76.0,147.0,3.1,12.0,180.5,220.89,184.19
2016,12,11,14,0,0.0,104.0,3.2,12.0,104.0,91.27,72.65
2016,12,11,14,15,0.0,95.5,3.1,11.5,95.5,83.57,66.44
2016,12,11,14,30,0.0,87.0,3.0,11.0,87.0,75.91,60.07
2016,12,11,14,45,0.0,78.0,2.9,11.0,78.0,67.75,53.1
2016,12,11,15,0,0.0,69.0,2.8,11.0,69.0,59.63,46.08
2016,12,11,15,15,0.0,58.5,2.6,11.0,58.5,49.86,37.57
2016,12,11,15,30,0.0,48.0,2.4,11.0,48.0,40.05,28.95
2016,12,11,15,45,0.0,37.5,2.25,11.0,37.5,31.0,20.91
2016,12,11,16,0,0.0,27.0,2.1,11.0,27.0,22.29,13.11
2016,12,11,16,15,0.0,17.5,2.05,10.5,17.5,14.42,5.65
2016,12,11,16,30,0.0,8.0,2.0,10.0,8.0,6.57,0.0
2016,12,11,16,45,0.0,4.0,2.0,10.0,4.0,3.41,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,11.95,0.0
2016,12,12,7,45,149.5,24.5,2.75,8.5,41.5,19.01,5.7
2016,12,12,8,0,299.0,35.0,2.8,9.0,69.0,28.66,19.02
2016,12,12,8,15,350.0,47.0,2.85,9.0,102.5,50.35,30.27
2016,12,12,8,30,401.0,59.0,2.9,9.0,136.0,90.39,55.62
2016,12,12,8,45,434.5,68.5,2.95,9.5,169.0,131.76,88.3
2016,12,12,9,0,468.0,78.0,3.0,10.0,202.0,177.07,127.6
2016,12,12,9,15,487.0,87.5,2.85,10.0,232.5,218.74,166.05
2016,12,12,9,30,506.0,97.0,2.7,10.0,263.0,265.3,208.8
2016,12,12,9,45,521.5,103.0,2.6,10.5,289.0,308.83,248.2
2016,12,12,10,0,537.0,109.0,2.5,11.0,315.0,358.0,291.21
2016,12,12,10,15,584.5,106.5,2.4,11.0,344.5,411.27,336.95
2016,12,12,10,30,632.0,104.0,2.3,11.0,374.0,467.77,384.39
2016,12,12,10,45,515.0,137.0,2.2,11.0,363.5,460.22,379.15
2016,12,12,11,0,398.0,170.0,2.1,11.0,353.0,446.91,368.27
2016,12,12,11,15,446.0,165.0,2.15,11.0,374.5,495.67,408.5
2016,12,12,11,30,494.0,160.0,2.2,11.0,396.0,546.6,449.62
2016,12,12,11,45,456.0,170.5,2.25,11.0,390.0,551.25,453.05
2016,12,12,12,0,418.0,181.0,2.3,11.0,384.0,551.87,453.47
2016,12,12,12,15,451.0,172.5,2.3,11.0,390.5,586.0,481.14
2016,12,12,12,30,484.0,164.0,2.3,11.0,397.0,619.8,508.15
2016,12,12,12,45,421.0,172.5,2.35,11.5,372.5,589.55,483.3
2016,12,12,13,0,358.0,181.0,2.4,12.0,348.0,536.77,441.65
2016,12,12,13,15,354.0,174.5,2.4,12.0,334.5,534.04,440.53
2016,12,12,13,30,350.0,168.0,2.4,12.0,321.0,529.75,437.87
2016,12,12,13,45,264.5,168.0,2.45,12.0,280.0,458.25,380.37
2016,12,12,14,0,179.0,168.0,2.5,12.0,239.0,366.24,305.63
2016,12,12,14,15,171.0,156.5,2.5,12.0,220.0,348.14,291.7
2016,12,12,14,30,163.0,145.0,2.5,12.0,201.0,329.56,276.83
2016,12,12,14,45,157.0,130.0,2.5,12.0,179.5,307.09,258.66
2016,12,12,15,0,151.0,115.0,2.5,12.0,158.0,284.11,239.68
2016,12,12,15,15,138.5,99.0,2.4,11.5,134.0,253.4,213.96
2016,12,12,15,30,126.0,83.0,2.3,11.0,110.0,222.5,187.4
2016,12,12,15,45,108.5,66.0,2.25,11.0,85.5,185.46,154.54
2016,12,12,16,0,91.0,49.0,2.2,11.0,61.0,148.16,120.64
2016,12,12,16,15,45.5,33.5,2.2,10.5,39.5,92.2,67.67
2016,12,12,16,30,0.0,18.0,2.2,10.0,18.0,16.54,0.0
2016,12,12,16,45,0.0,9.0,2.25,10.0,9.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.56,0.0
2016,12,13,7,45,0.0,11.0,1.3,10.5,11.0,9.05,0.0
2016,12,13,8,0,0.0,19.0,1.4,11.0,19.0,15.66,7.72
2016,12,13,8,15,0.0,28.5,1.4,11.0,28.5,23.52,14.34
2016,12,13,8,30,0.0,38.0,1.4,11.0,38.0,31.41,21.39
2016,12,13,8,45,0.0,48.0,1.4,11.5,48.0,39.72,28.7
2016,12,13,9,0,0.0,58.0,1.4,12.0,58.0,48.03,35.92
2016,12,13,9,15,0.0,67.0,1.3,12.0,67.0,55.58,42.46
2016,12,13,9,30,0.0,76.0,1.2,12.0,76.0,63.22,49.01
2016,12,13,9,45,0.0,84.0,1.1,12.0,84.0,70.08,54.83
2016,12,13,10,0,0.0,92.0,1.0,12.0,92.0,77.02,60.67
2016,12,13,10,15,31.5,135.0,1.0,12.0,148.5,136.62,110.97
2016,12,13,10,30,63.0,178.0,1.0,12.0,205.0,198.9,162.63
2016,12,13,10,45,208.5,178.0,1.05,12.5,272.5,298.86,245.07
2016,12,13,11,0,354.0,178.0,1.1,13.0,340.0,414.45,337.64
2016,12,13,11,15,177.0,165.5,1.15,13.0,246.5,286.96,234.88
2016,12,13,11,30,0.0,153.0,1.2,13.0,153.0,133.79,106.96
2016,12,13,11,45,51.0,184.0,1.25,13.0,209.0,216.29,176.72
2016,12,13,12,0,102.0,215.0,1.3,13.0,265.0,295.36,241.6
2016,12,13,12,15,148.5,214.0,1.35,13.0,286.0,353.6,288.94
2016,12,13,12,30,195.0,213.0,1.4,13.0,307.0,398.83,325.83
2016,12,13,12,45,110.0,196.5,1.45,13.0,249.5,313.21,256.13
2016,12,13,13,0,25.0,180.0,1.5,13.0,192.0,189.3,153.87
2016,12,13,13,15,70.5,185.0,1.5,13.0,216.0,256.22,210.82
2016,12,13,13,30,116.0,190.0,1.5,13.0,240.0,327.26,269.4
2016,12,13,13,45,88.5,176.5,1.55,13.0,213.5,271.11,223.61
2016,12,13,14,0,61.0,163.0,1.6,13.0,187.0,232.76,192.03
2016,12,13,14,15,57.5,151.0,1.65,13.0,172.5,218.21,180.46
2016,12,13,14,30,54.0,139.0,1.7,13.0,158.0,203.64,168.63
2016,12,13,14,45,49.0,125.0,1.8,13.0,140.5,184.78,153.03
2016,12,13,15,0,44.0,111.0,1.9,13.0,123.0,165.95,137.21
2016,12,13,15,15,36.5,95.0,1.8,12.5,104.5,141.77,116.68
2016,12,13,15,30,29.0,79.0,1.7,12.0,86.0,117.57,95.76
2016,12,13,15,45,18.5,62.5,1.65,12.0,66.5,89.89,71.3
2016,12,13,16,0,8.0,46.0,1.6,12.0,47.0,53.6,39.49
2016,12,13,16,15,4.0,30.0,1.75,12.0,30.5,32.63,20.02
2016,12,13,16,30,0.0,14.0,1.9,12.0,14.0,11.55,0.0
2016,12,13,16,45,0.0,7.0,2.1,12.0,7.0,5.97,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,5.05,13.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,5.2,13.0,9.0,7.68,0.0
2016,12,14,7,45,41.0,23.5,5.35,13.0,28.0,18.78,3.75
2016,12,14,8,0,82.0,38.0,5.5,13.0,47.0,29.33,19.02
2016,12,14,8,15,105.0,54.5,5.55,13.0,71.0,45.9,31.01
2016,12,14,8,30,128.0,71.0,5.6,13.0,95.0,69.74,48.49
2016,12,14,8,45,142.0,87.5,5.65,13.5,119.5,95.47,69.42
2016,12,14,9,0,156.0,104.0,5.7,14.0,144.0,123.24,93.13
2016,12,14,9,15,164.5,119.0,5.7,14.0,167.0,150.18,117.01
2016,12,14,9,30,173.0,134.0,5.7,14.0,190.0,178.3,141.99
2016,12,14,9,45,173.5,147.0,5.75,14.0,208.0,202.62,163.8
2016,12,14,10,0,174.0,160.0,5.8,14.0,226.0,227.06,185.4
2016,12,14,10,15,244.0,164.0,5.8,14.0,263.5,284.87,234.34
2016,12,14,10,30,314.0,168.0,5.8,14.0,301.0,342.21,282.96
2016,12,14,10,45,195.0,182.0,5.8,14.5,266.0,294.73,243.44
2016,12,14,11,0,76.0,196.0,5.8,15.0,231.0,234.5,192.12
2016,12,14,11,15,87.0,203.0,5.75,15.0,244.0,254.35,208.88
2016,12,14,11,30,98.0,210.0,5.7,15.0,257.0,275.24,226.35
2016,12,14,11,45,86.5,210.0,5.7,15.0,252.0,272.19,223.68
2016,12,14,12,0,75.0,210.0,5.7,15.0,247.0,268.24,220.26
2016,12,14,12,15,42.0,190.5,5.65,15.0,211.5,223.11,182.36
2016,12,14,12,30,9.0,171.0,5.6,15.0,176.0,162.19,130.98
2016,12,14,12,45,24.5,180.0,5.55,15.0,192.0,186.66,152.02
2016,12,14,13,0,40.0,189.0,5.5,15.0,208.0,230.0,188.47
2016,12,14,13,15,51.5,186.0,5.5,14.5,209.5,240.46,198.08
2016,12,14,13,30,63.0,183.0,5.5,14.0,211.0,251.48,208.26
2016,12,14,13,45,47.0,169.0,5.55,14.0,189.5,223.05,184.41
2016,12,14,14,0,31.0,155.0,5.6,14.0,168.0,194.26,160.1
2016,12,14,14,15,27.5,143.5,5.55,14.0,154.5,180.16,148.42
2016,12,14,14,30,24.0,132.0,5.5,14.0,141.0,150.41,123.47
2016,12,14,14,45,20.5,119.0,5.45,14.0,126.0,135.21,110.6
2016,12,14,15,0,17.0,106.0,5.4,14.0,111.0,120.17,97.71
2016,12,14,15,15,11.0,91.0,5.3,14.0,94.0,100.36,80.5
2016,12,14,15,30,5.0,76.0,5.2,14.0,77.0,80.68,63.23
2016,12,14,15,45,2.5,59.5,5.15,14.0,60.0,61.66,46.55
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,42.08,29.34
2016,12,14,16,15,0.0,28.0,5.2,13.5,28.0,25.82,14.48
2016,12,14,16,30,0.0,13.0,5.3,13.0,13.0,10.71,0.0
2016,12,14,16,45,0.0,6.5,5.4,13.0,6.5,5.55,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,8.5,7.95,14.0,8.5,6.98,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,12.34,4.65
2016,12,15,8,15,0.0,23.5,7.75,14.0,23.5,19.37,10.55
2016,12,15,8,30,0.0,32.0,7.6,14.0,32.0,26.41,16.77
2016,12,15,8,45,0.0,40.5,7.45,14.0,40.5,33.47,22.97
2016,12,15,9,0,0.0,49.0,7.3,14.0,49.0,40.54,29.14
2016,12,15,9,15,0.0,57.0,7.15,14.0,57.0,47.2,34.9
2016,12,15,9,30,0.0,65.0,7.0,14.0,65.0,53.88,40.62
2016,12,15,9,45,0.0,71.5,6.85,14.0,71.5,59.35,45.27
2016,12,15,10,0,0.0,78.0,6.7,14.0,78.0,64.87,49.92
2016,12,15,10,15,0.0,76.0,6.6,14.0,76.0,63.08,48.33
2016,12,15,10,30,0.0,74.0,6.5,14.0,74.0,61.39,46.82
2016,12,15,10,45,0.0,90.0,6.45,14.0,90.0,75.19,58.49
2016,12,15,11,0,0.0,106.0,6.4,14.0,106.0,89.47,70.49
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,65.16,49.86
2016,12,15,11,30,0.0,51.0,6.5,14.0,51.0,42.22,30.37
2016,12,15,11,45,0.0,52.0,6.55,14.0,52.0,43.06,31.07
2016,12,15,12,0,0.0,53.0,6.6,14.0,53.0,43.89,31.77
2016,12,15,12,15,0.0,36.5,6.8,14.0,36.5,30.18,20.1
2016,12,15,12,30,0.0,20.0,7.0,14.0,20.0,16.51,8.45
2016,12,15,12,45,0.0,29.5,7.2,14.0,29.5,24.37,15.17
2016,12,15,13,0,0.0,39.0,7.4,14.0,39.0,32.25,21.9
2016,12,15,13,15,0.0,52.0,7.45,14.0,52.0,43.05,31.13
2016,12,15,13,30,0.0,65.0,7.5,14.0,65.0,53.87,40.39
2016,12,15,13,45,0.0,49.5,7.6,14.0,49.5,40.95,29.42
2016,12,15,14,0,0.0,34.0,7.7,14.0,34.0,28.08,18.44
2016,12,15,14,15,0.0,31.5,7.6,14.0,31.5,26.0,16.69
2016,12,15,14,30,0.0,29.0,7.5,14.0,29.0,23.92,14.92
2016,12,15,14,45,0.0,26.0,7.45,14.0,26.0,21.43,12.79
2016,12,15,15,0,0.0,23.0,7.4,14.0,23.0,18.95,10.65
2016,12,15,15,15,0.0,19.5,7.2,14.0,19.5,16.05,8.13
2016,12,15,15,30,0.0,16.0,7.0,14.0,16.0,13.16,5.6
2016,12,15,15,45,0.0,12.5,6.85,14.0,12.5,10.27,3.05
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,7.39,0.49
2016,12,15,16,15,0.0,5.5,6.35,14.0,5.5,4.51,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,39.5,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,79.0,12.0,7.1,9.0,13.0,10.24,0.0
2016,12,16,7,45,232.0,23.5,7.15,9.0,44.0,19.63,2.27
2016,12,16,8,0,385.0,35.0,7.2,9.0,75.0,29.18,19.03
2016,12,16,8,15,472.5,42.5,7.3,9.0,114.0,46.25,26.38
2016,12,16,8,30,560.0,50.0,7.4,9.0,153.0,92.43,51.6
2016,12,16,8,45,616.5,55.0,7.55,9.5,193.0,142.36,89.24
2016,12,16,9,0,673.0,60.0,7.7,10.0,233.0,198.7,137.73
2016,12,16,9,15,708.5,63.5,7.7,10.0,270.0,255.17,190.18
2016,12,16,9,30,744.0,67.0,7.7,10.0,307.0,313.62,245.25
2016,12,16,9,45,777.5,67.5,7.75,10.5,340.5,371.33,299.14
2016,12,16,10,0,811.0,68.0,7.8,11.0,374.0,431.32,354.05
2016,12,16,10,15,827.0,70.0,7.8,11.0,400.5,486.32,404.48
2016,12,16,10,30,843.0,72.0,7.8,11.0,427.0,541.2,453.67
2016,12,16,10,45,850.5,74.0,7.8,11.0,446.0,590.71,497.39
2016,12,16,11,0,858.0,76.0,7.8,11.0,465.0,638.75,538.97
2016,12,16,11,15,864.5,77.0,7.75,11.0,478.0,683.29,576.86
2016,12,16,11,30,871.0,78.0,7.7,11.0,491.0,725.8,611.71
2016,12,16,11,45,872.5,78.5,7.7,11.0,496.5,761.75,640.04
2016,12,16,12,0,874.0,79.0,7.7,11.0,502.0,794.91,666.13
2016,12,16,12,15,873.5,79.0,7.7,11.0,500.0,822.92,688.16
2016,12,16,12,30,873.0,79.0,7.7,11.0,498.0,847.76,707.76
2016,12,16,12,45,871.0,77.5,7.75,11.0,488.5,866.16,722.58
2016,12,16,13,0,869.0,76.0,7.8,11.0,479.0,881.1,734.86
2016,12,16,13,15,861.0,75.0,7.9,11.0,462.5,887.82,741.04
2016,12,16,13,30,853.0,74.0,8.0,11.0,446.0,890.89,744.52
2016,12,16,13,45,839.0,72.5,8.15,11.0,422.0,884.24,740.64
2016,12,16,14,0,825.0,71.0,8.3,11.0,398.0,873.98,733.95
2016,12,16,14,15,805.0,69.0,8.4,11.0,368.0,854.13,719.43
2016,12,16,14,30,785.0,67.0,8.5,11.0,338.0,831.01,702.06
2016,12,16,14,45,757.5,63.5,8.6,11.0,302.5,796.19,674.86
2016,12,16,15,0,730.0,60.0,8.7,11.0,267.0,758.74,644.76
2016,12,16,15,15,686.0,55.5,8.65,10.5,228.0,703.39,599.75
2016,12,16,15,30,642.0,51.0,8.6,10.0,189.0,646.62,551.79
2016,12,16,15,45,576.5,44.5,8.6,10.0,148.5,578.66,491.46
2016,12,16,16,0,511.0,38.0,8.6,10.0,108.0,503.47,422.01
2016,12,16,16,15,390.5,29.0,8.55,9.5,71.5,385.67,305.89
2016,12,16,16,30,270.0,20.0,8.5,9.0,35.0,256.53,37.63
2016,12,16,16,45,135.0,10.0,8.5,9.0,17.5,102.64,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,243.5,15.0,3.15,5.5,40.0,13.21,0.0
2016,12,17,8,0,487.0,30.0,3.1,6.0,80.0,27.33,17.65
2016,12,17,8,15,568.5,36.5,3.1,6.5,121.0,44.55,24.46
2016,12,17,8,30,650.0,43.0,3.1,7.0,162.0,94.52,50.43
2016,12,17,8,45,700.0,47.5,3.15,7.5,203.0,147.86,90.53
2016,12,17,9,0,750.0,52.0,3.2,8.0,244.0,206.79,141.46
2016,12,17,9,15,782.0,55.0,3.15,8.0,281.5,264.84,195.42
2016,12,17,9,30,814.0,58.0,3.1,8.0,319.0,325.67,252.37
2016,12,17,9,45,835.0,60.5,3.05,8.5,352.0,384.33,306.64
2016,12,17,10,0,856.0,63.0,3.0,9.0,385.0,443.92,360.21
2016,12,17,10,15,870.5,65.0,3.0,9.0,411.5,500.45,410.57
2016,12,17,10,30,885.0,67.0,3.0,9.0,438.0,553.69,456.92
2016,12,17,10,45,893.5,68.5,3.05,9.0,458.0,604.44,500.17
2016,12,17,11,0,902.0,70.0,3.1,9.0,478.0,653.69,541.16
2016,12,17,11,15,908.0,70.5,3.15,9.0,491.0,698.4,577.75
2016,12,17,11,30,914.0,71.0,3.2,9.0,504.0,740.93,610.65
2016,12,17,11,45,914.5,71.5,3.25,9.5,509.0,776.97,636.54
2016,12,17,12,0,915.0,72.0,3.3,10.0,514.0,810.09,660.09
2016,12,17,12,15,914.0,72.0,3.3,10.0,512.0,838.31,680.86
2016,12,17,12,30,913.0,72.0,3.3,10.0,510.0,863.26,699.26
2016,12,17,12,45,904.0,73.0,3.3,10.0,499.5,879.27,711.16
2016,12,17,13,0,895.0,74.0,3.3,10.0,489.0,900.64,727.17
2016,12,17,13,15,886.5,73.0,3.3,10.0,471.5,907.4,732.54
2016,12,17,13,30,878.0,72.0,3.3,10.0,454.0,910.41,735.41
2016,12,17,13,45,863.5,70.5,3.3,10.0,429.5,903.58,731.22
2016,12,17,14,0,849.0,69.0,3.3,10.0,405.0,893.07,724.42
2016,12,17,14,15,829.0,67.0,3.25,10.0,374.5,873.33,710.44
2016,12,17,14,30,809.0,65.0,3.2,10.0,344.0,850.24,693.83
2016,12,17,14,45,779.0,62.0,3.2,10.0,308.5,813.74,667.07
2016,12,17,15,0,749.0,59.0,3.2,10.0,273.0,774.57,637.58
2016,12,17,15,15,705.5,55.0,3.1,9.5,233.0,720.08,595.75
2016,12,17,15,30,662.0,51.0,3.0,9.0,193.0,664.01,550.93
2016,12,17,15,45,592.0,45.0,2.9,9.0,152.0,592.51,490.75
2016,12,17,16,0,522.0,39.0,2.8,9.0,111.0,513.9,421.69
2016,12,17,16,15,401.5,30.0,2.8,8.5,73.5,395.59,309.98
2016,12,17,16,30,281.0,21.0,2.8,8.0,36.0,266.39,53.15
2016,12,17,16,45,140.5,10.5,2.85,8.0,18.0,107.05,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,4.6,4.5,39.5,12.31,0.0
2016,12,18,8,0,498.0,28.0,4.7,5.0,79.0,25.47,16.02
2016,12,18,8,15,581.0,34.5,4.75,5.0,120.0,41.72,22.79
2016,12,18,8,30,664.0,41.0,4.8,5.0,161.0,92.42,48.75
2016,12,18,8,45,715.0,45.0,4.9,5.5,202.5,146.16,89.18
2016,12,18,9,0,766.0,49.0,5.0,6.0,244.0,205.59,141.05
2016,12,18,9,15,799.0,52.0,4.9,6.5,282.0,264.71,196.4
2016,12,18,9,30,832.0,55.0,4.8,7.0,320.0,326.73,254.85
2016,12,18,9,45,851.0,58.0,4.75,7.5,353.5,386.09,310.75
2016,12,18,10,0,870.0,61.0,4.7,8.0,387.0,446.17,365.85
2016,12,18,10,15,885.5,62.5,4.55,8.0,414.5,501.19,415.81
2016,12,18,10,30,901.0,64.0,4.4,8.0,442.0,557.35,465.14
2016,12,18,10,45,911.0,65.0,4.25,8.5,462.5,609.16,508.53
2016,12,18,11,0,921.0,66.0,4.1,9.0,483.0,659.56,549.28
2016,12,18,11,15,927.5,67.0,4.05,9.0,496.5,705.99,587.17
2016,12,18,11,30,934.0,68.0,4.0,9.0,510.0,750.24,621.22
2016,12,18,11,45,936.5,68.0,3.95,9.0,515.5,787.94,649.3
2016,12,18,12,0,939.0,68.0,3.9,9.0,521.0,822.75,675.05
2016,12,18,12,15,938.0,68.0,3.95,9.0,519.0,851.71,696.84
2016,12,18,12,30,937.0,68.0,4.0,9.0,517.0,877.32,716.2
2016,12,18,12,45,932.5,67.5,4.05,9.5,507.0,895.85,729.06
2016,12,18,13,0,928.0,67.0,4.1,10.0,497.0,910.71,739.34
2016,12,18,13,15,919.5,66.0,4.2,10.0,479.5,917.67,745.7
2016,12,18,13,30,911.0,65.0,4.3,10.0,462.0,920.85,749.63
2016,12,18,13,45,898.0,64.0,4.4,10.0,437.5,916.24,747.88
2016,12,18,14,0,885.0,63.0,4.5,10.0,413.0,907.99,743.47
2016,12,18,14,15,866.5,61.0,4.45,10.0,382.5,899.39,737.55
2016,12,18,14,30,848.0,59.0,4.4,10.0,352.0,877.67,721.61
2016,12,18,14,45,820.0,56.5,4.4,10.0,316.0,843.49,696.28
2016,12,18,15,0,792.0,54.0,4.4,10.0,280.0,806.55,668.12
2016,12,18,15,15,751.5,50.0,4.25,9.5,240.0,754.28,627.23
2016,12,18,15,30,711.0,46.0,4.1,9.0,200.0,700.42,583.39
2016,12,18,15,45,646.5,41.0,4.0,8.5,158.5,624.31,520.01
2016,12,18,16,0,582.0,36.0,3.9,8.0,117.0,548.54,453.32
2016,12,18,16,15,466.0,28.0,3.85,7.5,78.0,431.94,341.58
2016,12,18,16,30,350.0,20.0,3.8,7.0,39.0,307.77,78.78
2016,12,18,16,45,175.0,10.0,3.8,7.0,19.5,130.89,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,4.5,36.5,11.71,0.0
2016,12,19,8,0,443.0,29.0,3.9,5.0,73.0,26.31,16.64
2016,12,19,8,15,527.0,36.0,3.95,5.5,113.0,40.87,23.48
2016,12,19,8,30,611.0,43.0,4.0,6.0,153.0,88.64,47.64
2016,12,19,8,45,663.0,47.5,4.05,6.5,193.0,139.71,85.59
2016,12,19,9,0,715.0,52.0,4.1,7.0,233.0,196.66,134.69
2016,12,19,9,15,748.5,55.0,4.1,7.0,270.0,252.96,187.22
