Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,30,782.0,58.0,4.1,7.0,307.0,312.27,243.21
2016,12,19,9,45,798.5,62.0,4.15,7.5,338.5,368.99,296.54
2016,12,19,10,0,815.0,66.0,4.2,8.0,370.0,426.27,349.08
2016,12,19,10,15,831.0,67.5,4.2,8.5,396.5,480.97,397.96
2016,12,19,10,30,847.0,69.0,4.2,9.0,423.0,535.54,445.25
2016,12,19,10,45,856.5,70.5,4.25,9.5,443.0,585.93,487.97
2016,12,19,11,0,866.0,72.0,4.3,10.0,463.0,635.04,528.5
2016,12,19,11,15,872.0,73.0,4.3,10.0,476.0,679.7,565.35
2016,12,19,11,30,878.0,74.0,4.3,10.0,489.0,722.3,599.15
2016,12,19,11,45,879.5,74.5,4.3,10.5,494.5,758.68,625.5
2016,12,19,12,0,881.0,75.0,4.3,11.0,500.0,792.29,649.54
2016,12,19,12,15,770.0,95.0,4.3,11.0,465.5,755.05,620.96
2016,12,19,12,30,659.0,115.0,4.3,11.0,431.0,714.16,589.9
2016,12,19,12,45,765.0,94.0,4.3,11.0,454.0,792.73,650.59
2016,12,19,13,0,871.0,73.0,4.3,11.0,477.0,877.03,713.89
2016,12,19,13,15,789.5,81.0,4.25,11.0,437.5,830.04,678.3
2016,12,19,13,30,708.0,89.0,4.2,11.0,398.0,783.2,643.51
2016,12,19,13,45,719.0,81.0,4.2,11.0,380.5,790.3,649.95
2016,12,19,14,0,730.0,73.0,4.2,11.0,363.0,789.21,649.85
2016,12,19,14,15,756.0,69.0,4.1,11.0,349.5,809.18,665.22
2016,12,19,14,30,782.0,65.0,4.0,11.0,336.0,825.83,677.89
2016,12,19,14,45,751.5,62.0,3.9,11.0,301.0,789.32,650.01
2016,12,19,15,0,721.0,59.0,3.8,11.0,266.0,750.25,619.82
2016,12,19,15,15,677.5,55.0,3.65,10.5,227.0,696.4,578.01
2016,12,19,15,30,634.0,51.0,3.5,10.0,188.0,649.5,539.97
2016,12,19,15,45,564.0,45.0,3.35,10.0,148.0,570.13,473.31
2016,12,19,16,0,494.0,39.0,3.2,10.0,108.0,492.35,404.98
2016,12,19,16,15,379.0,30.0,3.15,9.5,72.0,378.99,299.08
2016,12,19,16,30,264.0,21.0,3.1,9.0,36.0,256.08,77.26
2016,12,19,16,45,132.0,10.5,3.1,9.0,18.0,101.4,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,4.5,6.5,33.0,12.1,0.0
2016,12,20,8,0,373.0,30.0,4.6,7.0,66.0,24.84,15.14
2016,12,20,8,15,459.0,37.0,4.55,7.0,104.0,37.0,21.45
2016,12,20,8,30,545.0,44.0,4.5,7.0,142.0,81.04,43.71
2016,12,20,8,45,598.0,49.0,4.45,7.5,180.0,129.02,79.07
2016,12,20,9,0,651.0,54.0,4.4,8.0,218.0,184.41,126.38
2016,12,20,9,15,686.0,57.5,4.3,8.5,253.5,237.81,175.47
2016,12,20,9,30,721.0,61.0,4.2,9.0,289.0,294.51,228.08
2016,12,20,9,45,752.0,62.0,4.1,9.5,321.5,350.21,279.51
2016,12,20,10,0,783.0,63.0,4.0,10.0,354.0,408.01,331.59
2016,12,20,10,15,799.0,64.5,3.95,10.5,380.0,460.97,378.59
2016,12,20,10,30,815.0,66.0,3.9,11.0,406.0,513.88,424.11
2016,12,20,10,45,825.5,67.0,3.9,11.5,425.5,562.73,465.15
2016,12,20,11,0,836.0,68.0,3.9,12.0,445.0,610.44,504.14
2016,12,20,11,15,842.5,69.0,3.8,12.0,458.0,649.08,535.87
2016,12,20,11,30,849.0,70.0,3.7,12.0,471.0,690.14,567.78
2016,12,20,11,45,773.0,87.5,3.65,12.5,456.5,693.62,568.71
2016,12,20,12,0,697.0,105.0,3.6,13.0,442.0,687.34,562.52
2016,12,20,12,15,590.5,133.5,3.6,13.0,418.0,657.57,539.27
2016,12,20,12,30,484.0,162.0,3.6,13.0,394.0,612.84,503.48
2016,12,20,12,45,657.0,118.0,3.6,13.0,426.5,733.58,598.62
2016,12,20,13,0,830.0,74.0,3.6,13.0,459.0,841.87,679.16
2016,12,20,13,15,755.5,84.5,3.55,13.0,426.0,803.6,650.23
2016,12,20,13,30,681.0,95.0,3.5,13.0,393.0,766.32,623.02
2016,12,20,13,45,661.0,96.0,3.5,13.0,372.0,757.09,617.04
2016,12,20,14,0,641.0,97.0,3.5,13.0,351.0,744.74,608.5
2016,12,20,14,15,695.5,81.0,3.45,13.0,338.0,775.83,632.56
2016,12,20,14,30,750.0,65.0,3.4,13.0,325.0,796.87,648.51
2016,12,20,14,45,723.5,61.5,3.35,13.0,292.0,763.68,623.52
2016,12,20,15,0,697.0,58.0,3.3,13.0,259.0,728.01,596.38
2016,12,20,15,15,655.0,54.0,3.1,12.5,221.5,675.98,556.09
2016,12,20,15,30,613.0,50.0,2.9,12.0,184.0,630.53,519.38
2016,12,20,15,45,551.5,44.0,2.75,11.5,145.5,558.75,460.28
2016,12,20,16,0,490.0,38.0,2.6,11.0,107.0,488.26,399.21
2016,12,20,16,15,379.0,29.0,2.6,10.5,71.5,378.05,297.64
2016,12,20,16,30,268.0,20.0,2.6,10.0,36.0,259.17,90.51
2016,12,20,16,45,134.0,10.0,2.65,10.0,18.0,102.52,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,9.5,32.5,11.69,0.0
2016,12,21,8,0,372.0,29.0,4.2,10.0,65.0,23.98,14.11
2016,12,21,8,15,458.5,36.0,4.35,10.0,102.5,35.08,20.22
2016,12,21,8,30,545.0,43.0,4.5,10.0,140.0,78.94,41.67
2016,12,21,8,45,599.5,48.0,4.7,10.5,178.5,127.01,76.41
2016,12,21,9,0,654.0,53.0,4.9,11.0,217.0,182.68,123.34
2016,12,21,9,15,689.5,56.5,4.9,11.0,253.0,236.32,172.51
2016,12,21,9,30,725.0,60.0,4.9,11.0,289.0,293.33,225.56
2016,12,21,9,45,754.0,61.5,4.9,11.5,321.5,348.98,277.01
2016,12,21,10,0,783.0,63.0,4.9,12.0,354.0,406.55,329.09
2016,12,21,10,15,800.0,65.0,4.75,12.0,380.5,460.55,377.53
2016,12,21,10,30,817.0,67.0,4.6,12.0,407.0,514.63,424.67
2016,12,21,10,45,830.0,68.0,4.45,12.5,427.5,565.09,466.73
2016,12,21,11,0,843.0,69.0,4.3,13.0,448.0,614.65,506.71
2016,12,21,11,15,850.5,69.5,4.1,13.0,461.5,653.78,538.34
2016,12,21,11,30,858.0,70.0,3.9,13.0,475.0,695.36,570.37
2016,12,21,11,45,863.5,70.0,3.7,13.5,481.5,732.8,596.54
2016,12,21,12,0,869.0,70.0,3.5,14.0,488.0,767.82,620.47
2016,12,21,12,15,869.0,70.0,3.45,14.0,487.0,795.83,640.79
2016,12,21,12,30,869.0,70.0,3.4,14.0,486.0,820.8,658.88
2016,12,21,12,45,863.5,70.0,3.35,14.5,477.0,837.94,670.01
2016,12,21,13,0,858.0,70.0,3.3,15.0,468.0,851.65,678.75
2016,12,21,13,15,850.5,69.0,3.3,15.0,452.5,868.14,691.16
2016,12,21,13,30,843.0,68.0,3.3,15.0,437.0,872.06,694.55
2016,12,21,13,45,831.5,66.5,3.3,15.0,414.5,868.14,692.45
2016,12,21,14,0,820.0,65.0,3.3,15.0,392.0,860.71,687.9
2016,12,21,14,15,802.0,63.0,3.25,14.5,363.0,843.26,676.98
2016,12,21,14,30,784.0,61.0,3.2,14.0,334.0,822.6,663.54
2016,12,21,14,45,757.0,58.5,3.15,14.0,300.0,790.15,639.75
2016,12,21,15,0,730.0,56.0,3.1,14.0,266.0,755.09,613.42
2016,12,21,15,15,689.5,52.0,2.95,13.5,228.0,704.01,574.56
2016,12,21,15,30,649.0,48.0,2.8,13.0,190.0,651.48,533.03
2016,12,21,15,45,585.0,42.5,2.7,13.0,150.5,576.65,471.47
2016,12,21,16,0,521.0,37.0,2.6,13.0,111.0,502.4,407.46
2016,12,21,16,15,411.5,28.5,2.7,12.5,74.5,402.75,315.48
2016,12,21,16,30,302.0,20.0,2.8,12.0,38.0,285.41,112.39
2016,12,21,16,45,151.0,10.0,2.9,11.5,19.0,114.62,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,202.5,14.5,3.05,8.5,34.0,11.73,0.0
2016,12,22,8,0,405.0,29.0,3.0,9.0,68.0,24.1,14.2
2016,12,22,8,15,493.0,36.5,2.95,9.0,107.0,34.91,25.19
2016,12,22,8,30,581.0,44.0,2.9,9.0,146.0,81.26,42.76
2016,12,22,8,45,635.0,49.0,2.85,9.5,186.0,133.11,80.21
2016,12,22,9,0,689.0,54.0,2.8,10.0,226.0,189.02,127.15
2016,12,22,9,15,724.0,57.5,2.55,10.0,263.0,244.59,177.74
2016,12,22,9,30,759.0,61.0,2.3,10.0,300.0,303.42,231.82
2016,12,22,9,45,783.0,63.5,2.1,10.5,332.5,360.19,283.41
2016,12,22,10,0,807.0,66.0,1.9,11.0,365.0,418.33,334.56
2016,12,22,10,15,824.0,67.5,1.8,11.5,392.0,473.18,381.63
2016,12,22,10,30,841.0,69.0,1.7,12.0,419.0,528.04,426.94
2016,12,22,10,45,852.5,70.5,1.6,12.5,440.0,579.46,467.9
2016,12,22,11,0,864.0,72.0,1.5,13.0,461.0,629.81,506.48
2016,12,22,11,15,871.0,72.5,1.55,13.0,474.5,674.71,541.85
2016,12,22,11,30,878.0,73.0,1.6,13.0,488.0,711.85,570.29
2016,12,22,11,45,881.0,73.5,1.7,13.5,494.0,748.93,596.52
2016,12,22,12,0,884.0,74.0,1.8,14.0,500.0,783.39,620.69
2016,12,22,12,15,883.5,74.0,1.8,14.0,498.5,811.64,640.57
2016,12,22,12,30,883.0,74.0,1.8,14.0,497.0,836.77,658.28
2016,12,22,12,45,882.0,72.5,1.8,14.0,489.0,856.36,672.13
2016,12,22,13,0,881.0,71.0,1.8,14.0,481.0,872.58,683.75
2016,12,22,13,15,872.5,70.0,1.65,14.0,464.5,879.38,687.13
2016,12,22,13,30,864.0,69.0,1.5,14.0,448.0,892.08,694.64
2016,12,22,13,45,851.5,67.5,1.4,14.0,424.5,887.54,690.73
2016,12,22,14,0,839.0,66.0,1.3,14.0,401.0,879.39,684.52
2016,12,22,14,15,819.5,64.0,1.25,14.0,371.5,860.69,671.7
2016,12,22,14,30,800.0,62.0,1.2,14.0,342.0,838.69,656.54
2016,12,22,14,45,769.5,59.5,1.15,14.0,307.0,803.03,631.42
2016,12,22,15,0,739.0,57.0,1.1,14.0,272.0,764.77,603.92
2016,12,22,15,15,697.0,53.0,1.1,13.5,233.0,712.28,566.77
2016,12,22,15,30,655.0,49.0,1.1,13.0,194.0,658.31,526.8
2016,12,22,15,45,591.0,43.5,1.1,12.5,154.0,583.29,468.72
2016,12,22,16,0,527.0,38.0,1.1,12.0,114.0,518.84,415.27
2016,12,22,16,15,416.5,29.5,1.15,11.5,77.0,408.35,317.83
2016,12,22,16,30,306.0,21.0,1.2,11.0,40.0,290.8,126.8
2016,12,22,16,45,153.0,10.5,1.25,11.0,20.0,116.64,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,9.5,3.0,2.46,0.0
2016,12,23,8,0,0.0,6.0,7.3,10.0,6.0,4.92,0.0
2016,12,23,8,15,0.0,10.5,6.85,10.0,10.5,8.62,1.93
2016,12,23,8,30,0.0,15.0,6.4,10.0,15.0,12.33,4.94
2016,12,23,8,45,0.0,19.0,6.0,10.5,19.0,15.63,7.88
2016,12,23,9,0,0.0,23.0,5.6,11.0,23.0,18.94,10.8
2016,12,23,9,15,0.0,27.0,5.5,11.0,27.0,22.25,13.71
2016,12,23,9,30,0.0,31.0,5.4,11.0,31.0,25.57,16.6
2016,12,23,9,45,0.0,35.0,5.35,11.5,35.0,28.89,19.43
2016,12,23,10,0,0.0,39.0,5.3,12.0,39.0,32.22,22.24
2016,12,23,10,15,0.0,46.0,5.85,12.0,46.0,38.04,27.22
2016,12,23,10,30,0.0,53.0,6.4,12.0,53.0,43.87,32.19
2016,12,23,10,45,21.0,118.5,6.95,12.0,128.0,118.37,96.11
2016,12,23,11,0,42.0,184.0,7.5,12.0,203.0,199.37,164.81
2016,12,23,11,15,45.5,190.5,7.75,12.0,211.5,211.84,175.34
2016,12,23,11,30,49.0,197.0,8.0,12.0,220.0,224.79,186.35
2016,12,23,11,45,24.5,175.0,8.3,12.0,186.5,174.11,143.23
2016,12,23,12,0,0.0,153.0,8.6,12.0,153.0,134.62,109.15
2016,12,23,12,15,0.0,86.0,8.45,12.0,86.0,71.56,55.64
2016,12,23,12,30,0.0,19.0,8.3,12.0,19.0,15.68,7.83
2016,12,23,12,45,0.0,53.5,8.15,12.0,53.5,44.3,32.41
2016,12,23,13,0,0.0,88.0,8.0,12.0,88.0,73.56,57.45
2016,12,23,13,15,0.0,73.5,7.8,11.5,73.5,60.97,46.83
2016,12,23,13,30,0.0,59.0,7.6,11.0,59.0,48.87,36.56
2016,12,23,13,45,0.0,92.0,7.45,11.0,92.0,78.16,61.8
2016,12,23,14,0,0.0,125.0,7.3,11.0,125.0,113.49,92.16
2016,12,23,14,15,0.0,115.5,7.2,11.0,115.5,104.9,84.9
2016,12,23,14,30,0.0,106.0,7.1,11.0,106.0,96.38,77.69
2016,12,23,14,45,317.5,90.0,7.05,11.0,182.0,433.31,374.35
2016,12,23,15,0,635.0,74.0,7.0,11.0,258.0,702.12,596.26
2016,12,23,15,15,588.5,68.5,6.9,10.5,221.0,645.68,549.58
2016,12,23,15,30,542.0,63.0,6.8,10.0,184.0,588.25,501.6
2016,12,23,15,45,470.5,55.5,6.7,10.0,145.0,507.25,431.39
2016,12,23,16,0,399.0,48.0,6.6,10.0,106.0,427.53,359.93
2016,12,23,16,15,286.5,37.0,6.55,9.5,71.5,315.58,256.27
2016,12,23,16,30,174.0,26.0,6.5,9.0,37.0,200.65,97.07
2016,12,23,16,45,87.0,13.0,6.45,9.0,18.5,72.44,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,202.5,14.0,6.0,7.5,33.0,11.33,0.0
2016,12,24,8,0,405.0,28.0,6.1,8.0,66.0,23.26,13.36
2016,12,24,8,15,495.5,35.0,6.15,8.0,105.0,31.43,22.15
2016,12,24,8,30,586.0,42.0,6.2,8.0,144.0,79.42,41.82
2016,12,24,8,45,642.5,46.5,6.3,8.5,184.0,129.1,76.98
2016,12,24,9,0,699.0,51.0,6.4,9.0,224.0,185.27,124.34
2016,12,24,9,15,734.0,54.0,6.35,9.0,261.0,240.81,175.8
2016,12,24,9,30,769.0,57.0,6.3,9.0,298.0,299.6,231.34
2016,12,24,9,45,795.0,59.0,6.3,9.0,331.0,357.05,285.98
2016,12,24,10,0,821.0,61.0,6.3,9.0,364.0,416.08,341.17
2016,12,24,10,15,837.0,62.5,6.2,9.0,391.5,471.14,391.91
2016,12,24,10,30,853.0,64.0,6.1,9.0,419.0,523.34,439.09
2016,12,24,10,45,863.5,65.5,6.1,9.5,439.5,574.04,483.11
2016,12,24,11,0,874.0,67.0,6.1,10.0,460.0,623.56,524.97
2016,12,24,11,15,881.0,68.0,6.05,10.0,474.0,668.79,563.24
2016,12,24,11,30,888.0,69.0,6.0,10.0,488.0,712.06,598.33
2016,12,24,11,45,891.0,69.0,5.95,10.0,494.0,749.02,626.92
2016,12,24,12,0,894.0,69.0,5.9,10.0,500.0,783.31,653.31
2016,12,24,12,15,894.0,69.0,5.85,10.0,499.5,812.38,675.55
2016,12,24,12,30,894.0,69.0,5.8,10.0,499.0,838.33,695.4
2016,12,24,12,45,884.5,70.5,5.8,10.0,489.5,854.88,708.31
2016,12,24,13,0,875.0,72.0,5.8,10.0,480.0,867.81,718.6
2016,12,24,13,15,867.5,71.0,5.75,10.0,464.0,884.94,731.99
2016,12,24,13,30,860.0,70.0,5.7,10.0,448.0,889.44,735.77
2016,12,24,13,45,849.0,68.5,5.7,10.0,425.5,886.47,734.3
2016,12,24,14,0,838.0,67.0,5.7,10.0,403.0,879.92,730.16
2016,12,24,14,15,819.5,65.0,5.65,10.0,374.0,862.35,717.25
2016,12,24,14,30,801.0,63.0,5.6,10.0,345.0,841.46,701.67
2016,12,24,14,45,775.0,60.0,5.6,10.0,310.5,809.37,677.28
2016,12,24,15,0,749.0,57.0,5.6,10.0,276.0,774.57,650.13
2016,12,24,15,15,708.0,53.0,5.4,9.5,237.5,722.95,608.99
2016,12,24,15,30,667.0,49.0,5.2,9.0,199.0,669.77,565.09
2016,12,24,15,45,605.0,43.5,5.05,9.0,158.5,596.24,502.0
2016,12,24,16,0,543.0,38.0,4.9,9.0,118.0,523.07,436.53
2016,12,24,16,15,431.5,30.0,4.85,8.5,80.5,421.43,341.55
2016,12,24,16,30,320.0,22.0,4.8,8.0,43.0,305.15,161.95
2016,12,24,16,45,160.0,11.0,4.75,8.0,21.5,122.41,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,14.0,1.95,6.5,32.5,11.34,0.0
2016,12,25,8,0,401.0,28.0,2.1,7.0,65.0,23.27,13.4
2016,12,25,8,15,491.0,35.0,2.3,7.0,103.5,30.29,21.27
2016,12,25,8,30,581.0,42.0,2.5,7.0,142.0,77.84,41.14
2016,12,25,8,45,636.0,46.5,2.7,7.5,182.0,126.94,75.57
2016,12,25,9,0,691.0,51.0,2.9,8.0,222.0,182.35,121.98
2016,12,25,9,15,726.0,54.5,3.05,8.0,259.0,237.87,172.97
2016,12,25,9,30,761.0,58.0,3.2,8.0,296.0,296.69,227.95
2016,12,25,9,45,774.5,62.5,3.35,8.5,327.0,351.74,279.64
2016,12,25,10,0,788.0,67.0,3.5,9.0,358.0,407.12,330.44
2016,12,25,10,15,530.0,118.0,3.55,9.0,320.0,376.98,311.71
2016,12,25,10,30,272.0,169.0,3.6,9.0,282.0,314.5,262.41
2016,12,25,10,45,278.0,177.5,3.7,9.5,298.0,343.3,287.09
2016,12,25,11,0,284.0,186.0,3.8,10.0,314.0,372.25,311.17
2016,12,25,11,15,225.5,198.0,3.85,10.0,301.5,350.15,292.93
2016,12,25,11,30,167.0,210.0,3.9,10.0,289.0,334.38,279.33
2016,12,25,11,45,215.5,208.5,3.95,10.0,311.5,377.65,316.22
2016,12,25,12,0,264.0,207.0,4.0,10.0,334.0,439.16,367.25
2016,12,25,12,15,215.5,211.0,4.0,10.0,314.5,400.81,335.44
2016,12,25,12,30,167.0,215.0,4.0,10.0,295.0,374.74,313.38
2016,12,25,12,45,342.5,182.0,4.0,10.0,343.0,509.58,427.49
2016,12,25,13,0,518.0,149.0,4.0,10.0,391.0,653.48,544.9
2016,12,25,13,15,457.0,156.0,4.0,10.0,364.0,619.32,516.7
2016,12,25,13,30,396.0,163.0,4.0,10.0,337.0,581.55,486.38
2016,12,25,13,45,374.5,157.0,4.0,10.5,315.5,541.33,454.64
2016,12,25,14,0,353.0,151.0,4.0,11.0,294.0,519.36,436.77
2016,12,25,14,15,341.0,142.5,3.95,10.5,272.5,501.26,423.52
2016,12,25,14,30,329.0,134.0,3.9,10.0,251.0,481.88,408.99
2016,12,25,14,45,320.5,121.5,3.9,10.0,225.5,458.81,390.69
2016,12,25,15,0,312.0,109.0,3.9,10.0,200.0,434.55,371.0
2016,12,25,15,15,293.5,95.5,3.8,9.5,172.0,398.97,341.67
2016,12,25,15,30,275.0,82.0,3.7,9.0,144.0,381.73,326.17
2016,12,25,15,45,249.0,67.5,3.6,9.0,115.0,337.15,286.6
2016,12,25,16,0,223.0,53.0,3.5,9.0,86.0,292.82,245.91
2016,12,25,16,15,169.0,38.5,3.55,8.5,58.5,227.53,184.31
2016,12,25,16,30,115.0,24.0,3.6,8.0,31.0,154.31,85.02
2016,12,25,16,45,57.5,12.0,3.7,8.0,15.5,50.94,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,4.5,32.5,10.93,0.0
2016,12,26,8,0,416.0,27.0,4.6,5.0,65.0,24.49,14.41
2016,12,26,8,15,504.5,34.0,4.6,5.0,104.0,30.9,21.95
2016,12,26,8,30,593.0,41.0,4.6,5.0,143.0,76.48,40.21
2016,12,26,8,45,645.0,46.0,4.6,5.5,183.0,126.3,75.33
2016,12,26,9,0,697.0,51.0,4.6,6.0,223.0,182.09,122.57
2016,12,26,9,15,732.5,54.5,4.55,6.5,260.0,238.06,174.19
2016,12,26,9,30,768.0,58.0,4.5,7.0,297.0,297.39,229.79
2016,12,26,9,45,789.0,61.0,4.45,7.5,330.0,354.04,283.18
2016,12,26,10,0,810.0,64.0,4.4,8.0,363.0,411.8,336.31
2016,12,26,10,15,826.5,66.0,4.3,8.0,390.0,467.21,386.7
2016,12,26,10,30,843.0,68.0,4.2,8.0,417.0,522.62,435.64
2016,12,26,10,45,853.5,69.5,4.15,8.5,438.0,573.8,479.09
2016,12,26,11,0,864.0,71.0,4.1,9.0,459.0,623.85,520.29
2016,12,26,11,15,870.5,71.5,3.95,9.0,473.0,668.72,556.96
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,705.93,586.49
2016,12,26,11,45,880.0,72.5,3.7,9.5,493.5,743.34,613.29
2016,12,26,12,0,883.0,73.0,3.6,10.0,500.0,778.14,637.77
2016,12,26,12,15,882.5,72.5,3.45,10.0,498.5,806.15,657.84
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,831.04,675.48
2016,12,26,12,45,878.0,71.5,3.2,10.5,488.5,849.73,687.53
2016,12,26,13,0,874.0,71.0,3.1,11.0,480.0,864.98,697.08
2016,12,26,13,15,866.0,70.0,2.95,11.0,464.0,872.58,702.01
2016,12,26,13,30,858.0,69.0,2.8,11.0,448.0,886.11,711.35
2016,12,26,13,45,845.0,68.0,2.7,11.0,425.0,882.2,708.37
2016,12,26,14,0,832.0,67.0,2.6,11.0,402.0,874.7,702.99
2016,12,26,14,15,813.5,65.0,2.55,11.0,373.5,857.34,690.84
2016,12,26,14,30,795.0,63.0,2.5,11.0,345.0,836.68,676.22
2016,12,26,14,45,767.5,60.0,2.45,11.0,310.5,803.47,652.02
2016,12,26,15,0,740.0,57.0,2.4,11.0,276.0,767.59,625.31
2016,12,26,15,15,700.0,53.0,2.4,10.5,238.0,717.12,588.05
2016,12,26,15,30,660.0,49.0,2.4,10.0,200.0,665.1,547.95
2016,12,26,15,45,599.0,44.0,2.4,9.5,160.0,593.2,490.2
2016,12,26,16,0,538.0,39.0,2.4,9.0,120.0,531.22,437.12
2016,12,26,16,15,434.0,30.5,2.5,8.5,82.5,424.91,342.53
2016,12,26,16,30,330.0,22.0,2.6,8.0,45.0,315.73,187.77
2016,12,26,16,45,165.0,11.0,2.75,8.0,22.5,126.4,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.5,2.6,5.5,30.0,11.76,0.0
2016,12,27,8,0,355.0,29.0,2.6,6.0,60.0,24.08,13.95
2016,12,27,8,15,445.5,36.5,2.7,6.5,98.0,29.93,20.96
2016,12,27,8,30,536.0,44.0,2.8,7.0,136.0,72.1,38.43
2016,12,27,8,45,595.5,49.0,2.95,7.5,175.5,119.76,71.35
2016,12,27,9,0,655.0,54.0,3.1,8.0,215.0,175.77,117.76
2016,12,27,9,15,692.0,58.0,3.0,8.0,252.0,230.14,167.29
2016,12,27,9,30,729.0,62.0,2.9,8.0,289.0,288.12,221.07
2016,12,27,9,45,757.5,64.0,2.85,8.5,322.5,344.38,273.03
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,402.57,325.49
2016,12,27,10,15,803.0,68.0,2.85,9.5,383.0,457.03,373.79
2016,12,27,10,30,820.0,70.0,2.9,10.0,410.0,511.6,420.73
2016,12,27,10,45,830.5,71.5,2.95,10.5,431.0,561.78,462.82
2016,12,27,11,0,841.0,73.0,3.0,11.0,452.0,610.88,502.87
2016,12,27,11,15,848.5,74.0,3.1,11.0,466.0,656.11,540.06
2016,12,27,11,30,856.0,75.0,3.2,11.0,480.0,699.52,575.02
2016,12,27,11,45,731.0,103.5,3.35,11.5,452.5,678.14,557.48
2016,12,27,12,0,606.0,132.0,3.5,12.0,425.0,641.89,528.12
2016,12,27,12,15,735.0,103.5,3.45,12.0,458.5,735.84,601.19
2016,12,27,12,30,864.0,75.0,3.4,12.0,492.0,827.5,669.02
2016,12,27,12,45,703.5,109.5,3.4,12.0,445.5,760.28,618.37
2016,12,27,13,0,543.0,144.0,3.4,12.0,399.0,668.8,549.63
2016,12,27,13,15,482.0,151.5,3.35,12.0,372.0,635.83,524.16
2016,12,27,13,30,421.0,159.0,3.3,12.0,345.0,599.13,495.1
2016,12,27,13,45,488.5,137.0,3.25,12.0,342.5,640.76,530.03
2016,12,27,14,0,556.0,115.0,3.2,12.0,340.0,688.26,566.88
2016,12,27,14,15,473.0,119.5,3.2,12.0,301.5,613.01,508.93
2016,12,27,14,30,390.0,124.0,3.2,12.0,263.0,544.57,455.0
2016,12,27,14,45,364.5,116.0,3.2,12.0,236.0,511.31,428.99
2016,12,27,15,0,339.0,108.0,3.2,12.0,209.0,476.99,401.35
2016,12,27,15,15,316.0,96.0,3.1,11.5,180.0,438.85,370.57
2016,12,27,15,30,293.0,84.0,3.0,11.0,151.0,400.17,338.32
2016,12,27,15,45,261.0,69.5,2.95,11.0,120.5,350.23,295.0
2016,12,27,16,0,229.0,55.0,2.9,11.0,90.0,300.8,250.68
2016,12,27,16,15,171.0,40.5,2.95,10.5,61.5,232.22,187.65
2016,12,27,16,30,113.0,26.0,3.0,10.0,33.0,158.64,96.52
2016,12,27,16,45,56.5,13.0,3.05,10.0,16.5,51.24,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.0,4.25,6.5,31.5,10.52,0.0
2016,12,28,8,0,421.0,26.0,4.4,7.0,63.0,23.56,13.37
2016,12,28,8,15,509.5,33.0,4.4,7.0,102.5,29.61,20.59
2016,12,28,8,30,598.0,40.0,4.4,7.0,142.0,73.39,37.81
2016,12,28,8,45,653.5,44.0,4.4,7.5,182.0,122.86,71.53
2016,12,28,9,0,709.0,48.0,4.4,8.0,222.0,178.69,117.99
2016,12,28,9,15,743.5,51.0,4.35,8.5,259.5,234.53,169.09
2016,12,28,9,30,778.0,54.0,4.3,9.0,297.0,293.59,224.13
2016,12,28,9,45,806.0,55.0,4.3,9.5,330.5,351.2,277.92
2016,12,28,10,0,834.0,56.0,4.3,10.0,364.0,409.38,331.18
2016,12,28,10,15,849.0,58.0,4.3,10.5,391.0,464.56,380.73
2016,12,28,10,30,864.0,60.0,4.3,11.0,418.0,519.55,428.59
2016,12,28,10,45,875.0,60.5,4.35,11.5,439.0,570.13,471.68
2016,12,28,11,0,886.0,61.0,4.4,12.0,460.0,619.54,512.64
2016,12,28,11,15,892.0,62.0,4.35,12.0,474.0,664.86,549.9
2016,12,28,11,30,898.0,63.0,4.3,12.0,488.0,708.13,583.8
2016,12,28,11,45,901.0,63.0,4.25,12.5,494.5,745.74,610.66
2016,12,28,12,0,904.0,63.0,4.2,13.0,501.0,780.67,635.21
2016,12,28,12,15,903.5,63.0,4.1,13.0,500.5,809.96,656.44
2016,12,28,12,30,903.0,63.0,4.0,13.0,500.0,836.07,675.34
2016,12,28,12,45,897.5,63.5,3.95,13.0,491.5,855.32,689.41
2016,12,28,13,0,892.0,64.0,3.9,13.0,483.0,871.04,700.99
2016,12,28,13,15,885.0,63.0,3.8,13.0,467.5,879.88,707.37
2016,12,28,13,30,878.0,62.0,3.7,13.0,452.0,885.11,711.24
2016,12,28,13,45,866.5,61.0,3.65,13.5,429.5,882.67,708.6
2016,12,28,14,0,855.0,60.0,3.6,14.0,407.0,876.7,703.5
2016,12,28,14,15,838.0,58.0,3.5,13.5,378.5,860.85,693.49
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,841.77,681.0
2016,12,28,14,45,796.0,54.0,3.3,13.0,316.0,821.92,666.4
2016,12,28,15,0,771.0,52.0,3.2,13.0,282.0,789.62,642.01
2016,12,28,15,15,734.5,48.5,3.0,12.5,244.0,742.65,606.39
2016,12,28,15,30,698.0,45.0,2.8,12.0,206.0,694.01,568.12
2016,12,28,15,45,640.5,40.5,2.65,12.0,166.0,625.19,511.69
2016,12,28,16,0,583.0,36.0,2.5,12.0,126.0,556.58,452.87
2016,12,28,16,15,485.0,29.0,2.5,11.5,88.0,454.54,363.55
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,351.94,225.81
2016,12,28,16,45,193.5,11.0,2.55,10.5,25.0,147.16,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,190.0,14.0,5.3,7.0,31.0,11.36,0.0
2016,12,29,8,0,380.0,28.0,5.5,7.0,62.0,23.28,13.07
2016,12,29,8,15,474.0,36.0,5.5,7.0,101.5,29.63,20.59
2016,12,29,8,30,568.0,44.0,5.5,7.0,141.0,71.73,37.74
2016,12,29,8,45,624.0,49.5,5.5,7.5,181.5,121.19,71.52
2016,12,29,9,0,680.0,55.0,5.5,8.0,222.0,178.65,119.27
2016,12,29,9,15,717.5,59.0,5.5,8.5,260.0,234.59,170.26
2016,12,29,9,30,755.0,63.0,5.5,9.0,298.0,294.2,225.72
2016,12,29,9,45,766.0,69.0,5.55,9.5,329.5,349.7,278.26
2016,12,29,10,0,777.0,75.0,5.6,10.0,361.0,405.32,329.79
2016,12,29,10,15,795.5,77.0,5.5,10.0,389.0,460.31,379.91
2016,12,29,10,30,814.0,79.0,5.4,10.0,417.0,515.6,429.01
2016,12,29,10,45,830.0,79.5,5.3,10.5,439.0,567.88,473.58
2016,12,29,11,0,846.0,80.0,5.2,11.0,461.0,619.57,516.37
2016,12,29,11,15,853.5,81.0,4.95,11.5,475.5,665.36,552.72
2016,12,29,11,30,861.0,82.0,4.7,12.0,490.0,709.3,586.42
2016,12,29,11,45,866.5,81.5,4.5,12.5,497.5,748.0,613.72
2016,12,29,12,0,872.0,81.0,4.3,13.0,505.0,784.22,638.45
2016,12,29,12,15,871.5,81.0,4.05,13.0,504.0,813.59,658.87
2016,12,29,12,30,871.0,81.0,3.8,13.0,503.0,839.83,677.06
2016,12,29,12,45,875.0,78.0,3.6,13.5,496.0,862.95,691.79
2016,12,29,13,0,879.0,75.0,3.4,14.0,489.0,882.81,703.99
2016,12,29,13,15,871.0,74.0,3.3,14.0,473.0,891.22,709.82
2016,12,29,13,30,863.0,73.0,3.2,14.0,457.0,895.93,713.15
2016,12,29,13,45,850.5,71.5,3.1,14.0,434.5,892.24,710.53
2016,12,29,14,0,838.0,70.0,3.0,14.0,412.0,884.89,705.4
2016,12,29,14,15,819.0,68.0,2.9,14.0,383.0,867.4,692.94
2016,12,29,14,30,800.0,66.0,2.8,14.0,354.0,846.54,678.0
2016,12,29,14,45,772.0,63.0,2.7,14.0,319.0,813.07,653.56
2016,12,29,15,0,744.0,60.0,2.6,14.0,284.0,776.86,626.63
2016,12,29,15,15,704.0,56.5,2.45,13.5,245.5,727.03,589.47
2016,12,29,15,30,664.0,53.0,2.3,13.0,207.0,675.44,549.57
2016,12,29,15,45,599.5,47.5,2.15,12.5,166.5,608.52,496.05
2016,12,29,16,0,535.0,42.0,2.0,12.0,126.0,534.73,434.61
2016,12,29,16,15,431.5,33.5,2.05,11.5,87.5,428.41,343.38
2016,12,29,16,30,328.0,25.0,2.1,11.0,49.0,322.92,214.65
2016,12,29,16,45,164.0,12.5,2.15,10.5,24.5,127.68,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,15.0,1.7,8.5,28.0,12.19,0.0
2016,12,30,8,0,298.0,30.0,1.6,9.0,56.0,24.88,14.21
2016,12,30,8,15,391.5,39.5,1.5,9.0,93.5,32.37,22.87
2016,12,30,8,30,485.0,49.0,1.4,9.0,131.0,70.1,39.08
2016,12,30,8,45,540.5,55.5,1.35,9.5,169.5,115.36,69.58
2016,12,30,9,0,596.0,62.0,1.3,10.0,208.0,167.16,111.49
2016,12,30,9,15,635.5,66.5,1.2,10.5,245.0,219.57,157.58
2016,12,30,9,30,675.0,71.0,1.1,11.0,282.0,275.99,207.84
2016,12,30,9,45,718.0,71.0,1.05,11.5,317.0,332.92,258.13
2016,12,30,10,0,761.0,71.0,1.0,12.0,352.0,393.58,310.32
2016,12,30,10,15,779.0,73.0,1.15,12.0,379.5,447.44,357.5
2016,12,30,10,30,797.0,75.0,1.3,12.0,407.0,501.57,403.81
2016,12,30,10,45,807.5,77.0,1.45,12.5,427.5,551.49,444.99
2016,12,30,11,0,818.0,79.0,1.6,13.0,448.0,600.42,484.34
2016,12,30,11,15,825.5,80.0,1.7,13.0,462.5,645.04,520.17
2016,12,30,11,30,833.0,81.0,1.8,13.0,477.0,687.91,554.05
2016,12,30,11,45,836.0,82.0,1.9,13.0,484.0,725.52,582.18
2016,12,30,12,0,839.0,83.0,2.0,13.0,491.0,760.63,608.17
2016,12,30,12,15,839.0,83.0,2.05,13.0,490.5,789.52,629.21
2016,12,30,12,30,839.0,83.0,2.1,13.0,490.0,815.41,648.16
2016,12,30,12,45,834.5,82.5,2.2,13.0,482.0,833.75,662.22
2016,12,30,13,0,830.0,82.0,2.3,13.0,474.0,848.71,674.04
2016,12,30,13,15,822.0,81.0,2.4,13.0,459.0,856.51,680.87
2016,12,30,13,30,814.0,80.0,2.5,13.0,444.0,860.77,685.35
2016,12,30,13,45,801.0,78.5,2.65,13.0,422.0,856.34,684.06
2016,12,30,14,0,788.0,77.0,2.8,13.0,400.0,848.4,680.28
2016,12,30,14,15,769.0,74.5,2.9,12.5,372.0,830.31,669.88
2016,12,30,14,30,750.0,72.0,3.0,12.0,344.0,808.99,656.9
2016,12,30,14,45,720.5,69.5,3.2,12.0,310.0,775.1,633.42
2016,12,30,15,0,691.0,67.0,3.4,12.0,276.0,746.13,612.92
2016,12,30,15,15,650.5,62.5,3.5,11.5,238.5,695.93,575.66
2016,12,30,15,30,610.0,58.0,3.6,11.0,201.0,644.45,535.83
2016,12,30,15,45,536.5,53.0,3.7,11.0,161.0,563.74,469.85
2016,12,30,16,0,463.0,48.0,3.8,11.0,121.0,484.04,402.02
2016,12,30,16,15,360.5,38.0,3.85,10.5,84.5,378.35,309.38
2016,12,30,16,30,258.0,28.0,3.9,10.0,48.0,274.91,190.51
2016,12,30,16,45,129.0,14.0,4.0,10.0,24.0,104.19,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
